Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,187.0,16.0,1.4,2.5,34.5,12.0,0.0
2016,1,1,8,0,374.0,32.0,1.6,3.0,69.0,25.08,15.8
2016,1,1,8,15,465.0,40.5,1.6,3.5,109.0,30.5,21.95
2016,1,1,8,30,556.0,49.0,1.6,4.0,149.0,35.75,27.17
2016,1,1,8,45,612.0,54.5,1.6,4.5,190.0,55.9,31.94
2016,1,1,9,0,668.0,60.0,1.6,5.0,231.0,94.02,51.48
2016,1,1,9,15,705.0,64.5,1.6,5.5,269.0,133.27,79.14
2016,1,1,9,30,742.0,69.0,1.6,6.0,307.0,177.29,114.94
2016,1,1,9,45,758.5,74.0,1.65,7.0,339.5,216.86,149.71
2016,1,1,10,0,775.0,79.0,1.7,8.0,372.0,256.43,185.22
2016,1,1,10,15,793.0,81.5,1.6,8.0,400.0,293.82,219.46
2016,1,1,10,30,811.0,84.0,1.5,8.0,428.0,330.85,253.09
2016,1,1,10,45,822.0,85.5,1.45,8.5,449.5,363.9,282.7
2016,1,1,11,0,833.0,87.0,1.4,9.0,471.0,395.66,310.56
2016,1,1,11,15,840.0,88.5,1.3,9.0,485.0,424.34,335.7
2016,1,1,11,30,847.0,90.0,1.2,9.0,499.0,451.16,358.69
2016,1,1,11,45,851.5,89.5,1.15,9.5,506.0,472.84,376.7
2016,1,1,12,0,856.0,89.0,1.1,10.0,513.0,492.24,392.42
2016,1,1,12,15,855.5,89.0,1.05,10.0,512.0,507.32,405.13
2016,1,1,12,30,855.0,89.0,1.0,10.0,511.0,519.77,415.51
2016,1,1,12,45,856.0,87.0,1.0,10.5,503.0,528.25,422.23
2016,1,1,13,0,857.0,85.0,1.0,11.0,495.0,534.01,426.69
2016,1,1,13,15,848.5,83.5,1.0,11.0,479.0,532.6,426.3
2016,1,1,13,30,840.0,82.0,1.0,11.0,463.0,528.41,423.67
2016,1,1,13,45,828.5,80.0,1.0,11.0,440.0,519.42,417.21
2016,1,1,14,0,817.0,78.0,1.0,11.0,417.0,507.83,408.54
2016,1,1,14,15,688.5,88.5,0.95,10.5,360.5,449.66,363.88
2016,1,1,14,30,560.0,99.0,0.9,10.0,304.0,390.91,318.19
2016,1,1,14,45,526.5,96.5,0.9,10.0,274.5,365.01,297.51
2016,1,1,15,0,493.0,94.0,0.9,10.0,245.0,336.73,274.17
2016,1,1,15,15,464.5,84.5,0.85,9.5,211.5,304.96,247.79
2016,1,1,15,30,436.0,75.0,0.8,9.0,178.0,273.08,220.55
2016,1,1,15,45,389.5,64.5,0.75,8.5,143.5,233.34,186.25
2016,1,1,16,0,343.0,54.0,0.7,8.0,109.0,195.23,152.52
2016,1,1,16,15,274.0,40.5,0.75,7.5,76.0,148.27,110.89
2016,1,1,16,30,205.0,27.0,0.8,7.0,43.0,103.3,61.01
2016,1,1,16,45,102.5,13.5,0.9,7.0,21.5,39.71,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.0,1.35,5.0,13.0,12.54,0.0
2016,1,2,8,0,0.0,26.0,1.5,6.0,26.0,25.03,15.52
2016,1,2,8,15,0.0,41.5,1.5,6.5,41.5,39.15,29.37
2016,1,2,8,30,0.0,57.0,1.5,7.0,57.0,53.06,42.44
2016,1,2,8,45,0.0,73.0,1.5,7.5,73.0,67.58,53.07
2016,1,2,9,0,0.0,89.0,1.5,8.0,89.0,82.52,66.08
2016,1,2,9,15,3.5,103.0,1.5,8.5,104.0,96.3,77.72
2016,1,2,9,30,7.0,117.0,1.5,9.0,119.0,110.42,89.45
2016,1,2,9,45,11.0,129.0,1.55,9.5,133.0,123.22,99.9
2016,1,2,10,0,15.0,141.0,1.6,10.0,147.0,136.33,110.54
2016,1,2,10,15,21.0,153.5,1.75,10.5,162.0,150.75,122.17
2016,1,2,10,30,27.0,166.0,1.9,11.0,177.0,165.6,134.12
2016,1,2,10,45,69.5,184.5,2.1,12.0,216.0,197.69,159.38
2016,1,2,11,0,112.0,203.0,2.3,13.0,255.0,233.68,187.77
2016,1,2,11,15,297.5,184.5,2.4,13.0,327.5,295.99,237.03
2016,1,2,11,30,483.0,166.0,2.5,13.0,400.0,367.7,294.22
2016,1,2,11,45,310.0,194.5,2.6,13.5,346.0,329.11,264.45
2016,1,2,12,0,137.0,223.0,2.7,14.0,292.0,282.15,227.05
2016,1,2,12,15,150.0,222.5,2.7,14.0,297.5,292.02,235.47
2016,1,2,12,30,163.0,222.0,2.7,14.0,303.0,301.8,243.65
2016,1,2,12,45,159.5,219.5,2.7,14.0,297.5,300.99,243.27
2016,1,2,13,0,156.0,217.0,2.7,14.0,292.0,299.62,242.45
2016,1,2,13,15,157.5,209.0,2.6,14.0,282.5,294.65,238.74
2016,1,2,13,30,159.0,201.0,2.5,14.0,273.0,289.09,234.53
2016,1,2,13,45,137.5,190.5,2.45,14.0,251.0,268.39,217.96
2016,1,2,14,0,116.0,180.0,2.4,14.0,229.0,247.33,201.01
2016,1,2,14,15,111.0,168.5,2.15,14.0,212.5,233.36,189.72
2016,1,2,14,30,106.0,157.0,1.9,14.0,196.0,219.09,178.06
2016,1,2,14,45,102.0,142.5,1.65,14.0,177.0,201.69,163.72
2016,1,2,15,0,98.0,128.0,1.4,14.0,158.0,184.02,148.98
2016,1,2,15,15,90.5,111.5,1.2,13.5,136.5,162.24,130.91
2016,1,2,15,30,83.0,95.0,1.0,13.0,115.0,140.39,112.45
2016,1,2,15,45,71.5,77.5,0.85,12.5,92.5,115.72,91.33
2016,1,2,16,0,60.0,60.0,0.7,12.0,70.0,91.19,70.04
2016,1,2,16,15,35.5,43.5,0.75,11.5,49.0,59.61,42.81
2016,1,2,16,30,11.0,27.0,0.8,11.0,28.0,32.84,17.26
2016,1,2,16,45,5.5,13.5,0.9,10.5,14.0,14.7,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,22.5,17.0,1.8,8.5,19.5,15.43,0.0
2016,1,3,8,0,45.0,34.0,1.9,9.0,39.0,29.69,19.15
2016,1,3,8,15,65.0,51.5,1.9,9.5,61.5,43.87,33.14
2016,1,3,8,30,85.0,69.0,1.9,10.0,84.0,57.66,46.01
2016,1,3,8,45,95.0,86.0,1.95,10.5,107.0,74.66,56.76
2016,1,3,9,0,105.0,103.0,2.0,11.0,130.0,95.84,72.75
2016,1,3,9,15,111.5,119.0,1.9,11.5,151.5,116.79,89.42
2016,1,3,9,30,118.0,135.0,1.8,12.0,173.0,138.26,106.95
2016,1,3,9,45,124.0,148.0,1.7,12.5,192.0,157.63,122.93
2016,1,3,10,0,130.0,161.0,1.6,13.0,211.0,177.31,139.17
2016,1,3,10,15,280.0,155.5,1.55,13.0,272.0,219.22,169.76
2016,1,3,10,30,430.0,150.0,1.5,13.0,333.0,271.65,210.01
2016,1,3,10,45,265.0,176.5,1.5,13.5,291.0,256.17,201.8
2016,1,3,11,0,100.0,203.0,1.5,14.0,249.0,229.51,183.04
2016,1,3,11,15,183.0,206.0,1.6,14.0,293.5,270.0,215.36
2016,1,3,11,30,266.0,209.0,1.7,14.0,338.0,315.29,251.46
2016,1,3,11,45,297.0,207.0,1.85,14.0,353.0,335.43,268.08
2016,1,3,12,0,328.0,205.0,2.0,14.0,368.0,355.92,285.11
2016,1,3,12,15,397.5,190.0,2.1,14.0,387.5,382.38,306.95
2016,1,3,12,30,467.0,175.0,2.2,14.0,407.0,412.04,331.27
2016,1,3,12,45,305.5,195.5,2.35,14.5,346.5,354.23,285.28
2016,1,3,13,0,144.0,216.0,2.5,15.0,286.0,292.52,235.43
2016,1,3,13,15,198.0,205.0,2.45,15.0,298.0,311.76,251.74
2016,1,3,13,30,252.0,194.0,2.4,15.0,310.0,334.41,270.36
2016,1,3,13,45,268.5,182.0,2.35,15.0,299.5,331.84,268.63
2016,1,3,14,0,285.0,170.0,2.3,15.0,289.0,328.08,265.99
2016,1,3,14,15,208.0,163.0,1.95,15.0,247.0,276.48,224.04
2016,1,3,14,30,131.0,156.0,1.6,15.0,205.0,230.4,186.34
2016,1,3,14,45,120.0,142.5,1.3,15.0,184.0,210.38,169.96
2016,1,3,15,0,109.0,129.0,1.0,15.0,163.0,190.29,153.24
2016,1,3,15,15,100.0,113.0,0.85,14.5,141.0,168.22,135.09
2016,1,3,15,30,91.0,97.0,0.7,14.0,119.0,146.14,116.58
2016,1,3,15,45,73.5,79.5,0.6,13.5,95.0,118.95,93.59
2016,1,3,16,0,56.0,62.0,0.5,13.0,71.0,92.25,70.72
2016,1,3,16,15,30.5,45.0,0.5,12.5,49.5,59.81,43.01
2016,1,3,16,30,5.0,28.0,0.5,12.0,28.0,30.39,16.15
2016,1,3,16,45,2.5,14.0,0.55,12.0,14.0,14.42,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,11.5,16.5,2.65,11.5,18.0,15.76,0.0
2016,1,4,8,0,23.0,33.0,2.7,12.0,36.0,30.23,19.31
2016,1,4,8,15,39.5,50.0,2.8,12.0,56.5,44.7,33.5
2016,1,4,8,30,56.0,67.0,2.9,12.0,77.0,58.86,46.69
2016,1,4,8,45,65.5,84.0,3.0,12.5,98.5,75.33,57.43
2016,1,4,9,0,75.0,101.0,3.1,13.0,120.0,94.89,72.53
2016,1,4,9,15,80.5,117.0,3.15,13.0,140.5,114.14,88.13
2016,1,4,9,30,86.0,133.0,3.2,13.0,161.0,133.86,104.45
2016,1,4,9,45,88.0,146.5,3.3,13.5,178.0,151.25,118.9
2016,1,4,10,0,90.0,160.0,3.4,14.0,195.0,168.68,133.38
2016,1,4,10,15,305.5,146.0,3.5,14.0,275.0,217.83,168.18
2016,1,4,10,30,521.0,132.0,3.6,14.0,355.0,283.54,218.42
2016,1,4,10,45,400.5,163.0,3.75,14.5,339.5,289.94,227.62
2016,1,4,11,0,280.0,194.0,3.9,15.0,324.0,288.13,228.88
2016,1,4,11,15,270.0,202.0,3.95,15.0,330.5,301.55,240.76
2016,1,4,11,30,260.0,210.0,4.0,15.0,337.0,313.81,251.43
2016,1,4,11,45,242.5,215.5,4.05,15.5,335.0,319.22,255.98
2016,1,4,12,0,225.0,221.0,4.1,16.0,333.0,321.73,258.05
2016,1,4,12,15,181.0,223.0,4.05,16.0,313.0,307.79,247.2
2016,1,4,12,30,137.0,225.0,4.0,16.0,293.0,292.01,234.68
2016,1,4,12,45,77.5,203.5,4.0,16.0,242.0,240.59,193.32
2016,1,4,13,0,18.0,182.0,4.0,16.0,191.0,187.19,149.75
2016,1,4,13,15,173.0,183.0,3.9,15.5,263.0,276.29,224.17
2016,1,4,13,30,328.0,184.0,3.8,15.0,335.0,364.09,296.18
2016,1,4,13,45,315.0,178.5,3.75,15.0,317.5,352.75,287.02
2016,1,4,14,0,302.0,173.0,3.7,15.0,300.0,340.48,277.34
2016,1,4,14,15,296.5,161.0,3.4,14.5,279.0,324.2,264.71
2016,1,4,14,30,291.0,149.0,3.1,14.0,258.0,306.96,251.07
2016,1,4,14,45,279.5,136.0,2.85,14.0,232.5,284.84,232.79
2016,1,4,15,0,268.0,123.0,2.6,14.0,207.0,262.13,213.73
2016,1,4,15,15,251.0,108.5,2.35,13.5,179.0,234.82,190.93
2016,1,4,15,30,234.0,94.0,2.1,13.0,151.0,207.42,167.56
2016,1,4,15,45,207.5,78.0,1.85,13.0,122.0,174.58,138.99
2016,1,4,16,0,181.0,62.0,1.6,13.0,93.0,142.46,110.67
2016,1,4,16,15,136.0,46.5,1.65,12.5,65.5,105.81,78.72
2016,1,4,16,30,91.0,31.0,1.7,12.0,38.0,71.45,44.8
2016,1,4,16,45,45.5,15.5,1.75,12.0,19.0,32.46,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.0,1.7,11.5,12.0,11.58,0.0
2016,1,5,8,0,0.0,24.0,1.8,12.0,24.0,23.17,13.51
2016,1,5,8,15,0.0,39.0,2.0,12.0,39.0,37.06,26.85
2016,1,5,8,30,0.0,54.0,2.2,12.0,54.0,50.62,39.43
2016,1,5,8,45,0.0,69.0,2.45,12.0,69.0,64.32,49.38
2016,1,5,9,0,0.0,84.0,2.7,12.0,84.0,78.36,61.56
2016,1,5,9,15,0.0,98.0,2.8,12.0,98.0,91.65,72.96
2016,1,5,9,30,0.0,112.0,2.9,12.0,112.0,105.0,84.27
2016,1,5,9,45,2.0,123.5,3.0,12.5,124.0,116.61,93.73
2016,1,5,10,0,4.0,135.0,3.1,13.0,136.0,128.37,103.24
2016,1,5,10,15,2.0,93.0,3.2,13.0,93.5,90.01,70.96
2016,1,5,10,30,0.0,51.0,3.3,13.0,51.0,49.27,36.47
2016,1,5,10,45,12.5,116.0,3.4,13.0,122.0,115.76,92.33
2016,1,5,11,0,25.0,181.0,3.5,13.0,193.0,182.02,147.06
2016,1,5,11,15,12.5,113.5,3.55,13.0,119.5,114.48,91.04
2016,1,5,11,30,0.0,46.0,3.6,13.0,46.0,44.44,32.19
2016,1,5,11,45,0.0,46.5,3.65,13.0,46.5,44.93,32.62
2016,1,5,12,0,0.0,47.0,3.7,13.0,47.0,45.41,33.01
2016,1,5,12,15,35.5,132.0,3.65,12.5,150.0,146.1,117.92
2016,1,5,12,30,71.0,217.0,3.6,12.0,253.0,248.81,202.84
2016,1,5,12,45,43.5,199.0,3.6,12.0,221.0,218.72,177.94
2016,1,5,13,0,16.0,181.0,3.6,12.0,189.0,185.15,150.25
2016,1,5,13,15,8.0,133.5,3.45,11.5,137.5,134.21,108.27
2016,1,5,13,30,0.0,86.0,3.3,11.0,86.0,83.23,65.56
2016,1,5,13,45,0.0,90.0,3.2,11.0,90.0,87.23,69.08
2016,1,5,14,0,0.0,94.0,3.1,11.0,94.0,91.31,72.63
2016,1,5,14,15,0.0,102.5,2.95,11.0,102.5,100.06,80.15
2016,1,5,14,30,0.0,111.0,2.8,11.0,111.0,109.16,87.97
2016,1,5,14,45,0.0,100.5,2.7,11.0,100.5,98.91,79.35
2016,1,5,15,0,0.0,90.0,2.6,11.0,90.0,88.64,70.67
2016,1,5,15,15,0.0,78.0,2.35,10.5,78.0,76.78,60.64
2016,1,5,15,30,0.0,66.0,2.1,10.0,66.0,64.88,50.43
2016,1,5,15,45,0.0,53.5,1.9,10.0,53.5,52.39,39.48
2016,1,5,16,0,0.0,41.0,1.7,10.0,41.0,39.82,28.37
2016,1,5,16,15,0.0,29.0,1.6,10.0,29.0,28.0,17.81
2016,1,5,16,30,0.0,17.0,1.5,10.0,17.0,16.4,6.76
2016,1,5,16,45,0.0,8.5,1.45,10.0,8.5,8.2,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,11.5,3.3,12.0,11.5,11.09,0.0
2016,1,6,8,0,0.0,23.0,3.3,12.0,23.0,22.21,12.7
2016,1,6,8,15,0.0,39.0,3.15,12.0,39.0,37.06,26.84
2016,1,6,8,30,0.0,55.0,3.0,12.0,55.0,51.45,40.15
2016,1,6,8,45,0.0,71.5,2.95,12.0,71.5,66.38,51.12
2016,1,6,9,0,0.0,88.0,2.9,12.0,88.0,81.71,64.41
2016,1,6,9,15,3.5,103.5,2.95,12.0,104.5,96.74,77.12
2016,1,6,9,30,7.0,119.0,3.0,12.0,121.0,112.17,90.02
2016,1,6,9,45,11.0,130.5,3.05,12.0,134.5,124.56,100.25
2016,1,6,10,0,15.0,142.0,3.1,12.0,148.0,137.25,110.69
2016,1,6,10,15,63.5,164.5,3.15,12.0,191.5,170.51,137.0
2016,1,6,10,30,112.0,187.0,3.2,12.0,235.0,208.24,167.28
2016,1,6,10,45,56.0,97.5,3.25,12.0,121.5,112.47,89.03
2016,1,6,11,0,0.0,8.0,3.3,12.0,8.0,7.72,0.97
2016,1,6,11,15,9.0,96.5,3.4,12.0,101.0,96.85,76.77
2016,1,6,11,30,18.0,185.0,3.5,12.0,194.0,185.42,150.41
2016,1,6,11,45,169.0,197.0,3.6,12.0,282.0,267.66,217.79
2016,1,6,12,0,320.0,209.0,3.7,12.0,370.0,356.89,290.33
2016,1,6,12,15,347.0,204.0,3.65,12.0,378.0,372.66,303.42
2016,1,6,12,30,374.0,199.0,3.6,12.0,386.0,388.07,316.44
2016,1,6,12,45,218.5,204.0,3.55,12.0,313.0,316.36,258.43
2016,1,6,13,0,63.0,209.0,3.5,12.0,240.0,240.53,195.91
2016,1,6,13,15,31.5,121.0,3.35,12.0,136.5,136.04,109.8
2016,1,6,13,30,0.0,33.0,3.2,12.0,33.0,31.87,21.66
2016,1,6,13,45,0.0,69.0,3.1,12.0,69.0,66.7,51.45
2016,1,6,14,0,0.0,105.0,3.0,12.0,105.0,102.29,81.64
2016,1,6,14,15,147.5,126.0,2.85,11.5,182.0,206.62,170.76
2016,1,6,14,30,295.0,147.0,2.7,11.0,259.0,307.79,254.78
2016,1,6,14,45,272.5,138.5,2.55,11.0,234.5,285.24,235.54
2016,1,6,15,0,250.0,130.0,2.4,11.0,210.0,262.64,216.46
2016,1,6,15,15,231.5,115.0,2.2,10.5,182.0,234.54,192.91
2016,1,6,15,30,213.0,100.0,2.0,10.0,154.0,206.46,168.9
2016,1,6,15,45,181.0,84.0,1.8,10.0,124.0,172.05,138.92
2016,1,6,16,0,149.0,68.0,1.6,10.0,94.0,138.79,109.62
2016,1,6,16,15,106.0,51.0,1.55,9.5,66.5,101.91,77.4
2016,1,6,16,30,63.0,34.0,1.5,9.0,39.0,62.37,40.91
2016,1,6,16,45,31.5,17.0,1.45,9.0,19.5,28.46,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,95.5,20.0,0.55,8.5,29.5,15.63,0.0
2016,1,7,8,0,191.0,40.0,0.5,9.0,59.0,31.32,20.61
2016,1,7,8,15,282.0,52.5,0.5,9.5,96.0,40.24,30.02
2016,1,7,8,30,373.0,65.0,0.5,10.0,133.0,48.84,38.24
2016,1,7,8,45,464.0,69.0,0.5,10.5,174.5,64.61,41.74
2016,1,7,9,0,555.0,73.0,0.5,11.0,216.0,97.02,57.09
2016,1,7,9,15,596.5,78.5,0.6,11.0,253.0,132.9,81.72
2016,1,7,9,30,638.0,84.0,0.7,11.0,290.0,171.69,112.22
2016,1,7,9,45,710.0,77.0,0.8,11.5,329.5,207.69,141.01
2016,1,7,10,0,782.0,70.0,0.9,12.0,369.0,250.21,176.47
2016,1,7,10,15,799.5,72.0,1.0,12.0,397.5,287.67,210.42
2016,1,7,10,30,817.0,74.0,1.1,12.0,426.0,324.73,243.89
2016,1,7,10,45,827.0,76.0,1.2,12.0,447.0,358.55,274.56
2016,1,7,11,0,837.0,78.0,1.3,12.0,468.0,391.04,303.64
2016,1,7,11,15,844.0,79.0,1.35,12.0,483.0,419.81,329.17
2016,1,7,11,30,851.0,80.0,1.4,12.0,498.0,446.71,352.71
2016,1,7,11,45,852.0,81.0,1.5,12.0,505.0,468.86,372.37
2016,1,7,12,0,853.0,82.0,1.6,12.0,512.0,488.61,389.8
2016,1,7,12,15,852.5,82.0,1.65,12.0,511.5,504.12,403.45
2016,1,7,12,30,852.0,82.0,1.7,12.0,511.0,517.0,414.84
2016,1,7,12,45,846.0,82.5,1.75,12.0,502.5,524.91,422.16
2016,1,7,13,0,840.0,83.0,1.8,12.0,494.0,530.03,427.17
2016,1,7,13,15,832.5,81.5,1.85,12.0,479.0,529.51,427.71
2016,1,7,13,30,825.0,80.0,1.9,12.0,464.0,526.23,425.98
2016,1,7,13,45,811.0,79.0,1.95,12.0,441.5,517.38,419.72
2016,1,7,14,0,797.0,78.0,2.0,12.0,419.0,506.0,411.28
2016,1,7,14,15,779.0,76.0,1.95,12.0,390.5,489.09,397.91
2016,1,7,14,30,761.0,74.0,1.9,12.0,362.0,470.02,382.54
2016,1,7,14,45,737.5,70.0,1.85,12.0,328.5,444.15,361.47
2016,1,7,15,0,714.0,66.0,1.8,12.0,295.0,416.71,338.62
2016,1,7,15,15,677.0,62.0,1.55,11.5,257.0,383.66,310.69
2016,1,7,15,30,640.0,58.0,1.3,11.0,219.0,348.76,280.52
2016,1,7,15,45,587.5,52.0,1.05,10.5,179.5,305.41,242.84
2016,1,7,16,0,535.0,46.0,0.8,10.0,140.0,263.36,205.31
2016,1,7,16,15,443.0,37.5,0.8,9.5,101.0,206.91,156.33
2016,1,7,16,30,351.0,29.0,0.8,9.0,62.0,155.63,106.33
2016,1,7,16,45,175.5,14.5,0.85,9.0,31.0,72.5,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,26.5,17.0,0.85,7.5,20.0,15.44,0.0
2016,1,8,8,0,53.0,34.0,0.9,8.0,40.0,29.71,19.35
2016,1,8,8,15,74.0,51.5,0.95,8.0,63.0,43.91,33.44
2016,1,8,8,30,95.0,69.0,1.0,8.0,86.0,57.72,46.48
2016,1,8,8,45,108.5,86.0,1.05,8.0,110.5,74.99,57.39
2016,1,8,9,0,122.0,103.0,1.1,8.0,135.0,97.06,73.96
2016,1,8,9,15,129.0,119.5,1.0,8.5,157.5,119.24,91.63
2016,1,8,9,30,136.0,136.0,0.9,9.0,180.0,142.0,110.29
2016,1,8,9,45,136.5,149.5,0.85,9.5,198.0,161.51,126.68
2016,1,8,10,0,137.0,163.0,0.8,10.0,216.0,180.87,142.94
2016,1,8,10,15,167.0,174.5,0.7,10.5,243.5,206.55,163.29
2016,1,8,10,30,197.0,186.0,0.6,11.0,271.0,234.13,185.11
2016,1,8,10,45,193.5,196.0,0.55,11.5,283.5,250.47,198.46
2016,1,8,11,0,190.0,206.0,0.5,12.0,296.0,266.18,211.08
2016,1,8,11,15,123.0,207.5,0.45,12.0,266.5,247.66,197.24
2016,1,8,11,30,56.0,209.0,0.4,12.0,237.0,224.58,179.38
2016,1,8,11,45,96.0,219.0,0.35,12.5,267.5,254.85,203.14
2016,1,8,12,0,136.0,229.0,0.3,13.0,298.0,288.1,228.64
2016,1,8,12,15,116.5,227.0,0.3,13.0,286.0,280.73,222.81
2016,1,8,12,30,97.0,225.0,0.3,13.0,274.0,270.07,214.67
2016,1,8,12,45,188.5,217.5,0.35,13.0,311.0,314.99,250.92
2016,1,8,13,0,280.0,210.0,0.4,13.0,348.0,361.84,287.92
2016,1,8,13,15,319.0,196.5,0.45,13.0,349.5,372.0,296.35
2016,1,8,13,30,358.0,183.0,0.5,13.0,351.0,381.09,304.28
2016,1,8,13,45,310.5,181.0,0.6,13.0,321.5,355.13,284.7
2016,1,8,14,0,263.0,179.0,0.7,13.0,292.0,328.56,264.54
2016,1,8,14,15,234.0,169.0,0.65,13.0,264.5,302.77,244.32
2016,1,8,14,30,205.0,159.0,0.6,13.0,237.0,271.83,219.79
2016,1,8,14,45,188.0,147.5,0.55,13.0,214.5,249.96,202.29
2016,1,8,15,0,171.0,136.0,0.5,13.0,192.0,228.08,184.47
2016,1,8,15,15,159.5,120.0,0.5,12.5,167.0,203.63,164.71
2016,1,8,15,30,148.0,104.0,0.5,12.0,142.0,179.11,144.41
2016,1,8,15,45,128.5,86.5,0.55,11.5,115.5,149.57,119.54
2016,1,8,16,0,109.0,69.0,0.6,11.0,89.0,120.52,94.57
2016,1,8,16,15,80.0,51.5,0.65,10.5,64.0,88.79,67.05
2016,1,8,16,30,51.0,34.0,0.7,10.0,39.0,58.11,38.94
2016,1,8,16,45,25.5,17.0,0.75,10.0,19.5,26.88,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,18.5,17.0,3.25,9.5,19.0,15.44,0.0
2016,1,9,8,0,37.0,34.0,3.4,10.0,38.0,29.72,19.15
2016,1,9,8,15,56.5,51.5,3.35,10.0,60.5,43.92,33.12
2016,1,9,8,30,76.0,69.0,3.3,10.0,83.0,57.73,46.09
2016,1,9,8,45,87.0,86.5,3.25,10.0,106.0,74.86,57.23
2016,1,9,9,0,98.0,104.0,3.2,10.0,129.0,96.18,73.62
2016,1,9,9,15,104.0,120.0,3.1,10.0,150.5,116.82,90.38
2016,1,9,9,30,110.0,136.0,3.0,10.0,172.0,137.96,108.03
2016,1,9,9,45,107.5,149.5,2.95,10.5,188.0,155.78,123.23
2016,1,9,10,0,105.0,163.0,2.9,11.0,204.0,173.27,138.11
2016,1,9,10,15,104.0,175.5,2.8,11.0,218.5,190.01,152.44
2016,1,9,10,30,103.0,188.0,2.7,11.0,233.0,207.68,167.42
2016,1,9,10,45,236.5,185.0,2.65,11.0,294.5,254.89,204.35
2016,1,9,11,0,370.0,182.0,2.6,11.0,356.0,312.14,250.08
2016,1,9,11,15,335.5,195.0,2.45,11.0,356.5,322.77,259.85
2016,1,9,11,30,301.0,208.0,2.3,11.0,357.0,330.83,267.24
2016,1,9,11,45,267.5,216.0,2.2,11.0,350.0,332.27,269.04
2016,1,9,12,0,234.0,224.0,2.1,11.0,343.0,330.14,267.72
2016,1,9,12,15,171.5,226.0,1.95,11.0,313.0,307.05,249.25
2016,1,9,12,30,109.0,228.0,1.8,11.0,283.0,279.26,226.75
2016,1,9,12,45,207.0,217.5,1.65,11.5,320.5,324.87,263.82
2016,1,9,13,0,305.0,207.0,1.5,12.0,358.0,372.42,301.49
2016,1,9,13,15,229.0,208.0,1.45,12.0,319.5,332.96,269.8
2016,1,9,13,30,153.0,209.0,1.4,12.0,281.0,295.66,239.85
2016,1,9,13,45,141.0,199.0,1.35,12.0,263.0,280.43,227.98
2016,1,9,14,0,129.0,189.0,1.3,12.0,245.0,264.74,215.54
2016,1,9,14,15,88.5,172.5,1.2,12.0,210.0,222.39,181.09
2016,1,9,14,30,48.0,156.0,1.1,12.0,175.0,184.7,150.17
2016,1,9,14,45,44.0,143.0,1.0,12.0,159.0,169.61,137.9
2016,1,9,15,0,40.0,130.0,0.9,12.0,143.0,154.5,125.4
2016,1,9,15,15,34.0,114.5,0.85,11.5,124.5,135.62,109.82
2016,1,9,15,30,28.0,99.0,0.8,11.0,106.0,116.83,94.06
2016,1,9,15,45,20.0,82.0,0.8,11.0,86.5,95.53,75.77
2016,1,9,16,0,12.0,65.0,0.8,11.0,67.0,71.22,54.75
2016,1,9,16,15,6.0,47.5,0.8,11.0,48.5,50.78,36.86
2016,1,9,16,30,0.0,30.0,0.8,11.0,30.0,30.18,18.31
2016,1,9,16,45,0.0,15.0,0.8,11.0,15.0,14.48,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,169.5,16.5,1.6,8.5,33.5,12.44,0.0
2016,1,10,8,0,339.0,33.0,1.8,9.0,67.0,25.98,16.19
2016,1,10,8,15,429.0,42.0,1.85,9.5,106.0,31.78,22.53
2016,1,10,8,30,519.0,51.0,1.9,10.0,145.0,37.38,27.96
2016,1,10,8,45,584.0,55.5,2.0,10.5,186.5,55.39,31.47
2016,1,10,9,0,649.0,60.0,2.1,11.0,228.0,92.39,49.62
2016,1,10,9,15,685.5,64.0,2.1,11.0,266.5,130.79,76.29
2016,1,10,9,30,722.0,68.0,2.1,11.0,305.0,173.96,111.09
2016,1,10,9,45,757.0,69.0,2.15,11.5,340.5,213.26,144.75
2016,1,10,10,0,792.0,70.0,2.2,12.0,376.0,254.11,180.74
2016,1,10,10,15,678.5,97.5,2.1,12.0,373.0,277.46,207.14
2016,1,10,10,30,565.0,125.0,2.0,12.0,370.0,293.64,226.18
2016,1,10,10,45,397.0,165.0,1.95,12.5,341.5,292.21,229.95
2016,1,10,11,0,229.0,205.0,1.9,13.0,313.0,280.49,223.54
2016,1,10,11,15,158.0,212.0,1.8,13.0,287.5,266.39,213.44
2016,1,10,11,30,87.0,219.0,1.7,13.0,262.0,247.57,198.89
2016,1,10,11,45,184.0,219.0,1.6,13.5,312.0,296.27,237.6
2016,1,10,12,0,281.0,219.0,1.5,14.0,362.0,349.58,279.31
2016,1,10,12,15,278.0,220.0,1.45,14.0,361.5,356.11,284.55
2016,1,10,12,30,275.0,221.0,1.4,14.0,361.0,361.7,289.23
2016,1,10,12,45,150.0,207.5,1.35,14.5,284.0,285.52,228.58
2016,1,10,13,0,25.0,194.0,1.3,15.0,207.0,202.84,161.67
2016,1,10,13,15,23.0,187.0,1.25,15.0,198.5,195.54,156.2
2016,1,10,13,30,21.0,180.0,1.2,15.0,190.0,188.13,150.37
2016,1,10,13,45,98.0,184.5,1.15,15.0,228.0,238.36,191.85
2016,1,10,14,0,175.0,189.0,1.1,15.0,266.0,289.25,232.92
2016,1,10,14,15,190.0,175.5,1.05,14.5,254.0,283.09,228.47
2016,1,10,14,30,205.0,162.0,1.0,14.0,242.0,275.91,223.38
2016,1,10,14,45,196.5,148.5,1.0,14.0,219.5,255.97,207.43
2016,1,10,15,0,188.0,135.0,1.0,14.0,197.0,235.62,190.94
2016,1,10,15,15,180.0,119.0,0.9,13.5,172.5,212.31,171.91
2016,1,10,15,30,172.0,103.0,0.8,13.0,148.0,193.81,156.35
2016,1,10,15,45,156.5,86.0,0.75,12.5,121.5,165.66,132.49
2016,1,10,16,0,141.0,69.0,0.7,12.0,95.0,137.69,108.29
2016,1,10,16,15,116.0,52.0,0.75,11.5,70.0,106.7,81.25
2016,1,10,16,30,91.0,35.0,0.8,11.0,45.0,76.58,53.43
2016,1,10,16,45,45.5,17.5,0.9,11.0,22.5,36.37,4.35
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,17.5,1.05,10.5,24.5,14.87,0.0
2016,1,11,8,0,138.0,35.0,1.1,11.0,49.0,28.92,18.55
2016,1,11,8,15,175.0,51.0,1.25,11.0,77.5,41.36,30.81
2016,1,11,8,30,212.0,67.0,1.4,11.0,106.0,53.41,42.12
2016,1,11,8,45,234.0,82.5,1.55,11.5,135.5,72.62,52.27
2016,1,11,9,0,256.0,98.0,1.7,12.0,165.0,100.07,70.41
2016,1,11,9,15,269.0,112.5,1.7,12.0,192.5,127.49,91.33
2016,1,11,9,30,282.0,127.0,1.7,12.0,220.0,155.8,114.47
2016,1,11,9,45,292.0,139.0,1.7,12.5,244.0,182.18,136.64
2016,1,11,10,0,302.0,151.0,1.7,13.0,268.0,208.93,159.36
2016,1,11,10,15,203.5,170.0,1.65,13.0,251.5,213.32,167.11
2016,1,11,10,30,105.0,189.0,1.6,13.0,235.0,209.44,166.95
2016,1,11,10,45,140.0,199.5,1.55,13.5,264.0,235.49,187.49
2016,1,11,11,0,175.0,210.0,1.5,14.0,293.0,264.74,210.51
2016,1,11,11,15,200.0,215.0,1.45,14.0,312.5,286.58,228.07
2016,1,11,11,30,225.0,220.0,1.4,14.0,332.0,309.26,246.28
2016,1,11,11,45,243.0,221.5,1.4,14.5,344.5,327.02,260.22
2016,1,11,12,0,261.0,223.0,1.4,15.0,357.0,344.29,273.7
2016,1,11,12,15,278.0,220.5,1.4,15.0,363.0,357.05,284.15
2016,1,11,12,30,295.0,218.0,1.4,15.0,369.0,369.42,294.29
2016,1,11,12,45,296.0,214.5,1.4,15.5,364.0,371.89,296.1
2016,1,11,13,0,297.0,211.0,1.4,16.0,359.0,373.37,297.16
2016,1,11,13,15,323.5,199.5,1.4,16.0,357.0,379.3,302.46
2016,1,11,13,30,350.0,188.0,1.4,16.0,355.0,384.14,306.86
2016,1,11,13,45,403.5,168.5,1.4,16.0,352.5,398.24,318.57
2016,1,11,14,0,457.0,149.0,1.4,16.0,350.0,406.3,325.49
2016,1,11,14,15,444.0,142.5,1.3,16.0,327.0,390.76,313.18
2016,1,11,14,30,431.0,136.0,1.2,16.0,304.0,373.95,299.85
2016,1,11,14,45,578.0,100.0,1.1,16.0,304.5,406.06,324.89
