Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,4.5,3.55,14.0,4.5,0.0,0.0
2016,1,22,7,30,0.0,9.0,3.5,14.0,9.0,8.85,0.0
2016,1,22,7,45,41.5,25.0,3.5,14.0,30.0,22.1,7.9
2016,1,22,8,0,83.0,41.0,3.5,14.0,51.0,35.42,24.47
2016,1,22,8,15,111.5,59.0,3.45,14.0,78.0,49.88,38.1
2016,1,22,8,30,140.0,77.0,3.4,14.0,105.0,63.96,51.07
2016,1,22,8,45,159.5,94.5,3.4,14.0,133.5,85.71,63.26
2016,1,22,9,0,179.0,112.0,3.4,14.0,162.0,111.53,81.97
2016,1,22,9,15,194.0,127.0,3.4,14.0,188.5,133.69,99.14
2016,1,22,9,30,209.0,142.0,3.4,14.0,215.0,160.09,120.75
2016,1,22,9,45,239.0,154.5,3.4,14.5,246.5,188.75,143.89
2016,1,22,10,0,269.0,167.0,3.4,15.0,278.0,219.57,169.08
2016,1,22,10,15,279.5,179.0,3.35,15.0,301.5,246.13,191.75
2016,1,22,10,30,290.0,191.0,3.3,15.0,325.0,273.02,214.55
2016,1,22,10,45,344.0,191.5,3.25,15.0,358.5,305.81,241.37
2016,1,22,11,0,398.0,192.0,3.2,15.0,392.0,341.27,270.4
2016,1,22,11,15,199.0,165.0,3.35,15.0,265.0,243.79,194.91
2016,1,22,11,30,0.0,138.0,3.5,15.0,138.0,133.03,105.26
2016,1,22,11,45,3.0,160.0,3.65,15.5,162.0,155.76,123.78
2016,1,22,12,0,6.0,182.0,3.8,16.0,186.0,178.8,142.25
2016,1,22,12,15,10.0,190.0,3.8,15.5,196.0,189.16,150.92
2016,1,22,12,30,14.0,198.0,3.8,15.0,206.0,199.71,159.83
2016,1,22,12,45,7.0,146.0,3.8,15.0,150.0,145.54,115.63
2016,1,22,13,0,0.0,94.0,3.8,15.0,94.0,90.98,70.62
2016,1,22,13,15,2.5,133.0,3.65,15.0,134.5,130.71,103.65
2016,1,22,13,30,5.0,172.0,3.5,15.0,175.0,171.2,136.96
2016,1,22,13,45,17.5,180.0,3.35,15.0,188.5,186.93,150.1
2016,1,22,14,0,30.0,188.0,3.2,15.0,202.0,207.05,166.83
2016,1,22,14,15,15.0,166.0,3.1,14.5,173.0,172.56,138.87
2016,1,22,14,30,0.0,144.0,3.0,14.0,144.0,142.31,114.18
2016,1,22,14,45,0.0,114.5,2.9,14.0,114.5,112.53,89.61
2016,1,22,15,0,0.0,85.0,2.8,14.0,85.0,82.77,64.79
2016,1,22,15,15,0.0,75.5,2.65,14.0,75.5,73.42,56.99
2016,1,22,15,30,0.0,66.0,2.5,14.0,66.0,64.04,49.07
2016,1,22,15,45,0.0,56.0,2.35,14.0,56.0,54.14,40.61
2016,1,22,16,0,0.0,46.0,2.2,14.0,46.0,44.44,32.22
2016,1,22,16,15,0.0,35.5,2.1,13.5,35.5,34.28,23.4
2016,1,22,16,30,0.0,25.0,2.0,13.0,25.0,24.13,14.51
2016,1,22,16,45,0.0,16.0,1.9,13.0,16.0,15.43,6.45
2016,1,22,17,0,0.0,7.0,1.8,13.0,7.0,6.75,0.0
2016,1,22,17,15,0.0,3.5,1.8,13.0,3.5,3.44,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,8.0,6.0,2.1,10.5,6.5,0.0,0.0
2016,1,23,7,30,16.0,12.0,2.4,11.0,13.0,11.8,0.0
2016,1,23,7,45,100.5,31.0,2.7,11.5,42.0,25.6,10.95
2016,1,23,8,0,185.0,50.0,3.0,12.0,71.0,40.43,29.06
2016,1,23,8,15,272.0,63.0,3.2,12.0,110.0,48.09,36.87
2016,1,23,8,30,359.0,76.0,3.4,12.0,149.0,56.77,45.12
2016,1,23,8,45,383.5,92.5,3.6,12.5,186.0,86.97,58.87
2016,1,23,9,0,408.0,109.0,3.8,13.0,223.0,123.52,83.15
2016,1,23,9,15,223.0,124.0,3.85,13.0,187.5,135.55,99.81
2016,1,23,9,30,38.0,139.0,3.9,13.0,152.0,133.02,105.84
2016,1,23,9,45,340.0,126.5,4.0,13.0,266.0,184.92,138.03
2016,1,23,10,0,642.0,114.0,4.1,13.0,380.0,269.02,199.89
2016,1,23,10,15,544.5,138.5,4.0,13.0,375.5,288.65,221.73
2016,1,23,10,30,447.0,163.0,3.9,13.0,371.0,300.34,235.83
2016,1,23,10,45,318.0,194.5,3.85,13.0,346.0,299.71,238.96
2016,1,23,11,0,189.0,226.0,3.8,13.0,321.0,289.29,232.65
2016,1,23,11,15,468.5,175.5,3.8,13.0,421.5,371.52,298.56
2016,1,23,11,30,748.0,125.0,3.8,13.0,522.0,468.32,376.27
2016,1,23,11,45,436.5,187.5,3.8,13.0,420.5,396.12,320.1
2016,1,23,12,0,125.0,250.0,3.8,13.0,319.0,306.87,247.96
2016,1,23,12,15,262.5,233.0,3.8,13.0,377.0,368.93,299.36
2016,1,23,12,30,400.0,216.0,3.8,13.0,435.0,432.94,351.63
2016,1,23,12,45,592.0,165.5,3.8,13.0,485.5,498.96,405.93
2016,1,23,13,0,784.0,115.0,3.8,13.0,536.0,565.23,459.94
2016,1,23,13,15,392.0,78.5,3.8,13.0,289.0,309.95,256.37
2016,1,23,13,30,0.0,42.0,3.8,13.0,42.0,40.58,28.77
2016,1,23,13,45,205.0,110.0,3.85,13.0,208.0,232.64,192.62
2016,1,23,14,0,410.0,178.0,3.9,13.0,374.0,426.1,350.28
2016,1,23,14,15,434.5,161.5,3.8,13.0,358.5,421.54,346.45
2016,1,23,14,30,459.0,145.0,3.7,13.0,343.0,414.77,341.47
2016,1,23,14,45,229.5,132.0,3.65,13.0,231.0,267.26,220.47
2016,1,23,15,0,0.0,119.0,3.6,13.0,119.0,117.86,94.46
2016,1,23,15,15,313.0,99.0,3.35,12.5,194.0,273.61,227.0
2016,1,23,15,30,626.0,79.0,3.1,12.0,269.0,397.36,327.01
2016,1,23,15,45,580.0,72.0,2.9,12.0,228.0,353.86,288.92
2016,1,23,16,0,534.0,65.0,2.7,12.0,187.0,311.09,251.27
2016,1,23,16,15,456.0,57.0,2.5,11.5,145.0,255.86,203.35
2016,1,23,16,30,378.0,49.0,2.3,11.0,103.0,204.17,157.58
2016,1,23,16,45,251.5,36.0,2.1,10.5,66.5,137.19,97.83
2016,1,23,17,0,125.0,23.0,1.9,10.0,30.0,71.36,6.01
2016,1,23,17,15,62.5,11.5,1.85,10.0,15.0,26.86,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,38.0,6.5,1.1,8.5,7.5,0.0,0.0
2016,1,24,7,30,76.0,13.0,1.1,9.0,15.0,12.78,0.0
2016,1,24,7,45,197.5,27.0,1.1,9.5,47.0,21.08,8.73
2016,1,24,8,0,319.0,41.0,1.1,10.0,79.0,32.55,22.64
2016,1,24,8,15,402.5,51.0,1.2,10.0,120.0,38.88,29.09
2016,1,24,8,30,486.0,61.0,1.3,10.0,161.0,45.0,35.0
2016,1,24,8,45,404.5,83.5,1.4,10.5,179.5,81.16,53.49
2016,1,24,9,0,323.0,106.0,1.5,11.0,198.0,114.27,79.13
2016,1,24,9,15,357.0,114.0,1.55,11.0,229.5,142.87,100.54
2016,1,24,9,30,391.0,122.0,1.6,11.0,261.0,174.07,125.82
2016,1,24,9,45,287.5,150.0,1.7,11.0,258.0,196.83,150.24
2016,1,24,10,0,184.0,178.0,1.8,11.0,255.0,209.96,165.71
2016,1,24,10,15,215.5,189.0,1.75,11.0,285.0,238.59,189.21
2016,1,24,10,30,247.0,200.0,1.7,11.0,315.0,267.89,213.28
2016,1,24,10,45,285.0,205.0,1.65,11.5,344.0,297.69,237.25
2016,1,24,11,0,323.0,210.0,1.6,12.0,373.0,329.35,262.57
2016,1,24,11,15,257.0,226.5,1.6,12.0,359.0,327.74,262.38
2016,1,24,11,30,191.0,243.0,1.6,12.0,345.0,321.46,258.02
2016,1,24,11,45,267.5,236.0,1.6,12.5,381.5,359.89,288.56
2016,1,24,12,0,344.0,229.0,1.6,13.0,418.0,400.36,320.34
2016,1,24,12,15,421.0,211.5,1.65,13.0,443.0,434.68,348.07
2016,1,24,12,30,498.0,194.0,1.7,13.0,468.0,468.47,375.43
2016,1,24,12,45,447.5,203.5,1.8,13.5,447.5,458.18,367.18
2016,1,24,13,0,397.0,213.0,1.9,14.0,427.0,442.14,354.63
2016,1,24,13,15,628.5,147.0,2.05,14.0,476.5,517.88,416.67
2016,1,24,13,30,860.0,81.0,2.2,14.0,526.0,585.22,471.17
2016,1,24,13,45,848.0,80.5,2.35,14.0,504.0,578.43,466.63
2016,1,24,14,0,836.0,80.0,2.5,14.0,482.0,568.89,460.3
2016,1,24,14,15,820.5,78.0,2.5,13.5,453.5,553.13,449.28
2016,1,24,14,30,805.0,76.0,2.5,13.0,425.0,534.95,436.11
2016,1,24,14,45,775.5,75.0,2.55,13.0,390.0,508.07,415.09
2016,1,24,15,0,746.0,74.0,2.6,13.0,355.0,479.58,392.35
2016,1,24,15,15,715.0,70.5,2.25,12.5,316.5,446.32,365.0
2016,1,24,15,30,684.0,67.0,1.9,12.0,278.0,414.13,337.75
2016,1,24,15,45,640.0,61.5,1.6,12.0,236.0,371.58,301.08
2016,1,24,16,0,596.0,56.0,1.3,12.0,194.0,329.59,264.05
2016,1,24,16,15,525.5,49.0,1.2,11.0,151.5,276.43,218.66
2016,1,24,16,30,455.0,42.0,1.1,10.0,109.0,226.46,174.66
2016,1,24,16,45,343.0,31.5,1.05,9.5,71.5,163.11,117.51
2016,1,24,17,0,231.0,21.0,1.0,9.0,34.0,100.99,24.02
2016,1,24,17,15,115.5,10.5,1.0,9.0,17.0,39.44,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,86.5,6.5,0.75,9.5,9.0,0.0,0.0
2016,1,25,7,30,173.0,13.0,0.8,10.0,18.0,12.78,0.0
2016,1,25,7,45,311.0,23.0,0.85,10.5,52.5,17.65,6.79
2016,1,25,8,0,449.0,33.0,0.9,11.0,87.0,24.64,15.77
2016,1,25,8,15,527.5,40.0,1.0,11.0,130.0,28.59,19.87
2016,1,25,8,30,606.0,47.0,1.1,11.0,173.0,35.51,26.38
2016,1,25,8,45,653.5,52.0,1.25,11.5,215.5,68.64,35.45
2016,1,25,9,0,701.0,57.0,1.4,12.0,258.0,109.54,59.26
2016,1,25,9,15,734.0,60.5,1.5,12.5,298.0,150.75,89.97
2016,1,25,9,30,767.0,64.0,1.6,13.0,338.0,193.99,125.86
2016,1,25,9,45,761.5,74.0,1.75,13.5,369.5,236.32,164.15
2016,1,25,10,0,756.0,84.0,1.9,14.0,401.0,277.0,201.28
2016,1,25,10,15,773.5,86.5,1.95,14.0,431.0,315.81,236.29
2016,1,25,10,30,791.0,89.0,2.0,14.0,461.0,354.38,270.72
2016,1,25,10,45,801.0,91.5,2.1,14.5,484.5,389.61,301.63
2016,1,25,11,0,811.0,94.0,2.2,15.0,508.0,423.63,330.89
2016,1,25,11,15,819.0,95.0,2.2,15.0,524.5,453.89,357.02
2016,1,25,11,30,827.0,96.0,2.2,15.0,541.0,482.43,381.27
2016,1,25,11,45,830.5,97.0,2.25,15.5,550.0,506.86,401.31
2016,1,25,12,0,834.0,98.0,2.3,16.0,559.0,529.04,419.19
2016,1,25,12,15,834.5,98.0,2.3,16.0,560.0,546.27,433.6
2016,1,25,12,30,835.0,98.0,2.3,16.0,561.0,560.93,445.82
2016,1,25,12,45,837.0,96.0,2.35,16.0,555.5,571.75,455.2
2016,1,25,13,0,839.0,94.0,2.4,16.0,550.0,579.89,462.41
2016,1,25,13,15,832.5,93.0,2.35,16.0,536.0,581.43,464.09
2016,1,25,13,30,826.0,92.0,2.3,16.0,522.0,580.15,463.54
2016,1,25,13,45,816.5,90.0,2.3,16.0,501.0,573.32,458.92
2016,1,25,14,0,807.0,88.0,2.3,16.0,480.0,563.79,452.13
2016,1,25,14,15,792.0,85.5,2.25,15.5,452.0,548.02,441.05
2016,1,25,14,30,777.0,83.0,2.2,15.0,424.0,529.88,427.91
2016,1,25,14,45,756.5,80.0,2.15,15.0,390.0,506.02,409.25
2016,1,25,15,0,736.0,77.0,2.1,15.0,356.0,480.33,388.77
2016,1,25,15,15,704.5,73.0,1.85,14.5,317.5,448.14,362.77
2016,1,25,15,30,673.0,69.0,1.6,14.0,279.0,413.62,334.29
2016,1,25,15,45,629.5,63.5,1.35,14.0,237.5,371.42,298.45
2016,1,25,16,0,586.0,58.0,1.1,14.0,196.0,329.77,262.21
2016,1,25,16,15,516.0,51.0,1.05,13.0,153.5,276.83,217.65
2016,1,25,16,30,446.0,44.0,1.0,12.0,111.0,227.03,174.39
2016,1,25,16,45,334.0,33.0,1.0,11.5,73.5,162.98,117.81
2016,1,25,17,0,222.0,22.0,1.0,11.0,36.0,101.0,34.24
2016,1,25,17,15,111.0,11.0,1.0,11.0,18.0,39.16,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,0.6,8.5,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,0.6,9.0,19.0,18.68,0.0
2016,1,26,7,45,216.5,28.0,0.6,9.5,54.5,21.81,10.28
2016,1,26,8,0,433.0,37.0,0.6,10.0,90.0,28.27,19.09
2016,1,26,8,15,513.5,44.5,0.6,10.0,133.0,32.47,23.47
2016,1,26,8,30,594.0,52.0,0.6,10.0,176.0,36.55,27.48
2016,1,26,8,45,648.5,56.5,0.65,10.5,220.5,70.77,36.99
2016,1,26,9,0,703.0,61.0,0.7,11.0,265.0,114.92,63.66
2016,1,26,9,15,736.5,65.0,0.9,11.5,306.0,156.87,95.13
2016,1,26,9,30,770.0,69.0,1.1,12.0,347.0,200.92,131.79
2016,1,26,9,45,787.0,73.5,1.3,13.0,382.5,243.47,169.19
2016,1,26,10,0,804.0,78.0,1.5,14.0,418.0,286.12,206.99
2016,1,26,10,15,821.0,80.5,1.55,14.0,448.5,326.76,243.54
2016,1,26,10,30,838.0,83.0,1.6,14.0,479.0,367.01,279.32
2016,1,26,10,45,849.0,84.5,1.65,14.5,503.0,403.38,310.97
2016,1,26,11,0,860.0,86.0,1.7,15.0,527.0,438.46,340.85
2016,1,26,11,15,867.5,87.0,1.7,15.0,544.0,470.01,367.82
2016,1,26,11,30,875.0,88.0,1.7,15.0,561.0,499.66,392.75
2016,1,26,11,45,878.0,89.0,1.75,15.5,570.0,525.03,413.36
2016,1,26,12,0,881.0,90.0,1.8,16.0,579.0,548.0,431.69
2016,1,26,12,15,762.5,118.5,1.8,16.0,543.0,530.5,419.21
2016,1,26,12,30,644.0,147.0,1.8,16.0,507.0,507.4,402.13
2016,1,26,12,45,521.0,181.5,1.85,16.0,470.5,480.76,381.86
2016,1,26,13,0,398.0,216.0,1.9,16.0,434.0,448.4,356.67
2016,1,26,13,15,451.5,197.0,1.85,16.0,438.5,468.4,373.2
2016,1,26,13,30,505.0,178.0,1.8,16.0,443.0,483.6,385.71
2016,1,26,13,45,672.0,132.0,1.8,16.0,469.5,537.19,428.63
2016,1,26,14,0,839.0,86.0,1.8,16.0,496.0,583.07,464.94
2016,1,26,14,15,748.0,94.5,1.75,16.0,444.5,536.59,429.04
2016,1,26,14,30,657.0,103.0,1.7,16.0,393.0,488.53,392.12
2016,1,26,14,45,604.0,105.0,1.65,16.0,355.5,454.16,365.47
2016,1,26,15,0,551.0,107.0,1.6,16.0,318.0,419.28,337.9
2016,1,26,15,15,515.5,103.0,1.4,15.5,284.0,384.71,310.46
2016,1,26,15,30,480.0,99.0,1.2,15.0,250.0,352.86,284.5
2016,1,26,15,45,545.0,79.0,1.0,14.5,227.5,351.81,282.15
2016,1,26,16,0,610.0,59.0,0.8,14.0,205.0,343.5,272.44
2016,1,26,16,15,541.0,52.0,0.85,13.5,161.5,289.95,227.33
2016,1,26,16,30,472.0,45.0,0.9,13.0,118.0,239.4,183.54
2016,1,26,16,45,356.5,34.5,0.95,12.5,78.5,173.31,125.93
2016,1,26,17,0,241.0,24.0,1.0,12.0,39.0,110.24,46.53
2016,1,26,17,15,120.5,12.0,1.0,11.5,19.5,42.97,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,1.1,8.5,9.5,0.0,0.0
2016,1,27,7,30,0.0,19.0,1.3,9.0,19.0,18.68,0.0
2016,1,27,7,45,189.0,29.5,1.5,9.5,53.5,23.0,11.58
2016,1,27,8,0,378.0,40.0,1.7,10.0,88.0,31.01,21.48
2016,1,27,8,15,459.5,49.0,1.6,10.0,130.5,36.43,26.99
2016,1,27,8,30,541.0,58.0,1.5,10.0,173.0,41.68,32.07
2016,1,27,8,45,505.0,75.0,1.4,10.5,201.0,81.95,50.18
2016,1,27,9,0,469.0,92.0,1.3,11.0,229.0,118.54,76.32
2016,1,27,9,15,514.0,94.5,1.25,11.5,264.5,151.08,100.21
2016,1,27,9,30,559.0,97.0,1.2,12.0,300.0,186.29,128.6
2016,1,27,9,45,562.5,108.5,1.2,12.5,330.5,223.5,161.37
2016,1,27,10,0,566.0,120.0,1.2,13.0,361.0,260.17,193.71
2016,1,27,10,15,570.0,129.0,1.15,13.5,386.0,294.01,223.26
2016,1,27,10,30,574.0,138.0,1.1,14.0,411.0,327.08,251.57
2016,1,27,10,45,719.0,110.0,1.05,14.5,469.5,378.39,291.84
2016,1,27,11,0,864.0,82.0,1.0,15.0,528.0,438.78,338.94
2016,1,27,11,15,871.0,83.0,0.9,15.5,545.0,470.28,364.01
2016,1,27,11,30,878.0,84.0,0.8,16.0,562.0,499.85,386.94
2016,1,27,11,45,883.5,84.0,0.7,16.5,571.5,526.17,406.65
2016,1,27,12,0,889.0,84.0,0.6,17.0,581.0,549.24,423.32
2016,1,27,12,15,889.0,84.0,0.5,17.0,582.5,566.89,436.3
2016,1,27,12,30,889.0,84.0,0.4,17.0,584.0,581.78,446.93
2016,1,27,12,45,886.0,83.5,0.35,17.0,577.5,591.65,454.27
2016,1,27,13,0,883.0,83.0,0.3,17.0,571.0,598.61,459.4
2016,1,27,13,15,877.0,82.5,0.3,17.0,556.5,600.89,461.69
2016,1,27,13,30,871.0,82.0,0.3,17.0,542.0,601.84,462.93
2016,1,27,13,45,740.5,107.5,0.35,17.5,488.0,554.07,427.9
2016,1,27,14,0,610.0,133.0,0.4,18.0,434.0,503.76,390.92
2016,1,27,14,15,718.5,104.0,0.45,17.5,438.5,532.73,415.25
2016,1,27,14,30,827.0,75.0,0.5,17.0,443.0,555.2,433.69
2016,1,27,14,45,730.0,83.0,0.55,17.0,390.0,501.75,394.05
2016,1,27,15,0,633.0,91.0,0.6,17.0,337.0,448.0,354.04
2016,1,27,15,15,600.5,88.0,0.55,16.5,301.5,416.72,330.43
2016,1,27,15,30,568.0,85.0,0.5,16.0,266.0,384.88,305.48
2016,1,27,15,45,611.0,69.0,0.5,16.0,239.0,373.78,295.48
2016,1,27,16,0,654.0,53.0,0.5,16.0,212.0,356.0,278.9
2016,1,27,16,15,589.5,47.0,0.5,15.5,168.0,305.97,237.03
2016,1,27,16,30,525.0,41.0,0.5,15.0,124.0,256.52,194.51
2016,1,27,16,45,418.0,31.5,0.5,15.0,84.0,192.12,138.54
2016,1,27,17,0,311.0,22.0,0.5,15.0,44.0,131.02,63.0
2016,1,27,17,15,155.5,11.0,0.5,14.5,22.0,51.55,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,7.0,0.5,11.0,7.0,6.88,0.0
2016,1,28,7,30,0.0,14.0,0.5,11.0,14.0,13.76,0.0
2016,1,28,7,45,70.0,30.0,0.5,11.5,39.0,24.92,13.37
2016,1,28,8,0,140.0,46.0,0.5,12.0,64.0,37.5,27.03
2016,1,28,8,15,166.0,63.5,0.6,12.0,93.5,50.77,39.5
2016,1,28,8,30,192.0,81.0,0.7,12.0,123.0,63.76,51.5
2016,1,28,8,45,207.5,98.5,0.85,12.5,152.5,90.53,65.45
2016,1,28,9,0,223.0,116.0,1.0,13.0,182.0,118.79,86.0
2016,1,28,9,15,235.5,131.0,0.95,13.0,209.5,145.97,107.49
2016,1,28,9,30,248.0,146.0,0.9,13.0,237.0,174.06,130.61
2016,1,28,9,45,155.5,162.5,0.85,13.5,221.5,182.36,141.36
2016,1,28,10,0,63.0,179.0,0.8,14.0,206.0,181.98,144.05
2016,1,28,10,15,72.5,194.0,0.85,14.0,227.0,202.42,160.54
2016,1,28,10,30,82.0,209.0,0.9,14.0,248.0,223.55,177.46
2016,1,28,10,45,455.0,147.0,1.0,14.5,382.0,312.66,244.33
2016,1,28,11,0,828.0,85.0,1.1,15.0,516.0,429.18,333.17
2016,1,28,11,15,597.5,154.0,1.35,15.0,470.0,417.03,327.13
2016,1,28,11,30,367.0,223.0,1.6,15.0,424.0,389.48,307.91
2016,1,28,11,45,366.0,227.5,1.85,15.5,431.0,404.59,320.63
2016,1,28,12,0,365.0,232.0,2.1,16.0,438.0,418.65,332.06
2016,1,28,12,15,182.5,172.5,2.0,16.0,275.5,270.4,216.11
2016,1,28,12,30,0.0,113.0,1.9,16.0,113.0,109.4,84.98
2016,1,28,12,45,0.0,112.5,1.8,16.5,112.5,108.97,84.74
2016,1,28,13,0,0.0,112.0,1.7,17.0,112.0,108.54,84.26
2016,1,28,13,15,1.0,142.0,1.65,17.0,142.5,138.68,108.87
2016,1,28,13,30,2.0,172.0,1.6,17.0,173.0,169.35,133.66
2016,1,28,13,45,81.0,197.5,1.6,17.0,238.0,245.97,196.41
2016,1,28,14,0,160.0,223.0,1.6,17.0,303.0,324.89,259.46
2016,1,28,14,15,80.0,162.0,1.5,17.0,202.0,209.73,167.5
2016,1,28,14,30,0.0,101.0,1.4,17.0,101.0,98.27,76.27
2016,1,28,14,45,17.5,127.5,1.3,17.0,134.5,135.28,107.3
2016,1,28,15,0,35.0,154.0,1.2,17.0,168.0,178.14,142.41
2016,1,28,15,15,31.0,139.0,1.0,16.5,150.5,160.71,128.37
2016,1,28,15,30,27.0,124.0,0.8,16.0,133.0,143.32,114.35
2016,1,28,15,45,22.0,107.5,0.65,16.0,114.0,119.46,94.62
2016,1,28,16,0,17.0,91.0,0.5,16.0,95.0,100.34,78.57
2016,1,28,16,15,8.5,73.5,0.45,15.5,75.5,78.8,60.44
2016,1,28,16,30,0.0,56.0,0.4,15.0,56.0,57.58,42.39
2016,1,28,16,45,0.0,38.0,0.4,15.0,38.0,38.84,25.95
2016,1,28,17,0,0.0,20.0,0.4,15.0,20.0,19.31,6.43
2016,1,28,17,15,0.0,10.0,0.35,14.5,10.0,9.83,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,7.0,1.75,13.5,7.0,6.88,0.0
2016,1,29,7,30,0.0,14.0,2.0,14.0,14.0,13.76,0.0
2016,1,29,7,45,55.5,30.5,2.25,14.5,37.5,26.71,14.86
2016,1,29,8,0,111.0,47.0,2.5,15.0,61.0,38.25,27.31
2016,1,29,8,15,138.0,65.0,2.55,15.0,90.0,51.87,39.95
2016,1,29,8,30,165.0,83.0,2.6,15.0,119.0,65.72,52.61
2016,1,29,8,45,183.0,100.0,2.7,15.5,148.0,91.03,65.74
2016,1,29,9,0,201.0,117.0,2.8,16.0,177.0,118.05,85.44
2016,1,29,9,15,211.0,134.0,2.85,16.0,205.0,145.53,107.37
2016,1,29,9,30,221.0,151.0,2.9,16.0,233.0,173.8,130.75
2016,1,29,9,45,285.5,158.0,3.0,16.5,275.0,207.09,156.42
2016,1,29,10,0,350.0,165.0,3.1,17.0,317.0,245.26,186.66
2016,1,29,10,15,175.0,160.5,3.15,17.0,236.5,204.02,159.06
2016,1,29,10,30,0.0,156.0,3.2,17.0,156.0,148.68,117.59
2016,1,29,10,45,94.0,196.5,3.25,17.0,245.5,221.88,175.92
2016,1,29,11,0,188.0,237.0,3.3,17.0,335.0,302.4,239.62
2016,1,29,11,15,132.0,241.0,3.35,17.0,311.0,288.6,229.04
2016,1,29,11,30,76.0,245.0,3.4,17.0,287.0,270.83,215.09
2016,1,29,11,45,77.5,249.0,3.45,17.0,292.5,278.79,221.57
2016,1,29,12,0,79.0,253.0,3.5,17.0,298.0,286.61,227.88
2016,1,29,12,15,112.5,258.5,3.55,17.0,323.0,313.24,249.41
2016,1,29,12,30,146.0,264.0,3.6,17.0,348.0,343.07,273.4
2016,1,29,12,45,148.0,260.5,3.65,17.5,344.5,344.68,274.41
2016,1,29,13,0,150.0,257.0,3.7,18.0,341.0,345.79,275.14
2016,1,29,13,15,75.0,133.0,3.7,17.5,175.0,178.39,142.25
2016,1,29,13,30,0.0,9.0,3.7,17.0,9.0,8.69,1.62
2016,1,29,13,45,0.0,70.0,3.7,17.0,70.0,67.69,50.96
2016,1,29,14,0,0.0,131.0,3.7,17.0,131.0,127.84,100.66
2016,1,29,14,15,0.0,123.5,3.65,17.0,123.5,120.6,94.8
2016,1,29,14,30,0.0,116.0,3.6,17.0,116.0,113.34,89.0
2016,1,29,14,45,0.0,107.5,3.55,17.0,107.5,105.07,82.34
2016,1,29,15,0,0.0,99.0,3.5,17.0,99.0,96.8,75.63
2016,1,29,15,15,0.0,88.5,3.35,16.5,88.5,86.46,67.28
2016,1,29,15,30,0.0,78.0,3.2,16.0,78.0,76.11,58.81
2016,1,29,15,45,0.0,67.0,3.1,16.0,67.0,65.23,49.66
2016,1,29,16,0,0.0,56.0,3.0,16.0,56.0,54.31,40.37
2016,1,29,16,15,0.0,44.5,3.0,15.5,44.5,42.99,30.69
2016,1,29,16,30,0.0,33.0,3.0,15.0,33.0,31.86,21.05
2016,1,29,16,45,0.0,22.5,3.0,15.0,22.5,21.71,12.09
2016,1,29,17,0,0.0,12.0,3.0,15.0,12.0,11.57,2.04
2016,1,29,17,15,0.0,6.0,3.05,15.0,6.0,5.9,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,88.0,8.0,1.5,10.0,11.5,7.86,0.0
2016,1,30,7,30,176.0,16.0,1.8,10.0,23.0,12.59,0.0
2016,1,30,7,45,309.0,26.5,2.1,10.5,59.5,20.34,10.5
2016,1,30,8,0,442.0,37.0,2.4,11.0,96.0,27.62,18.58
2016,1,30,8,15,518.0,44.0,2.45,11.0,139.0,31.39,22.44
2016,1,30,8,30,594.0,51.0,2.5,11.0,182.0,38.54,29.15
2016,1,30,8,45,552.0,68.0,2.6,11.5,210.0,81.59,46.83
2016,1,30,9,0,510.0,85.0,2.7,12.0,238.0,120.45,75.59
2016,1,30,9,15,536.5,92.5,2.7,12.0,274.0,156.39,103.84
2016,1,30,9,30,563.0,100.0,2.7,12.0,310.0,194.14,135.9
2016,1,30,9,45,695.5,83.0,2.75,12.0,368.0,236.35,169.18
2016,1,30,10,0,828.0,66.0,2.8,12.0,426.0,290.45,213.91
2016,1,30,10,15,843.5,68.0,2.8,12.0,457.0,333.97,253.59
2016,1,30,10,30,859.0,70.0,2.8,12.0,488.0,374.17,290.08
2016,1,30,10,45,872.0,70.5,2.85,12.5,513.0,411.14,322.85
2016,1,30,11,0,885.0,71.0,2.9,13.0,538.0,446.85,353.83
2016,1,30,11,15,892.0,72.0,2.9,13.0,555.0,478.83,381.77
2016,1,30,11,30,899.0,73.0,2.9,13.0,572.0,508.8,407.54
2016,1,30,11,45,902.5,73.5,2.95,13.5,581.5,534.33,428.7
2016,1,30,12,0,906.0,74.0,3.0,14.0,591.0,557.39,447.47
2016,1,30,12,15,907.0,74.5,3.0,14.0,593.0,576.48,463.51
2016,1,30,12,30,908.0,75.0,3.0,14.0,595.0,592.8,477.16
2016,1,30,12,45,897.5,77.5,3.0,14.0,587.5,601.68,484.86
2016,1,30,13,0,887.0,80.0,3.0,14.0,580.0,607.49,490.07
2016,1,30,13,15,882.0,79.5,2.95,14.0,566.5,610.42,492.88
2016,1,30,13,30,877.0,79.0,2.9,14.0,553.0,610.4,493.34
2016,1,30,13,45,592.5,145.0,2.85,14.0,460.0,513.33,415.92
2016,1,30,14,0,308.0,211.0,2.8,14.0,367.0,405.88,329.03
2016,1,30,14,15,200.5,205.0,2.8,13.5,304.5,331.41,270.08
2016,1,30,14,30,93.0,199.0,2.8,13.0,242.0,257.97,210.35
2016,1,30,14,45,89.5,184.5,2.8,13.0,223.5,240.99,197.02
2016,1,30,15,0,86.0,170.0,2.8,13.0,205.0,223.78,183.18
2016,1,30,15,15,83.0,153.5,2.55,12.5,184.0,204.39,167.6
2016,1,30,15,30,80.0,137.0,2.3,12.0,163.0,184.82,151.6
2016,1,30,15,45,73.0,118.5,2.05,12.0,140.0,160.82,131.33
2016,1,30,16,0,66.0,100.0,1.8,12.0,117.0,136.84,110.77
2016,1,30,16,15,55.5,81.5,1.65,11.0,93.5,111.46,89.09
2016,1,30,16,30,45.0,63.0,1.5,10.0,70.0,86.35,67.22
2016,1,30,16,45,22.5,45.0,1.35,9.5,48.5,57.91,42.26
2016,1,30,17,0,0.0,27.0,1.2,9.0,27.0,27.84,14.19
2016,1,30,17,15,0.0,13.5,1.2,9.0,13.5,13.27,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.5,0.8,8.0,8.5,8.36,0.0
2016,1,31,7,30,0.0,17.0,0.9,8.0,17.0,16.15,0.0
2016,1,31,7,45,62.5,33.5,1.0,8.5,42.0,29.12,18.03
2016,1,31,8,0,125.0,50.0,1.1,9.0,67.0,40.55,30.23
2016,1,31,8,15,147.5,68.5,1.3,9.0,96.0,54.46,43.37
2016,1,31,8,30,170.0,87.0,1.5,9.0,125.0,69.85,57.65
2016,1,31,8,45,186.5,105.0,1.75,9.0,155.0,96.29,71.47
2016,1,31,9,0,203.0,123.0,2.0,9.0,185.0,124.32,92.84
2016,1,31,9,15,217.0,138.0,2.2,9.0,212.5,151.05,114.59
2016,1,31,9,30,231.0,153.0,2.4,9.0,240.0,178.85,138.05
2016,1,31,9,45,121.5,156.5,2.65,9.0,203.0,170.76,136.18
2016,1,31,10,0,12.0,160.0,2.9,9.0,166.0,154.22,125.93
2016,1,31,10,15,62.0,189.5,3.05,9.0,219.5,196.04,159.78
2016,1,31,10,30,112.0,219.0,3.2,9.0,273.0,244.2,198.96
2016,1,31,10,45,56.0,135.5,3.4,9.5,162.5,151.51,122.68
2016,1,31,11,0,0.0,52.0,3.6,10.0,52.0,50.26,37.43
2016,1,31,11,15,12.0,134.5,3.75,10.0,141.5,135.1,109.18
2016,1,31,11,30,24.0,217.0,3.9,10.0,231.0,219.9,179.37
2016,1,31,11,45,261.0,211.0,4.05,10.5,361.0,338.81,277.72
2016,1,31,12,0,498.0,205.0,4.2,11.0,491.0,469.09,383.29
2016,1,31,12,15,714.0,143.0,4.25,11.0,554.5,541.26,442.93
2016,1,31,12,30,930.0,81.0,4.3,11.0,618.0,614.77,503.58
2016,1,31,12,45,603.5,166.5,4.4,11.5,514.0,524.95,429.91
2016,1,31,13,0,277.0,252.0,4.5,12.0,410.0,420.34,342.99
2016,1,31,13,15,593.5,166.5,4.55,11.5,493.0,532.69,438.49
2016,1,31,13,30,910.0,81.0,4.6,11.0,576.0,635.72,524.7
2016,1,31,13,45,897.0,81.0,4.65,11.0,553.5,628.54,519.3
2016,1,31,14,0,884.0,81.0,4.7,11.0,531.0,620.57,513.6
2016,1,31,14,15,870.0,79.0,4.65,11.0,501.5,605.16,501.64
2016,1,31,14,30,856.0,77.0,4.6,11.0,472.0,587.09,487.38
2016,1,31,14,45,827.5,77.0,4.6,11.0,435.5,560.54,466.16
2016,1,31,15,0,799.0,77.0,4.6,11.0,399.0,532.15,443.08
2016,1,31,15,15,770.0,73.5,4.4,10.5,358.5,498.16,415.35
2016,1,31,15,30,741.0,70.0,4.2,10.0,318.0,462.98,385.96
2016,1,31,15,45,688.5,67.0,4.05,10.0,273.0,418.41,347.51
2016,1,31,16,0,636.0,64.0,3.9,10.0,228.0,372.79,307.42
2016,1,31,16,15,569.5,57.0,3.85,9.5,183.0,318.08,259.6
2016,1,31,16,30,503.0,50.0,3.8,9.0,138.0,266.1,212.87
2016,1,31,16,45,390.5,40.0,3.75,8.5,96.0,198.05,152.44
2016,1,31,17,0,278.0,30.0,3.7,8.0,54.0,137.25,89.8
2016,1,31,17,15,139.0,15.0,3.95,8.0,27.0,53.13,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,163.5,8.5,3.45,6.5,16.0,8.36,0.0
2016,2,1,7,30,327.0,17.0,3.7,7.0,32.0,14.52,0.0
2016,2,1,7,45,457.5,25.5,3.95,7.5,73.5,20.85,11.56
2016,2,1,8,0,588.0,34.0,4.2,8.0,115.0,26.88,18.24
2016,2,1,8,15,657.5,39.5,4.35,8.0,162.0,29.78,21.31
2016,2,1,8,30,727.0,45.0,4.5,8.0,209.0,40.75,23.94
2016,2,1,8,45,771.5,48.5,4.65,8.5,255.5,83.27,40.38
2016,2,1,9,0,816.0,52.0,4.8,9.0,302.0,129.38,70.6
