Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,844.5,55.0,4.85,9.0,345.5,179.0,111.0
2016,2,1,9,30,873.0,58.0,4.9,9.0,389.0,226.83,153.37
2016,2,1,9,45,882.5,63.0,4.95,9.5,425.5,272.92,196.24
2016,2,1,10,0,892.0,68.0,5.0,10.0,462.0,318.28,238.64
2016,2,1,10,15,906.0,70.0,4.9,10.0,494.0,361.42,279.02
2016,2,1,10,30,920.0,72.0,4.8,10.0,526.0,403.7,318.05
2016,2,1,10,45,926.5,74.0,4.7,10.5,550.5,441.9,352.43
2016,2,1,11,0,933.0,76.0,4.6,11.0,575.0,478.29,384.37
2016,2,1,11,15,938.5,77.0,4.5,11.0,592.5,511.27,413.48
2016,2,1,11,30,944.0,78.0,4.4,11.0,610.0,542.02,440.11
2016,2,1,11,45,940.5,81.0,4.35,11.5,618.0,567.73,461.41
2016,2,1,12,0,937.0,84.0,4.3,12.0,626.0,590.56,479.89
2016,2,1,12,15,936.5,84.0,4.2,12.0,627.5,609.12,495.41
2016,2,1,12,30,936.0,84.0,4.1,12.0,629.0,624.74,508.34
2016,2,1,12,45,929.5,85.0,4.0,12.0,621.5,634.88,516.91
2016,2,1,13,0,923.0,86.0,3.9,12.0,614.0,641.89,522.89
2016,2,1,13,15,917.0,85.0,3.75,12.0,599.0,644.02,524.88
2016,2,1,13,30,911.0,84.0,3.6,12.0,584.0,643.05,524.38
2016,2,1,13,45,900.0,83.5,3.45,12.0,561.5,636.55,519.47
2016,2,1,14,0,889.0,83.0,3.3,12.0,539.0,629.26,513.78
2016,2,1,14,15,874.5,81.0,3.15,11.5,509.5,613.49,502.42
2016,2,1,14,30,860.0,79.0,3.0,11.0,480.0,595.06,488.79
2016,2,1,14,45,847.5,74.5,2.85,11.0,445.0,572.53,470.87
2016,2,1,15,0,835.0,70.0,2.7,11.0,410.0,547.6,450.72
2016,2,1,15,15,807.5,67.0,2.35,10.5,369.0,514.13,423.46
2016,2,1,15,30,780.0,64.0,2.0,10.0,328.0,479.33,394.45
2016,2,1,15,45,743.0,59.5,1.65,10.0,284.0,437.22,358.16
2016,2,1,16,0,706.0,55.0,1.3,10.0,240.0,394.93,320.81
2016,2,1,16,15,645.5,49.0,1.2,9.5,193.5,341.19,274.71
2016,2,1,16,30,585.0,43.0,1.1,9.0,147.0,289.56,228.97
2016,2,1,16,45,489.5,34.5,1.05,8.5,104.0,228.83,174.93
2016,2,1,17,0,394.0,26.0,1.0,8.0,61.0,171.73,115.16
2016,2,1,17,15,197.0,13.0,1.0,7.5,30.5,77.57,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.5,1.4,7.0,8.5,8.36,0.0
2016,2,2,7,30,0.0,17.0,1.5,7.0,17.0,16.28,0.0
2016,2,2,7,45,38.0,35.0,1.6,7.5,40.5,30.4,19.76
2016,2,2,8,0,76.0,53.0,1.7,8.0,64.0,45.04,34.44
2016,2,2,8,15,97.0,72.5,1.75,8.0,91.5,60.34,48.89
2016,2,2,8,30,118.0,92.0,1.8,8.0,119.0,77.59,60.47
2016,2,2,8,45,134.0,110.5,1.85,8.5,147.5,101.88,77.93
2016,2,2,9,0,150.0,129.0,1.9,9.0,176.0,127.76,97.96
2016,2,2,9,15,164.0,144.5,1.9,9.0,202.5,152.45,118.06
2016,2,2,9,30,178.0,160.0,1.9,9.0,229.0,178.24,139.59
2016,2,2,9,45,467.0,126.0,1.9,9.0,329.0,225.01,169.68
2016,2,2,10,0,756.0,92.0,1.9,9.0,429.0,299.08,225.52
2016,2,2,10,15,774.0,94.5,1.8,9.0,460.5,341.47,263.54
2016,2,2,10,30,792.0,97.0,1.7,9.0,492.0,381.22,298.87
2016,2,2,10,45,801.0,100.5,1.65,9.5,516.0,417.86,330.58
2016,2,2,11,0,810.0,104.0,1.6,10.0,540.0,453.22,360.38
2016,2,2,11,15,818.5,105.5,1.45,10.0,558.0,484.96,386.82
2016,2,2,11,30,827.0,107.0,1.3,10.0,576.0,515.0,411.14
2016,2,2,11,45,837.5,105.5,1.2,10.0,587.0,541.27,432.22
2016,2,2,12,0,848.0,104.0,1.1,10.0,598.0,565.55,451.25
2016,2,2,12,15,849.5,104.0,1.0,10.0,600.5,584.11,465.48
2016,2,2,12,30,851.0,104.0,0.9,10.0,603.0,600.07,477.41
2016,2,2,12,45,861.0,99.5,0.85,10.5,599.5,613.77,487.13
2016,2,2,13,0,871.0,95.0,0.8,11.0,596.0,624.8,494.68
2016,2,2,13,15,866.0,94.0,0.85,11.0,582.5,627.6,497.91
2016,2,2,13,30,861.0,93.0,0.9,11.0,569.0,627.45,498.95
2016,2,2,13,45,856.5,90.0,0.95,11.0,548.5,622.56,496.5
2016,2,2,14,0,852.0,87.0,1.0,11.0,528.0,614.78,491.81
2016,2,2,14,15,838.5,85.0,1.1,11.0,499.5,599.85,482.02
2016,2,2,14,30,825.0,83.0,1.2,11.0,471.0,582.35,470.02
2016,2,2,14,45,811.0,79.0,1.3,11.5,437.0,559.98,453.15
2016,2,2,15,0,797.0,75.0,1.4,12.0,403.0,535.36,434.12
2016,2,2,15,15,769.0,71.5,1.3,11.5,363.0,501.71,407.98
2016,2,2,15,30,741.0,68.0,1.2,11.0,323.0,466.85,380.22
2016,2,2,15,45,695.5,64.5,1.1,10.5,278.5,422.49,344.15
2016,2,2,16,0,650.0,61.0,1.0,10.0,234.0,380.94,309.21
2016,2,2,16,15,589.0,55.0,1.0,9.5,189.0,328.76,265.06
2016,2,2,16,30,528.0,49.0,1.0,9.0,144.0,278.96,221.42
2016,2,2,16,45,425.0,39.5,1.0,9.0,102.0,213.11,163.7
2016,2,2,17,0,322.0,30.0,1.0,9.0,60.0,154.19,105.85
2016,2,2,17,15,161.0,15.0,1.05,8.5,30.0,71.03,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,6.0,15.0,14.74,0.0
2016,2,3,7,30,0.0,30.0,1.9,6.0,30.0,26.5,0.0
2016,2,3,7,45,224.5,36.0,1.95,6.5,68.5,27.91,17.99
2016,2,3,8,0,449.0,42.0,2.0,7.0,107.0,31.56,22.63
2016,2,3,8,15,521.5,49.5,2.05,7.5,151.0,35.54,26.66
2016,2,3,8,30,594.0,57.0,2.1,8.0,195.0,50.0,30.63
2016,2,3,8,45,643.0,61.5,2.15,8.5,239.5,87.83,47.55
2016,2,3,9,0,692.0,66.0,2.2,9.0,284.0,129.81,75.89
2016,2,3,9,15,724.0,70.0,2.15,9.5,325.0,175.16,112.6
2016,2,3,9,30,756.0,74.0,2.1,10.0,366.0,219.58,151.02
2016,2,3,9,45,774.5,78.0,2.1,11.0,402.5,262.35,189.27
2016,2,3,10,0,793.0,82.0,2.1,12.0,439.0,305.4,227.62
2016,2,3,10,15,809.5,84.5,2.0,12.0,470.0,346.39,264.57
2016,2,3,10,30,826.0,87.0,1.9,12.0,501.0,387.0,300.5
2016,2,3,10,45,838.5,88.5,1.85,12.5,526.0,424.39,332.65
2016,2,3,11,0,851.0,90.0,1.8,13.0,551.0,460.62,362.99
2016,2,3,11,15,858.5,91.0,1.7,13.0,569.0,492.64,389.8
2016,2,3,11,30,866.0,92.0,1.6,13.0,587.0,522.78,414.46
2016,2,3,11,45,868.0,93.5,1.55,13.5,596.5,548.51,434.58
2016,2,3,12,0,870.0,95.0,1.5,14.0,606.0,571.79,452.34
2016,2,3,12,15,871.5,95.0,1.45,14.0,608.0,590.75,467.32
2016,2,3,12,30,873.0,95.0,1.4,14.0,610.0,607.03,480.04
2016,2,3,12,45,557.0,179.0,1.4,14.5,506.5,515.12,408.09
2016,2,3,13,0,241.0,263.0,1.4,15.0,403.0,409.49,324.12
2016,2,3,13,15,236.0,259.5,1.35,14.5,394.0,406.5,323.33
2016,2,3,13,30,231.0,256.0,1.3,14.0,385.0,402.68,321.18
2016,2,3,13,45,220.5,244.5,1.3,14.0,364.0,386.37,309.01
2016,2,3,14,0,210.0,233.0,1.3,14.0,343.0,369.22,296.18
2016,2,3,14,15,106.0,196.0,1.2,14.0,251.5,267.81,215.45
2016,2,3,14,30,2.0,159.0,1.1,14.0,160.0,158.15,126.02
2016,2,3,14,45,1.0,147.5,1.05,14.0,148.0,146.45,117.01
2016,2,3,15,0,0.0,136.0,1.0,14.0,136.0,134.76,107.63
2016,2,3,15,15,0.0,122.0,0.85,13.5,122.0,121.01,96.63
2016,2,3,15,30,0.0,108.0,0.7,13.0,108.0,107.23,85.47
2016,2,3,15,45,0.0,93.0,0.6,12.5,93.0,92.33,73.2
2016,2,3,16,0,0.0,78.0,0.5,12.0,78.0,77.36,60.66
2016,2,3,16,15,0.0,63.0,0.55,11.5,63.0,62.31,47.82
2016,2,3,16,30,0.0,48.0,0.6,11.0,48.0,47.14,34.65
2016,2,3,16,45,0.0,34.0,0.7,11.0,34.0,32.91,22.05
2016,2,3,17,0,0.0,20.0,0.8,11.0,20.0,19.3,9.5
2016,2,3,17,15,0.0,10.0,0.8,10.5,10.0,9.64,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,118.0,10.0,1.15,7.5,16.5,9.83,0.0
2016,2,4,7,30,236.0,20.0,1.3,8.0,33.0,15.82,0.0
2016,2,4,7,45,356.5,30.5,1.5,8.5,72.0,23.34,14.17
2016,2,4,8,0,477.0,41.0,1.7,9.0,111.0,30.42,21.48
2016,2,4,8,15,549.0,48.0,1.75,9.0,156.0,34.03,25.15
2016,2,4,8,30,621.0,55.0,1.8,9.0,201.0,50.51,29.34
2016,2,4,8,45,664.0,60.0,1.85,9.5,245.5,89.88,47.82
2016,2,4,9,0,707.0,65.0,1.9,10.0,290.0,135.65,79.74
2016,2,4,9,15,738.5,69.0,1.9,10.0,331.5,178.84,114.89
2016,2,4,9,30,770.0,73.0,1.9,10.0,373.0,223.98,154.29
2016,2,4,9,45,721.0,87.5,1.95,10.5,389.5,257.57,187.63
2016,2,4,10,0,672.0,102.0,2.0,11.0,406.0,288.38,218.02
2016,2,4,10,15,751.0,94.5,1.95,11.0,456.5,336.77,259.33
2016,2,4,10,30,830.0,87.0,1.9,11.0,507.0,391.36,305.41
2016,2,4,10,45,728.0,117.0,1.9,11.5,498.0,407.33,321.71
2016,2,4,11,0,626.0,147.0,1.9,12.0,489.0,416.8,331.54
2016,2,4,11,15,745.5,120.0,1.85,12.0,540.0,468.94,374.03
2016,2,4,11,30,865.0,93.0,1.8,12.0,591.0,526.5,420.11
2016,2,4,11,45,869.5,93.5,1.75,12.5,601.0,552.59,440.46
2016,2,4,12,0,874.0,94.0,1.7,13.0,611.0,576.34,458.73
2016,2,4,12,15,874.5,94.0,1.65,13.0,612.5,594.85,473.5
2016,2,4,12,30,875.0,94.0,1.6,13.0,614.0,610.63,485.97
2016,2,4,12,45,708.5,142.5,1.6,13.5,561.0,573.24,456.08
2016,2,4,13,0,542.0,191.0,1.6,14.0,508.0,527.89,420.04
2016,2,4,13,15,704.5,140.0,1.6,14.0,541.5,583.6,465.12
2016,2,4,13,30,867.0,89.0,1.6,14.0,575.0,633.93,504.95
2016,2,4,13,45,853.5,89.0,1.65,14.5,553.0,626.66,499.01
2016,2,4,14,0,840.0,89.0,1.7,15.0,531.0,616.57,491.41
2016,2,4,14,15,685.5,119.0,1.7,15.0,467.5,551.75,441.66
2016,2,4,14,30,531.0,149.0,1.7,15.0,404.0,483.32,388.68
2016,2,4,14,45,524.5,138.0,1.75,15.0,374.5,462.27,373.47
2016,2,4,15,0,518.0,127.0,1.8,15.0,345.0,439.55,356.27
2016,2,4,15,15,489.0,121.0,1.6,14.5,311.0,408.53,331.82
2016,2,4,15,30,460.0,115.0,1.4,14.0,277.0,377.21,306.7
2016,2,4,15,45,438.0,102.5,1.25,13.5,240.5,342.11,278.24
2016,2,4,16,0,416.0,90.0,1.1,13.0,204.0,306.84,248.85
2016,2,4,16,15,376.5,77.0,1.05,12.0,165.5,263.44,212.65
2016,2,4,16,30,337.0,64.0,1.0,11.0,127.0,221.62,176.59
2016,2,4,16,45,278.5,49.0,1.0,10.5,91.0,172.38,133.4
2016,2,4,17,0,220.0,34.0,1.0,10.0,55.0,127.0,90.22
2016,2,4,17,15,110.0,17.0,1.0,9.5,27.5,59.51,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,102.5,11.0,1.05,6.5,17.0,10.81,0.0
2016,2,5,7,30,205.0,22.0,1.1,7.0,34.0,17.64,0.25
2016,2,5,7,45,322.0,34.0,1.2,8.0,73.5,26.53,17.1
2016,2,5,8,0,439.0,46.0,1.3,9.0,113.0,34.91,25.53
2016,2,5,8,15,513.5,54.5,1.35,9.5,158.5,39.62,30.17
2016,2,5,8,30,588.0,63.0,1.4,10.0,204.0,58.62,35.57
2016,2,5,8,45,640.0,68.0,1.45,10.5,249.5,97.13,54.16
2016,2,5,9,0,692.0,73.0,1.5,11.0,295.0,140.17,83.71
2016,2,5,9,15,725.0,77.5,1.6,11.5,337.5,183.79,118.97
2016,2,5,9,30,758.0,82.0,1.7,12.0,380.0,229.51,158.28
2016,2,5,9,45,789.5,82.5,1.85,13.0,419.5,275.48,198.46
2016,2,5,10,0,821.0,83.0,2.0,14.0,459.0,320.03,237.48
2016,2,5,10,15,837.0,85.5,1.95,14.5,491.0,362.23,274.66
2016,2,5,10,30,853.0,88.0,1.9,15.0,523.0,403.93,310.57
2016,2,5,10,45,864.5,89.5,1.9,15.5,548.0,442.09,342.99
2016,2,5,11,0,876.0,91.0,1.9,16.0,573.0,478.96,373.54
2016,2,5,11,15,711.5,139.0,1.85,16.0,538.5,473.7,371.72
2016,2,5,11,30,547.0,187.0,1.8,16.0,504.0,457.56,360.43
2016,2,5,11,45,531.0,196.5,1.8,16.5,508.5,474.36,373.6
2016,2,5,12,0,515.0,206.0,1.8,17.0,513.0,488.97,384.56
2016,2,5,12,15,704.5,151.0,1.65,17.0,572.0,557.47,437.87
2016,2,5,12,30,894.0,96.0,1.5,17.0,631.0,627.36,490.83
2016,2,5,12,45,888.0,97.0,1.4,17.0,623.5,637.77,497.96
2016,2,5,13,0,882.0,98.0,1.3,17.0,616.0,645.16,503.21
2016,2,5,13,15,875.5,97.0,1.1,17.0,601.5,647.16,503.56
2016,2,5,13,30,869.0,96.0,0.9,17.0,587.0,646.14,501.48
2016,2,5,13,45,860.5,94.0,0.7,17.0,565.0,639.87,495.37
2016,2,5,14,0,852.0,92.0,0.5,17.0,543.0,630.7,486.98
2016,2,5,14,15,838.0,89.5,0.65,17.0,514.0,614.83,477.95
2016,2,5,14,30,824.0,87.0,0.8,17.0,485.0,596.38,466.66
2016,2,5,14,45,813.0,82.0,0.95,17.0,451.0,574.54,452.44
2016,2,5,15,0,802.0,77.0,1.1,17.0,417.0,550.34,435.83
2016,2,5,15,15,776.5,73.5,1.0,16.5,377.0,517.61,411.17
2016,2,5,15,30,751.0,70.0,0.9,16.0,337.0,483.53,384.87
2016,2,5,15,45,716.5,65.5,0.85,15.5,293.5,442.75,352.96
2016,2,5,16,0,682.0,61.0,0.8,15.0,250.0,403.96,321.46
2016,2,5,16,15,625.5,55.0,0.9,14.0,204.5,351.98,279.67
2016,2,5,16,30,569.0,49.0,1.0,13.0,159.0,302.04,237.63
2016,2,5,16,45,470.5,40.5,1.1,12.5,114.5,236.21,181.29
2016,2,5,17,0,372.0,32.0,1.2,12.0,70.0,176.81,126.41
2016,2,5,17,15,186.0,16.0,1.15,11.5,35.0,83.24,7.83
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,129.5,11.0,1.1,7.5,18.5,10.81,0.0
2016,2,6,7,30,259.0,22.0,1.3,8.0,37.0,17.46,2.05
2016,2,6,7,45,373.0,32.0,1.55,8.5,77.5,24.38,15.35
2016,2,6,8,0,487.0,42.0,1.8,9.0,118.0,30.93,22.01
2016,2,6,8,15,556.5,49.0,1.75,9.5,163.0,34.5,25.58
2016,2,6,8,30,626.0,56.0,1.7,10.0,208.0,55.27,30.91
2016,2,6,8,45,674.5,60.0,1.7,11.0,253.5,97.83,52.86
2016,2,6,9,0,723.0,64.0,1.7,12.0,299.0,141.14,82.77
2016,2,6,9,15,753.0,67.5,1.75,12.5,340.5,184.69,118.29
2016,2,6,9,30,783.0,71.0,1.8,13.0,382.0,230.04,157.56
2016,2,6,9,45,803.0,74.0,1.85,13.5,419.0,273.81,196.73
2016,2,6,10,0,823.0,77.0,1.9,14.0,456.0,317.92,236.08
2016,2,6,10,15,837.5,79.0,1.8,14.5,487.5,359.29,272.55
2016,2,6,10,30,852.0,81.0,1.7,15.0,519.0,400.04,307.58
2016,2,6,10,45,862.5,82.5,1.65,15.5,543.5,437.79,339.46
2016,2,6,11,0,873.0,84.0,1.6,16.0,568.0,475.75,370.52
2016,2,6,11,15,879.0,85.0,1.65,16.0,585.0,507.59,397.26
2016,2,6,11,30,885.0,86.0,1.7,16.0,602.0,537.38,421.94
2016,2,6,11,45,889.5,85.5,1.8,16.5,612.0,562.71,442.26
2016,2,6,12,0,894.0,85.0,1.9,17.0,622.0,585.6,460.37
2016,2,6,12,15,894.5,85.5,1.95,17.0,623.5,604.64,475.9
2016,2,6,12,30,895.0,86.0,2.0,17.0,625.0,620.89,489.16
2016,2,6,12,45,580.0,176.5,2.15,17.0,524.5,533.37,421.65
2016,2,6,13,0,265.0,267.0,2.3,17.0,424.0,434.66,343.53
2016,2,6,13,15,323.5,248.5,2.3,17.0,436.0,456.48,362.2
2016,2,6,13,30,382.0,230.0,2.3,17.0,448.0,477.37,379.47
2016,2,6,13,45,492.5,190.0,2.35,17.0,460.0,512.03,408.22
2016,2,6,14,0,603.0,150.0,2.4,17.0,472.0,541.76,433.0
2016,2,6,14,15,491.0,168.5,2.35,17.0,422.0,487.54,390.4
2016,2,6,14,30,379.0,187.0,2.3,17.0,372.0,430.55,345.63
2016,2,6,14,45,525.0,140.5,2.3,17.0,376.5,469.68,378.52
2016,2,6,15,0,671.0,94.0,2.3,17.0,381.0,498.85,402.59
2016,2,6,15,15,573.0,102.0,2.05,16.5,331.0,441.25,356.8
2016,2,6,15,30,475.0,110.0,1.8,16.0,281.0,383.37,310.63
2016,2,6,15,45,450.5,99.5,1.55,15.5,245.0,348.58,282.51
2016,2,6,16,0,426.0,89.0,1.3,15.0,209.0,313.76,253.48
2016,2,6,16,15,390.5,76.0,1.2,14.0,171.0,271.41,218.31
2016,2,6,16,30,355.0,63.0,1.1,13.0,133.0,230.3,183.03
2016,2,6,16,45,303.5,48.5,1.05,12.5,97.0,182.97,141.56
2016,2,6,17,0,252.0,34.0,1.0,12.0,61.0,138.85,100.4
2016,2,6,17,15,126.0,17.0,1.0,11.5,30.5,65.86,14.37
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,166.5,10.0,1.1,9.5,21.0,9.83,0.0
2016,2,7,7,30,333.0,20.0,1.3,10.0,42.0,16.7,3.11
2016,2,7,7,45,449.0,28.5,1.5,11.0,84.0,22.84,13.97
2016,2,7,8,0,565.0,37.0,1.7,12.0,126.0,28.71,19.8
2016,2,7,8,15,630.0,42.5,1.75,12.0,173.0,31.52,22.65
2016,2,7,8,30,695.0,48.0,1.8,12.0,220.0,55.22,28.13
2016,2,7,8,45,738.5,51.5,1.85,12.5,266.0,97.25,49.09
2016,2,7,9,0,782.0,55.0,1.9,13.0,312.0,142.83,81.23
2016,2,7,9,15,810.0,58.0,1.95,13.5,354.5,188.51,118.84
2016,2,7,9,30,838.0,61.0,2.0,14.0,397.0,238.85,162.56
2016,2,7,9,45,853.5,64.5,2.05,15.0,434.5,284.23,203.0
2016,2,7,10,0,869.0,68.0,2.1,16.0,472.0,329.41,242.94
2016,2,7,10,15,883.0,69.5,2.1,16.0,504.0,371.8,280.9
2016,2,7,10,30,897.0,71.0,2.1,16.0,536.0,413.38,317.46
2016,2,7,10,45,906.0,73.0,2.1,16.5,561.0,452.29,350.52
2016,2,7,11,0,915.0,75.0,2.1,17.0,586.0,489.61,381.43
2016,2,7,11,15,921.0,75.5,2.1,17.0,603.5,522.25,408.74
2016,2,7,11,30,927.0,76.0,2.1,17.0,621.0,552.71,433.8
2016,2,7,11,45,930.0,77.0,2.15,17.5,631.0,579.73,455.11
2016,2,7,12,0,933.0,78.0,2.2,18.0,641.0,604.15,474.02
2016,2,7,12,15,933.5,78.0,2.2,18.0,643.0,623.4,489.46
2016,2,7,12,30,934.0,78.0,2.2,18.0,645.0,639.74,502.52
2016,2,7,12,45,934.0,77.0,2.25,18.5,639.0,651.77,511.56
2016,2,7,13,0,934.0,76.0,2.3,19.0,633.0,660.73,518.23
2016,2,7,13,15,929.0,75.0,2.3,19.0,619.0,663.46,520.95
2016,2,7,13,30,924.0,74.0,2.3,19.0,605.0,663.04,521.32
2016,2,7,13,45,915.0,73.5,2.3,19.0,583.0,657.52,517.86
2016,2,7,14,0,906.0,73.0,2.3,19.0,561.0,648.98,512.12
2016,2,7,14,15,894.0,71.5,2.15,19.0,532.0,634.58,501.21
2016,2,7,14,30,882.0,70.0,2.0,19.0,503.0,617.43,488.13
2016,2,7,14,45,864.5,68.0,1.95,19.0,467.5,593.87,470.61
2016,2,7,15,0,847.0,66.0,1.9,19.0,432.0,570.85,453.12
2016,2,7,15,15,823.0,63.5,1.65,18.5,391.5,538.92,428.44
2016,2,7,15,30,799.0,61.0,1.4,18.0,351.0,505.46,402.01
2016,2,7,15,45,763.5,57.5,1.15,17.5,306.5,463.76,368.55
2016,2,7,16,0,728.0,54.0,0.9,17.0,262.0,421.77,333.89
2016,2,7,16,15,675.0,49.0,0.95,16.5,215.5,370.29,292.16
2016,2,7,16,30,622.0,44.0,1.0,16.0,169.0,320.42,250.02
2016,2,7,16,45,533.5,37.0,1.05,15.5,124.0,256.98,195.96
2016,2,7,17,0,445.0,30.0,1.1,15.0,79.0,198.8,143.14
2016,2,7,17,15,222.5,15.0,1.1,14.5,39.5,95.52,32.46
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,127.5,12.0,1.3,10.5,20.5,11.8,0.0
2016,2,8,7,30,255.0,24.0,1.4,11.0,41.0,19.06,5.64
2016,2,8,7,45,371.0,34.5,1.55,12.0,82.5,26.35,17.0
2016,2,8,8,0,487.0,45.0,1.7,13.0,124.0,33.25,23.74
2016,2,8,8,15,558.5,52.0,1.75,13.5,170.5,36.69,27.12
2016,2,8,8,30,630.0,59.0,1.8,14.0,217.0,62.0,33.8
2016,2,8,8,45,674.0,64.5,1.9,15.0,262.5,103.06,55.46
2016,2,8,9,0,718.0,70.0,2.0,16.0,308.0,147.8,87.11
2016,2,8,9,15,749.0,73.5,2.0,16.5,350.5,194.63,125.19
2016,2,8,9,30,780.0,77.0,2.0,17.0,393.0,240.34,164.31
2016,2,8,9,45,815.0,76.5,2.0,17.5,433.5,285.02,203.19
2016,2,8,10,0,850.0,76.0,2.0,18.0,474.0,331.31,243.31
2016,2,8,10,15,864.5,77.5,2.0,18.5,506.0,373.52,280.1
2016,2,8,10,30,879.0,79.0,2.0,19.0,538.0,417.26,317.15
2016,2,8,10,45,889.0,80.5,2.0,19.5,563.0,455.65,349.22
2016,2,8,11,0,899.0,82.0,2.0,20.0,588.0,492.54,379.26
2016,2,8,11,15,905.0,83.0,1.95,20.0,605.5,525.3,406.01
2016,2,8,11,30,911.0,84.0,1.9,20.0,623.0,555.95,430.53
2016,2,8,11,45,913.5,84.5,1.85,20.5,633.0,581.93,450.21
2016,2,8,12,0,916.0,85.0,1.8,21.0,643.0,605.32,467.49
2016,2,8,12,15,916.5,85.0,1.75,21.0,644.5,624.35,482.12
2016,2,8,12,30,917.0,85.0,1.7,21.0,646.0,640.52,494.42
2016,2,8,12,45,919.0,83.0,1.65,21.5,640.5,652.64,502.72
2016,2,8,13,0,921.0,81.0,1.6,22.0,635.0,661.76,508.71
2016,2,8,13,15,916.0,80.5,1.5,22.0,621.0,664.98,510.93
2016,2,8,13,30,911.0,80.0,1.4,22.0,607.0,665.1,510.85
2016,2,8,13,45,901.5,79.0,1.35,22.5,584.5,658.76,505.56
2016,2,8,14,0,892.0,78.0,1.3,23.0,562.0,649.44,498.14
2016,2,8,14,15,880.0,76.5,1.2,23.0,533.5,635.14,487.65
2016,2,8,14,30,868.0,75.0,1.1,23.0,505.0,618.13,475.12
2016,2,8,14,45,850.0,73.0,1.0,23.0,469.5,597.15,459.48
2016,2,8,15,0,832.0,71.0,0.9,23.0,434.0,571.35,440.2
2016,2,8,15,15,808.0,68.0,0.85,22.5,393.5,539.05,417.09
2016,2,8,15,30,784.0,65.0,0.8,22.0,353.0,505.26,392.26
2016,2,8,15,45,749.0,61.5,0.8,21.5,309.0,464.03,361.43
2016,2,8,16,0,714.0,58.0,0.8,21.0,265.0,422.49,329.21
2016,2,8,16,15,660.5,52.5,0.85,20.5,218.0,370.37,287.9
2016,2,8,16,30,607.0,47.0,0.9,20.0,171.0,319.9,246.2
2016,2,8,16,45,519.5,39.5,1.0,19.5,126.0,259.43,195.54
2016,2,8,17,0,432.0,32.0,1.1,19.0,81.0,201.92,144.65
2016,2,8,17,15,216.0,16.0,1.15,18.5,40.5,96.36,39.9
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,153.5,12.0,1.3,11.5,23.0,11.8,0.0
2016,2,9,7,30,307.0,24.0,1.4,12.0,46.0,18.85,6.55
2016,2,9,7,45,419.0,33.5,1.5,13.0,88.5,25.2,16.03
2016,2,9,8,0,531.0,43.0,1.6,14.0,131.0,31.22,21.89
2016,2,9,8,15,599.0,49.5,1.7,14.5,178.5,34.34,24.94
2016,2,9,8,30,667.0,56.0,1.8,15.0,226.0,66.12,35.22
2016,2,9,8,45,710.5,61.0,1.9,15.5,272.5,108.43,57.96
2016,2,9,9,0,754.0,66.0,2.0,16.0,319.0,154.4,90.96
2016,2,9,9,15,784.0,69.5,2.0,16.5,362.5,199.9,128.25
2016,2,9,9,30,814.0,73.0,2.0,17.0,406.0,247.16,168.91
2016,2,9,9,45,799.0,76.0,2.05,17.5,428.0,283.23,202.68
2016,2,9,10,0,784.0,79.0,2.1,18.0,450.0,316.61,233.85
2016,2,9,10,15,728.0,102.5,2.05,18.5,464.5,349.71,264.34
2016,2,9,10,30,672.0,126.0,2.0,19.0,479.0,379.34,290.61
2016,2,9,10,45,702.0,124.0,1.95,20.0,508.0,416.53,320.33
2016,2,9,11,0,732.0,122.0,1.9,21.0,537.0,454.07,349.51
2016,2,9,11,15,659.0,151.0,1.85,21.0,533.5,470.47,363.22
2016,2,9,11,30,586.0,180.0,1.8,21.0,530.0,480.05,371.13
2016,2,9,11,45,755.5,133.5,1.75,21.5,592.0,546.06,421.35
2016,2,9,12,0,925.0,87.0,1.7,22.0,654.0,616.24,473.42
2016,2,9,12,15,789.0,126.5,1.6,22.0,611.0,594.83,456.74
2016,2,9,12,30,653.0,166.0,1.5,22.0,568.0,566.49,435.21
2016,2,9,12,45,786.5,126.0,1.4,22.5,605.5,619.56,474.52
2016,2,9,13,0,920.0,86.0,1.3,23.0,643.0,670.23,510.64
2016,2,9,13,15,914.0,85.0,1.15,23.0,628.5,672.34,511.01
2016,2,9,13,30,908.0,84.0,1.0,23.0,614.0,671.32,509.45
2016,2,9,13,45,769.0,115.0,0.9,23.0,552.5,619.3,470.98
2016,2,9,14,0,630.0,146.0,0.8,23.0,491.0,562.68,429.29
2016,2,9,14,15,612.5,142.5,0.8,22.5,464.0,545.42,418.68
2016,2,9,14,30,595.0,139.0,0.8,22.0,437.0,526.26,406.1
2016,2,9,14,45,491.0,151.0,0.8,22.0,385.0,467.25,362.44
2016,2,9,15,0,387.0,163.0,0.8,22.0,333.0,412.66,321.48
2016,2,9,15,15,313.5,156.5,0.8,21.0,286.0,351.89,276.81
2016,2,9,15,30,240.0,150.0,0.8,20.0,239.0,299.76,237.42
2016,2,9,15,45,222.5,134.0,0.8,19.5,208.5,268.7,213.62
2016,2,9,16,0,205.0,118.0,0.8,19.0,178.0,237.86,189.21
2016,2,9,16,15,187.0,99.0,0.85,18.0,147.0,203.56,161.71
2016,2,9,16,30,169.0,80.0,0.9,17.0,116.0,169.72,133.65
2016,2,9,16,45,140.5,61.0,1.0,16.5,85.5,132.37,101.76
2016,2,9,17,0,112.0,42.0,1.1,16.0,55.0,96.39,70.03
2016,2,9,17,15,56.0,25.0,1.1,15.5,31.5,48.79,21.77
2016,2,9,17,30,0.0,8.0,1.1,15.0,8.0,7.86,0.0
2016,2,9,17,45,0.0,4.0,1.1,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,145.5,12.5,0.5,12.5,23.5,12.29,0.0
2016,2,10,7,30,291.0,25.0,0.5,13.0,47.0,19.63,7.93
2016,2,10,7,45,398.5,36.0,0.55,13.5,89.5,27.33,17.96
2016,2,10,8,0,506.0,47.0,0.6,14.0,132.0,34.62,24.97
2016,2,10,8,15,572.5,54.0,0.65,14.0,179.0,37.98,28.3
2016,2,10,8,30,639.0,61.0,0.7,14.0,226.0,68.35,36.84
2016,2,10,8,45,681.0,66.0,0.8,14.5,271.5,109.65,59.86
2016,2,10,9,0,723.0,71.0,0.9,15.0,317.0,157.45,94.89
2016,2,10,9,15,753.0,75.0,0.95,15.5,360.0,202.1,131.45
2016,2,10,9,30,783.0,79.0,1.0,16.0,403.0,248.56,171.22
2016,2,10,9,45,805.5,81.5,1.1,16.5,441.0,293.1,210.24
2016,2,10,10,0,828.0,84.0,1.2,17.0,479.0,338.2,249.48
2016,2,10,10,15,843.0,86.0,1.25,17.0,511.0,380.43,286.42
2016,2,10,10,30,858.0,88.0,1.3,17.0,543.0,422.07,322.17
2016,2,10,10,45,866.0,90.5,1.4,17.5,568.0,460.33,354.17
2016,2,10,11,0,874.0,93.0,1.5,18.0,593.0,497.06,384.2
2016,2,10,11,15,881.0,94.0,1.5,18.0,610.5,530.12,411.09
2016,2,10,11,30,888.0,95.0,1.5,18.0,628.0,561.2,435.92
2016,2,10,11,45,892.0,95.5,1.55,18.5,638.5,588.41,456.84
2016,2,10,12,0,896.0,96.0,1.6,19.0,649.0,612.38,474.99
2016,2,10,12,15,897.0,96.0,1.6,19.0,651.0,631.49,489.9
2016,2,10,12,30,898.0,96.0,1.6,19.0,653.0,647.82,502.6
2016,2,10,12,45,898.5,94.5,1.6,19.5,647.0,659.45,510.84
2016,2,10,13,0,899.0,93.0,1.6,20.0,641.0,668.12,516.84
2016,2,10,13,15,893.5,92.0,1.6,20.0,627.0,670.47,519.18
2016,2,10,13,30,888.0,91.0,1.6,20.0,613.0,669.76,519.33
2016,2,10,13,45,881.0,89.5,1.6,20.5,591.5,666.69,516.69
2016,2,10,14,0,874.0,88.0,1.6,21.0,570.0,658.75,510.58
2016,2,10,14,15,861.5,86.0,1.55,20.5,541.0,643.89,501.01
2016,2,10,14,30,849.0,84.0,1.5,20.0,512.0,626.34,489.35
2016,2,10,14,45,769.0,89.0,1.5,20.0,456.5,572.84,450.08
2016,2,10,15,0,689.0,94.0,1.5,20.0,401.0,521.0,411.52
2016,2,10,15,15,577.0,106.5,1.3,19.5,347.5,458.31,363.47
2016,2,10,15,30,465.0,119.0,1.1,19.0,294.0,395.89,314.92
2016,2,10,15,45,429.5,110.5,0.95,18.5,257.0,357.46,284.95
2016,2,10,16,0,394.0,102.0,0.8,18.0,220.0,319.7,254.62
2016,2,10,16,15,361.0,88.0,0.85,17.5,182.0,277.87,220.9
2016,2,10,16,30,328.0,74.0,0.9,17.0,144.0,237.19,186.91
2016,2,10,16,45,279.5,58.0,0.95,16.5,107.0,189.54,146.38
2016,2,10,17,0,231.0,42.0,1.0,16.0,70.0,144.9,106.93
2016,2,10,17,15,115.5,27.0,1.0,15.5,41.0,80.84,43.18
2016,2,10,17,30,0.0,12.0,1.0,15.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.0,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,163.0,12.5,1.1,12.5,25.5,12.29,0.0
2016,2,11,7,30,326.0,25.0,1.2,13.0,51.0,19.42,8.47
2016,2,11,7,45,433.0,34.5,1.35,14.0,94.5,25.71,16.56
2016,2,11,8,0,540.0,44.0,1.5,15.0,138.0,31.68,22.27
2016,2,11,8,15,603.5,50.5,1.45,15.5,185.0,34.76,25.25
2016,2,11,8,30,667.0,57.0,1.4,16.0,232.0,71.61,37.52
2016,2,11,8,45,675.0,62.5,1.35,16.5,267.5,108.57,58.38
2016,2,11,9,0,683.0,68.0,1.3,17.0,303.0,148.91,89.01
2016,2,11,9,15,740.5,71.5,1.15,17.5,355.5,199.32,129.12
2016,2,11,9,30,798.0,75.0,1.0,18.0,408.0,251.33,171.98
2016,2,11,9,45,715.0,98.0,0.9,18.5,417.0,283.55,203.67
2016,2,11,10,0,632.0,121.0,0.8,19.0,426.0,310.21,229.49
2016,2,11,10,15,674.5,118.0,0.75,19.5,462.0,350.37,262.26
2016,2,11,10,30,717.0,115.0,0.7,20.0,498.0,392.45,295.79
2016,2,11,10,45,782.0,108.0,0.65,20.5,543.5,443.86,335.26
2016,2,11,11,0,847.0,101.0,0.6,21.0,589.0,495.64,374.02
2016,2,11,11,15,853.0,102.0,0.55,20.5,606.5,527.49,399.12
2016,2,11,11,30,859.0,103.0,0.5,20.0,624.0,557.38,422.39
2016,2,11,11,45,858.0,105.5,0.5,20.0,632.5,582.75,441.62
2016,2,11,12,0,857.0,108.0,0.5,20.0,641.0,605.55,458.68
2016,2,11,12,15,570.5,195.0,0.5,20.0,550.5,536.87,407.7
2016,2,11,12,30,284.0,282.0,0.5,20.0,460.0,455.64,346.52
2016,2,11,12,45,237.0,285.5,0.55,20.0,433.0,433.02,330.97
2016,2,11,13,0,190.0,289.0,0.6,20.0,406.0,411.15,315.06
2016,2,11,13,15,307.5,260.0,0.6,20.0,444.5,464.84,356.99
2016,2,11,13,30,425.0,231.0,0.6,20.0,483.0,518.86,397.88
2016,2,11,13,45,368.0,234.5,0.6,20.0,447.0,483.3,371.4
2016,2,11,14,0,311.0,238.0,0.6,20.0,411.0,451.32,348.03
2016,2,11,14,15,284.0,229.0,0.6,19.5,381.0,424.83,329.64
2016,2,11,14,30,257.0,220.0,0.6,19.0,351.0,397.76,310.47
2016,2,11,14,45,257.5,203.5,0.6,19.0,327.5,379.06,297.25
2016,2,11,15,0,258.0,187.0,0.6,19.0,304.0,359.28,282.93
2016,2,11,15,15,334.0,158.5,0.6,18.5,295.0,368.44,291.94
2016,2,11,15,30,410.0,130.0,0.6,18.0,286.0,379.66,301.71
2016,2,11,15,45,367.5,122.0,0.65,17.5,249.5,339.45,270.7
2016,2,11,16,0,325.0,114.0,0.7,17.0,213.0,294.22,235.35
2016,2,11,16,15,291.5,98.0,0.75,16.5,175.0,252.2,201.52
2016,2,11,16,30,258.0,82.0,0.8,16.0,137.0,211.57,167.69
2016,2,11,16,45,207.0,64.0,0.85,16.0,101.0,163.14,126.5
2016,2,11,17,0,156.0,46.0,0.9,16.0,65.0,117.83,87.15
2016,2,11,17,15,78.0,28.0,0.9,15.5,37.5,65.47,36.78
2016,2,11,17,30,0.0,10.0,0.9,15.0,10.0,9.83,0.0
2016,2,11,17,45,0.0,5.0,0.95,15.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
