Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,129.0,15.0,0.75,12.0,25.5,14.74,0.0
2016,2,12,7,30,258.0,30.0,0.8,12.0,51.0,24.17,12.71
2016,2,12,7,45,361.0,41.5,0.85,12.5,93.0,32.13,22.35
2016,2,12,8,0,464.0,53.0,0.9,13.0,135.0,39.68,29.61
2016,2,12,8,15,530.0,60.5,0.9,13.5,181.0,43.19,33.02
2016,2,12,8,30,596.0,68.0,0.9,14.0,227.0,77.09,43.4
2016,2,12,8,45,640.5,74.0,0.9,14.5,272.5,117.73,67.52
2016,2,12,9,0,685.0,80.0,0.9,15.0,318.0,162.2,100.44
2016,2,12,9,15,715.5,84.0,0.9,15.5,360.0,205.76,136.34
2016,2,12,9,30,746.0,88.0,0.9,16.0,402.0,251.22,175.16
2016,2,12,9,45,765.0,92.0,0.95,16.5,439.5,295.05,213.4
2016,2,12,10,0,784.0,96.0,1.0,17.0,477.0,341.63,253.33
2016,2,12,10,15,656.5,136.0,1.1,17.0,469.0,363.2,275.95
2016,2,12,10,30,529.0,176.0,1.2,17.0,461.0,375.43,289.57
2016,2,12,10,45,546.0,178.5,1.3,17.5,484.5,406.76,315.16
2016,2,12,11,0,563.0,181.0,1.4,18.0,508.0,437.95,340.08
2016,2,12,11,15,543.0,195.0,1.5,18.0,517.5,460.91,358.87
2016,2,12,11,30,523.0,209.0,1.6,18.0,527.0,481.4,375.42
2016,2,12,11,45,497.0,222.5,1.7,18.5,529.0,495.7,386.26
2016,2,12,12,0,471.0,236.0,1.8,19.0,531.0,507.46,394.94
2016,2,12,12,15,461.0,240.0,1.8,18.5,529.5,517.3,403.42
2016,2,12,12,30,451.0,244.0,1.8,18.0,528.0,525.35,410.5
2016,2,12,12,45,518.0,217.0,1.8,18.0,540.0,549.68,430.25
2016,2,12,13,0,585.0,190.0,1.8,18.0,552.0,573.12,449.19
2016,2,12,13,15,364.5,234.0,1.8,18.0,458.0,476.63,374.53
2016,2,12,13,30,144.0,278.0,1.8,18.0,364.0,377.21,296.07
2016,2,12,13,45,187.0,265.5,1.8,18.0,373.0,394.47,311.1
2016,2,12,14,0,230.0,253.0,1.8,18.0,382.0,410.77,324.73
2016,2,12,14,15,115.0,165.0,1.7,17.5,229.5,244.35,195.01
2016,2,12,14,30,0.0,77.0,1.6,17.0,77.0,74.47,56.33
2016,2,12,14,45,219.0,118.0,1.5,17.0,217.0,263.17,214.39
2016,2,12,15,0,438.0,159.0,1.4,17.0,357.0,444.04,356.55
2016,2,12,15,15,219.5,145.5,1.25,16.5,244.5,288.85,232.77
2016,2,12,15,30,1.0,132.0,1.1,16.0,132.0,132.42,104.74
2016,2,12,15,45,0.5,115.5,0.95,15.5,115.5,115.79,91.77
2016,2,12,16,0,0.0,99.0,0.8,15.0,99.0,99.12,78.16
2016,2,12,16,15,0.0,82.0,0.8,14.5,82.0,82.08,64.01
2016,2,12,16,30,0.0,65.0,0.8,14.0,65.0,64.91,49.46
2016,2,12,16,45,0.0,48.5,0.8,14.0,48.5,48.13,34.9
2016,2,12,17,0,0.0,32.0,0.8,14.0,32.0,31.06,19.99
2016,2,12,17,15,0.0,19.0,0.8,13.5,19.0,18.34,7.35
2016,2,12,17,30,0.0,6.0,0.8,13.0,6.0,5.9,0.0
2016,2,12,17,45,0.0,3.0,0.8,13.0,3.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,178.0,13.5,1.3,10.5,29.0,13.27,0.0
2016,2,13,7,30,356.0,27.0,1.4,11.0,58.0,20.93,10.78
2016,2,13,7,45,460.0,36.5,1.55,11.5,103.0,27.12,18.13
2016,2,13,8,0,564.0,46.0,1.7,12.0,148.0,33.01,23.82
2016,2,13,8,15,626.5,52.0,1.7,12.5,196.0,35.6,26.37
2016,2,13,8,30,689.0,58.0,1.7,13.0,244.0,78.41,41.08
2016,2,13,8,45,344.5,66.5,1.75,13.5,159.5,86.16,53.37
2016,2,13,9,0,0.0,75.0,1.8,14.0,75.0,72.21,55.92
2016,2,13,9,15,0.0,102.5,1.85,14.5,102.5,97.64,77.07
2016,2,13,9,30,0.0,130.0,1.9,15.0,130.0,123.08,97.84
2016,2,13,9,45,7.5,154.5,2.0,15.5,158.5,148.09,117.74
2016,2,13,10,0,15.0,179.0,2.1,16.0,187.0,173.89,138.11
2016,2,13,10,15,12.0,184.0,2.15,16.5,190.5,178.88,141.67
2016,2,13,10,30,9.0,189.0,2.2,17.0,194.0,183.5,144.94
2016,2,13,10,45,219.0,207.5,2.25,17.5,335.5,291.24,229.76
2016,2,13,11,0,429.0,226.0,2.3,18.0,477.0,418.0,327.71
2016,2,13,11,15,687.5,152.0,2.3,18.0,568.0,497.02,389.74
2016,2,13,11,30,946.0,78.0,2.3,18.0,659.0,588.06,460.83
2016,2,13,11,45,951.5,77.5,2.35,18.5,669.5,615.79,481.89
2016,2,13,12,0,957.0,77.0,2.4,19.0,680.0,640.94,501.03
2016,2,13,12,15,958.0,77.0,2.4,19.0,682.5,661.14,516.9
2016,2,13,12,30,959.0,77.0,2.4,19.0,685.0,678.34,530.38
2016,2,13,12,45,950.0,80.0,2.45,19.0,677.5,689.2,539.23
2016,2,13,13,0,941.0,83.0,2.5,19.0,670.0,696.78,545.62
2016,2,13,13,15,936.5,82.0,2.55,19.0,655.5,699.9,548.86
2016,2,13,13,30,932.0,81.0,2.6,19.0,641.0,699.81,549.74
2016,2,13,13,45,925.0,80.0,2.65,19.0,619.0,694.91,547.06
2016,2,13,14,0,918.0,79.0,2.7,19.0,597.0,686.92,542.05
2016,2,13,14,15,906.0,77.5,2.75,18.5,567.5,672.14,532.97
2016,2,13,14,30,894.0,76.0,2.8,18.0,538.0,654.55,521.61
2016,2,13,14,45,876.5,74.0,2.9,18.0,501.5,630.33,504.25
2016,2,13,15,0,859.0,72.0,3.0,18.0,465.0,606.75,486.91
2016,2,13,15,15,836.0,69.0,2.7,17.5,423.5,573.88,461.69
2016,2,13,15,30,813.0,66.0,2.4,17.0,382.0,539.37,434.66
2016,2,13,15,45,780.0,62.5,2.1,16.5,336.5,497.59,401.29
2016,2,13,16,0,747.0,59.0,1.8,16.0,291.0,455.32,366.6
2016,2,13,16,15,697.0,54.5,1.65,15.0,243.0,403.71,324.58
2016,2,13,16,30,647.0,50.0,1.5,14.0,195.0,353.41,282.04
2016,2,13,16,45,562.5,43.0,1.35,13.5,147.0,291.19,228.25
2016,2,13,17,0,478.0,36.0,1.2,13.0,99.0,231.67,175.2
2016,2,13,17,15,332.5,25.5,1.2,12.5,60.0,154.39,100.09
2016,2,13,17,30,187.0,15.0,1.2,12.0,21.0,67.82,0.0
2016,2,13,17,45,93.5,7.5,1.2,12.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,195.0,13.0,1.4,11.5,30.5,9.75,0.0
2016,2,14,7,30,390.0,26.0,1.6,12.0,61.0,19.76,10.18
2016,2,14,7,45,486.5,34.0,1.85,12.5,105.0,26.89,17.9
2016,2,14,8,0,583.0,42.0,2.1,13.0,149.0,32.04,22.88
2016,2,14,8,15,640.5,47.0,2.15,13.5,196.0,34.91,25.65
2016,2,14,8,30,698.0,52.0,2.2,14.0,243.0,76.0,37.6
2016,2,14,8,45,462.5,97.5,2.3,14.5,233.0,124.99,80.64
2016,2,14,9,0,227.0,143.0,2.4,15.0,223.0,155.67,115.37
2016,2,14,9,15,414.0,127.5,2.6,15.5,296.5,189.9,136.58
2016,2,14,9,30,601.0,112.0,2.8,16.0,370.0,243.22,175.78
2016,2,14,9,45,606.5,121.5,3.0,17.0,402.0,282.06,209.85
2016,2,14,10,0,612.0,131.0,3.2,18.0,434.0,320.43,243.05
2016,2,14,10,15,400.0,190.0,3.35,18.0,393.0,321.49,249.72
2016,2,14,10,30,188.0,249.0,3.5,18.0,352.0,307.93,242.13
2016,2,14,10,45,259.0,250.5,3.7,18.5,399.5,349.32,274.69
2016,2,14,11,0,330.0,252.0,3.9,19.0,447.0,396.44,311.63
2016,2,14,11,15,377.0,248.5,3.95,19.0,477.5,430.28,338.7
2016,2,14,11,30,424.0,245.0,4.0,19.0,508.0,466.26,367.39
2016,2,14,11,45,380.5,261.0,4.05,19.5,499.5,469.52,369.35
2016,2,14,12,0,337.0,277.0,4.1,20.0,491.0,470.37,369.28
2016,2,14,12,15,393.5,263.0,4.1,20.0,513.5,500.5,393.52
2016,2,14,12,30,450.0,249.0,4.1,20.0,536.0,533.71,419.86
2016,2,14,12,45,557.5,208.0,4.1,20.0,560.0,570.72,450.14
2016,2,14,13,0,665.0,167.0,4.1,20.0,584.0,609.28,481.44
2016,2,14,13,15,781.5,124.5,4.05,20.0,604.5,647.99,512.75
2016,2,14,13,30,898.0,82.0,4.0,20.0,625.0,682.57,540.83
2016,2,14,13,45,889.5,82.0,3.95,20.5,604.0,677.73,536.43
2016,2,14,14,0,881.0,82.0,3.9,21.0,583.0,669.93,530.01
2016,2,14,14,15,870.5,80.0,3.8,20.5,554.5,655.81,520.74
2016,2,14,14,30,860.0,78.0,3.7,20.0,526.0,638.95,509.29
2016,2,14,14,45,840.0,77.5,3.6,20.0,490.5,618.1,493.48
2016,2,14,15,0,820.0,77.0,3.5,20.0,455.0,592.36,473.84
2016,2,14,15,15,796.5,74.0,3.3,19.5,414.5,559.87,449.39
2016,2,14,15,30,773.0,71.0,3.1,19.0,374.0,525.87,423.22
2016,2,14,15,45,733.0,68.5,2.9,19.0,328.5,482.29,388.13
2016,2,14,16,0,693.0,66.0,2.7,19.0,283.0,440.82,353.86
2016,2,14,16,15,643.0,60.5,2.55,18.0,236.5,389.81,312.55
2016,2,14,16,30,593.0,55.0,2.4,17.0,190.0,340.38,271.01
2016,2,14,16,45,505.5,47.5,2.25,16.5,143.5,275.39,215.47
2016,2,14,17,0,418.0,40.0,2.1,16.0,97.0,215.8,163.12
2016,2,14,17,15,209.0,31.0,2.05,15.5,59.5,120.8,79.86
2016,2,14,17,30,0.0,22.0,2.0,15.0,22.0,21.63,0.0
2016,2,14,17,45,0.0,11.0,2.0,15.0,11.0,10.81,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,222.0,13.0,1.6,13.5,34.0,10.39,0.0
2016,2,15,7,30,444.0,26.0,1.8,14.0,68.0,21.33,11.63
2016,2,15,7,45,541.0,33.5,2.05,14.5,114.5,26.19,17.17
2016,2,15,8,0,638.0,41.0,2.3,15.0,161.0,30.89,21.69
2016,2,15,8,15,693.5,45.5,2.35,15.5,210.0,36.27,26.64
2016,2,15,8,30,749.0,50.0,2.4,16.0,259.0,79.77,37.87
2016,2,15,8,45,785.5,53.5,2.45,16.5,306.5,125.41,66.53
2016,2,15,9,0,822.0,57.0,2.5,17.0,354.0,173.88,104.03
2016,2,15,9,15,846.5,59.5,2.45,17.0,397.5,225.01,147.78
2016,2,15,9,30,871.0,62.0,2.4,17.0,441.0,273.69,190.98
2016,2,15,9,45,889.0,64.0,2.4,17.5,479.5,320.78,232.97
2016,2,15,10,0,907.0,66.0,2.4,18.0,518.0,367.8,274.32
2016,2,15,10,15,919.0,67.5,2.4,18.5,550.5,411.78,312.48
2016,2,15,10,30,931.0,69.0,2.4,19.0,583.0,454.7,348.8
2016,2,15,10,45,939.0,70.0,2.45,19.5,608.5,494.07,381.55
2016,2,15,11,0,947.0,71.0,2.5,20.0,634.0,531.66,412.05
2016,2,15,11,15,952.5,71.5,2.5,20.0,651.5,565.5,439.63
2016,2,15,11,30,958.0,72.0,2.5,20.0,669.0,597.03,464.9
2016,2,15,11,45,960.0,72.5,2.55,20.5,679.0,624.1,485.65
2016,2,15,12,0,962.0,73.0,2.6,21.0,689.0,648.39,503.95
2016,2,15,12,15,962.5,73.5,2.65,21.0,690.5,668.89,520.13
2016,2,15,12,30,963.0,74.0,2.7,21.0,692.0,686.36,533.92
2016,2,15,12,45,955.5,76.0,2.75,21.0,685.0,697.12,542.65
2016,2,15,13,0,948.0,78.0,2.8,21.0,678.0,704.59,548.95
2016,2,15,13,15,943.0,77.5,2.8,21.0,663.5,707.85,551.92
2016,2,15,13,30,938.0,77.0,2.8,21.0,649.0,707.89,552.43
2016,2,15,13,45,929.5,76.5,2.8,21.0,626.5,702.4,549.1
2016,2,15,14,0,921.0,76.0,2.8,21.0,604.0,693.81,543.65
2016,2,15,14,15,910.0,74.5,2.65,21.0,575.0,679.49,533.07
2016,2,15,14,30,899.0,73.0,2.5,21.0,546.0,662.31,520.31
2016,2,15,14,45,882.0,71.5,2.45,21.0,509.5,638.66,503.08
2016,2,15,15,0,865.0,70.0,2.4,21.0,473.0,612.68,483.89
2016,2,15,15,15,843.0,67.5,2.1,20.5,432.0,583.55,461.7
2016,2,15,15,30,821.0,65.0,1.8,20.0,391.0,549.75,435.56
2016,2,15,15,45,787.0,62.0,1.55,19.5,345.0,507.45,402.54
2016,2,15,16,0,753.0,59.0,1.3,19.0,299.0,464.69,368.27
2016,2,15,16,15,706.0,54.5,1.25,18.0,251.0,413.86,328.21
2016,2,15,16,30,659.0,50.0,1.2,17.0,203.0,364.17,287.35
2016,2,15,16,45,583.0,43.5,1.15,16.5,155.0,301.89,234.64
2016,2,15,17,0,507.0,37.0,1.1,16.0,107.0,247.36,186.39
2016,2,15,17,15,370.5,26.5,1.1,16.0,66.5,170.71,115.21
2016,2,15,17,30,234.0,16.0,1.1,16.0,26.0,94.85,0.0
2016,2,15,17,45,117.0,8.0,1.1,16.0,13.0,37.24,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,210.0,14.0,1.0,13.5,35.0,10.4,0.0
2016,2,16,7,30,420.0,28.0,1.1,14.0,70.0,21.23,11.83
2016,2,16,7,45,513.5,36.5,1.2,14.5,116.0,28.92,19.63
2016,2,16,8,0,607.0,45.0,1.3,15.0,162.0,34.45,24.88
2016,2,16,8,15,663.5,50.0,1.3,15.5,210.5,42.71,32.39
2016,2,16,8,30,720.0,55.0,1.3,16.0,259.0,85.41,42.6
2016,2,16,8,45,756.0,59.5,1.3,16.5,306.0,130.61,71.71
2016,2,16,9,0,792.0,64.0,1.3,17.0,353.0,178.67,109.02
2016,2,16,9,15,817.0,67.0,1.35,17.5,396.0,225.66,148.9
2016,2,16,9,30,842.0,70.0,1.4,18.0,439.0,273.87,190.89
2016,2,16,9,45,864.5,70.5,1.45,19.0,478.5,323.07,233.27
2016,2,16,10,0,887.0,71.0,1.5,20.0,518.0,369.4,272.7
2016,2,16,10,15,899.0,72.5,1.5,20.5,550.0,412.71,309.44
2016,2,16,10,30,911.0,74.0,1.5,21.0,582.0,455.0,344.36
2016,2,16,10,45,918.0,76.0,1.5,21.5,607.0,494.24,376.01
2016,2,16,11,0,925.0,78.0,1.5,22.0,632.0,531.71,405.37
2016,2,16,11,15,930.5,78.5,1.5,22.0,649.5,564.98,431.71
2016,2,16,11,30,936.0,79.0,1.5,22.0,667.0,596.01,455.84
2016,2,16,11,45,937.0,80.0,1.5,22.5,676.5,622.53,475.31
2016,2,16,12,0,938.0,81.0,1.5,23.0,686.0,646.3,492.38
2016,2,16,12,15,938.5,81.0,1.5,23.0,687.5,665.91,507.17
2016,2,16,12,30,939.0,81.0,1.5,23.0,689.0,682.56,519.69
2016,2,16,12,45,792.0,129.5,1.55,23.5,639.0,650.85,495.31
2016,2,16,13,0,645.0,178.0,1.6,24.0,589.0,613.22,466.65
2016,2,16,13,15,648.0,171.0,1.65,24.0,576.5,614.64,469.05
2016,2,16,13,30,651.0,164.0,1.7,24.0,564.0,613.72,469.44
2016,2,16,13,45,782.0,120.0,1.75,24.0,584.0,656.15,502.75
2016,2,16,14,0,913.0,76.0,1.8,24.0,604.0,692.6,531.07
2016,2,16,14,15,902.0,74.5,1.75,24.0,574.5,678.27,520.95
2016,2,16,14,30,891.0,73.0,1.7,24.0,545.0,661.1,508.94
2016,2,16,14,45,877.0,70.5,1.7,24.0,510.0,638.23,493.06
2016,2,16,15,0,863.0,68.0,1.7,24.0,475.0,612.94,475.15
2016,2,16,15,15,674.5,96.5,1.5,23.5,397.5,520.73,405.92
2016,2,16,15,30,486.0,125.0,1.3,23.0,320.0,426.49,334.28
2016,2,16,15,45,469.0,113.0,1.1,22.5,283.0,392.68,308.82
2016,2,16,16,0,452.0,101.0,0.9,22.0,246.0,358.33,281.82
2016,2,16,16,15,561.5,74.5,0.95,21.0,226.0,371.29,291.81
2016,2,16,16,30,671.0,48.0,1.0,20.0,206.0,370.1,288.74
2016,2,16,16,45,597.0,42.0,1.05,19.5,158.0,308.5,237.3
2016,2,16,17,0,523.0,36.0,1.1,19.0,110.0,250.94,187.56
2016,2,16,17,15,261.5,32.0,1.1,18.5,69.0,141.19,96.23
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,32.93,0.0
2016,2,16,17,45,0.0,14.0,1.15,18.0,14.0,13.76,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,17.0,3.45,16.0,17.0,16.36,0.0
2016,2,17,7,30,0.0,34.0,3.6,16.0,34.0,31.85,20.6
2016,2,17,7,45,13.0,53.0,3.8,16.0,55.5,48.78,36.67
2016,2,17,8,0,26.0,72.0,4.0,16.0,77.0,63.22,49.98
2016,2,17,8,15,35.5,92.0,4.1,16.0,101.0,80.41,61.9
2016,2,17,8,30,45.0,112.0,4.2,16.0,125.0,101.26,78.33
2016,2,17,8,45,52.5,131.0,4.35,16.5,148.5,122.27,94.97
2016,2,17,9,0,60.0,150.0,4.5,17.0,172.0,144.11,112.41
2016,2,17,9,15,339.0,131.0,4.65,17.0,279.0,182.37,133.41
2016,2,17,9,30,618.0,112.0,4.8,17.0,386.0,255.06,185.93
2016,2,17,9,45,475.0,160.0,4.95,17.5,381.0,284.27,216.29
2016,2,17,10,0,332.0,208.0,5.1,18.0,376.0,302.29,235.35
2016,2,17,10,15,392.0,208.5,5.25,18.0,419.5,342.05,268.01
2016,2,17,10,30,452.0,209.0,5.4,18.0,463.0,384.21,302.74
2016,2,17,10,45,468.0,215.0,5.55,18.5,488.0,416.25,329.0
2016,2,17,11,0,484.0,221.0,5.7,19.0,513.0,448.35,354.94
2016,2,17,11,15,459.0,236.0,5.8,18.5,519.5,467.09,371.24
2016,2,17,11,30,434.0,251.0,5.9,18.0,526.0,483.29,385.26
2016,2,17,11,45,425.0,259.5,6.0,18.0,532.5,500.25,399.11
2016,2,17,12,0,416.0,268.0,6.1,18.0,539.0,514.15,410.44
2016,2,17,12,15,209.0,225.0,6.1,18.0,361.5,353.54,283.2
2016,2,17,12,30,2.0,182.0,6.1,18.0,184.0,177.76,139.4
2016,2,17,12,45,1.5,179.0,6.15,18.0,180.5,174.8,137.22
2016,2,17,13,0,1.0,176.0,6.2,18.0,177.0,171.8,134.87
2016,2,17,13,15,32.5,225.5,6.1,17.5,246.0,245.57,195.35
2016,2,17,13,30,64.0,275.0,6.0,17.0,315.0,318.77,254.82
2016,2,17,13,45,36.5,236.0,5.95,17.0,258.5,261.51,208.75
2016,2,17,14,0,9.0,197.0,5.9,17.0,202.0,199.65,158.63
2016,2,17,14,15,7.0,188.0,5.75,17.0,192.0,189.77,150.88
2016,2,17,14,30,5.0,179.0,5.6,17.0,182.0,179.9,143.08
2016,2,17,14,45,2.5,98.5,5.5,17.0,100.0,97.2,75.46
2016,2,17,15,0,0.0,18.0,5.4,17.0,18.0,17.38,8.97
2016,2,17,15,15,0.0,16.5,5.25,16.5,16.5,15.92,7.81
2016,2,17,15,30,0.0,15.0,5.1,16.0,15.0,14.47,6.64
2016,2,17,15,45,0.0,13.0,4.95,16.0,13.0,12.54,5.02
2016,2,17,16,0,0.0,11.0,4.8,16.0,11.0,10.61,3.38
2016,2,17,16,15,0.0,9.0,4.7,15.5,9.0,8.68,1.75
2016,2,17,16,30,0.0,7.0,4.6,15.0,7.0,6.75,0.09
2016,2,17,16,45,0.0,5.5,4.6,15.0,5.5,5.3,0.0
2016,2,17,17,0,0.0,4.0,4.6,15.0,4.0,3.85,0.0
2016,2,17,17,15,0.0,2.5,4.75,15.0,2.5,2.41,0.0
2016,2,17,17,30,0.0,1.0,4.9,15.0,1.0,0.96,0.0
2016,2,17,17,45,0.0,0.5,5.1,15.0,0.5,0.49,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,90.0,22.0,2.9,11.0,32.0,18.48,0.0
2016,2,18,7,30,180.0,44.0,3.0,11.0,64.0,34.4,23.52
2016,2,18,7,45,285.0,58.0,3.1,11.5,107.5,44.2,33.43
2016,2,18,8,0,390.0,72.0,3.2,12.0,151.0,53.59,42.29
2016,2,18,8,15,458.0,81.5,3.3,12.0,198.0,68.06,46.96
2016,2,18,8,30,526.0,91.0,3.4,12.0,245.0,107.08,67.04
2016,2,18,8,45,263.0,67.0,3.55,12.5,144.0,84.2,54.9
2016,2,18,9,0,0.0,43.0,3.7,13.0,43.0,41.53,29.98
2016,2,18,9,15,347.0,78.0,3.75,13.0,233.5,140.27,100.24
2016,2,18,9,30,694.0,113.0,3.8,13.0,424.0,278.51,205.57
2016,2,18,9,45,722.5,115.0,3.85,13.5,463.0,321.95,243.89
2016,2,18,10,0,751.0,117.0,3.9,14.0,502.0,366.66,283.1
2016,2,18,10,15,414.5,184.5,3.9,14.0,399.0,329.29,260.63
2016,2,18,10,30,78.0,252.0,3.9,14.0,296.0,268.73,215.16
2016,2,18,10,45,212.5,255.5,3.9,14.5,383.0,338.24,270.55
2016,2,18,11,0,347.0,259.0,3.9,15.0,470.0,417.51,333.15
2016,2,18,11,15,587.5,193.0,3.85,15.0,562.0,497.27,397.68
2016,2,18,11,30,828.0,127.0,3.8,15.0,654.0,589.86,471.81
2016,2,18,11,45,830.5,128.0,3.8,15.0,664.0,615.33,492.16
2016,2,18,12,0,833.0,129.0,3.8,15.0,674.0,638.44,510.76
2016,2,18,12,15,470.5,219.5,3.75,15.0,527.5,516.05,413.4
2016,2,18,12,30,108.0,310.0,3.7,15.0,381.0,373.6,297.1
2016,2,18,12,45,54.0,222.5,3.65,15.0,258.0,254.31,203.02
2016,2,18,13,0,0.0,135.0,3.6,15.0,135.0,130.97,102.64
2016,2,18,13,15,0.0,132.0,3.55,15.0,132.0,128.13,100.55
2016,2,18,13,30,0.0,129.0,3.5,15.0,129.0,125.28,98.32
2016,2,18,13,45,9.5,174.5,3.45,15.0,180.0,176.97,140.86
2016,2,18,14,0,19.0,220.0,3.4,15.0,231.0,229.72,183.75
2016,2,18,14,15,17.5,209.5,3.3,15.0,219.5,218.71,175.01
2016,2,18,14,30,16.0,199.0,3.2,15.0,208.0,207.66,166.37
2016,2,18,14,45,390.0,149.5,3.15,15.0,337.0,420.17,344.54
2016,2,18,15,0,764.0,100.0,3.1,15.0,466.0,598.76,487.18
2016,2,18,15,15,594.5,120.0,2.85,14.5,390.0,503.79,411.13
2016,2,18,15,30,425.0,140.0,2.6,14.0,314.0,411.73,337.46
2016,2,18,15,45,542.5,109.0,2.35,14.0,305.0,435.5,357.08
2016,2,18,16,0,660.0,78.0,2.1,14.0,296.0,448.83,366.57
2016,2,18,16,15,608.5,72.0,1.85,13.0,249.0,396.53,323.55
2016,2,18,16,30,557.0,66.0,1.6,12.0,202.0,345.9,280.86
2016,2,18,16,45,486.5,56.5,1.35,11.5,155.5,285.51,228.6
2016,2,18,17,0,416.0,47.0,1.1,11.0,109.0,229.22,178.56
2016,2,18,17,15,287.5,34.0,1.1,10.5,69.5,154.32,111.85
2016,2,18,17,30,159.0,21.0,1.1,10.0,30.0,81.92,3.53
2016,2,18,17,45,79.5,10.5,1.1,10.0,15.0,31.07,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,180.0,17.5,2.75,10.5,37.5,13.12,0.06
2016,2,19,7,30,360.0,35.0,3.0,11.0,75.0,27.17,17.59
2016,2,19,7,45,449.0,44.5,3.25,11.5,119.5,32.98,23.59
2016,2,19,8,0,538.0,54.0,3.5,12.0,164.0,38.52,28.9
2016,2,19,8,15,595.5,60.5,3.6,12.5,212.0,55.08,32.45
2016,2,19,8,30,653.0,67.0,3.7,13.0,260.0,96.76,52.76
2016,2,19,8,45,689.0,72.0,3.85,13.5,305.5,139.87,82.89
2016,2,19,9,0,725.0,77.0,4.0,14.0,351.0,185.89,120.25
2016,2,19,9,15,751.5,80.5,4.0,14.0,394.0,233.92,162.34
2016,2,19,9,30,778.0,84.0,4.0,14.0,437.0,280.43,204.22
2016,2,19,9,45,792.5,88.5,4.05,14.5,473.5,325.35,244.79
2016,2,19,10,0,807.0,93.0,4.1,15.0,510.0,370.18,284.67
2016,2,19,10,15,671.0,139.5,4.1,15.0,501.0,391.85,307.25
2016,2,19,10,30,535.0,186.0,4.1,15.0,492.0,403.45,319.79
2016,2,19,10,45,320.0,234.5,4.15,15.5,420.0,369.61,294.38
2016,2,19,11,0,105.0,283.0,4.2,16.0,348.0,320.35,254.64
2016,2,19,11,15,187.5,288.5,4.15,16.0,407.5,374.68,298.26
2016,2,19,11,30,270.0,294.0,4.1,16.0,467.0,434.6,345.77
2016,2,19,11,45,329.5,285.0,4.05,16.0,500.0,471.08,374.9
2016,2,19,12,0,389.0,276.0,4.0,16.0,533.0,509.19,405.29
2016,2,19,12,15,337.5,289.5,3.85,15.5,512.5,499.98,398.17
2016,2,19,12,30,286.0,303.0,3.7,15.0,492.0,488.09,388.98
2016,2,19,12,45,321.5,292.0,3.55,15.0,502.5,507.35,404.66
2016,2,19,13,0,357.0,281.0,3.4,15.0,513.0,526.09,419.75
2016,2,19,13,15,241.0,288.0,3.2,14.5,443.0,455.09,363.89
2016,2,19,13,30,125.0,295.0,3.0,14.0,373.0,386.11,308.81
2016,2,19,13,45,170.0,283.5,2.9,14.0,386.0,407.24,326.94
2016,2,19,14,0,215.0,272.0,2.8,14.0,399.0,427.46,343.9
2016,2,19,14,15,207.5,261.5,2.8,14.0,379.5,412.15,332.3
2016,2,19,14,30,200.0,251.0,2.8,14.0,360.0,396.21,320.32
2016,2,19,14,45,109.0,215.5,2.8,14.0,274.5,298.31,241.78
2016,2,19,15,0,18.0,180.0,2.8,14.0,189.0,190.79,153.66
2016,2,19,15,15,9.0,153.5,2.55,13.5,158.0,158.21,127.47
2016,2,19,15,30,0.0,127.0,2.3,13.0,127.0,125.86,100.94
2016,2,19,15,45,0.0,112.0,2.1,13.0,112.0,111.03,88.77
2016,2,19,16,0,0.0,97.0,1.9,13.0,97.0,96.15,76.39
2016,2,19,16,15,0.0,81.5,1.65,12.5,81.5,80.68,63.47
2016,2,19,16,30,0.0,66.0,1.4,12.0,66.0,65.12,50.24
2016,2,19,16,45,0.0,50.5,1.15,12.0,50.5,49.46,36.61
2016,2,19,17,0,0.0,35.0,0.9,12.0,35.0,33.8,22.89
2016,2,19,17,15,0.0,22.5,0.85,11.5,22.5,21.72,11.95
2016,2,19,17,30,0.0,10.0,0.8,11.0,10.0,9.64,0.0
2016,2,19,17,45,0.0,5.0,0.8,11.0,5.0,4.91,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,105.0,21.0,1.25,6.5,33.0,16.24,3.35
2016,2,20,7,30,210.0,42.0,1.3,7.0,66.0,32.4,22.67
2016,2,20,7,45,267.0,58.5,1.4,7.5,104.5,44.23,34.2
2016,2,20,8,0,324.0,75.0,1.5,8.0,143.0,55.54,44.85
2016,2,20,8,15,362.5,89.5,1.45,8.5,184.0,76.11,53.88
2016,2,20,8,30,401.0,104.0,1.4,9.0,225.0,111.97,75.61
2016,2,20,8,45,447.5,110.0,1.4,9.5,265.0,145.39,99.17
2016,2,20,9,0,494.0,116.0,1.4,10.0,305.0,182.91,128.92
2016,2,20,9,15,540.0,120.5,1.3,10.5,349.0,222.92,162.27
2016,2,20,9,30,586.0,125.0,1.2,11.0,393.0,266.3,199.0
2016,2,20,9,45,704.5,112.5,1.2,11.5,461.0,320.38,242.87
2016,2,20,10,0,823.0,100.0,1.2,12.0,529.0,386.05,296.11
2016,2,20,10,15,836.5,102.0,1.15,12.5,561.0,428.6,332.05
2016,2,20,10,30,850.0,104.0,1.1,13.0,593.0,470.44,366.46
2016,2,20,10,45,729.5,142.0,1.05,13.5,574.5,479.79,375.27
2016,2,20,11,0,609.0,180.0,1.0,14.0,556.0,481.29,376.94
2016,2,20,11,15,465.5,233.0,0.95,14.0,525.0,474.25,371.46
2016,2,20,11,30,322.0,286.0,0.9,14.0,494.0,458.04,358.14
2016,2,20,11,45,426.0,257.5,0.9,14.5,537.0,504.99,394.44
2016,2,20,12,0,530.0,229.0,0.9,15.0,580.0,554.61,431.76
2016,2,20,12,15,477.5,249.5,0.95,15.0,566.5,554.17,431.01
2016,2,20,12,30,425.0,270.0,1.0,15.0,553.0,550.53,428.22
2016,2,20,12,45,497.0,240.5,1.1,15.0,568.5,578.16,451.16
2016,2,20,13,0,569.0,211.0,1.2,15.0,584.0,605.01,473.24
2016,2,20,13,15,731.5,154.5,1.2,15.0,623.5,667.06,521.4
2016,2,20,13,30,894.0,98.0,1.2,15.0,663.0,721.0,562.47
2016,2,20,13,45,885.5,97.0,1.3,15.5,640.5,717.38,559.93
2016,2,20,14,0,877.0,96.0,1.4,16.0,618.0,708.56,554.39
2016,2,20,14,15,866.0,94.0,1.4,15.5,588.5,694.03,545.73
2016,2,20,14,30,855.0,92.0,1.4,15.0,559.0,676.73,534.83
2016,2,20,14,45,844.0,88.0,1.45,15.0,524.5,654.6,519.72
2016,2,20,15,0,833.0,84.0,1.5,15.0,490.0,629.97,502.47
2016,2,20,15,15,811.0,80.5,1.4,14.5,448.5,596.8,478.22
2016,2,20,15,30,789.0,77.0,1.3,14.0,407.0,561.99,452.24
2016,2,20,15,45,762.5,72.5,1.25,14.0,361.5,522.16,421.27
2016,2,20,16,0,736.0,68.0,1.2,14.0,316.0,481.5,388.81
2016,2,20,16,15,690.5,62.5,1.15,13.0,267.5,429.63,347.87
2016,2,20,16,30,645.0,57.0,1.1,12.0,219.0,381.51,308.21
2016,2,20,16,45,572.0,50.0,1.05,11.5,170.5,319.11,255.12
2016,2,20,17,0,499.0,43.0,1.0,11.0,122.0,260.95,203.9
2016,2,20,17,15,377.0,32.0,1.0,10.5,79.0,186.05,137.38
2016,2,20,17,30,255.0,21.0,1.0,10.0,36.0,114.84,37.1
2016,2,20,17,45,127.5,10.5,1.05,10.0,18.0,44.43,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,7.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,8.0,12.0,11.8,0.0
2016,2,21,7,15,216.0,23.5,1.2,8.5,49.5,18.43,6.0
2016,2,21,7,30,432.0,35.0,1.4,9.0,87.0,26.61,17.59
2016,2,21,7,45,522.5,43.5,1.6,10.0,135.0,31.54,22.6
2016,2,21,8,0,613.0,52.0,1.8,11.0,183.0,36.25,27.07
2016,2,21,8,15,667.5,57.5,1.85,11.5,233.0,59.72,32.18
2016,2,21,8,30,722.0,63.0,1.9,12.0,283.0,107.68,58.23
2016,2,21,8,45,762.0,66.5,2.0,12.5,332.0,153.53,91.1
2016,2,21,9,0,802.0,70.0,2.1,13.0,381.0,202.67,131.44
2016,2,21,9,15,827.0,73.0,2.1,13.0,425.5,250.9,174.17
2016,2,21,9,30,852.0,76.0,2.1,13.0,470.0,300.34,218.67
2016,2,21,9,45,872.0,78.0,2.1,13.5,510.0,348.2,261.4
2016,2,21,10,0,892.0,80.0,2.1,14.0,550.0,399.08,305.63
2016,2,21,10,15,904.5,81.5,2.1,14.0,583.0,443.3,344.35
2016,2,21,10,30,917.0,83.0,2.1,14.0,616.0,486.52,381.36
2016,2,21,10,45,926.5,84.5,2.1,14.5,642.0,527.08,414.65
2016,2,21,11,0,936.0,86.0,2.1,15.0,668.0,565.99,445.72
2016,2,21,11,15,941.5,86.5,2.1,15.0,686.5,599.91,473.14
2016,2,21,11,30,947.0,87.0,2.1,15.0,705.0,631.53,498.26
2016,2,21,11,45,950.0,87.5,2.15,15.5,715.0,659.19,519.3
2016,2,21,12,0,953.0,88.0,2.2,16.0,725.0,684.14,537.95
2016,2,21,12,15,953.5,88.5,2.2,16.0,726.5,704.65,553.77
2016,2,21,12,30,954.0,89.0,2.2,16.0,728.0,722.14,567.22
2016,2,21,12,45,952.5,88.0,2.25,16.5,721.5,733.66,575.18
2016,2,21,13,0,951.0,87.0,2.3,17.0,715.0,741.97,580.57
2016,2,21,13,15,946.5,86.5,2.35,17.0,700.5,745.48,583.76
2016,2,21,13,30,942.0,86.0,2.4,17.0,686.0,745.73,584.77
2016,2,21,13,45,931.5,86.5,2.5,17.0,662.5,739.68,581.69
2016,2,21,14,0,921.0,87.0,2.6,17.0,639.0,730.51,576.48
2016,2,21,14,15,910.0,85.0,2.6,16.5,609.0,715.3,567.45
2016,2,21,14,30,899.0,83.0,2.6,16.0,579.0,697.22,556.34
2016,2,21,14,45,880.0,82.0,2.6,16.0,541.5,675.34,540.58
2016,2,21,15,0,861.0,81.0,2.6,16.0,504.0,648.19,520.64
2016,2,21,15,15,839.0,78.0,2.4,15.5,462.0,614.86,495.79
2016,2,21,15,30,817.0,75.0,2.2,15.0,420.0,579.82,469.11
2016,2,21,15,45,785.5,71.5,2.0,14.5,373.0,537.37,436.06
2016,2,21,16,0,754.0,68.0,1.8,14.0,326.0,494.3,401.65
2016,2,21,16,15,708.0,63.0,1.65,13.0,276.0,441.93,359.72
2016,2,21,16,30,662.0,58.0,1.5,12.0,226.0,393.31,319.16
2016,2,21,16,45,590.5,50.5,1.4,11.5,176.5,330.01,265.02
2016,2,21,17,0,519.0,43.0,1.3,11.0,127.0,270.83,212.66
2016,2,21,17,15,396.5,32.5,1.3,10.5,83.5,194.96,145.36
2016,2,21,17,30,274.0,22.0,1.3,10.0,40.0,123.65,51.2
2016,2,21,17,45,137.0,11.0,1.3,10.0,20.0,47.92,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
