Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,81.5,6.0,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,163.0,12.0,1.0,9.0,15.0,11.8,0.0
2016,2,22,7,15,317.5,23.0,1.25,9.5,53.5,17.72,6.6
2016,2,22,7,30,472.0,34.0,1.5,10.0,92.0,25.42,16.57
2016,2,22,7,45,555.0,41.5,1.75,11.0,140.5,29.53,20.75
2016,2,22,8,0,638.0,49.0,2.0,12.0,189.0,36.68,27.36
2016,2,22,8,15,690.0,54.5,2.1,12.5,239.0,64.0,33.68
2016,2,22,8,30,742.0,60.0,2.2,13.0,289.0,109.77,58.36
2016,2,22,8,45,776.0,64.0,2.35,13.5,337.5,156.5,92.63
2016,2,22,9,0,810.0,68.0,2.5,14.0,386.0,205.89,133.68
2016,2,22,9,15,834.5,70.5,2.6,14.5,430.0,254.08,176.26
2016,2,22,9,30,859.0,73.0,2.7,15.0,474.0,303.41,220.37
2016,2,22,9,45,876.0,75.5,2.85,15.5,513.5,354.26,265.59
2016,2,22,10,0,893.0,78.0,3.0,16.0,553.0,401.71,307.35
2016,2,22,10,15,905.5,80.0,3.0,16.0,586.0,446.49,346.56
2016,2,22,10,30,918.0,82.0,3.0,16.0,619.0,490.27,384.07
2016,2,22,10,45,925.5,83.5,3.05,16.5,644.5,529.95,416.9
2016,2,22,11,0,933.0,85.0,3.1,17.0,670.0,567.84,447.49
2016,2,22,11,15,939.0,86.0,3.15,17.0,688.5,602.44,475.74
2016,2,22,11,30,945.0,87.0,3.2,17.0,707.0,634.79,501.76
2016,2,22,11,45,946.0,88.0,3.25,17.5,716.5,661.7,522.3
2016,2,22,12,0,947.0,89.0,3.3,18.0,726.0,685.82,540.39
2016,2,22,12,15,948.0,89.5,3.35,18.0,728.0,706.54,556.74
2016,2,22,12,30,949.0,90.0,3.4,18.0,730.0,724.28,570.73
2016,2,22,12,45,808.0,135.0,3.45,18.0,677.0,689.25,543.62
2016,2,22,13,0,667.0,180.0,3.5,18.0,624.0,648.48,512.02
2016,2,22,13,15,622.5,190.5,3.5,18.0,597.5,634.79,501.92
2016,2,22,13,30,578.0,201.0,3.5,18.0,571.0,616.59,488.25
2016,2,22,13,45,627.0,176.5,3.5,18.0,566.0,629.83,499.93
2016,2,22,14,0,676.0,152.0,3.5,18.0,561.0,638.09,507.77
2016,2,22,14,15,628.5,158.0,3.4,18.0,524.0,608.76,485.3
2016,2,22,14,30,581.0,164.0,3.3,18.0,487.0,575.25,459.8
2016,2,22,14,45,724.5,122.5,3.2,18.0,499.0,622.47,498.1
2016,2,22,15,0,868.0,81.0,3.1,18.0,511.0,656.46,525.5
2016,2,22,15,15,848.0,78.0,2.8,17.5,469.0,624.1,500.81
2016,2,22,15,30,828.0,75.0,2.5,17.0,427.0,589.91,474.65
2016,2,22,15,45,798.5,71.5,2.2,16.5,380.5,548.14,442.03
2016,2,22,16,0,769.0,68.0,1.9,16.0,334.0,505.61,407.97
2016,2,22,16,15,725.5,63.0,1.75,15.0,284.5,453.81,366.92
2016,2,22,16,30,682.0,58.0,1.6,14.0,235.0,402.84,324.95
2016,2,22,16,45,612.0,51.5,1.45,13.5,184.5,342.96,273.75
2016,2,22,17,0,542.0,45.0,1.3,13.0,134.0,284.32,222.07
2016,2,22,17,15,421.0,34.5,1.3,12.5,89.0,207.46,154.63
2016,2,22,17,30,300.0,24.0,1.3,12.0,44.0,135.82,65.34
2016,2,22,17,45,150.0,12.0,1.35,11.5,22.0,52.92,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.6,11.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.6,11.0,17.0,16.71,0.0
2016,2,23,7,15,232.5,27.5,0.6,11.0,57.0,21.87,10.41
2016,2,23,7,30,465.0,38.0,0.6,11.0,97.0,28.91,19.67
2016,2,23,7,45,551.5,46.0,0.6,11.5,147.0,33.25,24.11
2016,2,23,8,0,638.0,54.0,0.6,12.0,197.0,37.44,28.12
2016,2,23,8,15,691.5,60.0,0.65,12.0,248.5,72.11,39.16
2016,2,23,8,30,745.0,66.0,0.7,12.0,300.0,118.75,65.34
2016,2,23,8,45,783.5,69.5,0.75,12.5,350.0,165.96,100.06
2016,2,23,9,0,822.0,73.0,0.8,13.0,400.0,216.31,141.56
2016,2,23,9,15,846.5,76.0,0.9,13.5,445.0,265.67,184.74
2016,2,23,9,30,871.0,79.0,1.0,14.0,490.0,316.19,229.23
2016,2,23,9,45,891.0,81.0,1.1,15.0,530.5,365.17,271.71
2016,2,23,10,0,911.0,83.0,1.2,16.0,571.0,417.1,315.4
2016,2,23,10,15,923.0,84.5,1.2,16.5,604.5,462.08,352.96
2016,2,23,10,30,935.0,86.0,1.2,17.0,638.0,505.98,388.55
2016,2,23,10,45,944.0,87.0,1.3,17.5,664.0,546.63,421.27
2016,2,23,11,0,953.0,88.0,1.4,18.0,690.0,585.54,451.87
2016,2,23,11,15,957.5,89.0,1.35,18.5,708.0,620.01,477.47
2016,2,23,11,30,962.0,90.0,1.3,19.0,726.0,652.07,500.58
2016,2,23,11,45,963.5,91.0,1.3,19.5,735.5,679.76,520.37
2016,2,23,12,0,965.0,92.0,1.3,20.0,745.0,704.62,537.76
2016,2,23,12,15,964.5,92.0,1.2,20.0,746.5,724.25,551.21
2016,2,23,12,30,964.0,92.0,1.1,20.0,748.0,740.77,562.16
2016,2,23,12,45,959.5,92.5,1.05,20.5,740.0,751.89,568.07
2016,2,23,13,0,955.0,93.0,1.0,21.0,732.0,759.73,571.84
2016,2,23,13,15,949.5,92.5,0.9,21.0,716.5,762.55,572.73
2016,2,23,13,30,944.0,92.0,0.8,21.0,701.0,762.08,571.52
2016,2,23,13,45,934.0,91.5,0.75,21.0,677.0,755.21,566.82
2016,2,23,14,0,924.0,91.0,0.7,21.0,653.0,745.2,560.18
2016,2,23,14,15,912.5,89.0,0.65,21.0,622.5,729.5,549.82
2016,2,23,14,30,901.0,87.0,0.6,21.0,592.0,710.92,537.62
2016,2,23,14,45,884.5,85.0,0.55,21.0,554.5,689.43,523.08
2016,2,23,15,0,868.0,83.0,0.5,21.0,517.0,662.48,504.28
2016,2,23,15,15,846.0,80.0,0.5,20.5,474.0,628.74,482.03
2016,2,23,15,30,824.0,77.0,0.5,20.0,431.0,593.26,457.97
2016,2,23,15,45,792.0,73.5,0.55,19.5,383.5,549.98,427.96
2016,2,23,16,0,760.0,70.0,0.6,19.0,336.0,506.09,396.33
2016,2,23,16,15,714.5,65.0,0.7,18.0,286.0,453.31,357.63
2016,2,23,16,30,669.0,60.0,0.8,17.0,236.0,404.3,319.7
2016,2,23,16,45,591.0,53.5,0.9,16.5,185.0,338.35,266.12
2016,2,23,17,0,513.0,47.0,1.0,16.0,134.0,276.92,214.09
2016,2,23,17,15,395.0,36.0,1.0,15.5,89.5,201.24,149.05
2016,2,23,17,30,277.0,25.0,1.0,15.0,45.0,131.5,69.31
2016,2,23,17,45,138.5,12.5,1.05,15.0,22.5,50.72,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,16.71,0.0
2016,2,24,7,15,196.5,28.5,0.9,10.5,54.5,22.09,11.35
2016,2,24,7,30,393.0,40.0,1.0,11.0,92.0,30.49,21.11
2016,2,24,7,45,480.0,49.0,1.1,12.0,139.5,35.63,26.18
2016,2,24,8,0,567.0,58.0,1.2,13.0,187.0,40.55,30.76
2016,2,24,8,15,620.0,64.5,1.1,13.5,236.0,72.46,39.7
2016,2,24,8,30,673.0,71.0,1.0,14.0,285.0,116.36,65.31
2016,2,24,8,45,713.5,74.5,0.95,14.5,333.0,160.79,98.21
2016,2,24,9,0,754.0,78.0,0.9,15.0,381.0,211.43,139.71
2016,2,24,9,15,779.5,81.5,0.9,15.5,425.0,258.36,180.29
2016,2,24,9,30,805.0,85.0,0.9,16.0,469.0,306.65,222.15
2016,2,24,9,45,825.5,87.0,0.9,17.0,508.0,352.96,261.57
2016,2,24,10,0,846.0,89.0,0.9,18.0,547.0,399.6,300.18
2016,2,24,10,15,858.5,91.0,0.85,18.5,579.5,442.95,335.56
2016,2,24,10,30,871.0,93.0,0.8,19.0,612.0,485.46,369.1
2016,2,24,10,45,879.5,95.0,0.8,19.5,637.0,526.71,400.91
2016,2,24,11,0,888.0,97.0,0.8,20.0,662.0,564.22,429.1
2016,2,24,11,15,894.0,98.0,0.7,20.0,680.0,597.59,453.48
2016,2,24,11,30,900.0,99.0,0.6,20.0,698.0,628.82,475.57
2016,2,24,11,45,901.0,100.0,0.55,20.5,707.0,654.69,492.94
2016,2,24,12,0,902.0,101.0,0.5,21.0,716.0,677.89,508.03
2016,2,24,12,15,902.5,101.0,0.5,21.0,717.5,697.01,521.7
2016,2,24,12,30,903.0,101.0,0.5,21.0,719.0,713.25,533.29
2016,2,24,12,45,902.0,100.0,0.5,21.0,713.0,724.51,541.04
2016,2,24,13,0,901.0,99.0,0.5,21.0,707.0,732.71,546.67
2016,2,24,13,15,896.0,98.5,0.6,21.0,692.0,735.55,550.36
2016,2,24,13,30,891.0,98.0,0.7,21.0,677.0,735.28,552.11
2016,2,24,13,45,884.5,96.0,0.8,21.0,655.0,729.31,550.07
2016,2,24,14,0,878.0,94.0,0.9,21.0,633.0,720.31,546.03
2016,2,24,14,15,866.5,92.0,0.95,20.5,603.0,707.83,540.04
2016,2,24,14,30,855.0,90.0,1.0,20.0,573.0,689.83,530.2
2016,2,24,14,45,839.0,87.5,1.05,20.0,537.0,665.64,514.49
2016,2,24,15,0,823.0,85.0,1.1,20.0,501.0,639.14,496.65
2016,2,24,15,15,801.0,82.0,1.05,19.5,459.0,606.19,473.75
2016,2,24,15,30,779.0,79.0,1.0,19.0,417.0,571.63,449.18
2016,2,24,15,45,746.0,75.5,1.0,19.0,371.0,528.79,417.33
2016,2,24,16,0,713.0,72.0,1.0,19.0,325.0,487.64,385.84
2016,2,24,16,15,668.5,66.5,1.0,18.0,276.5,436.38,346.97
2016,2,24,16,30,624.0,61.0,1.0,17.0,228.0,386.3,307.37
2016,2,24,16,45,554.5,54.0,1.0,16.0,179.0,324.89,257.2
2016,2,24,17,0,485.0,47.0,1.0,15.0,130.0,267.48,208.36
2016,2,24,17,15,375.0,35.5,1.0,14.5,87.0,194.86,145.74
2016,2,24,17,30,265.0,24.0,1.0,14.0,44.0,128.64,73.41
2016,2,24,17,45,132.5,12.0,1.05,13.5,22.0,49.01,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,53.0,7.5,0.4,12.5,9.0,7.37,0.0
2016,2,25,7,0,106.0,15.0,0.4,13.0,18.0,14.74,0.0
2016,2,25,7,15,233.0,29.5,0.35,13.0,55.5,23.26,12.73
2016,2,25,7,30,360.0,44.0,0.3,13.0,93.0,34.04,24.15
2016,2,25,7,45,434.5,55.0,0.25,13.5,139.0,40.84,30.72
2016,2,25,8,0,509.0,66.0,0.2,14.0,185.0,47.3,36.73
2016,2,25,8,15,563.0,73.5,0.25,14.5,233.0,80.45,46.71
2016,2,25,8,30,617.0,81.0,0.3,15.0,281.0,122.64,71.99
2016,2,25,8,45,649.5,88.0,0.35,16.0,326.5,166.3,104.54
2016,2,25,9,0,682.0,95.0,0.4,17.0,372.0,212.64,142.07
2016,2,25,9,15,709.0,99.5,0.5,17.5,415.0,257.83,180.43
2016,2,25,9,30,736.0,104.0,0.6,18.0,458.0,304.64,220.3
2016,2,25,9,45,756.0,107.0,0.7,18.5,496.0,349.06,258.12
2016,2,25,10,0,776.0,110.0,0.8,19.0,534.0,393.92,295.57
2016,2,25,10,15,790.0,112.5,0.8,19.0,566.0,438.16,331.86
2016,2,25,10,30,804.0,115.0,0.8,19.0,598.0,479.37,365.0
2016,2,25,10,45,818.5,115.0,0.85,19.5,623.5,517.66,394.87
2016,2,25,11,0,833.0,115.0,0.9,20.0,649.0,554.94,423.26
2016,2,25,11,15,713.0,162.0,0.85,20.0,627.5,558.84,425.82
2016,2,25,11,30,593.0,209.0,0.8,20.0,606.0,554.55,421.94
2016,2,25,11,45,592.5,213.0,0.8,20.5,615.0,575.93,437.14
2016,2,25,12,0,592.0,217.0,0.8,21.0,624.0,595.56,450.54
2016,2,25,12,15,482.5,257.5,0.75,21.0,589.5,576.79,435.29
2016,2,25,12,30,373.0,298.0,0.7,21.0,555.0,550.48,414.79
2016,2,25,12,45,507.0,247.0,0.65,21.5,593.0,603.45,454.07
2016,2,25,13,0,641.0,196.0,0.6,22.0,631.0,655.76,491.29
2016,2,25,13,15,754.5,149.5,0.55,22.0,651.0,695.33,519.84
2016,2,25,13,30,868.0,103.0,0.5,22.0,671.0,730.61,544.29
2016,2,25,13,45,859.5,102.0,0.45,22.0,649.0,724.54,539.59
2016,2,25,14,0,851.0,101.0,0.4,22.0,627.0,715.51,533.58
2016,2,25,14,15,839.5,99.0,0.3,22.0,598.0,700.45,522.91
2016,2,25,14,30,828.0,97.0,0.2,22.0,569.0,682.7,510.67
2016,2,25,14,45,808.0,96.0,0.15,22.0,532.5,657.76,493.66
2016,2,25,15,0,788.0,95.0,0.1,22.0,496.0,630.72,475.15
2016,2,25,15,15,766.0,91.5,0.15,21.5,455.0,597.83,454.2
2016,2,25,15,30,744.0,88.0,0.2,21.0,414.0,565.45,433.01
2016,2,25,15,45,709.5,84.5,0.3,20.5,368.0,522.74,404.13
2016,2,25,16,0,675.0,81.0,0.4,20.0,322.0,479.82,373.99
2016,2,25,16,15,630.0,74.5,0.5,19.5,274.0,428.15,335.89
2016,2,25,16,30,585.0,68.0,0.6,19.0,226.0,377.73,296.97
2016,2,25,16,45,523.0,59.0,0.75,18.5,178.5,318.52,249.58
2016,2,25,17,0,461.0,50.0,0.9,18.0,131.0,262.78,202.84
2016,2,25,17,15,354.5,38.0,0.9,17.5,88.5,191.39,142.24
2016,2,25,17,30,248.0,26.0,0.9,17.0,46.0,127.09,75.88
2016,2,25,17,45,124.0,13.0,0.95,16.5,23.0,48.02,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.8,12.5,10.5,10.32,0.0
2016,2,26,7,0,0.0,21.0,0.8,13.0,21.0,19.34,0.0
2016,2,26,7,15,183.5,33.0,0.95,13.5,59.0,25.59,14.99
2016,2,26,7,30,367.0,45.0,1.1,14.0,97.0,34.66,24.6
2016,2,26,7,45,442.0,56.0,1.3,14.5,143.5,41.42,31.06
2016,2,26,8,0,517.0,67.0,1.5,15.0,190.0,47.84,36.99
2016,2,26,8,15,397.5,98.0,1.5,15.0,205.0,95.15,63.0
2016,2,26,8,30,278.0,129.0,1.5,15.0,220.0,134.97,96.39
2016,2,26,8,45,302.5,143.0,1.5,15.5,255.5,167.05,120.94
2016,2,26,9,0,327.0,157.0,1.5,16.0,291.0,201.28,148.45
2016,2,26,9,15,376.0,166.0,1.6,16.5,336.5,239.49,179.0
2016,2,26,9,30,425.0,175.0,1.7,17.0,382.0,278.72,210.82
2016,2,26,9,45,555.0,151.5,1.8,17.5,444.0,324.12,246.36
2016,2,26,10,0,685.0,128.0,1.9,18.0,506.0,378.87,289.99
2016,2,26,10,15,601.0,167.0,1.95,18.0,512.5,409.25,316.63
2016,2,26,10,30,517.0,206.0,2.0,18.0,519.0,431.1,335.38
2016,2,26,10,45,578.5,193.5,2.05,18.5,557.0,472.11,367.62
2016,2,26,11,0,640.0,181.0,2.1,19.0,595.0,516.21,401.74
2016,2,26,11,15,560.0,217.5,2.1,19.0,586.5,527.03,409.81
2016,2,26,11,30,480.0,254.0,2.1,19.0,578.0,532.45,413.42
2016,2,26,11,45,426.5,276.5,2.15,19.0,567.5,535.82,415.77
2016,2,26,12,0,373.0,299.0,2.2,19.0,557.0,534.2,414.21
2016,2,26,12,15,448.5,272.0,2.25,19.0,582.5,570.53,443.05
2016,2,26,12,30,524.0,245.0,2.3,19.0,608.0,606.09,471.04
2016,2,26,12,45,574.5,224.0,2.4,19.0,619.0,630.03,490.3
2016,2,26,13,0,625.0,203.0,2.5,19.0,630.0,654.49,509.98
2016,2,26,13,15,599.0,206.5,2.55,19.0,609.0,645.89,503.91
2016,2,26,13,30,573.0,210.0,2.6,19.0,588.0,633.13,495.04
2016,2,26,13,45,479.0,233.0,2.7,19.0,542.0,591.68,463.73
2016,2,26,14,0,385.0,256.0,2.8,19.0,496.0,543.72,427.35
2016,2,26,14,15,460.5,220.5,2.8,18.5,494.5,564.98,446.69
2016,2,26,14,30,536.0,185.0,2.8,18.0,493.0,577.01,458.83
2016,2,26,14,45,485.0,185.5,2.85,18.0,451.0,537.33,428.81
2016,2,26,15,0,434.0,186.0,2.9,18.0,409.0,497.61,398.63
2016,2,26,15,15,577.0,139.5,2.85,17.5,410.0,534.3,430.5
2016,2,26,15,30,720.0,93.0,2.8,17.0,411.0,559.49,452.57
2016,2,26,15,45,695.5,86.0,2.8,16.5,366.5,519.15,421.8
2016,2,26,16,0,671.0,79.0,2.8,16.0,322.0,478.07,389.89
2016,2,26,16,15,626.0,73.5,2.55,15.5,274.5,427.45,348.73
2016,2,26,16,30,581.0,68.0,2.3,15.0,227.0,378.1,307.42
2016,2,26,16,45,519.5,59.0,2.1,14.5,180.0,318.99,257.15
2016,2,26,17,0,458.0,50.0,1.9,14.0,133.0,263.34,208.36
2016,2,26,17,15,350.0,39.0,1.65,13.5,90.0,192.15,146.32
2016,2,26,17,30,242.0,28.0,1.4,13.0,47.0,129.07,82.08
2016,2,26,17,45,121.0,14.0,1.2,13.0,23.5,48.57,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,12.78,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,23.32,0.0
2016,2,27,7,15,220.0,34.0,1.0,11.5,66.5,26.3,16.12
2016,2,27,7,30,440.0,42.0,1.1,12.0,107.0,31.45,22.08
2016,2,27,7,45,524.5,49.5,1.25,12.5,155.5,35.19,25.84
2016,2,27,8,0,609.0,57.0,1.4,13.0,204.0,40.75,31.0
2016,2,27,8,15,658.0,62.5,1.4,13.5,253.5,81.42,42.76
2016,2,27,8,30,707.0,68.0,1.4,14.0,303.0,129.97,74.18
2016,2,27,8,45,745.0,70.5,1.45,14.5,351.5,175.13,109.11
2016,2,27,9,0,783.0,73.0,1.5,15.0,400.0,223.39,149.79
2016,2,27,9,15,806.5,76.5,1.5,15.0,443.5,271.64,192.57
2016,2,27,9,30,830.0,80.0,1.5,15.0,487.0,320.99,236.36
2016,2,27,9,45,847.0,82.0,1.55,15.5,525.5,367.54,277.17
2016,2,27,10,0,864.0,84.0,1.6,16.0,564.0,414.05,317.02
2016,2,27,10,15,876.0,86.0,1.6,16.5,596.5,460.65,355.69
2016,2,27,10,30,888.0,88.0,1.6,17.0,629.0,503.45,390.37
2016,2,27,10,45,894.5,90.5,1.6,17.5,654.0,542.73,421.42
2016,2,27,11,0,901.0,93.0,1.6,18.0,679.0,580.22,450.24
2016,2,27,11,15,906.0,93.5,1.6,18.0,696.5,612.99,475.77
2016,2,27,11,30,911.0,94.0,1.6,18.0,714.0,643.5,499.17
2016,2,27,11,45,752.0,157.0,1.6,18.0,673.5,628.86,487.17
2016,2,27,12,0,593.0,220.0,1.6,18.0,633.0,604.87,468.04
2016,2,27,12,15,752.0,159.5,1.65,18.0,684.0,667.73,517.41
2016,2,27,12,30,911.0,99.0,1.7,18.0,735.0,729.51,564.3
2016,2,27,12,45,901.0,102.0,1.75,18.0,726.5,738.52,570.61
2016,2,27,13,0,891.0,105.0,1.8,18.0,718.0,744.33,575.31
2016,2,27,13,15,887.0,104.0,1.8,18.0,703.5,747.21,577.69
2016,2,27,13,30,883.0,103.0,1.8,18.0,689.0,747.01,578.05
2016,2,27,13,45,881.5,99.5,1.85,18.0,668.0,742.92,576.23
2016,2,27,14,0,880.0,96.0,1.9,18.0,647.0,735.75,572.36
2016,2,27,14,15,735.5,132.0,1.9,18.0,578.0,671.39,525.95
2016,2,27,14,30,591.0,168.0,1.9,18.0,509.0,602.4,474.17
2016,2,27,14,45,712.0,127.0,1.9,18.0,513.0,634.93,501.47
2016,2,27,15,0,833.0,86.0,1.9,18.0,517.0,657.62,520.46
2016,2,27,15,15,812.0,83.0,1.7,17.5,475.0,624.69,495.91
2016,2,27,15,30,791.0,80.0,1.5,17.0,433.0,590.09,470.09
2016,2,27,15,45,764.0,76.0,1.35,16.5,387.0,549.39,439.42
2016,2,27,16,0,737.0,72.0,1.2,16.0,341.0,507.9,407.35
2016,2,27,16,15,695.0,67.0,1.1,15.5,292.0,459.1,368.88
2016,2,27,16,30,653.0,62.0,1.0,15.0,243.0,409.26,328.35
2016,2,27,16,45,594.5,54.5,0.95,14.5,194.0,350.3,279.42
2016,2,27,17,0,536.0,47.0,0.9,14.0,145.0,294.47,231.24
2016,2,27,17,15,428.0,37.0,0.9,13.5,99.5,220.77,167.83
2016,2,27,17,30,320.0,27.0,0.9,13.0,54.0,155.98,102.55
2016,2,27,17,45,160.0,13.5,0.95,12.5,27.0,59.84,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,1.25,9.5,11.5,11.3,0.0
2016,2,28,7,0,0.0,23.0,1.3,10.0,23.0,21.26,0.0
2016,2,28,7,15,116.5,39.5,1.5,10.5,57.0,32.38,21.6
2016,2,28,7,30,233.0,56.0,1.7,11.0,91.0,42.65,32.1
2016,2,28,7,45,282.5,73.0,1.95,12.0,131.5,54.39,43.01
2016,2,28,8,0,332.0,90.0,2.2,13.0,172.0,68.78,55.97
2016,2,28,8,15,388.5,97.5,2.2,13.0,213.5,98.16,65.07
2016,2,28,8,30,445.0,105.0,2.2,13.0,255.0,133.02,88.13
2016,2,28,8,45,416.0,128.0,2.25,13.5,284.5,172.39,121.72
2016,2,28,9,0,387.0,151.0,2.3,14.0,314.0,208.81,154.13
2016,2,28,9,15,369.0,173.0,2.3,14.0,341.5,247.41,188.2
2016,2,28,9,30,351.0,195.0,2.3,14.0,369.0,280.45,217.29
2016,2,28,9,45,224.0,223.5,2.3,14.5,337.5,281.64,221.67
2016,2,28,10,0,97.0,252.0,2.3,15.0,306.0,270.77,214.65
2016,2,28,10,15,166.0,266.5,2.3,15.0,366.0,317.82,251.72
2016,2,28,10,30,235.0,281.0,2.3,15.0,426.0,372.7,294.77
2016,2,28,10,45,451.0,228.0,2.35,15.5,519.5,444.13,351.16
2016,2,28,11,0,667.0,175.0,2.4,16.0,613.0,531.53,419.54
2016,2,28,11,15,503.5,239.0,2.45,16.0,574.5,520.0,409.69
2016,2,28,11,30,340.0,303.0,2.5,16.0,536.0,497.77,391.27
2016,2,28,11,45,311.0,314.5,2.6,16.5,530.0,502.05,394.04
2016,2,28,12,0,282.0,326.0,2.7,17.0,524.0,504.17,394.86
2016,2,28,12,15,308.5,320.5,2.7,17.0,537.5,525.37,411.57
2016,2,28,12,30,335.0,315.0,2.7,17.0,551.0,546.38,428.0
2016,2,28,12,45,227.0,323.0,2.75,17.5,482.0,482.12,377.45
2016,2,28,13,0,119.0,331.0,2.8,18.0,413.0,417.59,326.22
2016,2,28,13,15,177.0,322.5,2.75,17.5,442.0,454.11,356.53
2016,2,28,13,30,235.0,314.0,2.7,17.0,471.0,490.41,386.12
2016,2,28,13,45,280.0,294.5,2.65,17.0,475.5,510.5,402.53
2016,2,28,14,0,325.0,275.0,2.6,17.0,480.0,524.03,414.16
2016,2,28,14,15,394.0,244.0,2.55,17.0,481.5,540.41,428.61
2016,2,28,14,30,463.0,213.0,2.5,17.0,483.0,560.27,445.41
2016,2,28,14,45,598.0,166.5,2.45,17.0,492.0,598.85,477.4
2016,2,28,15,0,733.0,120.0,2.4,17.0,501.0,633.57,505.77
2016,2,28,15,15,635.0,127.0,2.15,16.5,438.0,563.76,452.2
2016,2,28,15,30,537.0,134.0,1.9,16.0,375.0,493.14,397.86
2016,2,28,15,45,283.5,138.0,1.7,16.0,264.0,325.5,264.41
2016,2,28,16,0,30.0,142.0,1.5,16.0,153.0,166.75,133.49
2016,2,28,16,15,22.5,123.0,1.35,15.5,130.5,137.27,109.91
2016,2,28,16,30,15.0,104.0,1.2,15.0,108.0,113.85,90.55
2016,2,28,16,45,7.5,84.0,1.1,14.5,86.0,89.66,70.19
2016,2,28,17,0,0.0,64.0,1.0,14.0,64.0,65.79,49.8
2016,2,28,17,15,0.0,44.0,1.0,13.5,44.0,44.96,31.72
2016,2,28,17,30,0.0,24.0,1.0,13.0,24.0,23.34,12.03
2016,2,28,17,45,0.0,12.0,1.0,13.0,12.0,11.8,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,101.5,10.0,1.0,10.5,16.0,9.83,0.0
2016,2,29,7,0,203.0,20.0,1.0,11.0,32.0,15.5,0.88
2016,2,29,7,15,329.5,32.0,1.15,11.5,73.5,24.21,15.09
2016,2,29,7,30,456.0,44.0,1.3,12.0,115.0,32.36,23.07
2016,2,29,7,45,542.5,50.5,1.45,12.5,165.5,35.2,25.94
2016,2,29,8,0,629.0,57.0,1.6,13.0,216.0,49.75,28.98
2016,2,29,8,15,314.5,78.0,1.6,13.5,157.5,81.29,52.32
2016,2,29,8,30,0.0,99.0,1.6,14.0,99.0,93.44,73.82
2016,2,29,8,45,25.5,136.0,1.65,14.5,147.0,127.91,101.13
2016,2,29,9,0,51.0,173.0,1.7,15.0,195.0,167.48,132.33
2016,2,29,9,15,118.0,197.0,1.75,15.5,254.5,207.13,162.17
2016,2,29,9,30,185.0,221.0,1.8,16.0,314.0,256.79,200.43
2016,2,29,9,45,526.0,154.0,1.85,17.0,445.5,326.76,250.81
2016,2,29,10,0,867.0,87.0,1.9,18.0,577.0,430.59,329.61
2016,2,29,10,15,878.5,89.0,1.85,18.0,609.5,477.28,368.11
2016,2,29,10,30,890.0,91.0,1.8,18.0,642.0,520.13,403.02
2016,2,29,10,45,894.5,94.0,1.8,18.5,666.5,559.02,433.46
2016,2,29,11,0,899.0,97.0,1.8,19.0,691.0,595.98,461.59
2016,2,29,11,15,904.5,97.5,1.75,19.0,708.5,629.05,486.84
2016,2,29,11,30,910.0,98.0,1.7,19.0,726.0,659.91,509.93
2016,2,29,11,45,917.0,96.5,1.7,19.5,736.5,687.4,529.57
2016,2,29,12,0,924.0,95.0,1.7,20.0,747.0,712.4,547.08
2016,2,29,12,15,924.5,94.5,1.75,20.0,748.5,731.29,560.73
2016,2,29,12,30,925.0,94.0,1.8,20.0,750.0,747.21,572.13
2016,2,29,12,45,928.0,91.5,1.85,20.5,744.0,759.83,580.24
2016,2,29,13,0,931.0,89.0,1.9,21.0,738.0,769.34,586.32
2016,2,29,13,15,927.0,88.5,1.9,21.0,723.5,772.66,588.94
2016,2,29,13,30,923.0,88.0,1.9,21.0,709.0,772.77,589.52
2016,2,29,13,45,915.0,87.0,1.9,21.0,686.0,766.22,585.64
2016,2,29,14,0,907.0,86.0,1.9,21.0,663.0,756.55,579.76
2016,2,29,14,15,715.5,140.5,1.8,21.0,582.5,676.01,522.01
2016,2,29,14,30,524.0,195.0,1.7,21.0,502.0,588.73,456.29
2016,2,29,14,45,529.5,180.0,1.6,21.5,474.0,570.99,443.65
2016,2,29,15,0,535.0,165.0,1.5,22.0,446.0,551.01,428.74
2016,2,29,15,15,667.0,122.0,1.35,21.5,444.0,584.85,456.14
2016,2,29,15,30,799.0,79.0,1.2,21.0,442.0,603.94,471.78
2016,2,29,15,45,760.0,77.5,1.05,20.5,394.0,558.08,437.43
2016,2,29,16,0,721.0,76.0,0.9,20.0,346.0,514.25,404.31
2016,2,29,16,15,678.5,71.0,0.9,19.5,296.5,463.05,365.8
2016,2,29,16,30,636.0,66.0,0.9,19.0,247.0,412.89,326.61
2016,2,29,16,45,565.5,59.5,0.9,18.5,197.0,349.24,275.44
2016,2,29,17,0,495.0,53.0,0.9,18.0,147.0,289.64,225.69
2016,2,29,17,15,392.0,42.0,0.9,17.5,102.5,217.05,164.56
2016,2,29,17,30,289.0,31.0,0.9,17.0,58.0,152.84,105.63
2016,2,29,17,45,144.5,15.5,0.95,17.0,29.0,70.56,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,129.5,10.5,1.15,12.5,18.5,10.32,0.0
2016,3,1,7,0,259.0,21.0,1.1,13.0,37.0,16.24,3.15
2016,3,1,7,15,384.0,32.0,1.35,13.5,81.0,23.95,14.85
2016,3,1,7,30,509.0,43.0,1.6,14.0,125.0,31.18,21.86
2016,3,1,7,45,584.0,50.0,1.85,14.5,175.5,34.52,25.12
2016,3,1,8,0,659.0,57.0,2.1,15.0,226.0,53.44,29.44
2016,3,1,8,15,705.0,62.0,2.15,15.5,277.0,100.23,52.86
2016,3,1,8,30,751.0,67.0,2.2,16.0,328.0,147.97,85.85
2016,3,1,8,45,784.5,70.0,2.3,16.5,377.0,195.86,124.62
2016,3,1,9,0,818.0,73.0,2.4,17.0,426.0,246.33,168.04
2016,3,1,9,15,839.5,76.0,2.45,17.0,470.5,295.8,212.25
2016,3,1,9,30,861.0,79.0,2.5,17.0,515.0,346.11,257.05
2016,3,1,9,45,881.5,79.5,2.65,17.5,554.5,397.46,301.62
2016,3,1,10,0,902.0,80.0,2.8,18.0,594.0,445.62,342.78
2016,3,1,10,15,913.0,81.5,2.8,18.0,626.5,490.25,380.71
2016,3,1,10,30,924.0,83.0,2.8,18.0,659.0,533.72,416.79
2016,3,1,10,45,931.0,84.0,2.85,18.5,684.5,573.24,448.35
2016,3,1,11,0,938.0,85.0,2.9,19.0,710.0,610.87,477.67
2016,3,1,11,15,943.0,86.0,2.9,19.0,727.5,645.26,504.64
2016,3,1,11,30,948.0,87.0,2.9,19.0,745.0,677.29,529.37
2016,3,1,11,45,951.5,87.0,2.9,19.0,755.0,704.86,550.47
2016,3,1,12,0,955.0,87.0,2.9,19.0,765.0,729.69,568.95
2016,3,1,12,15,955.5,87.0,2.85,19.0,766.5,749.58,582.7
2016,3,1,12,30,956.0,87.0,2.8,19.0,768.0,766.4,594.33
2016,3,1,12,45,954.5,86.5,2.8,19.0,761.5,778.13,602.7
2016,3,1,13,0,953.0,86.0,2.8,19.0,755.0,786.61,608.91
2016,3,1,13,15,949.0,85.5,2.8,19.0,740.0,789.97,611.66
2016,3,1,13,30,945.0,85.0,2.8,19.0,725.0,790.04,612.24
2016,3,1,13,45,939.0,84.0,2.8,19.0,702.0,784.84,609.24
2016,3,1,14,0,933.0,83.0,2.8,19.0,679.0,776.42,604.12
2016,3,1,14,15,923.0,81.5,2.8,18.5,649.0,761.43,595.55
2016,3,1,14,30,913.0,80.0,2.8,18.0,619.0,743.47,584.9
2016,3,1,14,45,899.0,78.5,2.8,18.0,582.0,719.91,569.08
2016,3,1,15,0,885.0,77.0,2.8,18.0,545.0,693.84,551.4
2016,3,1,15,15,865.5,74.5,2.65,17.5,502.0,660.71,528.48
2016,3,1,15,30,846.0,72.0,2.5,17.0,459.0,629.25,505.39
2016,3,1,15,45,820.0,68.5,2.45,17.0,411.5,587.59,473.62
2016,3,1,16,0,794.0,65.0,2.4,17.0,364.0,544.96,440.37
2016,3,1,16,15,754.5,61.0,2.1,16.0,313.5,493.73,400.13
2016,3,1,16,30,715.0,57.0,1.8,15.0,263.0,443.11,358.98
2016,3,1,16,45,654.5,51.0,1.5,14.5,212.0,381.25,306.86
2016,3,1,17,0,594.0,45.0,1.2,14.0,161.0,322.44,255.62
2016,3,1,17,15,492.5,36.5,1.15,13.5,113.5,251.62,194.22
2016,3,1,17,30,391.0,28.0,1.1,13.0,66.0,186.23,132.61
2016,3,1,17,45,195.5,14.0,1.05,12.5,33.0,85.32,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,34.0,11.5,0.8,12.5,14.0,11.3,0.0
2016,3,2,7,0,68.0,23.0,0.9,13.0,28.0,19.34,6.57
2016,3,2,7,15,119.0,41.5,1.05,13.5,58.0,34.02,23.63
2016,3,2,7,30,170.0,60.0,1.2,14.0,88.0,48.17,36.85
2016,3,2,7,45,193.5,80.0,1.4,14.5,122.5,62.88,50.24
2016,3,2,8,0,217.0,100.0,1.6,15.0,157.0,84.86,62.28
2016,3,2,8,15,235.5,118.5,1.6,15.5,192.0,115.2,82.52
2016,3,2,8,30,254.0,137.0,1.6,16.0,227.0,147.47,106.79
2016,3,2,8,45,437.5,122.0,1.6,16.5,302.5,179.64,125.62
2016,3,2,9,0,621.0,107.0,1.6,17.0,378.0,232.09,163.47
2016,3,2,9,15,659.0,108.5,1.6,17.5,422.0,275.78,200.71
2016,3,2,9,30,697.0,110.0,1.6,18.0,466.0,322.19,240.08
2016,3,2,9,45,784.0,98.0,1.6,18.5,526.5,379.4,286.61
2016,3,2,10,0,871.0,86.0,1.6,19.0,587.0,442.66,337.19
2016,3,2,10,15,787.5,118.0,1.65,19.0,590.0,468.94,360.58
2016,3,2,10,30,704.0,150.0,1.7,19.0,593.0,487.75,377.16
2016,3,2,10,45,692.0,163.0,1.8,19.5,613.0,521.53,403.55
2016,3,2,11,0,680.0,176.0,1.9,20.0,633.0,552.92,427.35
2016,3,2,11,15,568.0,225.5,1.95,20.0,613.5,555.96,429.12
2016,3,2,11,30,456.0,275.0,2.0,20.0,594.0,551.54,424.91
2016,3,2,11,45,690.0,185.5,2.15,20.0,675.5,634.28,490.54
2016,3,2,12,0,924.0,96.0,2.3,20.0,757.0,722.22,558.58
2016,3,2,12,15,759.0,163.0,2.4,20.0,706.5,694.16,536.16
2016,3,2,12,30,594.0,230.0,2.5,20.0,656.0,656.38,506.89
2016,3,2,12,45,567.5,236.5,2.6,20.0,640.5,654.02,505.92
2016,3,2,13,0,541.0,243.0,2.7,20.0,625.0,649.21,502.85
2016,3,2,13,15,516.5,253.5,2.75,19.5,612.0,647.69,502.8
2016,3,2,13,30,492.0,264.0,2.8,19.0,599.0,644.24,501.3
2016,3,2,13,45,458.5,260.0,2.85,19.0,564.5,617.62,482.16
2016,3,2,14,0,425.0,256.0,2.9,19.0,530.0,589.43,461.82
2016,3,2,14,15,466.0,230.0,2.9,18.5,518.0,591.57,466.28
2016,3,2,14,30,507.0,204.0,2.9,18.0,506.0,590.72,468.34
2016,3,2,14,45,477.5,198.5,2.9,18.0,469.0,558.8,444.65
2016,3,2,15,0,448.0,193.0,2.9,18.0,432.0,526.11,420.31
2016,3,2,15,15,450.0,175.0,2.85,17.5,399.0,500.46,402.4
2016,3,2,15,30,452.0,157.0,2.8,17.0,366.0,472.98,382.66
2016,3,2,15,45,348.0,154.5,2.8,17.0,305.5,388.25,315.59
2016,3,2,16,0,244.0,152.0,2.8,17.0,245.0,316.64,257.66
2016,3,2,16,15,216.0,136.5,2.65,16.5,210.5,277.9,226.6
2016,3,2,16,30,188.0,121.0,2.5,16.0,176.0,234.05,190.64
2016,3,2,16,45,170.0,99.5,2.4,15.5,142.0,202.11,163.68
2016,3,2,17,0,152.0,78.0,2.3,15.0,108.0,164.4,131.21
2016,3,2,17,15,112.5,57.0,2.1,14.5,75.5,113.8,87.65
2016,3,2,17,30,73.0,36.0,1.9,14.0,43.0,71.46,49.88
2016,3,2,17,45,36.5,18.0,1.75,14.0,21.5,33.07,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,0.9,12.5,10.0,9.83,0.0
