Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,0,0.0,20.0,0.9,13.0,20.0,19.31,7.79
2016,3,3,7,15,9.0,40.0,0.95,13.5,41.5,37.51,26.77
2016,3,3,7,30,18.0,60.0,1.0,14.0,63.0,53.6,41.68
2016,3,3,7,45,29.5,81.0,1.05,14.5,88.0,70.89,57.33
2016,3,3,8,0,41.0,102.0,1.1,15.0,113.0,90.36,70.04
2016,3,3,8,15,48.5,122.5,1.0,15.5,138.0,112.07,86.94
2016,3,3,8,30,56.0,143.0,0.9,16.0,163.0,134.73,104.7
2016,3,3,8,45,63.5,164.0,0.8,16.5,189.5,158.68,123.48
2016,3,3,9,0,71.0,185.0,0.7,17.0,216.0,183.49,142.8
2016,3,3,9,15,85.0,206.0,0.6,17.0,247.5,210.97,164.12
2016,3,3,9,30,99.0,227.0,0.5,17.0,279.0,239.85,186.32
2016,3,3,9,45,195.0,239.5,0.45,17.5,350.0,290.79,224.04
2016,3,3,10,0,291.0,252.0,0.4,18.0,421.0,350.46,268.24
2016,3,3,10,15,239.5,275.0,0.5,18.0,419.0,364.11,279.32
2016,3,3,10,30,188.0,298.0,0.6,18.0,417.0,370.79,284.94
2016,3,3,10,45,183.5,310.5,0.7,18.0,430.5,389.26,299.29
2016,3,3,11,0,179.0,323.0,0.8,18.0,444.0,407.08,312.9
2016,3,3,11,15,106.5,306.0,1.05,18.0,378.5,356.11,275.08
2016,3,3,11,30,34.0,289.0,1.3,18.0,313.0,299.05,231.54
2016,3,3,11,45,35.0,291.5,1.55,18.0,316.5,304.49,236.36
2016,3,3,12,0,36.0,294.0,1.8,18.0,320.0,309.87,240.81
2016,3,3,12,15,195.0,307.5,1.9,18.0,448.0,438.77,342.37
2016,3,3,12,30,354.0,321.0,2.0,18.0,576.0,574.13,444.99
2016,3,3,12,45,264.5,333.0,2.1,18.0,522.5,528.39,409.35
2016,3,3,13,0,175.0,345.0,2.2,18.0,469.0,475.95,369.36
2016,3,3,13,15,177.5,335.5,2.05,18.0,459.5,471.88,366.71
2016,3,3,13,30,180.0,326.0,1.9,18.0,450.0,467.05,363.23
2016,3,3,13,45,167.5,316.5,1.8,18.0,429.0,450.28,350.65
2016,3,3,14,0,155.0,307.0,1.7,18.0,408.0,432.88,337.67
2016,3,3,14,15,126.0,289.5,1.6,17.5,369.5,394.38,309.01
2016,3,3,14,30,97.0,272.0,1.5,17.0,331.0,349.23,275.06
2016,3,3,14,45,68.5,245.0,1.45,17.0,285.5,300.61,237.6
2016,3,3,15,0,40.0,218.0,1.4,17.0,240.0,252.37,199.88
2016,3,3,15,15,27.5,194.0,1.3,17.0,208.5,218.85,173.64
2016,3,3,15,30,15.0,170.0,1.2,17.0,177.0,179.78,142.6
2016,3,3,15,45,9.5,151.5,1.1,17.0,156.0,157.67,125.05
2016,3,3,16,0,4.0,133.0,1.0,17.0,135.0,135.77,107.44
2016,3,3,16,15,2.0,115.0,0.9,16.5,116.0,116.63,92.11
2016,3,3,16,30,0.0,97.0,0.8,16.0,97.0,97.54,76.53
2016,3,3,16,45,0.0,78.0,0.7,16.0,78.0,78.32,60.43
2016,3,3,17,0,0.0,59.0,0.6,16.0,59.0,58.91,43.91
2016,3,3,17,15,0.0,41.5,0.6,15.5,41.5,40.94,28.47
2016,3,3,17,30,0.0,24.0,0.6,15.0,24.0,23.17,12.89
2016,3,3,17,45,0.0,12.0,0.65,15.0,12.0,11.58,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,1.2,13.5,11.5,11.3,0.0
2016,3,4,7,0,0.0,23.0,1.3,14.0,23.0,22.08,10.66
2016,3,4,7,15,15.5,43.0,1.35,14.0,46.0,39.11,28.21
2016,3,4,7,30,31.0,63.0,1.4,14.0,69.0,56.01,43.86
2016,3,4,7,45,41.5,84.5,1.5,14.5,94.5,73.59,59.75
2016,3,4,8,0,52.0,106.0,1.6,15.0,120.0,94.23,72.96
2016,3,4,8,15,60.5,126.5,1.75,15.5,146.0,116.73,90.38
2016,3,4,8,30,69.0,147.0,1.9,16.0,172.0,140.25,108.9
2016,3,4,8,45,87.0,169.5,2.05,16.5,205.0,168.14,130.73
2016,3,4,9,0,105.0,192.0,2.2,17.0,238.0,197.98,154.2
2016,3,4,9,15,53.0,178.0,2.35,17.0,201.5,178.83,140.48
2016,3,4,9,30,1.0,164.0,2.5,17.0,165.0,155.78,122.88
2016,3,4,9,45,3.5,176.5,2.65,17.5,178.5,168.92,132.98
2016,3,4,10,0,6.0,189.0,2.8,18.0,192.0,182.32,143.16
2016,3,4,10,15,3.0,150.0,2.8,18.0,151.5,145.39,113.3
2016,3,4,10,30,0.0,111.0,2.8,18.0,111.0,107.23,82.35
2016,3,4,10,45,0.0,137.5,2.85,18.0,137.5,132.57,102.73
2016,3,4,11,0,0.0,164.0,2.9,18.0,164.0,157.97,122.91
2016,3,4,11,15,6.0,200.5,2.8,18.0,205.0,196.65,153.56
2016,3,4,11,30,12.0,237.0,2.7,18.0,246.0,235.87,184.28
2016,3,4,11,45,6.0,170.5,2.65,18.0,175.0,168.79,131.12
2016,3,4,12,0,0.0,104.0,2.6,18.0,104.0,100.7,76.55
2016,3,4,12,15,0.0,91.0,2.65,17.5,91.0,88.12,66.58
2016,3,4,12,30,0.0,78.0,2.7,17.0,78.0,75.51,56.47
2016,3,4,12,45,0.0,47.5,2.75,17.0,47.5,45.96,32.3
2016,3,4,13,0,0.0,17.0,2.8,17.0,17.0,16.44,7.97
2016,3,4,13,15,0.0,17.0,2.8,17.0,17.0,16.44,7.98
2016,3,4,13,30,0.0,17.0,2.8,17.0,17.0,16.43,7.99
2016,3,4,13,45,0.0,17.5,2.85,17.0,17.5,16.92,8.41
2016,3,4,14,0,0.0,18.0,2.9,17.0,18.0,17.4,8.83
2016,3,4,14,15,0.0,84.5,2.7,16.5,84.5,81.77,62.2
2016,3,4,14,30,0.0,151.0,2.5,16.0,151.0,147.66,116.24
2016,3,4,14,45,0.0,96.0,2.35,16.0,96.0,92.99,71.69
2016,3,4,15,0,0.0,41.0,2.2,16.0,41.0,39.62,27.61
2016,3,4,15,15,0.0,32.5,1.95,16.0,32.5,31.39,20.82
2016,3,4,15,30,0.0,24.0,1.7,16.0,24.0,23.17,13.97
2016,3,4,15,45,0.0,29.0,1.45,16.0,29.0,28.0,18.12
2016,3,4,16,0,0.0,34.0,1.2,16.0,34.0,32.83,22.27
2016,3,4,16,15,0.0,29.5,1.1,15.5,29.5,28.47,18.67
2016,3,4,16,30,0.0,25.0,1.0,15.0,25.0,24.12,15.02
2016,3,4,16,45,0.0,20.0,0.95,15.0,20.0,19.29,10.86
2016,3,4,17,0,0.0,15.0,0.9,15.0,15.0,14.46,6.66
2016,3,4,17,15,0.0,10.5,0.95,15.0,10.5,10.12,2.84
2016,3,4,17,30,0.0,6.0,1.0,15.0,6.0,5.78,0.0
2016,3,4,17,45,0.0,3.0,1.1,15.0,3.0,2.89,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,2.8,14.5,1.5,1.47,0.0
2016,3,5,7,0,0.0,3.0,3.1,15.0,3.0,2.89,0.0
2016,3,5,7,15,0.0,6.0,3.2,15.0,6.0,5.78,0.0
2016,3,5,7,30,0.0,9.0,3.3,15.0,9.0,8.67,2.02
2016,3,5,7,45,0.0,13.0,3.45,15.5,13.0,12.53,5.52
2016,3,5,8,0,0.0,17.0,3.6,16.0,17.0,16.4,8.32
2016,3,5,8,15,0.0,20.5,3.6,16.0,20.5,19.78,11.21
2016,3,5,8,30,0.0,24.0,3.6,16.0,24.0,23.16,14.06
2016,3,5,8,45,0.0,62.5,3.65,16.0,62.5,60.4,45.45
2016,3,5,9,0,0.0,101.0,3.7,16.0,101.0,96.91,75.76
2016,3,5,9,15,0.0,131.5,3.75,16.0,132.0,125.3,98.97
2016,3,5,9,30,0.0,162.0,3.8,16.0,163.0,153.71,121.93
2016,3,5,9,45,0.5,167.0,3.9,16.5,168.0,159.16,125.78
2016,3,5,10,0,1.0,172.0,4.0,17.0,173.0,164.58,129.63
2016,3,5,10,15,0.5,103.5,4.25,17.0,104.0,100.26,77.17
2016,3,5,10,30,0.0,35.0,4.5,17.0,35.0,33.84,22.45
2016,3,5,10,45,0.0,78.5,4.75,17.5,78.5,75.97,57.03
2016,3,5,11,0,0.0,122.0,5.0,18.0,122.0,117.88,90.89
2016,3,5,11,15,0.0,126.0,5.1,18.0,126.0,121.79,93.92
2016,3,5,11,30,0.0,130.0,5.2,18.0,130.0,125.71,97.01
2016,3,5,11,45,0.0,97.5,5.3,18.5,97.5,94.41,71.48
2016,3,5,12,0,0.0,65.0,5.4,19.0,65.0,62.91,45.8
2016,3,5,12,15,111.0,210.0,5.35,18.5,291.0,285.82,227.46
2016,3,5,12,30,222.0,355.0,5.3,18.0,517.0,512.45,404.51
2016,3,5,12,45,145.0,342.0,5.3,18.0,447.5,448.23,353.22
2016,3,5,13,0,68.0,329.0,5.3,18.0,378.0,377.43,297.0
2016,3,5,13,15,70.0,321.0,5.35,17.5,370.5,373.11,294.78
2016,3,5,13,30,72.0,313.0,5.4,17.0,363.0,368.48,292.2
2016,3,5,13,45,36.0,223.0,5.5,17.0,248.0,250.18,198.6
2016,3,5,14,0,0.0,133.0,5.6,17.0,133.0,129.36,100.67
2016,3,5,14,15,0.0,91.5,5.85,16.5,91.5,88.56,67.73
2016,3,5,14,30,0.0,50.0,6.1,16.0,50.0,48.34,34.7
2016,3,5,14,45,0.0,57.0,6.35,16.0,57.0,55.11,40.43
2016,3,5,15,0,0.0,64.0,6.6,16.0,64.0,61.88,46.18
2016,3,5,15,15,0.0,36.5,6.75,16.0,36.5,35.26,24.02
2016,3,5,15,30,0.0,9.0,6.9,16.0,9.0,8.69,1.68
2016,3,5,15,45,0.0,7.5,7.05,16.0,7.5,7.24,0.47
2016,3,5,16,0,0.0,6.0,7.2,16.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,7.25,15.5,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,7.3,15.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.0,7.35,15.0,3.0,2.89,0.0
2016,3,5,17,0,0.0,2.0,7.4,15.0,2.0,1.93,0.0
2016,3,5,17,15,0.0,1.5,7.3,15.0,1.5,1.44,0.0
2016,3,5,17,30,0.0,1.0,7.2,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,7.1,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,73.0,18.0,1.5,11.5,24.5,17.69,0.0
2016,3,6,7,0,146.0,36.0,1.6,12.0,49.0,29.63,18.1
2016,3,6,7,15,258.5,51.5,1.8,12.0,92.5,39.36,28.89
2016,3,6,7,30,371.0,67.0,2.0,12.0,136.0,50.02,39.03
2016,3,6,7,45,452.5,76.5,2.25,12.5,186.0,55.45,44.17
2016,3,6,8,0,534.0,86.0,2.5,13.0,236.0,89.29,55.53
2016,3,6,8,15,584.5,93.0,2.6,13.0,286.5,129.52,80.0
2016,3,6,8,30,635.0,100.0,2.7,13.0,337.0,174.84,114.32
2016,3,6,8,45,370.0,148.5,2.85,13.5,291.0,197.61,145.55
2016,3,6,9,0,105.0,197.0,3.0,14.0,245.0,203.65,160.84
2016,3,6,9,15,238.5,203.0,3.05,14.0,325.5,249.41,195.13
2016,3,6,9,30,372.0,209.0,3.1,14.0,406.0,314.65,246.39
2016,3,6,9,45,389.5,222.0,3.2,14.5,441.5,352.18,277.31
2016,3,6,10,0,407.0,235.0,3.3,15.0,477.0,390.68,308.59
2016,3,6,10,15,278.5,271.0,3.3,15.0,441.0,380.93,302.08
2016,3,6,10,30,150.0,307.0,3.3,15.0,405.0,362.47,287.43
2016,3,6,10,45,184.0,318.0,3.35,15.0,442.0,399.45,316.75
2016,3,6,11,0,218.0,329.0,3.4,15.0,479.0,438.47,347.35
2016,3,6,11,15,196.0,339.5,3.4,15.0,477.0,444.19,351.38
2016,3,6,11,30,174.0,350.0,3.4,15.0,475.0,448.16,354.08
2016,3,6,11,45,389.0,292.5,3.45,15.0,576.5,546.04,433.43
2016,3,6,12,0,604.0,235.0,3.5,15.0,678.0,654.03,518.63
2016,3,6,12,15,428.0,293.5,3.55,15.0,608.0,598.9,473.7
2016,3,6,12,30,252.0,352.0,3.6,15.0,538.0,535.4,422.35
2016,3,6,12,45,154.0,337.0,3.7,15.0,450.5,450.65,356.61
2016,3,6,13,0,56.0,322.0,3.8,15.0,363.0,361.65,286.0
2016,3,6,13,15,55.0,316.0,3.85,15.0,355.5,356.95,282.9
2016,3,6,13,30,54.0,310.0,3.9,15.0,348.0,352.0,279.37
2016,3,6,13,45,264.0,278.5,3.95,15.0,454.5,491.95,394.39
2016,3,6,14,0,474.0,247.0,4.0,15.0,561.0,624.99,500.41
2016,3,6,14,15,260.5,252.5,4.05,15.0,424.0,463.55,372.77
2016,3,6,14,30,47.0,258.0,4.1,15.0,287.0,298.34,238.57
2016,3,6,14,45,52.0,246.0,4.15,15.0,276.0,290.34,233.35
2016,3,6,15,0,57.0,234.0,4.2,15.0,265.0,282.02,227.43
2016,3,6,15,15,33.0,200.5,4.1,14.5,218.5,229.75,185.55
2016,3,6,15,30,9.0,167.0,4.0,14.0,172.0,172.54,138.96
2016,3,6,15,45,4.5,149.0,3.95,14.0,151.5,151.64,122.03
2016,3,6,16,0,0.0,131.0,3.9,14.0,131.0,130.92,105.03
2016,3,6,16,15,0.0,112.5,3.75,13.5,112.5,112.43,89.96
2016,3,6,16,30,0.0,94.0,3.6,13.0,94.0,93.84,74.54
2016,3,6,16,45,0.0,75.5,3.45,12.5,75.5,75.13,58.72
2016,3,6,17,0,0.0,57.0,3.3,12.0,57.0,56.27,42.49
2016,3,6,17,15,0.0,40.5,3.3,12.0,40.5,39.42,27.72
2016,3,6,17,30,0.0,24.0,3.3,12.0,24.0,23.17,13.35
2016,3,6,17,45,0.0,12.0,3.3,12.0,12.0,11.57,0.34
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,25.0,15.5,1.7,9.0,18.0,14.06,0.0
2016,3,7,7,0,50.0,31.0,1.8,9.0,36.0,27.34,17.01
2016,3,7,7,15,79.5,52.0,1.95,9.0,64.5,44.44,33.85
2016,3,7,7,30,109.0,73.0,2.1,9.0,93.0,61.0,49.41
2016,3,7,7,45,125.0,94.5,2.3,9.5,125.0,77.4,64.48
2016,3,7,8,0,141.0,116.0,2.5,10.0,157.0,104.01,79.73
2016,3,7,8,15,155.0,136.5,2.6,10.0,188.5,132.07,101.16
2016,3,7,8,30,169.0,157.0,2.7,10.0,220.0,161.67,125.08
2016,3,7,8,45,362.0,145.0,2.85,10.0,304.5,194.96,145.78
2016,3,7,9,0,555.0,133.0,3.0,10.0,389.0,254.28,190.87
2016,3,7,9,15,694.0,112.0,3.0,10.0,463.5,306.06,233.61
2016,3,7,9,30,833.0,91.0,3.0,10.0,538.0,372.86,289.77
2016,3,7,9,45,731.5,127.5,3.0,10.5,540.0,402.44,318.47
2016,3,7,10,0,630.0,164.0,3.0,11.0,542.0,424.85,339.42
2016,3,7,10,15,510.5,217.5,3.0,11.0,534.5,444.2,356.59
2016,3,7,10,30,391.0,271.0,3.0,11.0,527.0,454.68,365.21
2016,3,7,10,45,279.5,303.0,3.05,11.5,490.0,438.81,351.91
2016,3,7,11,0,168.0,335.0,3.1,12.0,453.0,415.59,332.06
2016,3,7,11,15,151.5,343.5,3.15,12.0,451.5,421.25,336.42
2016,3,7,11,30,135.0,352.0,3.2,12.0,450.0,425.59,339.52
2016,3,7,11,45,69.5,268.5,3.3,12.0,319.0,306.68,245.74
2016,3,7,12,0,4.0,185.0,3.4,12.0,188.0,181.84,144.54
2016,3,7,12,15,2.0,140.0,3.45,12.0,141.5,137.06,108.25
2016,3,7,12,30,0.0,95.0,3.5,12.0,95.0,92.01,71.19
2016,3,7,12,45,52.0,222.0,3.6,12.0,260.0,257.23,207.5
2016,3,7,13,0,104.0,349.0,3.7,12.0,425.0,425.49,340.89
2016,3,7,13,15,104.5,341.5,3.7,12.0,417.0,420.94,337.04
2016,3,7,13,30,105.0,334.0,3.7,12.0,409.0,415.97,333.6
2016,3,7,13,45,81.5,313.5,3.7,12.0,370.0,378.7,304.27
2016,3,7,14,0,58.0,293.0,3.7,12.0,331.0,341.0,274.44
2016,3,7,14,15,143.0,287.5,3.7,12.0,377.0,407.04,329.72
2016,3,7,14,30,228.0,282.0,3.7,12.0,423.0,464.89,377.61
2016,3,7,14,45,244.0,262.0,3.7,12.0,404.5,453.98,370.06
2016,3,7,15,0,260.0,242.0,3.7,12.0,386.0,448.71,367.06
2016,3,7,15,15,470.0,183.0,3.5,12.0,418.5,532.2,437.61
2016,3,7,15,30,680.0,124.0,3.3,12.0,451.0,600.11,493.76
2016,3,7,15,45,452.5,143.5,3.15,12.0,352.0,456.74,377.81
2016,3,7,16,0,225.0,163.0,3.0,12.0,253.0,322.09,266.66
2016,3,7,16,15,198.0,146.5,2.55,11.5,218.5,275.9,229.17
2016,3,7,16,30,171.0,130.0,2.1,11.0,184.0,238.26,197.66
2016,3,7,16,45,152.5,108.0,1.7,11.0,149.5,199.6,164.52
2016,3,7,17,0,134.0,86.0,1.3,11.0,115.0,161.75,131.45
2016,3,7,17,15,99.0,64.5,1.25,10.5,82.5,118.55,93.83
2016,3,7,17,30,64.0,43.0,1.2,10.0,50.0,77.45,57.49
2016,3,7,17,45,32.0,21.5,1.15,9.5,25.0,36.97,15.57
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,154.5,16.5,1.2,8.0,31.0,12.69,0.0
2016,3,8,7,0,309.0,33.0,1.2,9.0,62.0,25.89,16.2
2016,3,8,7,15,416.0,43.5,1.3,9.5,109.0,32.55,23.36
2016,3,8,7,30,523.0,54.0,1.4,10.0,156.0,38.84,29.44
2016,3,8,7,45,584.0,62.0,1.5,10.5,207.0,44.03,34.31
2016,3,8,8,0,645.0,70.0,1.6,11.0,258.0,86.56,47.99
2016,3,8,8,15,686.5,75.5,1.6,11.5,309.0,131.07,76.63
2016,3,8,8,30,728.0,81.0,1.6,12.0,360.0,179.5,114.57
2016,3,8,8,45,744.5,89.0,1.6,12.5,406.0,228.5,157.07
2016,3,8,9,0,761.0,97.0,1.6,13.0,452.0,278.46,201.3
2016,3,8,9,15,782.0,100.5,1.6,13.0,495.5,329.53,246.57
2016,3,8,9,30,803.0,104.0,1.6,13.0,539.0,378.28,289.42
2016,3,8,9,45,812.0,109.5,1.65,13.5,575.5,424.7,329.26
2016,3,8,10,0,821.0,115.0,1.7,14.0,612.0,470.46,367.45
2016,3,8,10,15,831.5,117.0,1.75,14.0,642.5,512.83,402.76
2016,3,8,10,30,842.0,119.0,1.8,14.0,673.0,554.23,436.51
2016,3,8,10,45,852.0,119.0,1.9,14.0,697.5,592.26,467.3
2016,3,8,11,0,862.0,119.0,2.0,14.0,722.0,628.82,496.45
2016,3,8,11,15,866.0,120.0,2.0,14.0,738.5,660.92,521.21
2016,3,8,11,30,870.0,121.0,2.0,14.0,755.0,690.81,543.93
2016,3,8,11,45,619.0,224.5,2.0,14.0,678.5,643.6,505.24
2016,3,8,12,0,368.0,328.0,2.0,14.0,602.0,580.91,454.44
2016,3,8,12,15,224.0,338.5,1.95,14.0,505.5,494.87,388.24
2016,3,8,12,30,80.0,349.0,1.9,14.0,409.0,401.9,315.02
2016,3,8,12,45,63.5,333.5,1.85,14.0,381.0,377.02,296.25
2016,3,8,13,0,47.0,318.0,1.8,14.0,353.0,351.29,276.33
2016,3,8,13,15,45.0,310.0,1.85,13.5,343.0,343.64,271.36
2016,3,8,13,30,43.0,302.0,1.9,13.0,333.0,335.74,266.1
2016,3,8,13,45,35.0,282.0,2.0,13.0,307.0,310.57,246.81
2016,3,8,14,0,27.0,262.0,2.1,13.0,281.0,279.3,222.62
2016,3,8,14,15,148.0,270.0,2.15,13.0,362.5,392.79,315.76
2016,3,8,14,30,269.0,278.0,2.2,13.0,444.0,498.87,400.16
2016,3,8,14,45,255.5,262.0,2.3,13.0,412.5,470.41,378.52
2016,3,8,15,0,242.0,246.0,2.4,13.0,381.0,441.32,356.98
2016,3,8,15,15,151.0,224.5,2.2,12.5,306.5,344.86,280.48
2016,3,8,15,30,60.0,203.0,2.0,12.0,232.0,252.02,205.17
2016,3,8,15,45,70.0,185.0,1.8,12.0,216.0,239.1,195.59
2016,3,8,16,0,80.0,167.0,1.6,12.0,200.0,225.35,184.86
2016,3,8,16,15,73.0,146.0,1.35,11.5,173.0,197.41,162.17
2016,3,8,16,30,66.0,125.0,1.1,11.0,146.0,169.6,139.21
2016,3,8,16,45,56.5,103.5,0.85,11.0,119.0,140.11,114.12
2016,3,8,17,0,47.0,82.0,0.6,11.0,92.0,110.94,88.89
2016,3,8,17,15,31.0,61.0,0.55,10.5,67.0,79.96,62.03
2016,3,8,17,30,15.0,40.0,0.5,10.0,42.0,49.56,35.38
2016,3,8,17,45,7.5,20.0,0.5,10.0,21.0,23.04,8.87
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.0,1.75,10.5,8.0,7.71,0.0
2016,3,9,7,0,0.0,16.0,1.9,11.0,16.0,15.43,7.44
2016,3,9,7,15,0.0,28.5,1.95,11.0,28.5,27.51,18.8
2016,3,9,7,30,0.0,41.0,2.0,11.0,41.0,39.6,30.02
2016,3,9,7,45,0.0,54.0,2.15,11.5,54.0,52.18,41.49
2016,3,9,8,0,0.0,67.0,2.3,12.0,67.0,64.38,49.78
2016,3,9,8,15,0.0,80.0,2.35,12.5,80.0,76.62,60.05
2016,3,9,8,30,0.0,93.0,2.4,13.0,93.0,88.91,70.17
2016,3,9,8,45,31.5,145.0,2.5,13.5,160.0,139.53,110.91
2016,3,9,9,0,63.0,197.0,2.6,14.0,227.0,194.89,155.03
2016,3,9,9,15,116.5,221.5,2.6,14.0,283.0,234.34,185.75
2016,3,9,9,30,170.0,246.0,2.6,14.0,339.0,282.65,223.94
2016,3,9,9,45,487.0,179.5,2.6,14.5,471.5,357.65,281.21
2016,3,9,10,0,804.0,113.0,2.6,15.0,604.0,465.06,365.36
2016,3,9,10,15,816.5,115.0,2.6,15.5,635.5,507.73,399.92
2016,3,9,10,30,829.0,117.0,2.6,16.0,667.0,549.62,433.24
2016,3,9,10,45,653.0,191.5,2.6,16.5,634.5,550.16,432.56
2016,3,9,11,0,477.0,266.0,2.6,17.0,602.0,538.26,421.4
2016,3,9,11,15,499.0,264.0,2.6,17.0,623.0,568.32,444.85
2016,3,9,11,30,521.0,262.0,2.6,17.0,644.0,598.24,467.7
2016,3,9,11,45,334.0,314.5,2.6,17.5,560.5,535.15,416.94
2016,3,9,12,0,147.0,367.0,2.6,18.0,477.0,462.0,357.92
2016,3,9,12,15,144.0,367.0,2.6,18.0,475.0,465.49,360.96
2016,3,9,12,30,141.0,367.0,2.6,18.0,473.0,468.38,363.18
2016,3,9,12,45,137.0,363.0,2.65,18.0,465.0,465.96,361.61
2016,3,9,13,0,133.0,359.0,2.7,18.0,457.0,462.91,359.62
2016,3,9,13,15,141.5,351.5,2.65,18.0,454.0,465.36,361.97
2016,3,9,13,30,150.0,344.0,2.6,18.0,451.0,467.26,363.94
2016,3,9,13,45,177.0,331.5,2.6,18.5,454.0,477.64,372.28
2016,3,9,14,0,204.0,319.0,2.6,19.0,457.0,487.07,379.88
2016,3,9,14,15,275.0,291.5,2.55,18.5,468.5,519.37,407.07
2016,3,9,14,30,346.0,264.0,2.5,18.0,480.0,542.56,427.38
2016,3,9,14,45,279.0,258.0,2.45,18.0,425.5,484.33,382.73
2016,3,9,15,0,212.0,252.0,2.4,18.0,371.0,420.12,333.45
2016,3,9,15,15,128.0,225.0,2.2,18.0,295.5,329.96,262.7
2016,3,9,15,30,44.0,198.0,2.0,18.0,220.0,235.77,187.35
2016,3,9,15,45,53.0,182.0,1.85,18.0,205.5,224.85,179.56
2016,3,9,16,0,62.0,166.0,1.7,18.0,191.0,213.28,170.81
2016,3,9,16,15,53.5,146.0,1.5,17.5,165.5,186.17,149.27
2016,3,9,16,30,45.0,126.0,1.3,17.0,140.0,159.41,127.66
2016,3,9,16,45,37.0,104.5,1.1,16.5,114.5,131.43,104.63
2016,3,9,17,0,29.0,83.0,0.9,16.0,89.0,103.72,81.35
2016,3,9,17,15,15.0,62.0,0.9,15.5,65.0,70.64,53.29
2016,3,9,17,30,1.0,41.0,0.9,15.0,41.0,42.61,29.25
2016,3,9,17,45,0.5,23.5,0.9,14.5,23.5,23.74,10.04
2016,3,9,18,0,0.0,6.0,0.9,14.0,6.0,5.9,0.0
2016,3,9,18,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.0,2.5,12.5,15.0,14.48,0.0
2016,3,10,7,0,0.0,30.0,2.7,13.0,30.0,28.73,18.75
2016,3,10,7,15,0.5,50.5,2.8,13.5,50.5,47.18,35.88
2016,3,10,7,30,1.0,71.0,2.9,14.0,71.0,65.33,52.41
2016,3,10,7,45,9.0,91.0,3.0,14.5,93.5,83.23,64.99
2016,3,10,8,0,17.0,111.0,3.1,15.0,116.0,102.88,80.95
2016,3,10,8,15,22.5,130.5,3.3,15.5,138.5,122.82,96.95
2016,3,10,8,30,28.0,150.0,3.5,16.0,161.0,139.52,110.15
2016,3,10,8,45,16.5,155.0,3.7,16.5,162.0,148.4,117.51
2016,3,10,9,0,5.0,160.0,3.9,17.0,163.0,151.86,120.23
2016,3,10,9,15,47.0,202.0,4.0,17.0,228.0,200.02,158.12
2016,3,10,9,30,89.0,244.0,4.1,17.0,293.0,255.63,201.96
2016,3,10,9,45,146.0,264.0,4.2,17.5,351.0,299.81,236.23
2016,3,10,10,0,203.0,284.0,4.3,18.0,409.0,352.24,277.05
2016,3,10,10,15,107.5,256.0,4.3,18.0,322.5,291.1,229.36
2016,3,10,10,30,12.0,228.0,4.3,18.0,236.0,224.06,175.74
2016,3,10,10,45,288.5,231.0,4.3,18.0,435.5,382.3,303.63
2016,3,10,11,0,565.0,234.0,4.3,18.0,635.0,564.24,445.65
2016,3,10,11,15,420.5,290.5,4.2,18.0,593.0,545.57,428.7
2016,3,10,11,30,276.0,347.0,4.1,18.0,551.0,517.43,404.79
2016,3,10,11,45,276.5,350.5,4.1,18.5,557.0,531.45,414.88
2016,3,10,12,0,277.0,354.0,4.1,19.0,563.0,544.7,424.11
2016,3,10,12,15,138.5,212.0,4.05,19.0,316.5,310.71,245.11
2016,3,10,12,30,0.0,70.0,4.0,19.0,70.0,67.77,49.52
2016,3,10,12,45,10.0,173.0,3.95,19.0,180.5,175.61,136.49
2016,3,10,13,0,20.0,276.0,3.9,19.0,291.0,284.99,222.33
2016,3,10,13,15,10.0,207.5,3.75,19.0,215.0,210.12,163.47
2016,3,10,13,30,0.0,139.0,3.6,19.0,139.0,135.07,103.88
2016,3,10,13,45,0.0,106.5,3.45,19.0,106.5,103.24,78.52
2016,3,10,14,0,0.0,74.0,3.3,19.0,74.0,71.61,53.03
2016,3,10,14,15,0.0,87.0,3.1,18.5,87.0,84.21,63.52
2016,3,10,14,30,0.0,100.0,2.9,18.0,100.0,96.9,74.11
2016,3,10,14,45,0.0,77.0,2.75,18.0,77.0,74.49,55.94
2016,3,10,15,0,0.0,54.0,2.6,18.0,54.0,52.2,37.73
2016,3,10,15,15,0.0,85.0,2.35,18.0,85.0,82.23,62.64
2016,3,10,15,30,0.0,116.0,2.1,18.0,116.0,113.45,88.41
2016,3,10,15,45,0.0,94.5,1.9,18.0,94.5,91.92,70.93
2016,3,10,16,0,0.0,73.0,1.7,18.0,73.0,70.58,53.48
2016,3,10,16,15,0.0,63.5,1.5,17.5,63.5,61.37,46.06
2016,3,10,16,30,0.0,54.0,1.3,17.0,54.0,52.17,38.52
2016,3,10,16,45,0.0,44.0,1.15,16.5,44.0,42.49,30.43
2016,3,10,17,0,0.0,34.0,1.0,16.0,34.0,32.82,22.2
2016,3,10,17,15,0.0,25.0,1.05,15.5,25.0,24.12,14.67
2016,3,10,17,30,0.0,16.0,1.1,15.0,16.0,15.43,7.08
2016,3,10,17,45,0.0,9.0,1.2,14.5,9.0,8.67,0.35
2016,3,10,18,0,0.0,2.0,1.3,14.0,2.0,1.97,0.0
2016,3,10,18,15,0.0,1.0,1.4,14.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.0,4.8,13.0,5.0,4.82,0.0
2016,3,11,7,0,0.0,10.0,5.0,13.0,10.0,9.64,2.59
2016,3,11,7,15,0.0,16.5,4.9,13.0,16.5,15.91,8.43
2016,3,11,7,30,0.0,23.0,4.8,13.0,23.0,22.19,14.23
2016,3,11,7,45,0.0,30.0,4.7,13.0,30.0,28.95,19.23
2016,3,11,8,0,0.0,37.0,4.6,13.0,37.0,35.72,25.07
2016,3,11,8,15,0.0,44.0,4.55,13.0,44.0,42.49,30.84
2016,3,11,8,30,0.0,51.0,4.5,13.0,51.0,49.27,36.54
2016,3,11,8,45,0.0,54.0,4.45,13.0,54.0,52.18,38.9
2016,3,11,9,0,0.0,57.0,4.4,13.0,57.0,55.09,41.24
2016,3,11,9,15,0.0,80.5,4.45,13.0,80.5,77.86,60.3
2016,3,11,9,30,0.0,104.0,4.5,13.0,104.0,100.3,78.88
2016,3,11,9,45,49.5,194.5,4.6,13.5,225.0,202.54,162.43
2016,3,11,10,0,99.0,285.0,4.7,14.0,346.0,309.15,247.61
2016,3,11,10,15,57.5,262.0,4.9,14.0,298.0,274.15,219.41
2016,3,11,10,30,16.0,239.0,5.1,14.0,250.0,236.57,188.84
2016,3,11,10,45,9.5,210.5,5.3,14.5,217.0,207.34,164.81
2016,3,11,11,0,3.0,182.0,5.5,15.0,184.0,177.07,139.87
2016,3,11,11,15,5.5,201.5,5.55,14.5,205.5,197.65,156.73
2016,3,11,11,30,8.0,221.0,5.6,14.0,227.0,218.49,173.76
2016,3,11,11,45,4.0,174.0,5.65,14.0,177.0,171.04,135.25
2016,3,11,12,0,0.0,127.0,5.7,14.0,127.0,122.98,96.0
2016,3,11,12,15,148.5,242.0,5.6,14.0,354.5,348.18,281.78
2016,3,11,12,30,297.0,357.0,5.5,14.0,582.0,580.45,464.62
2016,3,11,12,45,379.5,325.5,5.4,14.0,610.0,619.23,495.89
2016,3,11,13,0,462.0,294.0,5.3,14.0,638.0,661.96,530.58
2016,3,11,13,15,258.5,306.5,5.4,14.0,498.5,516.95,415.43
2016,3,11,13,30,55.0,319.0,5.5,14.0,359.0,363.11,290.07
2016,3,11,13,45,72.5,318.0,5.65,14.0,369.0,377.61,302.93
2016,3,11,14,0,90.0,317.0,5.8,14.0,379.0,391.89,315.29
2016,3,11,14,15,268.0,279.5,5.7,13.5,451.5,503.56,409.65
2016,3,11,14,30,446.0,242.0,5.6,13.0,524.0,604.39,493.77
2016,3,11,14,45,353.0,246.0,5.55,13.0,461.0,528.39,432.68
2016,3,11,15,0,260.0,250.0,5.5,13.0,398.0,461.52,378.42
2016,3,11,15,15,130.0,140.5,5.25,12.5,214.5,239.44,198.15
2016,3,11,15,30,0.0,31.0,5.0,12.0,31.0,29.94,19.91
2016,3,11,15,45,0.0,58.0,4.8,12.0,58.0,56.05,42.33
2016,3,11,16,0,0.0,85.0,4.6,12.0,85.0,82.54,65.0
2016,3,11,16,15,0.0,74.0,4.35,11.5,74.0,71.65,55.98
2016,3,11,16,30,0.0,63.0,4.1,11.0,63.0,60.89,46.95
2016,3,11,16,45,0.0,51.0,3.9,11.0,51.0,49.27,36.96
2016,3,11,17,0,0.0,39.0,3.7,11.0,39.0,37.66,26.83
2016,3,11,17,15,0.0,28.5,3.55,10.5,28.5,27.51,17.91
2016,3,11,17,30,0.0,18.0,3.4,10.0,18.0,17.36,8.93
2016,3,11,17,45,0.0,10.0,3.3,10.0,10.0,9.64,1.36
2016,3,11,18,0,0.0,2.0,3.2,10.0,2.0,1.97,0.0
2016,3,11,18,15,0.0,1.0,3.25,10.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.5,1.85,9.5,14.5,13.99,3.06
2016,3,12,7,0,0.0,29.0,2.1,10.0,29.0,28.01,18.74
2016,3,12,7,15,0.0,48.5,2.25,10.0,48.5,45.84,35.37
2016,3,12,7,30,0.0,68.0,2.4,10.0,68.0,63.3,51.54
2016,3,12,7,45,2.0,89.0,2.6,10.5,89.5,82.13,65.17
2016,3,12,8,0,4.0,110.0,2.8,11.0,111.0,101.77,81.71
2016,3,12,8,15,10.0,129.0,2.9,11.0,132.5,120.66,97.29
2016,3,12,8,30,16.0,148.0,3.0,11.0,154.0,140.26,113.3
2016,3,12,8,45,48.0,178.0,3.2,11.5,201.0,171.73,137.94
2016,3,12,9,0,80.0,208.0,3.4,12.0,248.0,210.45,168.64
2016,3,12,9,15,82.5,228.0,3.45,12.0,272.0,234.53,188.34
2016,3,12,9,30,85.0,248.0,3.5,12.0,296.0,258.87,208.11
2016,3,12,9,45,112.5,269.5,3.6,12.5,337.5,295.29,236.87
2016,3,12,10,0,140.0,291.0,3.7,13.0,379.0,331.45,265.3
2016,3,12,10,15,70.0,215.5,3.75,13.0,259.5,238.78,191.36
2016,3,12,10,30,0.0,140.0,3.8,13.0,140.0,134.91,106.43
2016,3,12,10,45,11.0,205.0,3.85,13.0,213.0,203.11,162.06
2016,3,12,11,0,22.0,270.0,3.9,13.0,286.0,272.09,217.18
2016,3,12,11,15,41.0,303.5,3.9,13.0,334.0,316.8,252.62
2016,3,12,11,30,60.0,337.0,3.9,13.0,382.0,364.16,289.89
2016,3,12,11,45,56.5,337.5,3.9,13.5,380.0,365.61,290.19
2016,3,12,12,0,53.0,338.0,3.9,14.0,378.0,366.67,290.37
2016,3,12,12,15,27.5,256.0,3.95,14.0,277.5,270.42,214.54
2016,3,12,12,30,2.0,174.0,4.0,14.0,177.0,170.32,134.12
2016,3,12,12,45,3.0,183.5,4.05,14.0,187.0,180.57,142.63
2016,3,12,13,0,4.0,193.0,4.1,14.0,197.0,190.91,151.05
2016,3,12,13,15,2.5,180.0,4.2,14.0,182.5,177.21,140.08
2016,3,12,13,30,1.0,167.0,4.3,14.0,168.0,163.42,129.04
2016,3,12,13,45,0.5,162.5,4.4,14.0,163.0,158.76,125.42
2016,3,12,14,0,0.0,158.0,4.5,14.0,158.0,154.09,121.81
2016,3,12,14,15,0.5,168.0,4.5,14.0,168.5,164.67,130.66
2016,3,12,14,30,1.0,178.0,4.5,14.0,179.0,175.45,139.7
2016,3,12,14,45,0.5,167.5,4.5,14.0,168.0,164.87,131.33
2016,3,12,15,0,0.0,157.0,4.5,14.0,157.0,154.29,122.98
2016,3,12,15,15,1.0,159.5,4.3,14.0,160.5,158.15,126.49
2016,3,12,15,30,2.0,162.0,4.1,14.0,164.0,162.24,130.21
2016,3,12,15,45,195.5,155.0,3.9,14.0,237.5,301.99,249.69
2016,3,12,16,0,389.0,148.0,3.7,14.0,311.0,418.55,346.15
2016,3,12,16,15,346.5,138.0,3.55,13.5,269.5,363.32,301.18
2016,3,12,16,30,304.0,128.0,3.4,13.0,228.0,318.31,264.13
2016,3,12,16,45,271.0,109.0,3.25,13.0,187.0,269.9,223.16
2016,3,12,17,0,238.0,90.0,3.1,13.0,146.0,223.35,182.87
2016,3,12,17,15,184.5,70.5,3.05,12.5,107.5,169.43,136.05
2016,3,12,17,30,131.0,51.0,3.0,12.0,69.0,119.6,92.15
2016,3,12,17,45,65.5,30.5,3.0,12.0,39.5,62.47,39.56
2016,3,12,18,0,0.0,10.0,3.0,12.0,10.0,9.83,0.0
2016,3,12,18,15,0.0,5.0,3.0,12.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,4.0,20.5,2.7,13.5,21.0,19.8,7.89
2016,3,13,7,0,8.0,41.0,2.9,14.0,42.0,38.32,27.36
2016,3,13,7,15,25.5,62.5,2.9,14.0,68.0,55.47,43.3
2016,3,13,7,30,43.0,84.0,2.9,14.0,94.0,73.1,59.42
2016,3,13,7,45,55.0,106.5,2.95,14.0,122.0,93.77,73.08
2016,3,13,8,0,67.0,129.0,3.0,14.0,150.0,118.2,92.09
2016,3,13,8,15,77.5,149.5,3.0,14.0,178.5,142.41,111.31
2016,3,13,8,30,88.0,170.0,3.0,14.0,207.0,167.79,131.78
2016,3,13,8,45,44.0,96.0,3.05,14.5,114.5,100.97,77.95
2016,3,13,9,0,0.0,22.0,3.1,15.0,22.0,21.24,12.34
2016,3,13,9,15,0.0,31.0,3.15,14.5,31.0,29.95,19.69
2016,3,13,9,30,0.0,40.0,3.2,14.0,40.0,38.66,27.01
2016,3,13,9,45,0.0,41.0,3.3,14.0,41.0,39.63,27.74
2016,3,13,10,0,0.0,42.0,3.4,14.0,42.0,40.61,28.49
2016,3,13,10,15,0.0,85.5,3.45,14.0,85.5,82.75,63.48
2016,3,13,10,30,0.0,129.0,3.5,14.0,129.0,124.46,97.63
2016,3,13,10,45,0.5,149.0,3.6,14.5,149.5,143.94,113.11
2016,3,13,11,0,1.0,169.0,3.7,15.0,170.0,163.51,128.56
2016,3,13,11,15,0.5,144.5,3.75,15.0,145.0,139.94,109.36
2016,3,13,11,30,0.0,120.0,3.8,15.0,120.0,116.12,89.98
2016,3,13,11,45,0.0,109.0,3.9,15.0,109.0,105.54,81.34
2016,3,13,12,0,0.0,98.0,4.0,15.0,98.0,94.92,72.66
2016,3,13,12,15,0.0,126.5,4.05,15.0,126.5,122.56,95.18
2016,3,13,12,30,0.0,155.0,4.1,15.0,155.0,150.32,117.63
2016,3,13,12,45,0.0,151.0,4.2,15.0,151.0,146.54,114.59
2016,3,13,13,0,0.0,147.0,4.3,15.0,147.0,142.74,111.59
2016,3,13,13,15,9.0,206.0,4.25,15.0,212.5,207.97,164.52
2016,3,13,13,30,18.0,265.0,4.2,15.0,278.0,274.22,217.47
2016,3,13,13,45,15.0,248.0,4.2,15.0,258.5,255.45,202.62
2016,3,13,14,0,12.0,231.0,4.2,15.0,239.0,236.54,187.81
2016,3,13,14,15,8.0,210.5,4.1,15.0,216.0,213.22,169.31
2016,3,13,14,30,4.0,190.0,4.0,15.0,193.0,189.86,150.69
2016,3,13,14,45,2.0,171.5,3.9,15.0,173.0,170.03,134.91
2016,3,13,15,0,0.0,153.0,3.8,15.0,153.0,150.2,119.01
2016,3,13,15,15,7.0,167.0,3.65,15.0,170.5,170.1,135.85
2016,3,13,15,30,14.0,181.0,3.5,15.0,188.0,190.41,152.94
2016,3,13,15,45,7.0,127.5,3.4,15.0,131.0,130.28,103.74
