Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,0,0.0,74.0,3.3,15.0,74.0,71.55,54.91
2016,3,13,16,15,0.0,64.0,3.1,14.5,64.0,61.86,47.02
2016,3,13,16,30,0.0,54.0,2.9,14.0,54.0,52.17,38.98
2016,3,13,16,45,0.0,44.5,2.75,14.0,44.5,42.98,31.16
2016,3,13,17,0,0.0,35.0,2.6,14.0,35.0,33.79,23.23
2016,3,13,17,15,0.0,26.0,2.55,14.0,26.0,25.09,15.63
2016,3,13,17,30,0.0,17.0,2.5,14.0,17.0,16.39,7.99
2016,3,13,17,45,0.0,10.0,2.5,14.0,10.0,9.64,1.6
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.95,0.0
2016,3,13,18,15,0.0,1.5,2.45,14.0,1.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,10.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.81,0.0
2016,3,14,6,45,101.5,30.0,1.8,10.5,43.0,24.91,12.86
2016,3,14,7,0,203.0,49.0,2.0,11.0,75.0,37.64,27.29
2016,3,14,7,15,280.0,65.5,2.1,11.0,119.0,49.15,38.3
2016,3,14,7,30,357.0,82.0,2.2,11.0,163.0,60.09,48.55
2016,3,14,7,45,403.0,96.5,2.3,11.5,210.0,85.18,58.58
2016,3,14,8,0,449.0,111.0,2.4,12.0,257.0,124.68,82.8
2016,3,14,8,15,524.5,107.0,2.45,12.0,304.0,157.69,105.12
2016,3,14,8,30,600.0,103.0,2.5,12.0,351.0,196.73,135.84
2016,3,14,8,45,511.0,141.0,2.55,12.5,369.5,241.09,178.41
2016,3,14,9,0,422.0,179.0,2.6,13.0,388.0,275.54,211.56
2016,3,14,9,15,356.5,212.0,2.6,13.0,399.5,308.06,241.3
2016,3,14,9,30,291.0,245.0,2.6,13.0,411.0,330.52,261.59
2016,3,14,9,45,359.0,246.5,2.6,13.5,465.0,377.1,298.61
2016,3,14,10,0,427.0,248.0,2.6,14.0,519.0,426.59,337.7
2016,3,14,10,15,364.0,279.0,2.6,14.0,518.5,444.26,351.87
2016,3,14,10,30,301.0,310.0,2.6,14.0,518.0,454.27,359.49
2016,3,14,10,45,437.0,274.5,2.6,14.0,587.5,515.21,408.3
2016,3,14,11,0,573.0,239.0,2.6,14.0,657.0,585.15,463.36
2016,3,14,11,15,598.5,237.0,2.6,14.0,682.0,621.06,490.74
2016,3,14,11,30,624.0,235.0,2.6,14.0,707.0,656.41,517.62
2016,3,14,11,45,575.0,256.5,2.6,14.5,695.0,660.32,518.76
2016,3,14,12,0,526.0,278.0,2.6,15.0,683.0,660.96,517.51
2016,3,14,12,15,507.0,285.5,2.6,15.0,676.5,667.14,521.95
2016,3,14,12,30,488.0,293.0,2.6,15.0,670.0,671.09,524.67
2016,3,14,12,45,544.5,269.5,2.65,15.0,686.0,701.06,548.57
2016,3,14,13,0,601.0,246.0,2.7,15.0,702.0,729.77,571.33
2016,3,14,13,15,536.5,263.0,2.75,15.0,664.0,701.85,550.15
2016,3,14,13,30,472.0,280.0,2.8,15.0,626.0,671.7,527.54
2016,3,14,13,45,479.5,267.5,2.85,15.0,609.5,666.96,525.48
2016,3,14,14,0,487.0,255.0,2.9,15.0,593.0,660.2,521.77
2016,3,14,14,15,486.0,243.5,2.9,15.0,568.0,645.77,512.04
2016,3,14,14,30,485.0,232.0,2.9,15.0,543.0,629.43,500.9
2016,3,14,14,45,456.0,232.0,2.95,15.0,511.5,602.32,481.04
2016,3,14,15,0,427.0,232.0,3.0,15.0,480.0,574.57,460.54
2016,3,14,15,15,561.0,180.0,2.95,14.5,480.0,606.83,489.85
2016,3,14,15,30,695.0,128.0,2.9,14.0,480.0,633.3,513.89
2016,3,14,15,45,666.0,121.5,2.9,14.0,433.0,588.79,479.9
2016,3,14,16,0,637.0,115.0,2.9,14.0,386.0,543.86,445.31
2016,3,14,16,15,594.0,107.5,2.65,13.5,335.5,489.39,402.41
2016,3,14,16,30,551.0,100.0,2.4,13.0,285.0,436.08,359.38
2016,3,14,16,45,490.5,90.5,2.15,12.5,234.5,371.43,306.04
2016,3,14,17,0,430.0,81.0,1.9,12.0,184.0,313.05,256.35
2016,3,14,17,15,341.5,67.5,1.8,11.5,136.5,241.92,195.32
2016,3,14,17,30,253.0,54.0,1.7,11.0,89.0,178.18,139.43
2016,3,14,17,45,143.5,34.5,1.65,10.5,52.5,107.62,74.86
2016,3,14,18,0,34.0,15.0,1.6,10.0,16.0,28.11,0.0
2016,3,14,18,15,17.0,7.5,1.6,9.5,8.0,7.37,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,26.5,6.0,1.05,7.5,7.0,0.0,0.0
2016,3,15,6,30,53.0,12.0,1.1,8.0,14.0,11.8,0.0
2016,3,15,6,45,191.0,28.0,1.15,9.0,50.5,21.63,11.32
2016,3,15,7,0,329.0,44.0,1.2,10.0,87.0,34.1,24.44
2016,3,15,7,15,419.5,55.0,1.25,10.5,135.5,40.73,30.96
2016,3,15,7,30,510.0,66.0,1.3,11.0,184.0,47.0,36.86
2016,3,15,7,45,577.5,71.5,1.4,11.5,236.5,73.03,42.84
2016,3,15,8,0,645.0,77.0,1.5,12.0,289.0,115.84,66.84
2016,3,15,8,15,684.0,82.5,1.6,12.5,340.0,161.47,100.93
2016,3,15,8,30,723.0,88.0,1.7,13.0,391.0,210.76,141.92
2016,3,15,8,45,755.5,90.5,1.8,13.5,440.0,262.39,186.82
2016,3,15,9,0,788.0,93.0,1.9,14.0,489.0,313.05,231.37
2016,3,15,9,15,807.5,96.5,1.95,14.5,532.5,362.36,274.68
2016,3,15,9,30,827.0,100.0,2.0,15.0,576.0,412.36,317.6
2016,3,15,9,45,843.5,101.5,2.15,15.5,614.5,459.62,357.63
2016,3,15,10,0,860.0,103.0,2.3,16.0,653.0,506.77,396.56
2016,3,15,10,15,870.0,105.0,2.35,16.0,684.5,550.61,432.47
2016,3,15,10,30,880.0,107.0,2.4,16.0,716.0,595.18,468.04
2016,3,15,10,45,888.5,107.5,2.5,16.5,740.5,633.82,497.84
2016,3,15,11,0,897.0,108.0,2.6,17.0,765.0,670.75,525.74
2016,3,15,11,15,777.0,166.0,2.65,17.0,744.0,674.54,527.37
2016,3,15,11,30,657.0,224.0,2.7,17.0,723.0,671.68,523.69
2016,3,15,11,45,784.5,167.0,2.75,17.0,769.5,727.17,567.59
2016,3,15,12,0,912.0,110.0,2.8,17.0,816.0,783.57,608.98
2016,3,15,12,15,912.0,110.0,2.85,17.0,816.5,801.91,621.79
2016,3,15,12,30,912.0,110.0,2.9,17.0,817.0,817.26,632.89
2016,3,15,12,45,915.0,107.0,2.95,17.5,810.5,828.9,640.28
2016,3,15,13,0,918.0,104.0,3.0,18.0,804.0,837.43,645.61
2016,3,15,13,15,914.0,103.0,3.0,18.0,788.0,839.28,647.3
2016,3,15,13,30,910.0,102.0,3.0,18.0,772.0,837.92,646.92
2016,3,15,13,45,904.5,100.5,3.0,18.0,749.0,831.67,643.25
2016,3,15,14,0,899.0,99.0,3.0,18.0,726.0,822.29,637.54
2016,3,15,14,15,889.5,97.0,2.95,17.5,695.0,806.19,628.08
2016,3,15,14,30,880.0,95.0,2.9,17.0,664.0,787.23,616.64
2016,3,15,14,45,868.0,92.5,2.9,17.0,627.0,763.1,600.64
2016,3,15,15,0,856.0,90.0,2.9,17.0,590.0,740.4,585.69
2016,3,15,15,15,838.0,87.5,2.7,16.5,547.0,707.23,563.01
2016,3,15,15,30,820.0,85.0,2.5,16.0,504.0,672.22,538.82
2016,3,15,15,45,796.5,81.5,2.4,16.0,456.5,630.82,508.29
2016,3,15,16,0,773.0,78.0,2.3,16.0,409.0,588.41,475.89
2016,3,15,16,15,738.5,73.5,2.0,15.5,358.0,537.55,436.19
2016,3,15,16,30,704.0,69.0,1.7,15.0,307.0,487.04,395.7
2016,3,15,16,45,654.5,63.0,1.45,14.5,255.5,430.31,349.19
2016,3,15,17,0,605.0,57.0,1.2,14.0,204.0,373.65,301.26
2016,3,15,17,15,523.5,48.5,1.2,13.0,153.5,302.79,241.72
2016,3,15,17,30,442.0,40.0,1.2,12.0,103.0,238.12,185.16
2016,3,15,17,45,304.0,28.0,1.2,11.5,62.5,156.78,110.63
2016,3,15,18,0,166.0,16.0,1.2,11.0,22.0,77.91,0.0
2016,3,15,18,15,83.0,8.0,1.2,10.5,11.0,29.41,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,55.5,7.0,0.9,9.5,8.5,6.88,0.0
2016,3,16,6,30,111.0,14.0,0.9,10.0,17.0,13.76,0.0
2016,3,16,6,45,258.0,27.5,0.95,10.5,56.5,21.14,11.41
2016,3,16,7,0,405.0,41.0,1.0,11.0,96.0,30.83,21.57
2016,3,16,7,15,492.0,50.0,1.2,11.5,146.0,35.81,26.48
2016,3,16,7,30,579.0,59.0,1.4,12.0,196.0,40.52,30.92
2016,3,16,7,45,634.5,65.5,1.6,12.5,249.0,73.39,40.06
2016,3,16,8,0,690.0,72.0,1.8,13.0,302.0,119.29,67.13
2016,3,16,8,15,727.0,76.5,1.9,13.5,353.5,169.62,105.55
2016,3,16,8,30,764.0,81.0,2.0,14.0,405.0,219.79,147.65
2016,3,16,8,45,790.5,85.0,2.1,14.5,454.0,270.06,191.9
2016,3,16,9,0,817.0,89.0,2.2,15.0,503.0,322.17,237.9
2016,3,16,9,15,836.0,92.0,2.25,15.5,547.0,372.32,281.94
2016,3,16,9,30,855.0,95.0,2.3,16.0,591.0,423.05,325.44
2016,3,16,9,45,869.0,97.0,2.35,16.5,630.0,470.97,365.69
2016,3,16,10,0,883.0,99.0,2.4,17.0,669.0,521.14,406.42
2016,3,16,10,15,893.0,101.0,2.4,17.0,700.5,565.57,442.4
2016,3,16,10,30,903.0,103.0,2.4,17.0,732.0,608.76,476.57
2016,3,16,10,45,910.0,104.0,2.45,17.5,757.0,647.76,506.18
2016,3,16,11,0,917.0,105.0,2.5,18.0,782.0,684.89,533.73
2016,3,16,11,15,921.5,106.0,2.5,18.0,798.5,718.31,558.78
2016,3,16,11,30,926.0,107.0,2.5,18.0,815.0,749.36,580.98
2016,3,16,11,45,928.0,107.0,2.55,18.5,823.5,775.13,597.91
2016,3,16,12,0,930.0,107.0,2.6,19.0,832.0,798.12,612.87
2016,3,16,12,15,930.0,107.0,2.6,19.0,832.0,816.7,625.61
2016,3,16,12,30,930.0,107.0,2.6,19.0,832.0,832.25,636.35
2016,3,16,12,45,933.5,103.5,2.6,19.5,825.5,843.91,643.28
2016,3,16,13,0,937.0,100.0,2.6,20.0,819.0,852.41,648.13
2016,3,16,13,15,932.5,99.5,2.6,20.0,802.5,854.35,649.86
2016,3,16,13,30,928.0,99.0,2.6,20.0,786.0,853.03,649.52
2016,3,16,13,45,921.0,97.5,2.6,20.0,761.5,845.43,645.01
2016,3,16,14,0,914.0,96.0,2.6,20.0,737.0,834.65,638.47
2016,3,16,14,15,904.0,94.5,2.55,20.0,705.5,818.44,627.91
2016,3,16,14,30,894.0,93.0,2.5,20.0,674.0,799.33,615.45
2016,3,16,14,45,880.5,90.5,2.5,20.0,635.5,773.72,598.79
2016,3,16,15,0,867.0,88.0,2.5,20.0,597.0,745.63,580.36
2016,3,16,15,15,849.0,85.5,2.35,19.5,553.5,716.0,560.9
2016,3,16,15,30,831.0,83.0,2.2,19.0,510.0,680.58,537.06
2016,3,16,15,45,806.5,79.5,2.05,19.0,461.5,638.07,506.27
2016,3,16,16,0,782.0,76.0,1.9,19.0,413.0,594.59,473.4
2016,3,16,16,15,747.0,71.5,1.65,18.0,362.0,542.96,434.78
2016,3,16,16,30,712.0,67.0,1.4,17.0,311.0,491.73,395.23
2016,3,16,16,45,661.5,61.5,1.2,16.5,258.5,434.36,348.98
2016,3,16,17,0,611.0,56.0,1.0,16.0,206.0,377.35,301.5
2016,3,16,17,15,531.5,48.0,1.0,15.5,156.0,307.41,242.99
2016,3,16,17,30,452.0,40.0,1.0,15.0,106.0,243.5,187.44
2016,3,16,17,45,315.0,28.0,1.0,14.5,65.0,161.53,114.11
2016,3,16,18,0,178.0,16.0,1.0,14.0,24.0,82.68,0.0
2016,3,16,18,15,89.0,8.0,1.0,13.5,12.0,31.18,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,84.5,7.5,0.95,11.5,10.5,7.37,0.0
2016,3,17,6,30,169.0,15.0,1.0,12.0,21.0,11.51,0.0
2016,3,17,6,45,312.0,27.0,1.05,12.5,62.5,20.39,11.08
2016,3,17,7,0,455.0,39.0,1.1,13.0,104.0,28.67,19.55
2016,3,17,7,15,538.0,47.0,1.15,13.5,155.0,32.89,23.7
2016,3,17,7,30,621.0,55.0,1.2,14.0,206.0,36.9,27.45
2016,3,17,7,45,672.5,61.0,1.3,14.5,259.0,78.24,41.36
2016,3,17,8,0,724.0,67.0,1.4,15.0,312.0,125.36,69.76
2016,3,17,8,15,759.5,71.5,1.45,15.5,364.5,173.86,106.8
2016,3,17,8,30,795.0,76.0,1.5,16.0,417.0,225.6,150.15
2016,3,17,8,45,820.0,79.0,1.6,17.0,466.0,276.28,194.2
2016,3,17,9,0,845.0,82.0,1.7,18.0,515.0,328.6,239.51
2016,3,17,9,15,863.0,85.0,1.65,18.5,559.5,379.8,283.53
2016,3,17,9,30,881.0,88.0,1.6,19.0,604.0,434.73,329.1
2016,3,17,9,45,893.5,90.0,1.6,19.5,642.5,482.88,368.42
2016,3,17,10,0,906.0,92.0,1.6,20.0,681.0,530.39,406.02
2016,3,17,10,15,915.0,94.0,1.55,20.0,713.0,575.17,441.01
2016,3,17,10,30,924.0,96.0,1.5,20.0,745.0,618.59,473.97
2016,3,17,10,45,930.0,97.0,1.45,20.5,769.0,657.68,502.0
2016,3,17,11,0,936.0,98.0,1.4,21.0,793.0,694.77,527.77
2016,3,17,11,15,940.0,99.0,1.3,21.0,809.5,728.34,550.93
2016,3,17,11,30,944.0,100.0,1.2,21.0,826.0,759.47,570.51
2016,3,17,11,45,945.0,100.5,1.2,21.5,834.5,785.34,586.27
2016,3,17,12,0,946.0,101.0,1.2,22.0,843.0,808.34,600.07
2016,3,17,12,15,946.0,101.0,1.2,22.0,843.0,827.11,612.22
2016,3,17,12,30,946.0,101.0,1.2,22.0,843.0,842.79,622.42
2016,3,17,12,45,943.5,100.5,1.2,22.5,834.5,852.82,627.83
2016,3,17,13,0,941.0,100.0,1.2,23.0,826.0,859.59,631.25
2016,3,17,13,15,936.5,99.5,1.2,23.0,809.5,861.47,632.85
2016,3,17,13,30,932.0,99.0,1.2,23.0,793.0,860.08,632.49
2016,3,17,13,45,924.5,98.0,1.25,23.0,768.5,852.5,628.92
2016,3,17,14,0,917.0,97.0,1.3,23.0,744.0,841.75,623.41
2016,3,17,14,15,907.5,95.5,1.3,23.0,712.0,825.82,613.92
2016,3,17,14,30,898.0,94.0,1.3,23.0,680.0,806.97,602.59
2016,3,17,14,45,883.5,92.0,1.3,23.0,641.5,780.97,586.48
2016,3,17,15,0,869.0,90.0,1.3,23.0,603.0,752.55,568.71
2016,3,17,15,15,851.0,87.0,1.25,22.5,559.0,722.24,550.08
2016,3,17,15,30,833.0,84.0,1.2,22.0,515.0,686.1,527.15
2016,3,17,15,45,807.5,81.0,1.2,22.0,466.5,643.29,498.29
2016,3,17,16,0,782.0,78.0,1.2,22.0,418.0,599.57,467.15
2016,3,17,16,15,747.5,73.5,1.1,21.0,366.5,548.08,430.36
2016,3,17,16,30,713.0,69.0,1.0,20.0,315.0,496.95,392.52
2016,3,17,16,45,662.5,63.0,0.95,19.5,262.5,438.85,347.4
2016,3,17,17,0,612.0,57.0,0.9,19.0,210.0,380.98,300.75
2016,3,17,17,15,533.0,49.0,0.95,18.5,159.5,310.92,243.2
2016,3,17,17,30,454.0,41.0,1.0,18.0,109.0,246.84,188.37
2016,3,17,17,45,319.5,29.0,1.05,17.5,67.0,165.17,116.75
2016,3,17,18,0,185.0,17.0,1.1,17.0,25.0,87.11,0.0
2016,3,17,18,15,92.5,8.5,1.1,16.5,12.5,32.83,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,85.5,8.5,1.3,10.5,12.0,8.36,0.0
2016,3,18,6,30,171.0,17.0,1.5,11.0,24.0,13.19,0.0
2016,3,18,6,45,307.0,29.5,1.75,12.0,65.5,22.46,13.1
2016,3,18,7,0,443.0,42.0,2.0,13.0,107.0,31.1,21.73
2016,3,18,7,15,525.0,50.5,2.0,13.0,158.0,35.62,26.19
2016,3,18,7,30,607.0,59.0,2.0,13.0,209.0,39.9,30.25
2016,3,18,7,45,303.5,63.0,2.0,13.5,138.0,62.65,38.49
2016,3,18,8,0,0.0,67.0,2.0,14.0,67.0,64.76,49.66
2016,3,18,8,15,0.0,80.5,1.95,14.0,80.5,77.54,60.33
2016,3,18,8,30,0.0,94.0,1.9,14.0,94.0,90.28,70.82
2016,3,18,8,45,0.0,110.5,1.9,14.5,110.5,105.8,83.35
2016,3,18,9,0,0.0,127.0,1.9,15.0,127.0,121.37,95.74
2016,3,18,9,15,4.5,162.5,1.9,15.0,165.5,156.02,123.65
2016,3,18,9,30,9.0,198.0,1.9,15.0,204.0,191.14,151.56
2016,3,18,9,45,52.0,249.5,1.9,15.5,284.0,255.01,201.55
2016,3,18,10,0,95.0,301.0,1.9,16.0,364.0,325.96,256.14
2016,3,18,10,15,222.0,305.5,1.9,16.0,460.5,401.91,315.13
2016,3,18,10,30,349.0,310.0,1.9,16.0,557.0,488.2,381.35
2016,3,18,10,45,631.5,209.5,1.9,16.5,674.0,582.74,455.09
2016,3,18,11,0,914.0,109.0,1.9,17.0,791.0,695.42,540.53
2016,3,18,11,15,918.5,109.5,1.85,17.0,807.5,728.24,563.71
2016,3,18,11,30,923.0,110.0,1.8,17.0,824.0,758.68,584.39
2016,3,18,11,45,788.5,174.5,1.8,17.5,789.0,748.2,574.39
2016,3,18,12,0,654.0,239.0,1.8,18.0,754.0,729.83,557.81
2016,3,18,12,15,664.0,234.0,1.8,18.0,757.5,747.9,571.32
2016,3,18,12,30,674.0,229.0,1.8,18.0,761.0,764.03,583.07
2016,3,18,12,45,671.5,227.5,1.85,18.0,752.5,771.56,589.02
2016,3,18,13,0,669.0,226.0,1.9,18.0,744.0,776.67,593.38
2016,3,18,13,15,637.0,232.5,1.9,18.0,718.0,763.42,583.97
2016,3,18,13,30,605.0,239.0,1.9,18.0,692.0,747.64,572.94
2016,3,18,13,45,652.5,210.5,1.95,18.0,685.0,758.78,583.38
2016,3,18,14,0,700.0,182.0,2.0,18.0,678.0,766.44,591.18
2016,3,18,14,15,639.0,192.5,2.05,17.5,630.5,724.74,562.62
2016,3,18,14,30,578.0,203.0,2.1,17.0,583.0,679.28,531.31
2016,3,18,14,45,563.5,194.5,2.15,17.0,547.5,652.04,512.9
2016,3,18,15,0,549.0,186.0,2.2,17.0,512.0,623.26,492.96
2016,3,18,15,15,542.5,173.0,2.2,16.5,476.0,594.04,473.3
2016,3,18,15,30,536.0,160.0,2.2,16.0,440.0,563.21,452.02
2016,3,18,15,45,502.5,156.0,2.2,16.0,398.5,522.74,421.53
2016,3,18,16,0,469.0,152.0,2.2,16.0,357.0,482.73,390.88
2016,3,18,16,15,448.5,136.0,2.0,15.5,313.0,438.02,356.47
2016,3,18,16,30,428.0,120.0,1.8,15.0,269.0,393.39,321.24
2016,3,18,16,45,397.0,104.0,1.6,14.5,224.5,343.48,280.69
2016,3,18,17,0,366.0,88.0,1.4,14.0,180.0,295.03,240.09
2016,3,18,17,15,312.5,71.0,1.3,13.0,136.5,237.01,191.01
2016,3,18,17,30,259.0,54.0,1.2,12.0,93.0,183.09,143.99
2016,3,18,17,45,129.5,38.5,1.1,11.5,58.0,101.83,73.84
2016,3,18,18,0,0.0,23.0,1.0,11.0,23.0,24.67,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.0,11.5,11.3,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.0,7.5,7.37,0.0
2016,3,19,6,30,0.0,15.0,1.2,11.0,15.0,14.48,0.0
2016,3,19,6,45,27.5,34.5,1.35,11.5,39.0,31.68,21.18
2016,3,19,7,0,55.0,54.0,1.5,12.0,63.0,46.19,35.19
2016,3,19,7,15,72.0,76.0,1.55,12.5,92.0,63.44,51.03
2016,3,19,7,30,89.0,98.0,1.6,13.0,121.0,80.81,66.69
2016,3,19,7,45,103.0,120.0,1.65,13.5,152.0,106.42,81.51
2016,3,19,8,0,117.0,142.0,1.7,14.0,183.0,133.76,102.39
2016,3,19,8,15,217.0,156.0,1.75,14.5,246.0,166.21,124.4
2016,3,19,8,30,317.0,170.0,1.8,15.0,309.0,213.21,159.4
2016,3,19,8,45,552.5,129.5,1.85,15.5,404.5,255.17,187.69
2016,3,19,9,0,788.0,89.0,1.9,16.0,500.0,325.48,241.69
2016,3,19,9,15,806.0,92.0,1.9,16.5,543.0,374.08,283.75
2016,3,19,9,30,824.0,95.0,1.9,17.0,586.0,423.19,325.22
2016,3,19,9,45,708.5,146.5,1.95,17.5,587.5,453.45,351.37
2016,3,19,10,0,593.0,198.0,2.0,18.0,589.0,475.57,369.37
2016,3,19,10,15,599.5,208.5,2.0,18.0,619.5,515.35,400.6
2016,3,19,10,30,606.0,219.0,2.0,18.0,650.0,554.47,430.56
2016,3,19,10,45,614.5,226.0,2.05,18.0,675.5,590.76,458.16
2016,3,19,11,0,623.0,233.0,2.1,18.0,701.0,626.2,484.74
2016,3,19,11,15,595.0,250.5,2.1,18.0,705.5,645.43,498.39
2016,3,19,11,30,567.0,268.0,2.1,18.0,710.0,661.82,509.82
2016,3,19,11,45,546.5,278.5,2.15,18.5,708.5,674.11,517.72
2016,3,19,12,0,526.0,289.0,2.2,19.0,707.0,683.92,523.73
2016,3,19,12,15,521.0,291.0,2.2,19.0,704.5,695.1,531.8
2016,3,19,12,30,516.0,293.0,2.2,19.0,702.0,704.39,538.5
2016,3,19,12,45,534.0,276.5,2.2,19.0,696.5,711.85,544.79
2016,3,19,13,0,552.0,260.0,2.2,19.0,691.0,717.44,549.83
2016,3,19,13,15,421.5,305.5,2.2,19.0,631.0,662.77,507.99
2016,3,19,13,30,291.0,351.0,2.2,19.0,571.0,601.7,461.39
2016,3,19,13,45,296.5,335.5,2.2,19.0,553.5,592.66,456.21
2016,3,19,14,0,302.0,320.0,2.2,19.0,536.0,582.23,449.66
2016,3,19,14,15,454.0,257.5,2.15,18.5,566.0,644.68,500.64
2016,3,19,14,30,606.0,195.0,2.1,18.0,596.0,697.95,543.94
2016,3,19,14,45,566.5,195.0,2.1,18.0,553.0,657.02,514.15
2016,3,19,15,0,527.0,195.0,2.1,18.0,510.0,618.48,486.45
2016,3,19,15,15,539.5,175.5,2.1,17.5,478.0,596.55,472.82
2016,3,19,15,30,552.0,156.0,2.1,17.0,446.0,571.95,456.77
2016,3,19,15,45,460.0,159.0,2.15,17.0,385.5,498.99,401.06
2016,3,19,16,0,368.0,162.0,2.2,17.0,325.0,422.05,341.4
2016,3,19,16,15,350.0,145.5,2.15,16.5,285.5,381.86,310.86
2016,3,19,16,30,332.0,129.0,2.1,16.0,246.0,341.92,279.45
2016,3,19,16,45,312.5,110.0,2.05,15.5,206.0,298.61,244.4
2016,3,19,17,0,293.0,91.0,2.0,15.0,166.0,263.36,214.65
2016,3,19,17,15,256.5,72.5,1.85,14.5,127.0,214.27,172.47
2016,3,19,17,30,220.0,54.0,1.7,14.0,88.0,167.76,131.46
2016,3,19,17,45,110.0,38.5,1.6,13.5,55.5,94.67,68.54
2016,3,19,18,0,0.0,23.0,1.5,13.0,23.0,24.4,0.05
2016,3,19,18,15,0.0,11.5,1.45,12.5,11.5,11.3,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.0,1.2,11.5,9.0,8.85,0.0
2016,3,20,6,30,0.0,18.0,1.4,12.0,18.0,17.34,0.67
2016,3,20,6,45,37.0,37.5,1.65,13.0,43.0,32.68,22.13
2016,3,20,7,0,74.0,57.0,1.9,14.0,68.0,48.54,37.02
2016,3,20,7,15,91.5,79.0,2.0,14.5,98.5,65.71,52.67
2016,3,20,7,30,109.0,101.0,2.1,15.0,129.0,84.0,64.78
2016,3,20,7,45,121.0,122.5,2.25,15.5,160.0,110.31,83.38
2016,3,20,8,0,133.0,144.0,2.4,16.0,191.0,138.09,104.53
2016,3,20,8,15,298.5,144.0,2.45,16.0,270.5,171.69,124.96
2016,3,20,8,30,464.0,144.0,2.5,16.0,350.0,221.44,160.62
2016,3,20,8,45,368.5,183.5,2.65,16.5,358.5,258.93,195.98
2016,3,20,9,0,273.0,223.0,2.8,17.0,367.0,282.4,218.45
2016,3,20,9,15,432.0,198.0,2.9,17.0,447.5,332.0,257.01
2016,3,20,9,30,591.0,173.0,3.0,17.0,528.0,398.43,310.0
2016,3,20,9,45,711.5,141.5,3.15,17.5,595.0,453.83,354.79
2016,3,20,10,0,832.0,110.0,3.3,18.0,662.0,520.36,408.0
2016,3,20,10,15,842.0,112.0,3.4,18.0,693.0,563.15,442.81
2016,3,20,10,30,852.0,114.0,3.5,18.0,724.0,604.85,476.18
2016,3,20,10,45,857.0,116.5,3.65,18.5,747.0,643.9,506.07
2016,3,20,11,0,862.0,119.0,3.8,19.0,770.0,679.38,532.77
2016,3,20,11,15,441.0,204.0,3.9,19.0,537.5,498.81,393.29
2016,3,20,11,30,20.0,289.0,4.0,19.0,305.0,292.68,226.8
2016,3,20,11,45,15.0,263.5,4.1,19.0,276.0,265.66,206.29
2016,3,20,12,0,10.0,238.0,4.2,19.0,247.0,238.05,184.75
2016,3,20,12,15,7.5,217.0,4.25,18.5,224.0,216.29,168.07
2016,3,20,12,30,5.0,196.0,4.3,18.0,201.0,194.26,151.02
2016,3,20,12,45,16.0,252.0,4.35,18.0,265.0,258.28,201.82
2016,3,20,13,0,27.0,308.0,4.4,18.0,329.0,327.51,255.87
2016,3,20,13,15,13.5,233.5,4.35,18.0,244.5,239.09,186.72
2016,3,20,13,30,0.0,159.0,4.3,18.0,160.0,154.75,119.78
2016,3,20,13,45,2.0,176.0,4.3,18.0,178.5,173.34,134.95
2016,3,20,14,0,4.0,193.0,4.3,18.0,197.0,192.13,150.15
2016,3,20,14,15,4.5,195.5,4.2,17.5,199.0,195.37,153.22
2016,3,20,14,30,5.0,198.0,4.1,17.0,201.0,198.68,156.43
2016,3,20,14,45,33.5,229.0,4.05,17.0,249.5,259.54,206.21
2016,3,20,15,0,62.0,260.0,4.0,17.0,298.0,315.85,251.78
2016,3,20,15,15,31.0,189.0,3.85,16.5,208.0,216.29,172.63
2016,3,20,15,30,0.0,118.0,3.7,16.0,118.0,115.25,90.29
2016,3,20,15,45,0.0,87.0,3.55,16.0,87.0,84.23,64.98
2016,3,20,16,0,0.0,56.0,3.4,16.0,56.0,54.12,40.03
2016,3,20,16,15,0.0,49.0,3.15,16.0,49.0,47.33,34.46
2016,3,20,16,30,0.0,42.0,2.9,16.0,42.0,40.56,28.82
2016,3,20,16,45,0.0,35.0,2.7,16.0,35.0,33.79,23.12
2016,3,20,17,0,0.0,28.0,2.5,16.0,28.0,27.02,17.34
2016,3,20,17,15,0.0,21.5,2.3,15.5,21.5,20.74,11.94
2016,3,20,17,30,0.0,15.0,2.1,15.0,15.0,14.46,6.48
2016,3,20,17,45,0.0,9.5,1.95,15.0,9.5,9.16,1.73
2016,3,20,18,0,0.0,4.0,1.8,15.0,4.0,3.85,0.0
2016,3,20,18,15,0.0,2.0,1.75,14.5,2.0,1.97,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,21.0,11.0,1.3,11.5,12.5,10.81,0.0
2016,3,21,6,30,42.0,22.0,1.5,12.0,25.0,19.64,4.46
2016,3,21,6,45,108.5,42.0,1.75,12.5,58.0,34.38,23.84
2016,3,21,7,0,175.0,62.0,2.0,13.0,91.0,49.66,38.24
2016,3,21,7,15,220.0,81.5,2.15,13.0,131.0,63.99,51.51
2016,3,21,7,30,265.0,101.0,2.3,13.0,171.0,82.88,62.18
2016,3,21,7,45,314.0,112.5,2.5,13.5,212.5,112.49,78.74
2016,3,21,8,0,363.0,124.0,2.7,14.0,254.0,142.17,98.69
2016,3,21,8,15,305.0,154.5,2.8,14.0,275.0,183.0,135.12
2016,3,21,8,30,247.0,185.0,2.9,14.0,296.0,213.33,163.34
2016,3,21,8,45,420.0,165.0,3.05,14.5,378.0,255.43,193.74
2016,3,21,9,0,593.0,145.0,3.2,15.0,460.0,316.97,241.96
2016,3,21,9,15,597.5,158.0,3.35,15.0,498.0,360.73,280.24
2016,3,21,9,30,602.0,171.0,3.5,15.0,536.0,404.19,317.58
2016,3,21,9,45,587.0,190.0,3.65,15.0,564.0,443.62,350.98
2016,3,21,10,0,572.0,209.0,3.8,15.0,592.0,480.72,381.7
2016,3,21,10,15,483.0,256.5,3.9,15.0,590.0,500.72,397.6
2016,3,21,10,30,394.0,304.0,4.0,15.0,588.0,514.61,407.84
2016,3,21,10,45,434.0,298.0,4.1,15.5,620.0,550.2,435.49
2016,3,21,11,0,474.0,292.0,4.2,16.0,652.0,588.82,465.06
2016,3,21,11,15,276.5,331.0,4.35,16.0,542.0,507.09,400.28
2016,3,21,11,30,79.0,370.0,4.5,16.0,432.0,412.32,323.65
2016,3,21,11,45,39.5,258.0,4.65,16.0,289.0,279.4,220.34
2016,3,21,12,0,0.0,146.0,4.8,16.0,146.0,141.43,109.71
2016,3,21,12,15,0.0,146.0,4.9,16.0,146.0,141.52,109.93
2016,3,21,12,30,0.0,146.0,5.0,16.0,146.0,141.61,110.02
2016,3,21,12,45,10.0,218.5,5.1,16.5,226.5,220.65,173.41
2016,3,21,13,0,20.0,291.0,5.2,17.0,307.0,300.77,236.42
2016,3,21,13,15,20.0,285.0,5.1,16.5,300.5,295.61,232.8
2016,3,21,13,30,20.0,279.0,5.0,16.0,294.0,290.36,229.3
2016,3,21,13,45,10.0,207.5,4.95,16.0,215.0,211.21,166.55
2016,3,21,14,0,0.0,136.0,4.9,16.0,136.0,132.29,102.96
2016,3,21,14,15,52.0,223.5,4.8,16.0,258.5,267.28,213.61
2016,3,21,14,30,104.0,311.0,4.7,16.0,381.0,402.22,321.02
2016,3,21,14,45,52.0,218.0,4.6,16.0,253.0,262.34,209.79
2016,3,21,15,0,0.0,125.0,4.5,16.0,125.0,121.82,95.17
2016,3,21,15,15,103.5,179.5,4.35,15.5,234.5,266.65,216.86
2016,3,21,15,30,207.0,234.0,4.2,15.0,344.0,400.31,326.06
2016,3,21,15,45,103.5,170.0,4.1,15.0,225.0,253.93,207.01
2016,3,21,16,0,0.0,106.0,4.0,15.0,106.0,103.75,81.61
2016,3,21,16,15,0.0,91.0,3.75,14.5,91.0,88.79,69.61
2016,3,21,16,30,0.0,76.0,3.5,14.0,76.0,73.81,57.28
2016,3,21,16,45,0.0,63.5,3.25,13.5,63.5,61.38,46.9
2016,3,21,17,0,0.0,51.0,3.0,13.0,51.0,49.27,36.63
2016,3,21,17,15,101.5,60.5,2.75,12.5,76.5,115.31,92.67
2016,3,21,17,30,203.0,70.0,2.5,12.0,102.0,176.27,140.49
2016,3,21,17,45,138.5,47.0,2.3,12.0,65.5,117.74,88.03
2016,3,21,18,0,74.0,24.0,2.1,12.0,29.0,58.61,19.45
2016,3,21,18,15,37.0,12.0,2.0,11.5,14.5,21.98,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,93.5,12.5,1.2,9.5,18.5,12.29,0.0
2016,3,22,6,30,187.0,25.0,1.4,10.0,37.0,19.5,6.51
2016,3,22,6,45,316.5,37.5,1.65,10.5,81.0,28.84,19.44
2016,3,22,7,0,446.0,50.0,1.9,11.0,125.0,37.14,27.53
2016,3,22,7,15,523.5,58.5,2.05,11.0,176.5,41.31,31.66
2016,3,22,7,30,601.0,67.0,2.2,11.0,228.0,58.86,36.12
2016,3,22,7,45,655.0,72.5,2.35,11.5,282.0,100.84,56.2
2016,3,22,8,0,709.0,78.0,2.5,12.0,336.0,148.43,89.37
2016,3,22,8,15,743.0,82.5,2.55,12.0,388.0,200.34,132.27
2016,3,22,8,30,777.0,87.0,2.6,12.0,440.0,251.69,177.33
2016,3,22,8,45,575.5,147.5,2.65,12.5,424.5,286.42,215.94
2016,3,22,9,0,374.0,208.0,2.7,13.0,409.0,306.27,239.08
2016,3,22,9,15,434.0,210.0,2.75,13.0,461.0,347.78,273.53
2016,3,22,9,30,494.0,212.0,2.8,13.0,513.0,397.82,314.7
2016,3,22,9,45,526.0,214.0,2.85,13.5,552.0,439.34,348.43
2016,3,22,10,0,558.0,216.0,2.9,14.0,591.0,482.68,383.04
2016,3,22,10,15,553.0,230.0,2.9,14.0,616.5,517.92,411.13
2016,3,22,10,30,548.0,244.0,2.9,14.0,642.0,551.74,437.56
2016,3,22,10,45,551.5,251.5,2.95,14.5,662.5,583.44,461.38
2016,3,22,11,0,555.0,259.0,3.0,15.0,683.0,614.09,483.98
2016,3,22,11,15,554.0,266.0,3.0,15.0,696.5,640.0,503.41
2016,3,22,11,30,553.0,273.0,3.0,15.0,710.0,664.39,521.51
2016,3,22,11,45,548.5,277.5,3.05,15.0,715.0,682.19,534.84
2016,3,22,12,0,544.0,282.0,3.1,15.0,720.0,698.16,546.78
2016,3,22,12,15,543.5,282.0,3.15,15.0,720.0,711.02,556.6
2016,3,22,12,30,543.0,282.0,3.2,15.0,720.0,722.04,565.09
2016,3,22,12,45,535.5,284.0,3.25,15.0,712.0,727.48,569.38
2016,3,22,13,0,528.0,286.0,3.3,15.0,704.0,730.91,572.27
2016,3,22,13,15,533.5,275.0,3.35,15.0,690.0,729.96,572.63
2016,3,22,13,30,539.0,264.0,3.4,15.0,676.0,726.9,571.52
2016,3,22,13,45,537.5,255.5,3.5,15.0,655.5,718.47,566.57
2016,3,22,14,0,536.0,247.0,3.6,15.0,635.0,707.96,560.11
2016,3,22,14,15,532.5,236.5,3.6,14.5,608.5,691.67,550.06
2016,3,22,14,30,529.0,226.0,3.6,14.0,582.0,673.39,538.48
2016,3,22,14,45,703.0,158.5,3.65,14.0,603.0,734.58,589.65
2016,3,22,15,0,877.0,91.0,3.7,14.0,624.0,775.27,621.1
2016,3,22,15,15,860.0,88.0,3.6,14.0,580.0,745.07,599.48
2016,3,22,15,30,843.0,85.0,3.5,14.0,536.0,708.84,573.71
2016,3,22,15,45,818.5,82.5,3.45,14.0,487.0,666.33,543.15
2016,3,22,16,0,794.0,80.0,3.4,14.0,438.0,622.85,510.32
2016,3,22,16,15,761.0,75.5,3.15,13.5,386.5,571.12,470.17
2016,3,22,16,30,728.0,71.0,2.9,13.0,335.0,519.63,429.13
2016,3,22,16,45,679.5,66.0,2.65,13.0,281.5,462.21,381.26
2016,3,22,17,0,631.0,61.0,2.4,13.0,228.0,404.87,332.14
2016,3,22,17,15,555.0,53.5,2.15,12.5,176.5,334.56,271.72
2016,3,22,17,30,479.0,46.0,1.9,12.0,125.0,269.87,214.31
2016,3,22,17,45,350.5,34.5,1.7,11.5,81.0,187.46,141.46
2016,3,22,18,0,222.0,23.0,1.5,11.0,37.0,111.82,49.0
2016,3,22,18,15,111.0,11.5,1.5,10.5,18.5,42.14,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,54.5,12.5,1.2,7.5,16.0,12.29,0.0
2016,3,23,6,30,109.0,25.0,1.4,8.0,32.0,19.36,7.92
2016,3,23,6,45,178.5,42.5,1.6,9.0,67.5,32.41,22.84
2016,3,23,7,0,248.0,60.0,1.8,10.0,103.0,44.84,34.57
2016,3,23,7,15,287.5,78.0,1.9,10.5,144.0,57.02,45.88
2016,3,23,7,30,327.0,96.0,2.0,11.0,185.0,79.27,56.69
2016,3,23,7,45,363.0,109.5,2.15,11.5,227.5,112.82,76.9
2016,3,23,8,0,399.0,123.0,2.3,12.0,270.0,150.12,104.31
2016,3,23,8,15,362.5,150.0,2.35,12.5,298.5,189.1,138.61
2016,3,23,8,30,326.0,177.0,2.4,13.0,327.0,228.34,173.52
2016,3,23,8,45,379.0,187.0,2.5,13.5,379.0,270.96,208.18
2016,3,23,9,0,432.0,197.0,2.6,14.0,431.0,314.67,244.04
2016,3,23,9,15,461.5,205.5,2.65,14.5,474.0,356.65,278.77
2016,3,23,9,30,491.0,214.0,2.7,15.0,517.0,400.82,314.74
2016,3,23,9,45,658.0,165.5,2.8,15.5,597.0,460.75,362.83
2016,3,23,10,0,825.0,117.0,2.9,16.0,677.0,535.32,422.21
2016,3,23,10,15,779.0,145.0,2.9,16.0,692.5,570.83,450.28
2016,3,23,10,30,733.0,173.0,2.9,16.0,708.0,599.27,472.32
2016,3,23,10,45,833.0,139.5,2.9,16.5,765.5,661.22,519.8
2016,3,23,11,0,933.0,106.0,2.9,17.0,823.0,726.41,568.6
2016,3,23,11,15,791.5,174.0,2.85,17.0,791.0,721.34,562.23
2016,3,23,11,30,650.0,242.0,2.8,17.0,759.0,708.13,549.84
2016,3,23,11,45,653.0,242.0,2.75,17.5,766.0,729.45,564.46
2016,3,23,12,0,656.0,242.0,2.7,18.0,773.0,748.91,577.27
2016,3,23,12,15,612.5,262.5,2.7,18.0,758.0,749.48,576.75
2016,3,23,12,30,569.0,283.0,2.7,18.0,743.0,746.32,573.68
2016,3,23,12,45,563.5,280.5,2.7,18.0,732.5,749.15,576.07
2016,3,23,13,0,558.0,278.0,2.7,18.0,722.0,749.85,576.94
2016,3,23,13,15,583.0,261.5,2.65,18.0,716.5,759.53,584.83
2016,3,23,13,30,608.0,245.0,2.6,18.0,711.0,768.6,592.2
2016,3,23,13,45,599.5,237.5,2.6,18.0,685.5,755.26,583.35
2016,3,23,14,0,591.0,230.0,2.6,18.0,660.0,737.55,571.63
2016,3,23,14,15,603.0,213.0,2.55,18.0,636.0,728.9,566.59
2016,3,23,14,30,615.0,196.0,2.5,18.0,612.0,715.41,558.08
2016,3,23,14,45,596.0,192.5,2.5,18.0,577.0,688.78,539.51
2016,3,23,15,0,577.0,189.0,2.5,18.0,542.0,657.89,517.84
2016,3,23,15,15,687.5,146.0,2.4,17.5,537.0,685.99,542.4
2016,3,23,15,30,798.0,103.0,2.3,17.0,532.0,699.36,554.83
2016,3,23,15,45,773.0,98.5,2.2,17.0,483.5,655.43,522.98
2016,3,23,16,0,748.0,94.0,2.1,17.0,435.0,613.24,491.39
2016,3,23,16,15,632.0,97.5,1.85,16.5,362.0,520.29,419.95
2016,3,23,16,30,516.0,101.0,1.6,16.0,289.0,433.36,351.71
2016,3,23,16,45,544.5,86.0,1.4,15.5,257.0,412.9,335.31
2016,3,23,17,0,573.0,71.0,1.2,15.0,225.0,388.74,314.12
2016,3,23,17,15,495.0,61.5,1.2,14.0,174.0,317.31,255.08
2016,3,23,17,30,417.0,52.0,1.2,13.0,123.0,251.67,198.92
2016,3,23,17,45,291.5,38.5,1.2,12.5,79.5,170.55,128.68
