Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,0,166.0,25.0,1.2,12.0,36.0,96.69,47.18
2016,3,23,18,15,83.0,12.5,1.15,11.5,18.0,35.56,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,93.0,13.5,1.25,9.5,20.5,13.27,0.0
2016,3,24,6,30,186.0,27.0,1.5,10.0,41.0,20.92,9.96
2016,3,24,6,45,294.5,41.0,1.75,11.0,83.5,31.08,21.58
2016,3,24,7,0,403.0,55.0,2.0,12.0,126.0,41.05,30.98
2016,3,24,7,15,476.0,64.5,2.05,12.5,176.5,45.89,35.6
2016,3,24,7,30,549.0,74.0,2.1,13.0,227.0,69.63,42.47
2016,3,24,7,45,592.5,82.5,2.2,13.5,278.0,111.03,65.34
2016,3,24,8,0,636.0,91.0,2.3,14.0,329.0,156.98,98.81
2016,3,24,8,15,671.5,97.0,2.35,14.5,380.0,203.6,137.12
2016,3,24,8,30,707.0,103.0,2.4,15.0,431.0,253.51,180.03
2016,3,24,8,45,549.5,155.5,2.45,15.5,427.0,291.68,218.98
2016,3,24,9,0,392.0,208.0,2.5,16.0,423.0,316.45,244.34
2016,3,24,9,15,580.0,170.0,2.55,16.0,515.5,373.8,289.63
2016,3,24,9,30,768.0,132.0,2.6,16.0,608.0,450.16,350.77
2016,3,24,9,45,602.0,200.5,2.65,16.5,587.5,469.11,367.09
2016,3,24,10,0,436.0,269.0,2.7,17.0,567.0,471.97,369.25
2016,3,24,10,15,434.5,284.5,2.7,17.0,592.5,505.85,395.64
2016,3,24,10,30,433.0,300.0,2.7,17.0,618.0,538.88,420.73
2016,3,24,10,45,449.5,301.0,2.7,17.5,640.5,569.18,443.03
2016,3,24,11,0,466.0,302.0,2.7,18.0,663.0,599.5,465.01
2016,3,24,11,15,469.5,306.5,2.7,18.0,676.5,623.79,482.95
2016,3,24,11,30,473.0,311.0,2.7,18.0,690.0,647.02,499.97
2016,3,24,11,45,473.5,314.5,2.75,18.5,697.0,665.9,512.93
2016,3,24,12,0,474.0,318.0,2.8,19.0,704.0,683.38,524.8
2016,3,24,12,15,474.5,318.0,2.8,19.0,704.0,696.0,534.0
2016,3,24,12,30,475.0,318.0,2.8,19.0,704.0,707.04,542.09
2016,3,24,12,45,489.5,307.5,2.85,19.0,702.0,717.56,550.6
2016,3,24,13,0,504.0,297.0,2.9,19.0,700.0,726.41,557.97
2016,3,24,13,15,689.0,213.0,2.9,19.0,751.0,802.99,617.77
2016,3,24,13,30,874.0,129.0,2.9,19.0,802.0,872.07,666.57
2016,3,24,13,45,870.0,125.5,2.9,19.0,778.5,864.78,661.67
2016,3,24,14,0,866.0,122.0,2.9,19.0,755.0,854.41,655.4
2016,3,24,14,15,856.0,120.0,2.9,18.5,723.5,837.71,646.05
2016,3,24,14,30,846.0,118.0,2.9,18.0,692.0,818.23,634.81
2016,3,24,14,45,831.0,116.0,2.9,18.0,653.5,792.16,617.7
2016,3,24,15,0,816.0,114.0,2.9,18.0,615.0,763.8,598.92
2016,3,24,15,15,797.0,110.5,2.85,17.5,571.5,728.7,575.98
2016,3,24,15,30,778.0,107.0,2.8,17.0,528.0,691.92,551.55
2016,3,24,15,45,734.5,108.5,2.75,17.0,477.5,645.01,517.26
2016,3,24,16,0,691.0,110.0,2.7,17.0,427.0,596.0,480.22
2016,3,24,16,15,654.5,103.5,2.5,16.5,376.0,543.18,440.11
2016,3,24,16,30,618.0,97.0,2.3,16.0,325.0,491.08,399.51
2016,3,24,16,45,571.5,88.0,2.15,16.0,273.5,431.74,351.5
2016,3,24,17,0,525.0,79.0,2.0,16.0,222.0,374.64,303.94
2016,3,24,17,15,451.5,67.5,1.9,15.0,171.5,304.84,245.89
2016,3,24,17,30,378.0,56.0,1.8,14.0,121.0,239.78,190.01
2016,3,24,17,45,283.0,40.5,1.7,13.5,79.0,169.78,128.53
2016,3,24,18,0,188.0,25.0,1.6,13.0,37.0,104.91,56.03
2016,3,24,18,15,94.0,12.5,1.6,12.5,18.5,38.89,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,110.0,15.0,1.0,9.5,23.5,14.74,0.0
2016,3,25,6,30,220.0,30.0,1.1,10.0,47.0,23.3,12.58
2016,3,25,6,45,323.5,44.0,1.25,10.5,91.5,34.06,24.36
2016,3,25,7,0,427.0,58.0,1.4,11.0,136.0,43.52,33.38
2016,3,25,7,15,498.5,67.0,1.5,11.5,187.0,47.76,37.47
2016,3,25,7,30,570.0,76.0,1.6,12.0,238.0,75.01,45.26
2016,3,25,7,45,614.0,84.0,1.7,12.5,289.5,117.33,69.45
2016,3,25,8,0,658.0,92.0,1.8,13.0,341.0,164.25,104.17
2016,3,25,8,15,692.0,97.0,1.9,13.5,392.0,211.03,143.03
2016,3,25,8,30,726.0,102.0,2.0,14.0,443.0,260.91,186.23
2016,3,25,8,45,760.0,102.5,2.15,14.5,492.0,309.75,229.17
2016,3,25,9,0,794.0,103.0,2.3,15.0,541.0,363.99,276.15
2016,3,25,9,15,632.5,165.0,2.3,15.5,531.0,392.79,304.09
2016,3,25,9,30,471.0,227.0,2.3,16.0,521.0,408.47,318.99
2016,3,25,9,45,477.5,238.5,2.35,16.5,552.0,445.54,348.52
2016,3,25,10,0,484.0,250.0,2.4,17.0,583.0,482.42,377.12
2016,3,25,10,15,487.0,261.0,2.4,17.0,609.0,516.58,403.62
2016,3,25,10,30,490.0,272.0,2.4,17.0,635.0,550.04,429.13
2016,3,25,10,45,557.0,258.0,2.4,17.5,682.5,600.82,467.2
2016,3,25,11,0,624.0,244.0,2.4,18.0,730.0,654.6,506.74
2016,3,25,11,15,628.0,247.0,2.4,18.0,744.5,682.18,526.78
2016,3,25,11,30,632.0,250.0,2.4,18.0,759.0,708.3,545.71
2016,3,25,11,45,633.0,253.0,2.45,18.5,766.0,730.53,560.89
2016,3,25,12,0,634.0,256.0,2.5,19.0,773.0,750.9,574.62
2016,3,25,12,15,634.0,255.5,2.5,19.0,773.0,765.13,584.83
2016,3,25,12,30,634.0,255.0,2.5,19.0,773.0,777.25,593.57
2016,3,25,12,45,643.5,246.5,2.55,19.0,767.5,787.15,601.49
2016,3,25,13,0,653.0,238.0,2.6,19.0,762.0,794.83,607.91
2016,3,25,13,15,653.0,232.0,2.6,19.0,747.0,794.69,608.41
2016,3,25,13,30,653.0,226.0,2.6,19.0,732.0,792.09,607.3
2016,3,25,13,45,778.5,164.0,2.65,19.0,749.0,833.97,639.05
2016,3,25,14,0,904.0,102.0,2.7,19.0,766.0,863.95,660.76
2016,3,25,14,15,895.0,100.5,2.7,19.0,734.5,847.81,650.31
2016,3,25,14,30,886.0,99.0,2.7,19.0,703.0,828.8,638.32
2016,3,25,14,45,875.0,96.0,2.7,19.0,665.0,803.84,622.19
2016,3,25,15,0,864.0,93.0,2.7,19.0,627.0,776.34,604.26
2016,3,25,15,15,847.0,90.5,2.65,18.5,583.0,746.77,585.59
2016,3,25,15,30,830.0,88.0,2.6,18.0,539.0,711.14,562.3
2016,3,25,15,45,803.5,85.5,2.6,17.5,490.0,667.23,532.84
2016,3,25,16,0,777.0,83.0,2.6,17.0,441.0,622.52,501.37
2016,3,25,16,15,744.5,78.5,2.45,16.5,389.5,571.26,462.77
2016,3,25,16,30,712.0,74.0,2.3,16.0,338.0,520.25,423.27
2016,3,25,16,45,656.5,70.0,2.2,15.5,284.5,460.31,375.48
2016,3,25,17,0,601.0,66.0,2.1,15.0,231.0,400.92,326.58
2016,3,25,17,15,528.0,57.5,1.95,14.0,180.0,331.37,268.37
2016,3,25,17,30,455.0,49.0,1.8,13.0,129.0,267.22,212.68
2016,3,25,17,45,327.0,37.5,1.7,12.5,84.5,184.82,141.0
2016,3,25,18,0,199.0,26.0,1.6,12.0,40.0,111.06,63.86
2016,3,25,18,15,99.5,13.0,1.6,11.5,20.0,41.2,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,156.5,13.0,1.55,10.5,26.5,12.78,0.0
2016,3,26,6,30,313.0,26.0,1.8,11.0,53.0,19.72,10.23
2016,3,26,6,45,421.0,35.5,2.05,12.0,99.0,25.75,16.99
2016,3,26,7,0,529.0,45.0,2.3,13.0,145.0,31.4,22.37
2016,3,26,7,15,593.0,52.0,2.4,13.5,196.5,34.62,25.43
2016,3,26,7,30,657.0,59.0,2.5,14.0,248.0,70.54,37.46
2016,3,26,7,45,700.0,63.5,2.6,14.5,300.5,114.39,62.47
2016,3,26,8,0,743.0,68.0,2.7,15.0,353.0,162.67,98.6
2016,3,26,8,15,772.0,71.5,2.8,15.5,404.0,211.48,139.89
2016,3,26,8,30,801.0,75.0,2.9,16.0,455.0,262.76,185.01
2016,3,26,8,45,822.0,78.0,3.0,16.5,502.5,313.44,230.25
2016,3,26,9,0,843.0,81.0,3.1,17.0,550.0,369.07,278.84
2016,3,26,9,15,643.5,159.5,3.1,17.0,533.5,395.3,305.79
2016,3,26,9,30,444.0,238.0,3.1,17.0,517.0,408.54,319.36
2016,3,26,9,45,447.5,251.5,3.15,17.5,547.0,444.79,348.16
2016,3,26,10,0,451.0,265.0,3.2,18.0,577.0,480.69,375.93
2016,3,26,10,15,457.5,273.5,3.15,18.0,601.5,513.34,401.3
2016,3,26,10,30,464.0,282.0,3.1,18.0,626.0,545.61,425.94
2016,3,26,10,45,465.0,290.5,3.1,18.5,644.5,573.83,446.42
2016,3,26,11,0,466.0,299.0,3.1,19.0,663.0,601.07,465.81
2016,3,26,11,15,467.5,304.0,3.05,19.0,675.5,624.34,482.83
2016,3,26,11,30,469.0,309.0,3.0,19.0,688.0,646.46,498.83
2016,3,26,11,45,471.0,310.5,3.0,19.5,694.0,664.4,510.97
2016,3,26,12,0,473.0,312.0,3.0,20.0,700.0,680.98,522.05
2016,3,26,12,15,546.0,283.5,3.0,20.0,731.5,723.88,554.71
2016,3,26,12,30,619.0,255.0,3.0,20.0,763.0,767.61,587.53
2016,3,26,12,45,614.5,254.0,3.0,20.0,753.5,773.09,591.41
2016,3,26,13,0,610.0,253.0,3.0,20.0,744.0,776.3,593.99
2016,3,26,13,15,609.5,246.5,2.95,20.0,729.0,775.12,593.51
2016,3,26,13,30,609.0,240.0,2.9,20.0,714.0,771.6,591.47
2016,3,26,13,45,600.5,234.5,2.9,20.0,690.0,760.03,583.93
2016,3,26,14,0,592.0,229.0,2.9,20.0,666.0,746.2,574.87
2016,3,26,14,15,585.0,221.5,2.9,19.5,638.0,727.02,563.23
2016,3,26,14,30,578.0,214.0,2.9,19.0,610.0,708.07,551.63
2016,3,26,14,45,548.0,210.5,2.9,19.0,569.5,673.19,526.84
2016,3,26,15,0,518.0,207.0,2.9,19.0,529.0,637.44,501.26
2016,3,26,15,15,505.5,195.5,2.85,18.5,491.5,605.71,479.58
2016,3,26,15,30,493.0,184.0,2.8,18.0,454.0,572.81,456.64
2016,3,26,15,45,463.5,175.5,2.8,18.0,411.0,530.32,425.0
2016,3,26,16,0,434.0,167.0,2.8,18.0,368.0,488.14,393.09
2016,3,26,16,15,440.5,142.0,2.7,17.5,326.0,451.05,365.8
2016,3,26,16,30,447.0,117.0,2.6,17.0,284.0,411.84,335.95
2016,3,26,16,45,480.5,97.5,2.55,16.5,252.5,392.06,320.53
2016,3,26,17,0,514.0,78.0,2.5,16.0,221.0,371.08,302.64
2016,3,26,17,15,440.0,67.5,2.4,15.5,171.5,302.16,244.5
2016,3,26,17,30,366.0,57.0,2.3,15.0,122.0,237.76,188.82
2016,3,26,17,45,256.0,42.5,2.2,14.5,80.5,163.23,124.27
2016,3,26,18,0,146.0,28.0,2.1,14.0,39.0,97.23,58.16
2016,3,26,18,15,73.0,14.0,2.05,13.5,19.5,34.8,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.5,15.5,2.35,11.5,27.0,12.07,0.0
2016,3,27,6,30,259.0,31.0,2.5,12.0,54.0,24.23,14.22
2016,3,27,6,45,367.5,42.5,2.65,12.5,100.0,31.86,22.36
2016,3,27,7,0,476.0,54.0,2.8,13.0,146.0,39.0,29.16
2016,3,27,7,15,544.5,62.0,2.8,13.0,198.0,42.63,32.67
2016,3,27,7,30,613.0,70.0,2.8,13.0,250.0,77.75,43.52
2016,3,27,7,45,366.5,115.5,2.85,13.5,229.0,126.16,86.12
2016,3,27,8,0,120.0,161.0,2.9,14.0,208.0,156.26,120.8
2016,3,27,8,15,165.5,182.0,2.95,14.0,256.5,191.71,148.35
2016,3,27,8,30,211.0,203.0,3.0,14.0,305.0,231.93,180.34
2016,3,27,8,45,281.0,214.0,3.05,14.5,363.5,271.81,211.55
2016,3,27,9,0,351.0,225.0,3.1,15.0,422.0,322.59,251.94
2016,3,27,9,15,346.5,248.5,3.2,15.0,455.5,360.42,283.43
2016,3,27,9,30,342.0,272.0,3.3,15.0,489.0,397.6,313.81
2016,3,27,9,45,370.0,280.0,3.4,15.5,526.5,436.56,344.54
2016,3,27,10,0,398.0,288.0,3.5,16.0,564.0,477.3,376.23
2016,3,27,10,15,396.5,303.0,3.55,16.0,589.0,508.84,400.83
2016,3,27,10,30,395.0,318.0,3.6,16.0,614.0,539.58,424.46
2016,3,27,10,45,394.0,330.0,3.7,16.0,632.5,567.05,445.49
2016,3,27,11,0,393.0,342.0,3.8,16.0,651.0,593.64,465.63
2016,3,27,11,15,397.5,346.0,3.8,16.0,664.0,615.72,482.24
2016,3,27,11,30,402.0,350.0,3.8,16.0,677.0,636.97,498.13
2016,3,27,11,45,404.5,352.0,3.85,16.0,683.5,653.87,510.88
2016,3,27,12,0,407.0,354.0,3.9,16.0,690.0,669.65,522.78
2016,3,27,12,15,490.5,320.5,3.85,16.0,725.5,717.46,560.06
2016,3,27,12,30,574.0,287.0,3.8,16.0,761.0,763.91,595.9
2016,3,27,12,45,581.5,280.0,3.8,16.0,755.5,772.93,602.8
2016,3,27,13,0,589.0,273.0,3.8,16.0,750.0,779.9,608.51
2016,3,27,13,15,591.0,265.5,3.8,16.0,735.5,779.58,608.95
2016,3,27,13,30,593.0,258.0,3.8,16.0,721.0,776.99,607.87
2016,3,27,13,45,591.0,249.5,3.8,16.0,699.5,767.71,601.97
2016,3,27,14,0,589.0,241.0,3.8,16.0,678.0,756.17,594.5
2016,3,27,14,15,597.5,223.5,3.8,16.0,650.5,743.95,586.96
2016,3,27,14,30,606.0,206.0,3.8,16.0,623.0,727.26,576.19
2016,3,27,14,45,592.5,200.0,3.8,16.0,589.5,702.2,558.52
2016,3,27,15,0,579.0,194.0,3.8,16.0,556.0,672.72,537.55
2016,3,27,15,15,645.0,154.5,3.75,15.5,531.0,672.15,540.92
2016,3,27,15,30,711.0,115.0,3.7,15.0,506.0,661.84,536.62
2016,3,27,15,45,580.0,136.0,3.7,14.5,436.5,573.71,468.59
2016,3,27,16,0,449.0,157.0,3.7,14.0,367.0,488.46,401.43
2016,3,27,16,15,421.5,142.0,3.5,13.5,321.5,440.24,364.02
2016,3,27,16,30,394.0,127.0,3.3,13.0,276.0,392.71,326.11
2016,3,27,16,45,337.0,118.0,3.15,13.0,231.5,336.46,279.28
2016,3,27,17,0,280.0,109.0,3.0,13.0,187.0,277.15,229.18
2016,3,27,17,15,239.5,89.0,2.85,12.5,146.0,224.44,184.08
2016,3,27,17,30,199.0,69.0,2.7,12.0,105.0,174.68,140.45
2016,3,27,17,45,128.5,49.0,2.55,11.5,69.5,116.45,89.44
2016,3,27,18,0,58.0,29.0,2.4,11.0,34.0,57.64,34.62
2016,3,27,18,15,29.0,14.5,2.45,11.0,17.0,22.69,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,161.5,16.0,3.15,8.5,31.0,12.24,0.0
2016,3,28,6,30,323.0,32.0,3.4,9.0,62.0,24.89,15.32
2016,3,28,6,45,442.0,41.0,3.7,9.5,112.0,30.16,21.21
2016,3,28,7,0,561.0,50.0,4.0,10.0,162.0,35.16,26.1
2016,3,28,7,15,625.5,57.0,4.15,10.0,216.0,38.18,29.05
2016,3,28,7,30,690.0,64.0,4.3,10.0,270.0,79.87,42.24
2016,3,28,7,45,736.0,68.0,4.45,10.5,325.0,129.3,73.76
2016,3,28,8,0,782.0,72.0,4.6,11.0,380.0,179.87,113.34
2016,3,28,8,15,603.0,121.0,4.6,11.0,377.5,224.17,160.58
2016,3,28,8,30,424.0,170.0,4.6,11.0,375.0,252.79,193.66
2016,3,28,8,45,443.5,185.0,4.6,11.5,418.5,295.41,230.51
2016,3,28,9,0,463.0,200.0,4.6,12.0,462.0,339.63,268.27
2016,3,28,9,15,464.0,217.5,4.6,12.0,497.0,379.95,303.02
2016,3,28,9,30,465.0,235.0,4.6,12.0,532.0,419.88,336.75
2016,3,28,9,45,478.0,244.5,4.6,12.5,565.0,458.2,367.95
2016,3,28,10,0,491.0,254.0,4.6,13.0,598.0,496.87,398.77
2016,3,28,10,15,560.0,241.0,4.6,13.0,649.5,547.95,440.18
2016,3,28,10,30,629.0,228.0,4.6,13.0,701.0,602.8,484.09
2016,3,28,10,45,793.5,164.0,4.65,13.0,779.0,677.26,544.67
2016,3,28,11,0,958.0,100.0,4.7,13.0,857.0,758.63,608.86
2016,3,28,11,15,765.5,193.0,4.65,13.0,805.5,738.27,590.41
2016,3,28,11,30,573.0,286.0,4.6,13.0,754.0,706.54,562.24
2016,3,28,11,45,563.5,293.5,4.6,13.0,757.0,723.62,575.18
2016,3,28,12,0,554.0,301.0,4.6,13.0,760.0,738.65,586.23
2016,3,28,12,15,561.0,294.5,4.55,13.0,759.0,751.35,595.93
2016,3,28,12,30,568.0,288.0,4.5,13.0,758.0,762.28,604.31
2016,3,28,12,45,524.0,302.0,4.5,13.0,732.0,749.03,593.68
2016,3,28,13,0,480.0,316.0,4.5,13.0,706.0,733.26,581.28
2016,3,28,13,15,478.0,309.5,4.4,13.0,691.5,730.44,579.34
2016,3,28,13,30,476.0,303.0,4.3,13.0,677.0,725.74,575.98
2016,3,28,13,45,473.5,294.5,4.25,13.0,657.0,716.68,569.76
2016,3,28,14,0,471.0,286.0,4.2,13.0,637.0,705.76,562.21
2016,3,28,14,15,463.5,276.5,4.1,13.0,610.0,687.8,549.23
2016,3,28,14,30,456.0,267.0,4.0,13.0,583.0,668.18,535.12
2016,3,28,14,45,523.0,229.0,3.9,13.0,572.5,676.63,544.31
2016,3,28,15,0,590.0,191.0,3.8,13.0,562.0,679.98,549.43
2016,3,28,15,15,578.5,180.0,3.65,13.0,522.5,647.63,525.32
2016,3,28,15,30,567.0,169.0,3.5,13.0,483.0,613.85,500.1
2016,3,28,15,45,569.0,148.5,3.4,13.0,440.0,577.75,473.37
2016,3,28,16,0,571.0,128.0,3.3,13.0,397.0,543.36,447.39
2016,3,28,16,15,285.5,68.5,3.0,12.5,203.0,268.4,225.17
2016,3,28,16,30,0.0,9.0,2.7,12.0,9.0,8.68,1.82
2016,3,28,16,45,0.0,7.5,2.4,12.0,7.5,7.23,0.61
2016,3,28,17,0,0.0,6.0,2.1,12.0,6.0,5.78,0.0
2016,3,28,17,15,232.5,29.5,1.95,11.5,72.0,157.59,130.11
2016,3,28,17,30,465.0,53.0,1.8,11.0,138.0,279.93,226.35
2016,3,28,17,45,352.5,41.0,1.65,10.5,93.0,201.31,156.48
2016,3,28,18,0,240.0,29.0,1.5,10.0,48.0,133.04,87.77
2016,3,28,18,15,120.0,14.5,1.5,9.5,24.0,49.48,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,150.5,17.0,0.95,8.5,32.0,12.96,0.0
2016,3,29,6,30,301.0,34.0,1.0,9.0,64.0,26.5,17.02
2016,3,29,6,45,417.5,43.5,1.1,9.5,112.5,32.13,23.08
2016,3,29,7,0,534.0,53.0,1.2,10.0,161.0,37.46,28.26
2016,3,29,7,15,598.5,60.0,1.35,10.5,214.5,41.77,32.31
2016,3,29,7,30,663.0,67.0,1.5,11.0,268.0,84.43,45.53
2016,3,29,7,45,715.5,70.0,1.65,11.5,323.5,132.59,76.59
2016,3,29,8,0,768.0,73.0,1.8,12.0,379.0,182.44,115.31
2016,3,29,8,15,797.0,76.5,1.8,12.5,431.5,232.9,158.88
2016,3,29,8,30,826.0,80.0,1.8,13.0,484.0,285.81,205.7
2016,3,29,8,45,646.0,141.0,1.85,13.5,475.5,322.93,244.43
2016,3,29,9,0,466.0,202.0,1.9,14.0,467.0,344.81,267.67
2016,3,29,9,15,483.0,212.5,1.9,14.0,505.5,385.73,301.81
2016,3,29,9,30,500.0,223.0,1.9,14.0,544.0,427.63,336.01
2016,3,29,9,45,520.0,230.0,1.9,14.5,581.0,468.75,368.3
2016,3,29,10,0,540.0,237.0,1.9,15.0,618.0,510.7,400.5
2016,3,29,10,15,542.5,247.0,1.9,15.0,643.5,545.74,427.47
2016,3,29,10,30,545.0,257.0,1.9,15.0,669.0,579.9,453.3
2016,3,29,10,45,544.0,267.5,1.95,15.5,689.0,611.25,475.93
2016,3,29,11,0,543.0,278.0,2.0,16.0,709.0,641.31,497.21
2016,3,29,11,15,541.5,285.0,2.05,16.0,722.0,666.36,515.58
2016,3,29,11,30,540.0,292.0,2.1,16.0,735.0,689.91,532.73
2016,3,29,11,45,538.5,296.0,2.2,16.0,741.0,709.01,546.99
2016,3,29,12,0,537.0,300.0,2.3,16.0,747.0,726.44,560.02
2016,3,29,12,15,536.5,299.5,2.35,16.0,746.0,738.57,569.11
2016,3,29,12,30,536.0,299.0,2.4,16.0,745.0,748.87,576.94
2016,3,29,12,45,746.0,200.0,2.45,16.0,813.5,837.23,644.91
2016,3,29,13,0,956.0,101.0,2.5,16.0,882.0,918.06,700.81
2016,3,29,13,15,951.5,100.5,2.5,16.0,864.5,919.01,701.16
2016,3,29,13,30,947.0,100.0,2.5,16.0,847.0,916.64,700.17
2016,3,29,13,45,937.5,100.0,2.55,16.0,820.5,907.26,694.96
2016,3,29,14,0,928.0,100.0,2.6,16.0,794.0,894.73,687.73
2016,3,29,14,15,918.5,98.5,2.55,16.0,761.5,877.56,676.56
2016,3,29,14,30,909.0,97.0,2.5,16.0,729.0,857.46,663.48
2016,3,29,14,45,892.5,96.5,2.5,16.0,689.0,830.03,645.68
2016,3,29,15,0,876.0,96.0,2.5,16.0,649.0,800.28,626.23
2016,3,29,15,15,859.0,93.5,2.45,15.5,604.5,770.18,607.22
2016,3,29,15,30,842.0,91.0,2.4,15.0,560.0,733.85,583.48
2016,3,29,15,45,816.5,88.0,2.35,15.0,510.0,689.26,552.28
2016,3,29,16,0,791.0,85.0,2.3,15.0,460.0,643.79,519.74
2016,3,29,16,15,759.0,81.0,2.1,14.5,407.5,592.41,480.96
2016,3,29,16,30,727.0,77.0,1.9,14.0,355.0,541.23,441.32
2016,3,29,16,45,682.0,71.0,1.7,13.5,301.5,483.62,395.37
2016,3,29,17,0,637.0,65.0,1.5,13.0,248.0,425.64,347.71
2016,3,29,17,15,568.0,57.5,1.4,12.0,195.5,356.73,290.53
2016,3,29,17,30,499.0,50.0,1.3,11.0,143.0,292.83,235.33
2016,3,29,17,45,386.0,39.0,1.25,10.5,97.0,213.28,165.87
2016,3,29,18,0,273.0,28.0,1.2,10.0,51.0,144.41,97.7
2016,3,29,18,15,136.5,14.0,1.2,9.5,25.5,54.19,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,135.0,18.5,1.6,8.5,32.5,14.31,0.0
2016,3,30,6,30,270.0,37.0,1.8,9.0,65.0,28.41,18.85
2016,3,30,6,45,366.0,49.5,2.05,9.5,111.5,37.42,27.82
2016,3,30,7,0,462.0,62.0,2.3,10.0,158.0,45.2,35.23
2016,3,30,7,15,528.0,71.0,2.3,10.5,210.5,53.77,43.12
2016,3,30,7,30,594.0,80.0,2.3,11.0,263.0,94.72,55.56
2016,3,30,7,45,640.5,86.0,2.3,11.5,316.0,137.91,84.1
2016,3,30,8,0,687.0,92.0,2.3,12.0,369.0,185.92,121.98
2016,3,30,8,15,718.5,97.0,2.3,12.0,420.0,234.39,164.0
2016,3,30,8,30,750.0,102.0,2.3,12.0,471.0,285.65,209.53
2016,3,30,8,45,776.0,104.5,2.3,12.5,519.5,338.66,256.23
2016,3,30,9,0,802.0,107.0,2.3,13.0,568.0,389.95,300.84
2016,3,30,9,15,647.5,167.0,2.35,13.5,557.0,416.22,326.09
2016,3,30,9,30,493.0,227.0,2.4,14.0,546.0,430.36,339.26
2016,3,30,9,45,502.0,238.0,2.45,14.5,578.5,469.22,370.18
2016,3,30,10,0,511.0,249.0,2.5,15.0,611.0,508.06,400.24
2016,3,30,10,15,511.0,261.5,2.55,15.0,637.0,542.79,427.26
2016,3,30,10,30,511.0,274.0,2.6,15.0,663.0,576.55,453.1
2016,3,30,10,45,513.0,282.5,2.65,15.5,682.5,606.93,475.25
2016,3,30,11,0,515.0,291.0,2.7,16.0,702.0,636.28,496.27
2016,3,30,11,15,515.0,297.0,2.7,16.0,715.0,660.7,514.17
2016,3,30,11,30,515.0,303.0,2.7,16.0,728.0,683.76,530.92
2016,3,30,11,45,515.0,306.5,2.75,16.0,734.0,703.0,545.09
2016,3,30,12,0,515.0,310.0,2.8,16.0,740.0,720.7,558.11
2016,3,30,12,15,515.0,309.5,2.8,16.0,739.5,732.9,567.01
2016,3,30,12,30,515.0,309.0,2.8,16.0,739.0,743.35,574.71
2016,3,30,12,45,713.5,213.5,2.8,16.5,802.5,826.19,638.3
2016,3,30,13,0,912.0,118.0,2.8,17.0,866.0,901.37,689.12
2016,3,30,13,15,907.5,117.0,2.8,17.0,849.0,901.71,689.16
2016,3,30,13,30,903.0,116.0,2.8,17.0,832.0,898.86,687.82
2016,3,30,13,45,896.5,114.5,2.85,17.0,807.0,890.65,683.3
2016,3,30,14,0,890.0,113.0,2.9,17.0,782.0,879.38,676.8
2016,3,30,14,15,880.5,111.0,2.9,16.5,750.0,862.08,667.09
2016,3,30,14,30,871.0,109.0,2.9,16.0,718.0,841.97,655.46
2016,3,30,14,45,857.5,107.0,2.9,16.0,679.0,820.39,641.59
2016,3,30,15,0,844.0,105.0,2.9,16.0,640.0,792.08,622.88
2016,3,30,15,15,826.5,102.0,2.9,15.5,596.0,757.38,600.61
2016,3,30,15,30,809.0,99.0,2.9,15.0,552.0,720.89,576.74
2016,3,30,15,45,785.0,95.0,2.95,15.0,503.0,677.1,546.21
2016,3,30,16,0,761.0,91.0,3.0,15.0,454.0,632.4,513.95
2016,3,30,16,15,728.5,86.5,3.0,14.5,402.5,583.49,477.42
2016,3,30,16,30,696.0,82.0,3.0,14.0,351.0,532.69,438.35
2016,3,30,16,45,649.5,76.0,3.0,13.5,298.0,472.86,390.72
2016,3,30,17,0,603.0,70.0,3.0,13.0,245.0,415.24,343.19
2016,3,30,17,15,533.5,62.0,2.8,12.5,193.0,346.72,284.8
2016,3,30,17,30,464.0,54.0,2.6,12.0,141.0,283.23,228.93
2016,3,30,17,45,351.5,42.0,2.4,11.5,96.0,203.99,159.4
2016,3,30,18,0,239.0,30.0,2.2,11.0,51.0,135.35,93.34
2016,3,30,18,15,119.5,15.0,2.1,10.5,25.5,50.45,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,142.5,19.5,1.75,10.0,35.0,15.05,2.03
2016,3,31,6,30,285.0,39.0,1.8,10.0,70.0,29.91,20.25
2016,3,31,6,45,371.5,52.5,1.9,10.5,116.5,39.92,30.0
2016,3,31,7,0,458.0,66.0,2.0,11.0,163.0,48.53,38.1
2016,3,31,7,15,229.0,69.5,1.95,11.0,118.0,52.51,37.53
2016,3,31,7,30,0.0,73.0,1.9,11.0,73.0,69.91,54.71
2016,3,31,7,45,0.0,88.0,1.9,11.5,88.0,83.97,66.48
2016,3,31,8,0,0.0,103.0,1.9,12.0,103.0,98.08,78.08
2016,3,31,8,15,0.0,116.0,1.9,12.5,116.0,110.45,88.02
2016,3,31,8,30,0.0,129.0,1.9,13.0,129.0,122.84,97.83
2016,3,31,8,45,8.5,169.0,1.9,13.5,173.5,162.47,129.67
2016,3,31,9,0,17.0,209.0,1.9,14.0,218.0,202.96,161.63
2016,3,31,9,15,26.0,235.5,1.95,14.0,251.5,232.55,184.82
2016,3,31,9,30,35.0,262.0,2.0,14.0,285.0,258.97,205.4
2016,3,31,9,45,35.5,277.0,2.05,14.5,302.0,275.95,218.03
2016,3,31,10,0,36.0,292.0,2.1,15.0,319.0,293.01,230.63
2016,3,31,10,15,36.5,304.0,2.15,15.5,332.0,307.43,241.09
2016,3,31,10,30,37.0,316.0,2.2,16.0,345.0,321.9,251.52
2016,3,31,10,45,37.5,325.5,2.3,16.5,355.0,334.1,260.23
2016,3,31,11,0,38.0,335.0,2.4,17.0,365.0,346.33,268.94
2016,3,31,11,15,485.5,222.5,2.45,17.0,623.5,570.87,449.01
2016,3,31,11,30,933.0,110.0,2.5,17.0,882.0,818.12,631.01
2016,3,31,11,45,935.5,109.5,2.6,17.0,889.5,843.14,646.72
2016,3,31,12,0,938.0,109.0,2.7,17.0,897.0,865.36,662.53
2016,3,31,12,15,938.0,108.5,2.8,17.0,896.0,882.62,675.0
2016,3,31,12,30,938.0,108.0,2.9,17.0,895.0,896.81,685.49
2016,3,31,12,45,941.0,104.5,3.05,17.0,887.0,907.36,693.97
2016,3,31,13,0,944.0,101.0,3.2,17.0,879.0,914.7,700.38
2016,3,31,13,15,939.5,100.5,3.25,17.0,861.5,915.43,701.66
2016,3,31,13,30,935.0,100.0,3.3,17.0,844.0,912.89,700.86
2016,3,31,13,45,929.0,99.0,3.4,17.0,819.0,905.29,697.03
2016,3,31,14,0,923.0,98.0,3.5,17.0,794.0,894.53,691.1
2016,3,31,14,15,914.0,96.5,3.55,16.5,762.0,877.63,681.92
2016,3,31,14,30,905.0,95.0,3.6,16.0,730.0,857.81,670.71
2016,3,31,14,45,892.5,93.5,3.65,16.0,691.0,832.37,654.21
2016,3,31,15,0,880.0,92.0,3.7,16.0,652.0,804.46,635.88
2016,3,31,15,15,864.0,89.5,3.7,15.5,608.0,770.46,613.92
2016,3,31,15,30,848.0,87.0,3.7,15.0,564.0,738.87,593.51
2016,3,31,15,45,824.5,84.5,3.7,15.0,515.0,695.87,563.13
2016,3,31,16,0,801.0,82.0,3.7,15.0,466.0,651.87,531.6
2016,3,31,16,15,771.0,78.0,3.55,14.5,414.0,601.22,493.4
2016,3,31,16,30,741.0,74.0,3.4,14.0,362.0,550.63,454.02
2016,3,31,16,45,696.0,69.0,3.3,13.5,308.5,493.08,407.86
2016,3,31,17,0,651.0,64.0,3.2,13.0,255.0,435.43,360.09
2016,3,31,17,15,585.5,57.0,2.85,12.5,202.5,367.82,302.19
2016,3,31,17,30,520.0,50.0,2.5,12.0,150.0,304.89,246.47
2016,3,31,17,45,410.5,40.0,2.15,11.5,103.0,226.23,177.05
2016,3,31,18,0,301.0,30.0,1.8,11.0,56.0,157.7,110.76
2016,3,31,18,15,150.5,15.0,1.7,10.5,28.0,71.31,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,170.5,18.5,2.45,10.0,38.0,13.73,2.78
2016,4,1,6,30,341.0,37.0,2.5,10.0,76.0,28.39,19.07
2016,4,1,6,45,432.0,47.5,2.55,10.5,124.0,34.83,25.51
2016,4,1,7,0,523.0,58.0,2.6,11.0,172.0,40.87,31.25
2016,4,1,7,15,582.5,65.5,2.6,11.5,225.0,55.43,34.4
2016,4,1,7,30,642.0,73.0,2.6,12.0,278.0,98.2,54.79
2016,4,1,7,45,685.0,78.0,2.65,12.5,331.0,143.11,85.86
2016,4,1,8,0,728.0,83.0,2.7,13.0,384.0,192.39,125.69
2016,4,1,8,15,756.5,87.5,2.65,13.0,435.0,245.26,171.92
2016,4,1,8,30,785.0,92.0,2.6,13.0,486.0,297.17,218.28
2016,4,1,8,45,807.0,95.0,2.6,13.5,534.0,347.77,263.27
2016,4,1,9,0,829.0,98.0,2.6,14.0,582.0,399.67,308.44
2016,4,1,9,15,616.5,180.0,2.6,14.0,554.5,420.91,330.25
2016,4,1,9,30,404.0,262.0,2.6,14.0,527.0,426.94,337.02
2016,4,1,9,45,424.5,271.0,2.6,14.5,563.5,463.3,365.63
2016,4,1,10,0,445.0,280.0,2.6,15.0,600.0,503.74,396.6
2016,4,1,10,15,673.5,194.5,2.55,15.0,701.5,583.38,460.35
2016,4,1,10,30,902.0,109.0,2.5,15.0,803.0,680.32,535.97
2016,4,1,10,45,908.5,110.0,2.5,15.5,826.0,718.54,563.3
2016,4,1,11,0,915.0,111.0,2.5,16.0,849.0,754.82,587.86
2016,4,1,11,15,918.5,112.0,2.45,16.0,864.5,786.79,609.5
2016,4,1,11,30,922.0,113.0,2.4,16.0,880.0,816.32,629.31
2016,4,1,11,45,924.0,113.0,2.35,16.5,887.0,841.13,644.52
2016,4,1,12,0,926.0,113.0,2.3,17.0,894.0,863.17,657.74
2016,4,1,12,15,926.0,112.5,2.25,17.0,893.0,880.19,668.73
2016,4,1,12,30,926.0,112.0,2.2,17.0,892.0,894.17,677.74
2016,4,1,12,45,926.5,110.0,2.2,17.0,883.5,903.96,684.49
2016,4,1,13,0,927.0,108.0,2.2,17.0,875.0,910.59,689.24
2016,4,1,13,15,923.0,107.0,2.2,17.0,858.0,911.15,690.05
2016,4,1,13,30,919.0,106.0,2.2,17.0,841.0,908.49,688.86
2016,4,1,13,45,913.5,104.5,2.25,17.5,816.0,900.83,683.63
2016,4,1,14,0,908.0,103.0,2.3,18.0,791.0,890.04,676.43
2016,4,1,14,15,899.0,101.5,2.3,17.5,759.0,873.24,667.31
2016,4,1,14,30,890.0,100.0,2.3,17.0,727.0,853.58,656.29
2016,4,1,14,45,878.5,97.5,2.35,17.0,688.5,828.08,640.37
2016,4,1,15,0,867.0,95.0,2.4,17.0,650.0,800.08,622.65
2016,4,1,15,15,851.0,92.5,2.4,16.5,606.0,770.7,604.61
2016,4,1,15,30,835.0,90.0,2.4,16.0,562.0,735.05,581.8
2016,4,1,15,45,813.0,86.5,2.45,16.0,513.5,692.27,552.65
2016,4,1,16,0,791.0,83.0,2.5,16.0,465.0,648.43,522.21
2016,4,1,16,15,761.5,79.0,2.45,15.5,413.5,598.34,485.5
2016,4,1,16,30,732.0,75.0,2.4,15.0,362.0,548.3,447.5
2016,4,1,16,45,688.5,70.0,2.4,14.5,309.0,491.86,403.22
2016,4,1,17,0,645.0,65.0,2.4,14.0,256.0,435.18,357.14
2016,4,1,17,15,581.0,57.5,2.15,13.5,203.5,367.77,300.19
2016,4,1,17,30,517.0,50.0,1.9,13.0,151.0,304.95,245.25
2016,4,1,17,45,411.5,40.0,1.65,12.5,104.5,227.72,177.65
2016,4,1,18,0,306.0,30.0,1.4,12.0,58.0,160.27,113.61
2016,4,1,18,15,153.0,15.0,1.3,11.5,29.0,72.99,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,161.5,20.0,0.8,10.0,39.5,14.88,4.6
2016,4,2,6,30,323.0,40.0,0.8,10.0,79.0,30.96,21.49
2016,4,2,6,45,403.0,52.5,0.85,10.5,126.0,39.13,29.45
2016,4,2,7,0,483.0,65.0,0.9,11.0,173.0,46.77,36.63
2016,4,2,7,15,543.5,73.5,0.85,11.5,225.0,64.43,40.88
2016,4,2,7,30,604.0,82.0,0.8,12.0,277.0,106.28,62.2
2016,4,2,7,45,340.0,126.5,0.75,12.5,240.0,143.77,101.05
2016,4,2,8,0,76.0,171.0,0.7,13.0,203.0,165.81,130.18
2016,4,2,8,15,112.5,196.5,0.7,13.5,250.0,197.49,154.28
2016,4,2,8,30,149.0,222.0,0.7,14.0,297.0,237.42,185.06
2016,4,2,8,45,279.0,223.0,0.7,14.5,381.0,287.94,222.37
2016,4,2,9,0,409.0,224.0,0.7,15.0,465.0,351.34,270.43
2016,4,2,9,15,416.5,241.0,0.7,15.5,502.0,391.49,301.67
2016,4,2,9,30,424.0,258.0,0.7,16.0,539.0,431.92,332.45
2016,4,2,9,45,543.5,228.0,0.7,16.5,607.5,489.03,375.58
2016,4,2,10,0,663.0,198.0,0.7,17.0,676.0,554.31,424.04
2016,4,2,10,15,743.5,176.0,0.75,17.5,733.0,611.58,466.05
2016,4,2,10,30,824.0,154.0,0.8,18.0,790.0,674.7,511.42
2016,4,2,10,45,829.0,156.5,0.85,18.5,812.5,711.29,536.56
2016,4,2,11,0,834.0,159.0,0.9,19.0,835.0,746.12,560.28
2016,4,2,11,15,838.0,160.0,0.95,19.5,850.0,776.85,580.43
2016,4,2,11,30,842.0,161.0,1.0,20.0,865.0,805.44,598.4
2016,4,2,11,45,746.5,213.0,1.1,20.5,841.0,802.89,595.76
2016,4,2,12,0,651.0,265.0,1.2,21.0,817.0,794.1,587.75
2016,4,2,12,15,617.0,281.0,1.25,21.0,803.5,796.06,589.15
2016,4,2,12,30,583.0,297.0,1.3,21.0,790.0,794.92,588.31
2016,4,2,12,45,729.5,217.0,1.4,21.0,827.5,851.31,631.43
2016,4,2,13,0,876.0,137.0,1.5,21.0,865.0,899.12,663.95
2016,4,2,13,15,871.0,136.0,1.55,21.0,847.5,902.67,666.83
2016,4,2,13,30,866.0,135.0,1.6,21.0,830.0,899.61,666.01
2016,4,2,13,45,854.5,135.5,1.7,21.0,804.0,889.46,661.26
2016,4,2,14,0,843.0,136.0,1.8,21.0,778.0,876.41,654.66
2016,4,2,14,15,832.5,134.0,1.85,20.5,745.5,858.8,645.72
2016,4,2,14,30,822.0,132.0,1.9,20.0,713.0,838.51,634.97
2016,4,2,14,45,798.0,133.5,1.95,20.0,673.0,808.37,616.18
2016,4,2,15,0,774.0,135.0,2.0,20.0,633.0,779.3,598.06
2016,4,2,15,15,628.5,165.0,2.0,19.5,551.5,682.71,531.03
2016,4,2,15,30,483.0,195.0,2.0,19.0,470.0,587.92,461.76
2016,4,2,15,45,533.0,162.0,2.05,19.0,441.0,575.24,455.55
2016,4,2,16,0,583.0,129.0,2.1,19.0,412.0,561.23,447.26
2016,4,2,16,15,506.0,128.5,2.1,18.5,354.5,487.5,391.76
2016,4,2,16,30,429.0,128.0,2.1,18.0,297.0,422.08,341.38
2016,4,2,16,45,373.0,120.5,2.1,17.5,252.0,365.66,297.02
2016,4,2,17,0,317.0,113.0,2.1,17.0,207.0,305.66,248.6
2016,4,2,17,15,274.5,94.0,2.0,16.0,164.0,250.8,203.44
2016,4,2,17,30,232.0,75.0,1.9,15.0,121.0,199.11,159.51
2016,4,2,17,45,164.0,55.5,1.8,14.5,83.0,139.85,108.39
2016,4,2,18,0,96.0,36.0,1.7,14.0,45.0,86.42,60.55
2016,4,2,18,15,48.0,18.0,1.65,13.5,22.5,39.95,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
