Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,22.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,45.0,10.0,1.1,9.0,11.0,9.83,0.0
2016,4,3,6,15,174.5,26.5,1.15,9.0,46.0,20.52,9.58
2016,4,3,6,30,304.0,43.0,1.2,9.0,81.0,32.74,23.24
2016,4,3,6,45,395.5,55.0,1.3,9.5,129.5,41.11,31.38
2016,4,3,7,0,487.0,67.0,1.4,10.0,178.0,48.21,38.08
2016,4,3,7,15,243.5,72.0,1.4,10.5,127.5,58.88,40.54
2016,4,3,7,30,0.0,77.0,1.4,11.0,77.0,73.67,57.9
2016,4,3,7,45,0.0,92.0,1.4,12.0,92.0,87.74,69.48
2016,4,3,8,0,0.0,107.0,1.4,13.0,107.0,101.87,80.84
2016,4,3,8,15,0.0,129.5,1.4,13.5,129.5,122.79,97.76
2016,4,3,8,30,0.0,152.0,1.4,14.0,152.0,143.8,114.45
2016,4,3,8,45,5.5,176.5,1.4,14.5,180.0,168.57,133.83
2016,4,3,9,0,11.0,201.0,1.4,15.0,208.0,194.0,153.49
2016,4,3,9,15,12.0,214.0,1.4,15.0,222.0,207.71,163.97
2016,4,3,9,30,13.0,227.0,1.4,15.0,236.0,221.5,174.5
2016,4,3,9,45,21.5,257.5,1.45,15.5,273.5,255.4,200.47
2016,4,3,10,0,30.0,288.0,1.5,16.0,311.0,286.83,224.13
2016,4,3,10,15,319.0,267.5,1.5,16.5,515.0,442.51,346.36
2016,4,3,10,30,608.0,247.0,1.5,17.0,719.0,623.42,481.22
2016,4,3,10,45,743.0,192.0,1.55,17.5,785.5,688.25,528.5
2016,4,3,11,0,878.0,137.0,1.6,18.0,852.0,760.02,580.43
2016,4,3,11,15,761.0,201.0,1.65,18.0,828.5,761.64,579.48
2016,4,3,11,30,644.0,265.0,1.7,18.0,805.0,755.64,573.06
2016,4,3,11,45,603.0,287.0,1.75,18.5,796.0,762.66,576.5
2016,4,3,12,0,562.0,309.0,1.8,19.0,787.0,766.33,577.38
2016,4,3,12,15,515.5,323.0,1.85,19.0,761.0,754.56,568.81
2016,4,3,12,30,469.0,337.0,1.9,19.0,735.0,739.78,558.2
2016,4,3,12,45,493.5,325.0,1.95,19.0,740.0,757.69,572.17
2016,4,3,13,0,518.0,313.0,2.0,19.0,745.0,774.05,584.8
2016,4,3,13,15,536.5,298.5,2.1,18.5,738.0,780.84,592.38
2016,4,3,13,30,555.0,284.0,2.2,18.0,731.0,785.47,598.63
2016,4,3,13,45,694.0,216.5,2.3,18.0,758.5,839.92,641.86
2016,4,3,14,0,833.0,149.0,2.4,18.0,786.0,884.15,673.62
2016,4,3,14,15,823.0,146.5,2.45,18.0,753.5,866.53,662.5
2016,4,3,14,30,813.0,144.0,2.5,18.0,721.0,846.23,650.13
2016,4,3,14,45,803.0,138.5,2.55,18.0,683.5,820.22,633.76
2016,4,3,15,0,793.0,133.0,2.6,18.0,646.0,791.8,615.64
2016,4,3,15,15,774.5,129.0,2.6,17.5,601.5,759.11,595.13
2016,4,3,15,30,756.0,125.0,2.6,17.0,557.0,721.99,571.15
2016,4,3,15,45,710.5,116.0,2.65,16.5,494.0,658.32,527.06
2016,4,3,16,0,665.0,107.0,2.7,16.0,431.0,595.23,481.5
2016,4,3,16,15,667.5,101.0,2.6,15.5,396.5,568.24,462.06
2016,4,3,16,30,670.0,95.0,2.5,15.0,362.0,539.25,440.12
2016,4,3,16,45,634.5,86.0,2.45,14.5,310.0,482.79,395.85
2016,4,3,17,0,599.0,77.0,2.4,14.0,258.0,427.68,351.19
2016,4,3,17,15,533.5,68.5,2.15,13.5,206.0,359.87,294.2
2016,4,3,17,30,468.0,60.0,1.9,13.0,154.0,296.68,239.36
2016,4,3,17,45,365.5,47.5,1.65,12.5,107.5,219.37,172.15
2016,4,3,18,0,263.0,35.0,1.4,12.0,61.0,151.48,109.91
2016,4,3,18,15,131.5,17.5,1.3,11.5,30.5,69.77,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,11.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,12.0,13.0,12.78,0.0
2016,4,4,6,15,141.0,28.5,2.15,12.0,47.0,22.05,11.32
2016,4,4,6,30,282.0,44.0,2.3,12.0,81.0,33.39,23.57
2016,4,4,6,45,360.5,58.0,2.45,12.5,127.5,42.95,32.63
2016,4,4,7,0,439.0,72.0,2.6,13.0,174.0,52.01,41.01
2016,4,4,7,15,526.0,72.0,2.55,13.5,225.0,68.05,40.95
2016,4,4,7,30,613.0,72.0,2.5,14.0,276.0,104.63,58.81
2016,4,4,7,45,672.0,81.0,2.5,14.5,339.5,154.12,94.69
2016,4,4,8,0,731.0,90.0,2.5,15.0,403.0,209.68,139.56
2016,4,4,8,15,761.0,94.5,2.55,15.0,455.5,263.62,186.55
2016,4,4,8,30,791.0,99.0,2.6,15.0,508.0,316.47,233.32
2016,4,4,8,45,747.0,115.0,2.65,15.5,529.5,353.3,268.14
2016,4,4,9,0,703.0,131.0,2.7,16.0,551.0,388.32,300.04
2016,4,4,9,15,661.0,160.0,2.8,16.0,577.5,430.94,336.77
2016,4,4,9,30,619.0,189.0,2.9,16.0,604.0,469.05,368.59
2016,4,4,9,45,594.5,212.5,3.0,16.5,628.0,506.91,398.43
2016,4,4,10,0,570.0,236.0,3.1,17.0,652.0,541.82,425.07
2016,4,4,10,15,738.5,178.0,3.05,17.0,740.0,616.76,484.2
2016,4,4,10,30,907.0,120.0,3.0,17.0,828.0,705.1,552.1
2016,4,4,10,45,912.5,122.0,3.0,17.5,851.5,743.69,579.47
2016,4,4,11,0,918.0,124.0,3.0,18.0,875.0,780.28,603.83
2016,4,4,11,15,921.5,124.5,3.0,18.0,890.0,811.79,625.39
2016,4,4,11,30,925.0,125.0,3.0,18.0,905.0,840.85,645.17
2016,4,4,11,45,926.0,126.0,3.0,18.0,912.0,865.8,662.07
2016,4,4,12,0,927.0,127.0,3.0,18.0,919.0,887.96,677.07
2016,4,4,12,15,926.5,127.0,3.0,18.0,917.5,904.99,688.6
2016,4,4,12,30,926.0,127.0,3.0,18.0,916.0,918.97,698.16
2016,4,4,12,45,928.5,123.5,3.0,18.5,908.0,928.96,703.78
2016,4,4,13,0,931.0,120.0,3.0,19.0,900.0,935.78,707.37
2016,4,4,13,15,926.5,119.5,3.0,19.0,882.0,936.32,708.18
2016,4,4,13,30,922.0,119.0,3.0,19.0,864.0,933.64,707.0
2016,4,4,13,45,914.0,118.0,3.0,19.0,838.5,924.22,701.36
2016,4,4,14,0,906.0,117.0,3.0,19.0,813.0,911.7,693.79
2016,4,4,14,15,896.5,115.0,3.05,18.5,779.5,893.86,684.31
2016,4,4,14,30,887.0,113.0,3.1,18.0,746.0,873.18,672.87
2016,4,4,14,45,871.0,112.0,3.2,18.0,706.0,850.15,658.81
2016,4,4,15,0,855.0,111.0,3.3,18.0,666.0,820.25,639.78
2016,4,4,15,15,837.0,108.0,3.4,17.5,620.5,784.48,617.53
2016,4,4,15,30,819.0,105.0,3.5,17.0,575.0,746.92,593.59
2016,4,4,15,45,790.5,102.5,3.6,17.0,524.5,700.72,561.67
2016,4,4,16,0,762.0,100.0,3.7,17.0,474.0,656.54,530.34
2016,4,4,16,15,729.0,95.0,3.5,16.5,421.5,603.86,490.8
2016,4,4,16,30,696.0,90.0,3.3,16.0,369.0,551.58,450.58
2016,4,4,16,45,644.0,85.0,3.15,15.5,314.5,488.92,401.03
2016,4,4,17,0,592.0,80.0,3.0,15.0,260.0,428.84,352.05
2016,4,4,17,15,522.5,71.0,2.55,14.0,207.5,358.55,293.43
2016,4,4,17,30,453.0,62.0,2.1,13.0,155.0,293.25,237.19
2016,4,4,17,45,341.5,50.0,1.7,12.5,108.0,212.38,167.11
2016,4,4,18,0,230.0,38.0,1.3,12.0,61.0,144.09,105.5
2016,4,4,18,15,115.0,19.0,1.2,11.5,30.5,67.46,1.25
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,61.5,7.0,1.2,9.5,9.0,0.0,0.0
2016,4,5,6,0,123.0,14.0,1.2,10.0,18.0,13.76,0.0
2016,4,5,6,15,273.0,26.5,1.3,10.5,57.5,20.26,10.58
2016,4,5,6,30,423.0,39.0,1.4,11.0,97.0,29.03,19.95
2016,4,5,6,45,502.5,49.0,1.55,12.0,147.0,34.95,25.65
2016,4,5,7,0,582.0,59.0,1.7,13.0,197.0,40.49,30.76
2016,4,5,7,15,638.5,65.0,1.75,13.5,251.5,69.01,37.72
2016,4,5,7,30,695.0,71.0,1.8,14.0,306.0,114.27,63.03
2016,4,5,7,45,734.0,76.0,1.9,14.5,360.5,165.45,101.27
2016,4,5,8,0,773.0,81.0,2.0,15.0,415.0,216.97,143.95
2016,4,5,8,15,800.0,84.5,2.0,15.5,467.0,267.89,188.46
2016,4,5,8,30,827.0,88.0,2.0,16.0,519.0,321.04,235.08
2016,4,5,8,45,849.5,90.0,2.0,16.5,568.0,373.25,280.52
2016,4,5,9,0,872.0,92.0,2.0,17.0,617.0,430.38,328.62
2016,4,5,9,15,886.5,94.5,2.1,17.5,660.0,481.46,371.17
2016,4,5,9,30,901.0,97.0,2.2,18.0,703.0,532.46,412.45
2016,4,5,9,45,911.5,99.0,2.35,18.5,740.5,580.54,450.61
2016,4,5,10,0,922.0,101.0,2.5,19.0,778.0,627.72,487.09
2016,4,5,10,15,929.5,102.5,2.6,19.5,808.5,671.45,519.94
2016,4,5,10,30,937.0,104.0,2.7,20.0,839.0,713.61,550.89
2016,4,5,10,45,942.5,105.0,2.85,20.5,862.0,752.15,578.14
2016,4,5,11,0,948.0,106.0,3.0,21.0,885.0,788.59,602.63
2016,4,5,11,15,951.0,106.5,3.05,21.0,900.0,820.41,624.39
2016,4,5,11,30,954.0,107.0,3.1,21.0,915.0,849.66,644.35
2016,4,5,11,45,955.5,107.0,3.2,21.5,921.5,874.51,660.34
2016,4,5,12,0,957.0,107.0,3.3,22.0,928.0,896.47,674.37
2016,4,5,12,15,956.5,107.0,3.25,22.0,926.5,913.76,685.62
2016,4,5,12,30,956.0,107.0,3.2,22.0,925.0,927.92,694.83
2016,4,5,12,45,954.0,106.5,3.2,22.0,915.5,937.07,701.13
2016,4,5,13,0,952.0,106.0,3.2,22.0,906.0,942.95,705.39
2016,4,5,13,15,948.0,105.0,3.15,22.0,888.0,943.28,705.7
2016,4,5,13,30,944.0,104.0,3.1,22.0,870.0,940.31,703.97
2016,4,5,13,45,938.0,102.5,3.05,22.5,844.5,931.81,697.32
2016,4,5,14,0,932.0,101.0,3.0,23.0,819.0,920.11,688.71
2016,4,5,14,15,923.0,99.5,2.9,22.5,786.0,902.73,678.69
2016,4,5,14,30,914.0,98.0,2.8,22.0,753.0,882.42,666.76
2016,4,5,14,45,902.0,96.0,2.7,22.0,714.0,856.3,649.61
2016,4,5,15,0,890.0,94.0,2.6,22.0,675.0,827.66,630.78
2016,4,5,15,15,874.0,91.5,2.45,22.0,630.0,793.0,607.38
2016,4,5,15,30,858.0,89.0,2.3,22.0,585.0,760.87,585.71
2016,4,5,15,45,836.0,86.0,2.2,22.0,535.5,717.61,556.3
2016,4,5,16,0,814.0,83.0,2.1,22.0,486.0,673.26,525.83
2016,4,5,16,15,784.5,79.0,1.85,21.0,433.0,621.97,490.12
2016,4,5,16,30,755.0,75.0,1.6,20.0,380.0,570.7,452.56
2016,4,5,16,45,712.5,70.5,1.4,19.5,326.0,511.55,407.25
2016,4,5,17,0,670.0,66.0,1.2,19.0,272.0,456.83,363.81
2016,4,5,17,15,607.5,59.0,1.15,18.0,218.5,388.96,309.93
2016,4,5,17,30,545.0,52.0,1.1,17.0,165.0,325.49,257.29
2016,4,5,17,45,442.0,42.5,1.1,16.5,116.5,247.36,191.12
2016,4,5,18,0,339.0,33.0,1.1,16.0,68.0,178.59,129.57
2016,4,5,18,15,169.5,16.5,1.1,15.5,34.0,83.68,13.2
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,55.0,7.5,1.1,13.5,9.5,7.37,0.0
2016,4,6,6,0,110.0,15.0,1.1,14.0,19.0,11.68,0.0
2016,4,6,6,15,252.5,28.5,1.15,15.0,58.5,21.89,12.02
2016,4,6,6,30,395.0,42.0,1.2,16.0,98.0,31.51,21.72
2016,4,6,6,45,482.0,51.5,1.25,17.0,148.5,36.86,26.79
2016,4,6,7,0,569.0,61.0,1.3,18.0,199.0,41.88,31.34
2016,4,6,7,15,625.0,67.5,1.35,18.5,253.0,73.71,39.78
2016,4,6,7,30,681.0,74.0,1.4,19.0,307.0,118.86,65.58
2016,4,6,7,45,719.0,79.5,1.5,19.5,361.0,166.39,100.66
2016,4,6,8,0,757.0,85.0,1.6,20.0,415.0,221.02,145.18
2016,4,6,8,15,784.5,89.0,1.65,20.5,467.0,271.76,188.55
2016,4,6,8,30,812.0,93.0,1.7,21.0,519.0,324.8,233.96
2016,4,6,8,45,831.0,96.5,1.8,22.0,567.0,376.42,277.46
2016,4,6,9,0,850.0,100.0,1.9,23.0,615.0,428.98,320.5
2016,4,6,9,15,864.5,103.0,1.95,23.0,658.0,479.75,362.2
2016,4,6,9,30,879.0,106.0,2.0,23.0,701.0,533.57,404.96
2016,4,6,9,45,887.5,109.0,2.05,23.5,737.5,580.55,440.88
2016,4,6,10,0,896.0,112.0,2.1,24.0,774.0,626.51,475.03
2016,4,6,10,15,903.5,114.0,2.05,24.5,804.0,669.7,505.76
2016,4,6,10,30,911.0,116.0,2.0,25.0,834.0,711.39,534.51
2016,4,6,10,45,912.5,119.0,1.95,25.5,855.5,748.14,558.69
2016,4,6,11,0,914.0,122.0,1.9,26.0,877.0,782.64,579.7
2016,4,6,11,15,917.0,123.0,1.8,26.0,891.0,813.98,599.05
2016,4,6,11,30,920.0,124.0,1.7,26.0,905.0,842.87,616.55
2016,4,6,11,45,766.0,208.0,1.65,26.5,862.0,825.09,602.59
2016,4,6,12,0,612.0,292.0,1.6,27.0,819.0,797.48,579.14
2016,4,6,12,15,595.0,299.5,1.55,27.0,811.0,804.47,583.34
2016,4,6,12,30,578.0,307.0,1.5,27.0,803.0,809.0,585.54
2016,4,6,12,45,578.0,300.5,1.45,27.5,792.0,812.06,586.32
2016,4,6,13,0,578.0,294.0,1.4,28.0,781.0,812.96,585.72
2016,4,6,13,15,548.0,296.0,1.3,28.0,750.5,793.9,572.1
2016,4,6,13,30,518.0,298.0,1.2,28.0,720.0,772.74,557.32
2016,4,6,13,45,516.5,288.0,1.15,28.0,698.0,762.44,551.01
2016,4,6,14,0,515.0,278.0,1.1,28.0,676.0,750.08,543.29
2016,4,6,14,15,509.0,266.5,1.05,28.0,646.5,730.28,530.67
2016,4,6,14,30,503.0,255.0,1.0,28.0,617.0,708.62,516.88
2016,4,6,14,45,489.0,245.5,0.95,28.5,582.5,680.69,497.69
2016,4,6,15,0,475.0,236.0,0.9,29.0,548.0,651.46,477.64
2016,4,6,15,15,486.5,215.0,0.85,29.0,515.5,628.8,463.6
2016,4,6,15,30,498.0,194.0,0.8,29.0,483.0,603.7,447.65
2016,4,6,15,45,470.0,187.0,0.8,29.0,441.5,562.63,419.98
2016,4,6,16,0,442.0,180.0,0.8,29.0,400.0,521.8,392.1
2016,4,6,16,15,431.0,157.0,0.75,28.0,352.5,475.1,361.11
2016,4,6,16,30,420.0,134.0,0.7,27.0,305.0,427.71,328.6
2016,4,6,16,45,378.5,123.0,0.7,26.5,260.5,375.57,290.45
2016,4,6,17,0,337.0,112.0,0.7,26.0,216.0,325.91,252.93
2016,4,6,17,15,297.5,94.0,0.75,25.0,173.0,271.99,211.52
2016,4,6,17,30,258.0,76.0,0.8,24.0,130.0,213.83,165.2
2016,4,6,17,45,197.0,57.0,0.85,23.5,91.5,155.99,117.49
2016,4,6,18,0,136.0,38.0,0.9,23.0,53.0,103.28,72.59
2016,4,6,18,15,68.0,19.0,0.85,22.5,26.5,48.55,10.06
2016,4,6,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,8.36,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,16.23,0.0
2016,4,7,6,15,102.0,35.0,2.7,14.5,50.0,28.9,18.09
2016,4,7,6,30,204.0,53.0,2.9,15.0,83.0,40.21,29.4
2016,4,7,6,45,261.5,71.0,3.1,15.5,125.5,52.7,40.91
2016,4,7,7,0,319.0,89.0,3.3,16.0,168.0,64.53,51.6
2016,4,7,7,15,381.0,97.0,3.4,16.0,213.0,90.43,59.95
2016,4,7,7,30,443.0,105.0,3.5,16.0,258.0,125.4,81.44
2016,4,7,7,45,421.5,129.0,3.6,16.5,294.0,167.22,115.76
2016,4,7,8,0,400.0,153.0,3.7,17.0,330.0,207.01,150.25
2016,4,7,8,15,377.0,179.5,3.65,17.0,362.0,250.74,188.46
2016,4,7,8,30,354.0,206.0,3.6,17.0,394.0,287.44,220.52
2016,4,7,8,45,426.0,206.5,3.6,17.0,452.5,329.7,254.9
2016,4,7,9,0,498.0,207.0,3.6,17.0,511.0,382.48,297.83
2016,4,7,9,15,497.5,223.0,3.55,17.0,544.5,422.23,330.67
2016,4,7,9,30,497.0,239.0,3.5,17.0,578.0,461.36,362.28
2016,4,7,9,45,661.0,187.5,3.45,17.5,663.0,527.91,414.93
2016,4,7,10,0,825.0,136.0,3.4,18.0,748.0,608.58,477.59
2016,4,7,10,15,736.0,187.0,3.35,18.0,749.0,632.73,494.8
2016,4,7,10,30,647.0,238.0,3.3,18.0,750.0,650.96,507.0
2016,4,7,10,45,566.5,278.5,3.3,18.0,736.0,658.03,510.91
2016,4,7,11,0,486.0,319.0,3.3,18.0,722.0,658.4,509.56
2016,4,7,11,15,536.5,309.0,3.25,18.0,761.5,705.22,544.53
2016,4,7,11,30,587.0,299.0,3.2,18.0,801.0,753.16,579.58
2016,4,7,11,45,597.5,291.5,3.15,18.5,805.5,771.69,591.67
2016,4,7,12,0,608.0,284.0,3.1,19.0,810.0,788.72,602.79
2016,4,7,12,15,490.0,337.5,3.05,18.5,761.0,754.67,576.4
2016,4,7,12,30,372.0,391.0,3.0,18.0,712.0,713.18,544.71
2016,4,7,12,45,388.0,378.0,3.0,18.0,709.5,721.59,551.92
2016,4,7,13,0,404.0,365.0,3.0,18.0,707.0,728.65,557.88
2016,4,7,13,15,316.5,382.5,3.0,18.0,647.0,673.99,516.76
2016,4,7,13,30,229.0,400.0,3.0,18.0,587.0,611.97,470.23
2016,4,7,13,45,176.5,388.0,3.0,18.0,529.5,555.45,428.47
2016,4,7,14,0,124.0,376.0,3.0,18.0,472.0,498.65,385.81
2016,4,7,14,15,233.0,346.0,3.0,18.0,517.5,562.47,437.7
2016,4,7,14,30,342.0,316.0,3.0,18.0,563.0,630.43,491.12
2016,4,7,14,45,254.0,311.5,3.0,18.0,489.5,549.18,429.44
2016,4,7,15,0,166.0,307.0,3.0,18.0,416.0,462.05,363.02
2016,4,7,15,15,184.0,284.0,2.95,17.5,397.5,449.8,356.24
2016,4,7,15,30,202.0,261.0,2.9,17.0,379.0,435.85,347.69
2016,4,7,15,45,123.5,231.0,2.85,17.0,301.5,341.14,273.13
2016,4,7,16,0,45.0,201.0,2.8,17.0,224.0,242.6,194.03
2016,4,7,16,15,33.5,176.0,2.65,16.5,192.0,207.51,166.6
2016,4,7,16,30,22.0,151.0,2.5,16.0,160.0,166.66,133.82
2016,4,7,16,45,15.5,131.0,2.4,16.0,137.0,142.03,113.74
2016,4,7,17,0,9.0,111.0,2.3,16.0,114.0,117.8,93.68
2016,4,7,17,15,4.5,89.5,2.15,15.5,91.0,93.28,73.24
2016,4,7,17,30,0.0,68.0,2.0,15.0,68.0,68.89,52.56
2016,4,7,17,45,0.0,48.0,1.85,15.0,48.0,48.19,34.65
2016,4,7,18,0,0.0,28.0,1.7,15.0,28.0,27.04,16.22
2016,4,7,18,15,0.0,14.0,1.6,14.5,14.0,13.51,0.25
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.95,12.5,4.5,4.42,0.0
2016,4,8,6,0,0.0,9.0,1.0,13.0,9.0,8.68,0.0
2016,4,8,6,15,0.0,25.5,1.2,13.5,25.5,24.62,14.97
2016,4,8,6,30,0.0,42.0,1.4,14.0,42.0,39.96,29.42
2016,4,8,6,45,0.0,62.5,1.6,14.5,62.5,58.36,46.13
2016,4,8,7,0,0.0,83.0,1.8,15.0,83.0,76.49,62.37
2016,4,8,7,15,5.0,103.5,1.8,15.0,105.0,95.66,75.29
2016,4,8,7,30,10.0,124.0,1.8,15.0,127.0,115.55,91.51
2016,4,8,7,45,38.5,153.5,1.8,15.5,170.0,142.9,112.42
2016,4,8,8,0,67.0,183.0,1.8,16.0,213.0,177.3,138.93
2016,4,8,8,15,33.5,131.0,1.8,16.0,146.0,130.57,101.93
2016,4,8,8,30,0.0,79.0,1.8,16.0,79.0,76.41,58.2
2016,4,8,8,45,6.0,144.5,1.85,16.5,148.5,140.11,109.97
2016,4,8,9,0,12.0,210.0,1.9,17.0,218.0,203.22,159.79
2016,4,8,9,15,6.0,152.0,1.9,17.0,156.0,148.41,115.64
2016,4,8,9,30,0.0,94.0,1.9,17.0,94.0,91.01,69.17
2016,4,8,9,45,6.0,168.0,1.9,17.0,173.0,164.52,128.29
2016,4,8,10,0,12.0,242.0,1.9,17.0,252.0,237.98,185.78
2016,4,8,10,15,13.5,254.5,1.95,17.0,265.5,251.73,196.02
2016,4,8,10,30,15.0,267.0,2.0,17.0,279.0,265.63,206.55
2016,4,8,10,45,28.5,312.5,2.05,17.0,336.0,317.56,246.48
2016,4,8,11,0,42.0,358.0,2.1,17.0,393.0,372.65,288.13
2016,4,8,11,15,34.5,347.0,2.15,17.0,376.0,359.64,277.82
2016,4,8,11,30,27.0,336.0,2.2,17.0,359.0,345.85,267.22
2016,4,8,11,45,21.5,312.0,2.25,17.0,330.5,319.32,247.04
2016,4,8,12,0,16.0,288.0,2.3,17.0,302.0,292.59,226.62
2016,4,8,12,15,18.5,303.5,2.3,17.0,320.0,310.66,240.61
2016,4,8,12,30,21.0,319.0,2.3,17.0,338.0,328.92,254.55
2016,4,8,12,45,16.5,286.0,2.3,17.0,300.5,293.41,227.4
2016,4,8,13,0,12.0,253.0,2.3,17.0,263.0,257.53,199.91
2016,4,8,13,15,6.0,186.0,2.35,17.0,191.0,186.53,144.62
2016,4,8,13,30,0.0,119.0,2.4,17.0,119.0,115.54,88.26
2016,4,8,13,45,0.0,115.0,2.45,17.0,115.0,111.64,85.34
2016,4,8,14,0,0.0,111.0,2.5,17.0,111.0,107.73,82.32
2016,4,8,14,15,0.0,90.5,2.5,17.0,90.5,87.65,66.21
2016,4,8,14,30,0.0,70.0,2.5,17.0,70.0,67.76,50.14
2016,4,8,14,45,0.0,66.0,2.5,17.0,66.0,63.87,47.09
2016,4,8,15,0,0.0,62.0,2.5,17.0,62.0,59.98,44.01
2016,4,8,15,15,0.0,87.0,2.5,16.5,87.0,84.19,64.17
2016,4,8,15,30,0.0,112.0,2.5,16.0,112.0,108.96,84.83
2016,4,8,15,45,0.0,104.0,2.5,16.0,104.0,101.09,78.58
2016,4,8,16,0,0.0,96.0,2.5,16.0,96.0,93.22,72.35
2016,4,8,16,15,0.0,82.0,2.45,15.5,82.0,79.31,61.15
2016,4,8,16,30,0.0,68.0,2.4,15.0,68.0,65.73,50.09
2016,4,8,16,45,0.0,58.0,2.35,15.0,58.0,56.04,42.05
2016,4,8,17,0,0.0,48.0,2.3,15.0,48.0,46.36,33.91
2016,4,8,17,15,0.0,38.0,2.15,14.5,38.0,36.69,25.72
2016,4,8,17,30,0.0,28.0,2.0,14.0,28.0,27.02,17.41
2016,4,8,17,45,0.0,19.5,1.9,14.0,19.5,18.81,10.21
2016,4,8,18,0,0.0,11.0,1.8,14.0,11.0,10.6,3.0
2016,4,8,18,15,0.0,5.5,1.75,14.0,5.5,5.3,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,1.55,13.0,1.5,1.47,0.0
2016,4,9,6,0,0.0,3.0,1.6,13.0,3.0,2.89,0.0
2016,4,9,6,15,0.0,8.5,1.75,13.0,8.5,8.19,1.29
2016,4,9,6,30,0.0,14.0,1.9,13.0,14.0,13.5,6.29
2016,4,9,6,45,0.0,21.0,2.05,13.5,21.0,20.26,12.49
2016,4,9,7,0,0.0,28.0,2.2,14.0,28.0,27.02,18.63
2016,4,9,7,15,0.0,35.5,2.2,14.0,35.5,34.27,23.76
2016,4,9,7,30,0.0,43.0,2.2,14.0,43.0,41.53,29.91
2016,4,9,7,45,0.0,57.0,2.25,14.5,57.0,55.08,41.24
2016,4,9,8,0,0.0,71.0,2.3,15.0,71.0,68.64,52.41
2016,4,9,8,15,4.0,125.5,2.25,15.0,128.0,120.63,95.28
2016,4,9,8,30,8.0,180.0,2.2,15.0,185.0,171.86,136.66
2016,4,9,8,45,7.0,186.5,2.2,15.5,191.0,178.77,141.5
2016,4,9,9,0,6.0,193.0,2.2,16.0,197.0,185.46,146.23
2016,4,9,9,15,25.0,241.0,2.15,16.0,258.5,239.01,188.37
2016,4,9,9,30,44.0,289.0,2.1,16.0,320.0,289.95,227.77
2016,4,9,9,45,32.5,282.5,2.1,16.0,306.0,281.68,220.78
2016,4,9,10,0,21.0,276.0,2.1,16.0,292.0,274.98,215.15
2016,4,9,10,15,47.5,323.5,2.1,16.0,361.5,334.45,261.18
2016,4,9,10,30,74.0,371.0,2.1,16.0,431.0,399.39,310.4
2016,4,9,10,45,52.0,352.5,2.1,16.5,395.5,371.52,287.86
2016,4,9,11,0,30.0,334.0,2.1,17.0,360.0,341.51,264.04
2016,4,9,11,15,31.5,344.0,2.05,17.0,371.5,354.69,273.93
2016,4,9,11,30,33.0,354.0,2.0,17.0,383.0,367.99,283.7
2016,4,9,11,45,38.0,366.5,1.95,17.0,400.0,386.69,297.61
2016,4,9,12,0,43.0,379.0,1.9,17.0,417.0,405.69,311.66
2016,4,9,12,15,25.0,288.0,1.85,17.0,310.5,303.54,234.44
2016,4,9,12,30,7.0,197.0,1.8,17.0,204.0,197.5,152.58
2016,4,9,12,45,5.5,183.0,1.8,17.0,188.5,182.76,141.36
2016,4,9,13,0,4.0,169.0,1.8,17.0,173.0,167.92,129.74
2016,4,9,13,15,7.0,204.0,1.8,16.5,210.5,205.17,159.54
2016,4,9,13,30,10.0,239.0,1.8,16.0,248.0,242.78,189.36
2016,4,9,13,45,6.5,207.5,1.8,16.0,213.5,208.68,162.68
2016,4,9,14,0,3.0,176.0,1.8,16.0,179.0,174.5,135.89
2016,4,9,14,15,4.5,189.5,1.8,16.0,193.5,189.44,148.11
2016,4,9,14,30,6.0,203.0,1.8,16.0,208.0,204.56,160.35
2016,4,9,14,45,3.0,164.5,1.85,16.0,167.0,163.54,127.93
2016,4,9,15,0,0.0,126.0,1.9,16.0,126.0,122.69,95.3
2016,4,9,15,15,0.0,124.5,1.9,16.0,124.5,121.32,94.52
2016,4,9,15,30,0.0,123.0,1.9,16.0,123.0,120.0,93.71
2016,4,9,15,45,0.0,132.0,1.9,16.0,132.0,129.42,101.71
2016,4,9,16,0,0.0,141.0,1.9,16.0,141.0,139.26,110.06
2016,4,9,16,15,0.0,119.0,1.7,15.5,119.0,117.11,92.37
2016,4,9,16,30,0.0,97.0,1.5,15.0,97.0,94.91,74.43
2016,4,9,16,45,0.0,83.0,1.35,15.0,83.0,80.97,62.99
2016,4,9,17,0,0.0,69.0,1.2,15.0,69.0,67.0,51.35
2016,4,9,17,15,0.0,55.5,1.05,14.5,55.5,53.63,40.12
2016,4,9,17,30,0.0,42.0,0.9,14.0,42.0,40.56,28.94
2016,4,9,17,45,0.0,30.0,0.8,14.0,30.0,28.96,18.8
2016,4,9,18,0,0.0,18.0,0.7,14.0,18.0,17.36,8.59
2016,4,9,18,15,0.0,9.0,0.65,13.5,9.0,8.68,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,4.0,1.5,12.5,4.0,3.93,0.0
2016,4,10,6,0,0.0,8.0,1.6,13.0,8.0,7.71,0.0
2016,4,10,6,15,0.0,19.0,1.65,13.0,19.0,18.33,10.01
2016,4,10,6,30,0.0,30.0,1.7,13.0,30.0,28.96,19.99
2016,4,10,6,45,0.0,43.5,1.8,13.0,43.5,42.02,31.98
2016,4,10,7,0,0.0,57.0,1.9,13.0,57.0,54.99,43.79
2016,4,10,7,15,0.0,71.5,1.9,13.0,71.5,68.54,53.11
2016,4,10,7,30,0.0,86.0,1.9,13.0,86.0,82.14,64.55
2016,4,10,7,45,0.0,63.0,1.95,13.5,63.0,60.89,46.3
2016,4,10,8,0,0.0,40.0,2.0,14.0,40.0,38.64,27.25
2016,4,10,8,15,0.0,44.5,2.0,14.0,44.5,43.0,30.85
2016,4,10,8,30,0.0,49.0,2.0,14.0,49.0,47.36,34.4
2016,4,10,8,45,0.0,50.5,2.05,14.0,50.5,48.82,35.51
2016,4,10,9,0,0.0,52.0,2.1,14.0,52.0,50.28,36.61
2016,4,10,9,15,0.0,58.5,2.15,14.0,58.5,56.59,41.76
2016,4,10,9,30,0.0,65.0,2.2,14.0,65.0,62.9,46.88
2016,4,10,9,45,0.0,89.0,2.25,14.0,89.0,86.18,65.96
2016,4,10,10,0,0.0,113.0,2.3,14.0,113.0,109.23,84.67
2016,4,10,10,15,0.0,100.0,2.35,14.0,100.0,96.8,74.36
2016,4,10,10,30,0.0,87.0,2.4,14.0,87.0,84.29,64.04
2016,4,10,10,45,0.0,88.0,2.45,14.5,88.0,85.27,64.65
2016,4,10,11,0,0.0,89.0,2.5,15.0,89.0,86.24,65.25
2016,4,10,11,15,0.0,99.5,2.55,15.0,99.5,96.39,73.44
2016,4,10,11,30,0.0,110.0,2.6,15.0,110.0,106.57,81.62
2016,4,10,11,45,0.0,98.0,2.7,15.0,98.0,94.98,72.2
2016,4,10,12,0,0.0,86.0,2.8,15.0,86.0,83.36,62.77
2016,4,10,12,15,0.0,90.5,2.85,15.0,90.5,87.74,66.34
2016,4,10,12,30,0.0,95.0,2.9,15.0,95.0,92.11,69.9
2016,4,10,12,45,0.0,113.5,2.95,15.0,113.5,110.12,84.52
2016,4,10,13,0,0.0,132.0,3.0,15.0,132.0,128.19,99.13
2016,4,10,13,15,0.0,108.5,3.05,15.0,108.5,105.28,80.67
2016,4,10,13,30,0.0,85.0,3.1,15.0,85.0,82.36,62.14
2016,4,10,13,45,0.0,88.5,3.15,15.0,88.5,85.74,64.99
2016,4,10,14,0,0.0,92.0,3.2,15.0,92.0,89.13,67.85
2016,4,10,14,15,0.0,85.0,3.15,14.5,85.0,82.32,62.51
2016,4,10,14,30,0.0,78.0,3.1,14.0,78.0,75.51,57.15
2016,4,10,14,45,2.5,134.5,3.1,14.0,136.5,133.15,104.72
2016,4,10,15,0,5.0,191.0,3.1,14.0,195.0,192.28,152.96
2016,4,10,15,15,2.5,123.5,3.0,14.0,125.5,122.31,96.17
2016,4,10,15,30,0.0,56.0,2.9,14.0,56.0,54.15,39.89
2016,4,10,15,45,0.0,94.0,2.85,14.0,94.0,91.07,70.92
2016,4,10,16,0,0.0,132.0,2.8,14.0,132.0,129.9,103.36
2016,4,10,16,15,0.0,115.0,2.65,13.5,115.0,112.93,89.71
2016,4,10,16,30,0.0,98.0,2.5,13.0,98.0,95.92,75.91
2016,4,10,16,45,0.0,84.0,2.45,13.0,84.0,81.98,64.37
2016,4,10,17,0,0.0,70.0,2.4,13.0,70.0,68.01,52.63
2016,4,10,17,15,0.0,56.5,2.15,12.5,56.5,54.6,41.28
2016,4,10,17,30,0.0,43.0,1.9,12.0,43.0,41.53,30.01
2016,4,10,17,45,0.0,30.5,1.7,12.0,30.5,29.44,19.38
2016,4,10,18,0,0.0,18.0,1.5,12.0,18.0,17.36,8.72
2016,4,10,18,15,0.0,9.0,1.4,12.0,9.0,8.67,0.0
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.0,12.0,0.85,10.5,14.0,11.8,0.0
2016,4,11,6,0,74.0,24.0,0.9,11.0,28.0,20.12,5.6
2016,4,11,6,15,170.0,43.0,1.05,11.5,66.5,35.17,24.71
2016,4,11,6,30,266.0,62.0,1.2,12.0,105.0,46.86,35.97
2016,4,11,6,45,136.5,77.5,1.35,12.5,100.0,64.88,52.43
2016,4,11,7,0,7.0,93.0,1.5,13.0,95.0,85.18,67.06
2016,4,11,7,15,15.0,113.5,1.55,13.0,119.0,105.14,83.45
2016,4,11,7,30,23.0,134.0,1.6,13.0,143.0,126.09,100.36
2016,4,11,7,45,41.5,160.5,1.65,13.5,179.0,150.25,119.11
2016,4,11,8,0,60.0,187.0,1.7,14.0,215.0,180.64,142.9
2016,4,11,8,15,157.5,210.0,1.7,14.0,293.5,227.7,178.09
2016,4,11,8,30,255.0,233.0,1.7,14.0,372.0,284.76,222.13
2016,4,11,8,45,212.5,260.0,1.75,14.5,383.0,311.28,244.13
2016,4,11,9,0,170.0,287.0,1.8,15.0,394.0,329.26,258.57
2016,4,11,9,15,102.0,283.5,1.8,15.0,348.5,308.9,243.04
2016,4,11,9,30,34.0,280.0,1.8,15.0,303.0,277.48,218.16
2016,4,11,9,45,39.5,301.0,1.85,15.5,330.0,302.61,237.16
2016,4,11,10,0,45.0,322.0,1.9,16.0,357.0,328.35,256.21
2016,4,11,10,15,47.0,337.5,1.9,16.0,375.0,347.44,270.39
2016,4,11,10,30,49.0,353.0,1.9,16.0,393.0,366.72,284.68
2016,4,11,10,45,50.5,361.5,1.9,16.5,403.5,379.36,293.37
2016,4,11,11,0,52.0,370.0,1.9,17.0,414.0,392.04,302.09
2016,4,11,11,15,52.0,376.0,1.9,17.0,420.5,401.23,308.71
2016,4,11,11,30,52.0,382.0,1.9,17.0,427.0,410.33,315.31
2016,4,11,11,45,52.5,384.5,1.95,17.0,430.5,416.38,319.82
2016,4,11,12,0,53.0,387.0,2.0,17.0,434.0,422.31,324.3
2016,4,11,12,15,53.0,386.5,2.0,17.0,433.0,424.74,326.11
2016,4,11,12,30,53.0,386.0,2.0,17.0,432.0,426.97,327.85
2016,4,11,12,45,179.5,391.5,2.05,17.0,546.5,551.48,423.78
2016,4,11,13,0,306.0,397.0,2.1,17.0,661.0,678.88,518.08
2016,4,11,13,15,305.0,389.5,2.1,17.0,647.5,674.87,514.68
2016,4,11,13,30,304.0,382.0,2.1,17.0,634.0,669.61,511.53
2016,4,11,13,45,302.5,371.0,2.1,17.0,615.5,659.02,504.71
2016,4,11,14,0,301.0,360.0,2.1,17.0,597.0,647.16,497.06
2016,4,11,14,15,297.0,347.0,2.1,17.0,573.0,629.78,485.44
2016,4,11,14,30,293.0,334.0,2.1,17.0,549.0,611.26,473.02
2016,4,11,14,45,292.0,315.5,2.15,17.0,520.5,588.27,457.71
2016,4,11,15,0,291.0,297.0,2.2,17.0,492.0,564.09,441.41
2016,4,11,15,15,148.0,241.5,2.15,16.5,340.5,375.68,298.19
2016,4,11,15,30,5.0,186.0,2.1,16.0,189.0,188.21,148.38
2016,4,11,15,45,2.5,171.5,2.1,16.0,173.0,171.98,136.17
2016,4,11,16,0,0.0,157.0,2.1,16.0,157.0,155.89,123.5
2016,4,11,16,15,0.0,140.0,2.05,16.0,140.0,139.02,110.15
2016,4,11,16,30,0.0,123.0,2.0,16.0,123.0,122.1,96.61
2016,4,11,16,45,275.5,105.0,1.95,16.0,194.0,297.08,244.81
2016,4,11,17,0,551.0,87.0,1.9,16.0,265.0,424.23,346.5
2016,4,11,17,15,490.0,77.5,1.7,15.5,214.5,358.29,291.28
2016,4,11,17,30,429.0,68.0,1.5,15.0,164.0,294.78,237.65
2016,4,11,17,45,346.5,55.0,1.35,14.5,119.0,225.8,178.46
2016,4,11,18,0,264.0,42.0,1.2,14.0,74.0,164.52,124.41
2016,4,11,18,15,146.5,25.5,1.15,13.5,41.5,92.07,51.38
2016,4,11,18,30,29.0,9.0,1.1,13.0,9.0,17.01,0.0
2016,4,11,18,45,14.5,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,46.0,12.5,1.75,10.5,15.5,12.29,0.0
2016,4,12,6,0,92.0,25.0,2.0,11.0,31.0,20.94,7.78
2016,4,12,6,15,187.5,43.0,2.15,11.0,70.0,32.97,22.99
2016,4,12,6,30,283.0,61.0,2.3,11.0,109.0,45.85,35.26
2016,4,12,6,45,358.5,74.0,2.45,11.5,156.5,54.1,43.04
2016,4,12,7,0,434.0,87.0,2.6,12.0,204.0,71.06,49.6
2016,4,12,7,15,217.0,65.0,2.55,12.0,123.5,63.67,41.1
2016,4,12,7,30,0.0,43.0,2.5,12.0,43.0,41.53,30.13
2016,4,12,7,45,0.0,40.0,2.5,12.5,40.0,38.63,27.51
2016,4,12,8,0,0.0,37.0,2.5,13.0,37.0,35.74,24.89
2016,4,12,8,15,0.0,86.0,2.5,13.0,86.0,83.19,64.84
2016,4,12,8,30,0.0,135.0,2.5,13.0,135.0,128.91,102.57
2016,4,12,8,45,0.0,150.0,2.5,13.5,150.0,143.16,113.68
2016,4,12,9,0,0.0,165.0,2.5,14.0,165.0,157.46,124.75
2016,4,12,9,15,9.0,208.0,2.55,14.0,215.0,201.89,160.28
2016,4,12,9,30,18.0,251.0,2.6,14.0,265.0,247.2,196.02
2016,4,12,9,45,15.0,249.0,2.65,14.5,261.0,245.34,193.72
2016,4,12,10,0,12.0,247.0,2.7,15.0,257.0,243.01,191.22
2016,4,12,10,15,7.0,207.0,2.75,15.0,213.5,203.23,159.49
2016,4,12,10,30,2.0,167.0,2.8,15.0,170.0,162.37,126.74
2016,4,12,10,45,3.5,176.0,2.9,15.0,179.5,172.29,134.67
2016,4,12,11,0,5.0,185.0,3.0,15.0,189.0,182.34,142.61
2016,4,12,11,15,2.5,163.5,3.05,15.0,165.5,160.06,124.66
2016,4,12,11,30,0.0,142.0,3.1,15.0,142.0,137.5,106.46
2016,4,12,11,45,5.0,186.5,3.2,15.0,191.0,184.78,144.44
2016,4,12,12,0,10.0,231.0,3.3,15.0,240.0,232.48,182.24
2016,4,12,12,15,8.5,214.5,3.3,15.0,222.0,215.61,168.8
2016,4,12,12,30,7.0,198.0,3.3,15.0,204.0,198.56,155.35
2016,4,12,12,45,8.0,213.5,3.35,15.0,221.0,214.91,168.42
2016,4,12,13,0,9.0,229.0,3.4,15.0,238.0,231.36,181.51
2016,4,12,13,15,10.5,242.5,3.4,15.0,252.5,246.4,193.5
2016,4,12,13,30,12.0,256.0,3.4,15.0,267.0,261.57,205.6
2016,4,12,13,45,11.5,249.5,3.45,15.0,259.5,255.06,200.69
2016,4,12,14,0,11.0,243.0,3.5,15.0,252.0,248.51,195.82
2016,4,12,14,15,98.0,297.5,3.55,15.0,370.0,395.66,314.29
2016,4,12,14,30,185.0,352.0,3.6,15.0,488.0,529.99,419.06
2016,4,12,14,45,103.0,300.5,3.65,15.0,375.5,396.16,314.93
2016,4,12,15,0,21.0,249.0,3.7,15.0,263.0,265.13,210.62
2016,4,12,15,15,144.0,254.0,3.7,14.5,340.5,386.51,312.02
2016,4,12,15,30,267.0,259.0,3.7,14.0,418.0,494.84,400.44
2016,4,12,15,45,170.0,237.5,3.7,14.0,336.0,384.35,312.19
2016,4,12,16,0,73.0,216.0,3.7,14.0,254.0,279.64,227.11
2016,4,12,16,15,72.0,194.0,3.6,13.5,228.5,254.19,207.74
2016,4,12,16,30,71.0,172.0,3.5,13.0,203.0,228.5,187.6
2016,4,12,16,45,59.0,151.0,3.45,13.0,174.0,197.12,161.79
2016,4,12,17,0,47.0,130.0,3.4,13.0,145.0,166.48,136.22
2016,4,12,17,15,36.0,107.0,3.15,12.5,117.5,134.66,109.43
2016,4,12,17,30,25.0,84.0,2.9,12.0,90.0,103.4,82.65
2016,4,12,17,45,12.5,62.0,2.65,12.0,65.0,69.56,53.25
2016,4,12,18,0,0.0,40.0,2.4,12.0,40.0,40.83,28.21
2016,4,12,18,15,0.0,22.0,2.35,11.5,22.0,21.52,9.04
2016,4,12,18,30,0.0,4.0,2.3,11.0,4.0,3.93,0.0
2016,4,12,18,45,0.0,2.0,2.3,11.0,2.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
