Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,14.0,1.75,10.5,17.0,13.76,0.0
2016,4,13,6,0,87.0,28.0,1.9,11.0,34.0,23.32,10.69
2016,4,13,6,15,188.0,46.5,2.1,11.5,74.5,35.72,25.44
2016,4,13,6,30,289.0,65.0,2.3,12.0,115.0,48.92,37.89
2016,4,13,6,45,388.5,74.5,2.55,12.5,166.5,54.32,43.09
2016,4,13,7,0,488.0,84.0,2.8,13.0,218.0,72.43,48.41
2016,4,13,7,15,541.5,92.5,2.8,13.0,270.5,110.2,67.86
2016,4,13,7,30,595.0,101.0,2.8,13.0,323.0,153.83,98.5
2016,4,13,7,45,640.0,105.5,2.85,13.5,376.5,198.09,133.95
2016,4,13,8,0,685.0,110.0,2.9,14.0,430.0,246.97,175.46
2016,4,13,8,15,713.0,115.5,2.9,14.5,480.5,296.27,218.71
2016,4,13,8,30,741.0,121.0,2.9,15.0,531.0,347.95,263.67
2016,4,13,8,45,760.5,125.5,2.9,15.5,577.5,397.64,306.47
2016,4,13,9,0,780.0,130.0,2.9,16.0,624.0,451.53,351.41
2016,4,13,9,15,795.5,133.0,2.85,16.0,666.0,499.55,391.36
2016,4,13,9,30,811.0,136.0,2.8,16.0,708.0,547.8,430.45
2016,4,13,9,45,837.0,131.5,2.8,16.5,747.5,595.08,467.3
2016,4,13,10,0,863.0,127.0,2.8,17.0,787.0,642.9,503.62
2016,4,13,10,15,871.0,128.5,2.8,17.0,816.0,686.39,536.57
2016,4,13,10,30,879.0,130.0,2.8,17.0,845.0,726.51,566.49
2016,4,13,10,45,882.0,132.5,2.85,17.0,866.0,762.37,592.15
2016,4,13,11,0,885.0,135.0,2.9,17.0,887.0,796.14,615.64
2016,4,13,11,15,888.0,136.0,2.9,17.0,901.0,826.29,636.2
2016,4,13,11,30,891.0,137.0,2.9,17.0,915.0,854.08,655.06
2016,4,13,11,45,892.5,137.0,2.95,17.5,921.0,877.18,669.73
2016,4,13,12,0,894.0,137.0,3.0,18.0,927.0,897.61,682.59
2016,4,13,12,15,893.5,137.0,3.05,18.0,925.5,913.53,693.71
2016,4,13,12,30,893.0,137.0,3.1,18.0,924.0,926.55,702.98
2016,4,13,12,45,889.0,137.5,3.15,18.0,913.5,934.0,708.57
2016,4,13,13,0,885.0,138.0,3.2,18.0,903.0,938.4,712.25
2016,4,13,13,15,881.0,137.0,3.2,18.0,885.0,938.24,712.62
2016,4,13,13,30,877.0,136.0,3.2,18.0,867.0,935.05,711.07
2016,4,13,13,45,864.0,137.5,3.25,18.0,840.5,928.1,707.46
2016,4,13,14,0,851.0,139.0,3.3,18.0,814.0,913.83,698.92
2016,4,13,14,15,841.5,137.0,3.3,17.5,782.0,896.21,689.15
2016,4,13,14,30,832.0,135.0,3.3,17.0,750.0,875.91,677.54
2016,4,13,14,45,767.0,147.0,3.3,17.0,691.0,823.87,642.11
2016,4,13,15,0,702.0,159.0,3.3,17.0,632.0,769.26,604.58
2016,4,13,15,15,527.0,201.0,3.2,16.5,543.0,655.12,520.05
2016,4,13,15,30,352.0,243.0,3.1,16.0,454.0,543.92,434.5
2016,4,13,15,45,466.5,191.0,3.05,16.0,446.5,572.72,460.77
2016,4,13,16,0,581.0,139.0,3.0,16.0,439.0,587.59,475.34
2016,4,13,16,15,611.0,124.5,2.9,15.5,411.0,572.95,465.66
2016,4,13,16,30,641.0,110.0,2.8,15.0,383.0,554.39,452.59
2016,4,13,16,45,597.0,102.5,2.7,14.5,330.0,494.57,405.87
2016,4,13,17,0,553.0,95.0,2.6,14.0,277.0,436.77,359.56
2016,4,13,17,15,492.0,85.0,2.3,13.5,225.5,369.78,303.97
2016,4,13,17,30,431.0,75.0,2.0,13.0,174.0,306.16,249.65
2016,4,13,17,45,331.5,62.0,1.7,12.5,126.0,229.51,183.66
2016,4,13,18,0,232.0,49.0,1.4,12.0,78.0,162.21,124.72
2016,4,13,18,15,127.0,29.5,1.4,11.5,44.5,93.02,57.75
2016,4,13,18,30,22.0,10.0,1.4,11.0,11.0,16.13,0.0
2016,4,13,18,45,11.0,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,73.5,15.0,1.65,10.5,20.5,14.74,0.0
2016,4,14,6,0,147.0,30.0,1.8,11.0,41.0,23.41,11.77
2016,4,14,6,15,265.0,45.0,2.0,11.0,84.5,34.35,24.42
2016,4,14,6,30,383.0,60.0,2.2,11.0,128.0,44.74,34.38
2016,4,14,6,45,458.5,71.0,2.4,11.5,179.5,51.9,41.13
2016,4,14,7,0,534.0,82.0,2.6,12.0,231.0,74.08,47.82
2016,4,14,7,15,598.5,78.0,2.7,12.0,277.5,104.51,60.51
2016,4,14,7,30,663.0,74.0,2.8,12.0,324.0,142.36,86.2
2016,4,14,7,45,683.5,93.5,2.9,12.5,384.0,198.57,133.33
2016,4,14,8,0,704.0,113.0,3.0,13.0,444.0,257.08,184.1
2016,4,14,8,15,671.0,124.5,3.05,13.0,468.0,295.19,220.65
2016,4,14,8,30,638.0,136.0,3.1,13.0,492.0,329.54,253.49
2016,4,14,8,45,712.5,135.5,3.15,13.5,564.5,391.06,304.89
2016,4,14,9,0,787.0,135.0,3.2,14.0,637.0,459.08,360.69
2016,4,14,9,15,802.0,138.0,3.25,14.0,678.5,510.43,403.62
2016,4,14,9,30,817.0,141.0,3.3,14.0,720.0,558.71,443.34
2016,4,14,9,45,839.5,138.0,3.4,14.5,758.0,605.68,480.59
2016,4,14,10,0,862.0,135.0,3.5,15.0,796.0,652.91,517.18
2016,4,14,10,15,869.0,136.5,3.55,15.0,825.0,694.19,549.21
2016,4,14,10,30,876.0,138.0,3.6,15.0,854.0,734.03,579.61
2016,4,14,10,45,734.0,215.5,3.7,15.5,826.0,735.0,576.74
2016,4,14,11,0,592.0,293.0,3.8,16.0,798.0,726.9,566.82
2016,4,14,11,15,732.0,224.0,3.85,16.0,858.5,791.46,617.88
2016,4,14,11,30,872.0,155.0,3.9,16.0,919.0,860.09,667.65
2016,4,14,11,45,856.0,166.5,3.95,16.0,920.5,879.97,681.26
2016,4,14,12,0,840.0,178.0,4.0,16.0,922.0,896.67,693.05
2016,4,14,12,15,839.5,177.0,4.1,16.0,919.5,911.5,703.89
2016,4,14,12,30,839.0,176.0,4.2,16.0,917.0,923.55,712.9
2016,4,14,12,45,862.0,159.0,4.35,16.0,913.5,937.71,723.96
2016,4,14,13,0,885.0,142.0,4.5,16.0,910.0,944.86,730.51
2016,4,14,13,15,881.0,141.5,4.55,16.0,892.5,945.19,731.62
2016,4,14,13,30,877.0,141.0,4.6,16.0,875.0,947.11,734.04
2016,4,14,13,45,859.0,145.5,4.65,16.0,847.0,934.29,726.16
2016,4,14,14,0,841.0,150.0,4.7,16.0,819.0,918.7,716.48
2016,4,14,14,15,831.0,147.5,4.7,15.5,786.5,900.22,705.81
2016,4,14,14,30,821.0,145.0,4.7,15.0,754.0,879.08,693.24
2016,4,14,14,45,803.0,144.5,4.7,15.0,714.5,850.74,674.11
2016,4,14,15,0,785.0,144.0,4.7,15.0,675.0,823.6,655.85
2016,4,14,15,15,767.0,139.5,4.65,15.0,630.5,787.3,630.43
2016,4,14,15,30,749.0,135.0,4.6,15.0,586.0,749.43,603.74
2016,4,14,15,45,735.5,126.0,4.6,15.0,539.0,708.6,574.82
2016,4,14,16,0,722.0,117.0,4.6,15.0,492.0,666.38,544.11
2016,4,14,16,15,659.5,110.5,4.5,14.5,425.5,592.16,487.44
2016,4,14,16,30,597.0,104.0,4.4,14.0,359.0,520.62,431.61
2016,4,14,16,45,533.0,105.0,4.3,14.0,310.5,459.65,381.84
2016,4,14,17,0,469.0,106.0,4.2,14.0,262.0,400.25,332.32
2016,4,14,17,15,419.5,92.5,3.9,13.5,213.5,339.6,281.39
2016,4,14,17,30,370.0,79.0,3.6,13.0,165.0,282.61,232.17
2016,4,14,17,45,321.5,63.0,3.35,12.5,124.0,227.06,183.0
2016,4,14,18,0,273.0,47.0,3.1,12.0,83.0,175.81,136.23
2016,4,14,18,15,153.5,29.5,2.95,11.5,48.0,102.79,66.33
2016,4,14,18,30,34.0,12.0,2.8,11.0,13.0,21.61,0.0
2016,4,14,18,45,17.0,6.0,2.65,11.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,112.0,14.5,1.6,8.5,23.0,14.25,0.0
2016,4,15,6,0,224.0,29.0,1.7,9.0,46.0,22.48,11.92
2016,4,15,6,15,340.5,41.0,2.05,9.5,91.5,31.21,21.91
2016,4,15,6,30,457.0,53.0,2.4,10.0,137.0,38.9,29.35
2016,4,15,6,45,530.0,62.0,2.8,10.5,189.5,43.39,33.66
2016,4,15,7,0,603.0,71.0,3.2,11.0,242.0,68.98,40.81
2016,4,15,7,15,652.0,77.5,3.4,11.5,296.5,111.31,63.75
2016,4,15,7,30,701.0,84.0,3.6,12.0,351.0,158.89,98.43
2016,4,15,7,45,730.5,90.5,3.8,12.5,404.5,207.88,139.53
2016,4,15,8,0,760.0,97.0,4.0,13.0,458.0,259.74,185.16
2016,4,15,8,15,785.5,101.0,4.0,13.5,509.5,314.25,233.6
2016,4,15,8,30,811.0,105.0,4.0,14.0,561.0,367.25,280.48
2016,4,15,8,45,826.5,110.0,4.0,14.5,608.0,419.03,325.69
2016,4,15,9,0,842.0,115.0,4.0,15.0,655.0,471.39,370.17
2016,4,15,9,15,856.0,118.0,3.95,15.0,697.5,521.55,412.41
2016,4,15,9,30,870.0,121.0,3.9,15.0,740.0,571.67,453.53
2016,4,15,9,45,885.0,121.0,3.9,15.5,777.5,621.72,492.77
2016,4,15,10,0,900.0,121.0,3.9,16.0,815.0,668.56,528.63
2016,4,15,10,15,907.5,122.5,3.9,16.0,844.5,711.09,561.39
2016,4,15,10,30,915.0,124.0,3.9,16.0,874.0,752.08,592.27
2016,4,15,10,45,922.5,124.0,3.95,16.5,897.0,789.95,617.93
2016,4,15,11,0,930.0,124.0,4.0,17.0,920.0,825.89,641.99
2016,4,15,11,15,933.0,124.5,4.05,17.0,934.0,856.66,663.43
2016,4,15,11,30,936.0,125.0,4.1,17.0,948.0,884.92,683.11
2016,4,15,11,45,940.0,123.5,4.2,17.5,955.0,909.47,699.13
2016,4,15,12,0,944.0,122.0,4.3,18.0,962.0,931.28,713.25
2016,4,15,12,15,943.0,121.5,4.35,18.0,959.0,946.85,724.17
2016,4,15,12,30,942.0,121.0,4.4,18.0,956.0,959.32,733.27
2016,4,15,12,45,943.5,118.0,4.45,18.0,946.5,968.39,740.15
2016,4,15,13,0,945.0,115.0,4.5,18.0,937.0,974.26,744.97
2016,4,15,13,15,940.5,114.0,4.55,18.0,918.0,973.5,745.36
2016,4,15,13,30,936.0,113.0,4.6,18.0,899.0,969.49,743.67
2016,4,15,13,45,932.0,110.0,4.65,18.5,873.5,960.64,737.32
2016,4,15,14,0,928.0,107.0,4.7,19.0,848.0,948.6,728.88
2016,4,15,14,15,918.5,105.5,4.7,19.0,814.0,930.17,717.13
2016,4,15,14,30,909.0,104.0,4.7,19.0,780.0,908.89,703.47
2016,4,15,14,45,896.5,102.0,4.7,19.0,740.0,881.78,685.71
2016,4,15,15,0,884.0,100.0,4.7,19.0,700.0,852.25,666.19
2016,4,15,15,15,868.0,97.5,4.55,18.5,654.5,817.08,642.87
2016,4,15,15,30,852.0,95.0,4.4,18.0,609.0,784.72,621.47
2016,4,15,15,45,829.5,92.0,4.25,18.0,559.5,740.53,590.05
2016,4,15,16,0,807.0,89.0,4.1,18.0,510.0,695.33,557.85
2016,4,15,16,15,779.5,85.0,3.8,17.5,457.5,644.82,521.73
2016,4,15,16,30,752.0,81.0,3.5,17.0,405.0,594.23,483.37
2016,4,15,16,45,714.5,75.5,3.25,17.0,351.0,536.06,437.25
2016,4,15,17,0,677.0,70.0,3.0,17.0,297.0,481.87,393.02
2016,4,15,17,15,622.0,63.5,2.75,16.0,244.0,416.68,340.09
2016,4,15,17,30,567.0,57.0,2.5,15.0,191.0,355.22,288.23
2016,4,15,17,45,484.5,48.0,2.25,14.5,141.5,282.96,225.59
2016,4,15,18,0,402.0,39.0,2.0,14.0,92.0,217.92,167.48
2016,4,15,18,15,260.5,26.0,1.9,13.5,54.0,136.51,90.15
2016,4,15,18,30,119.0,13.0,1.8,13.0,16.0,47.41,0.0
2016,4,15,18,45,59.5,6.5,1.7,12.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,126.5,14.0,1.25,10.0,25.0,13.76,0.0
2016,4,16,6,0,253.0,28.0,1.3,11.0,50.0,21.69,11.71
2016,4,16,6,15,361.5,40.5,1.4,11.5,95.0,30.43,21.13
2016,4,16,6,30,470.0,53.0,1.5,12.0,140.0,38.59,28.88
2016,4,16,6,45,538.5,61.5,1.6,12.5,192.5,42.66,32.76
2016,4,16,7,0,607.0,70.0,1.7,13.0,245.0,71.03,40.74
2016,4,16,7,15,653.5,76.5,1.7,13.5,299.0,113.53,64.46
2016,4,16,7,30,700.0,83.0,1.7,14.0,353.0,161.01,99.2
2016,4,16,7,45,732.5,88.0,1.7,15.0,406.5,209.33,138.96
2016,4,16,8,0,765.0,93.0,1.7,16.0,460.0,264.14,185.62
2016,4,16,8,15,789.5,97.0,1.75,16.5,511.0,315.1,230.13
2016,4,16,8,30,814.0,101.0,1.8,17.0,562.0,367.99,275.71
2016,4,16,8,45,832.5,104.5,1.85,17.5,609.5,419.74,319.55
2016,4,16,9,0,851.0,108.0,1.9,18.0,657.0,472.34,362.84
2016,4,16,9,15,864.5,110.5,1.95,18.5,699.0,522.18,402.85
2016,4,16,9,30,878.0,113.0,2.0,19.0,741.0,574.75,443.58
2016,4,16,9,45,890.5,114.0,2.1,19.5,777.5,621.83,479.49
2016,4,16,10,0,903.0,115.0,2.2,20.0,814.0,668.18,513.98
2016,4,16,10,15,910.0,116.5,2.25,20.5,843.5,710.4,544.38
2016,4,16,10,30,917.0,118.0,2.3,21.0,873.0,751.04,572.49
2016,4,16,10,45,921.5,119.5,2.35,21.5,895.0,788.09,596.49
2016,4,16,11,0,926.0,121.0,2.4,22.0,917.0,823.03,618.83
2016,4,16,11,15,929.0,121.5,2.45,22.0,930.5,853.6,639.26
2016,4,16,11,30,932.0,122.0,2.5,22.0,944.0,881.67,658.01
2016,4,16,11,45,936.0,120.5,2.55,22.0,951.0,906.04,674.31
2016,4,16,12,0,940.0,119.0,2.6,22.0,958.0,927.68,688.85
2016,4,16,12,15,939.5,118.5,2.6,22.0,955.5,943.52,699.18
2016,4,16,12,30,939.0,118.0,2.6,22.0,953.0,956.3,707.63
2016,4,16,12,45,938.5,116.0,2.65,22.5,943.0,964.46,712.23
2016,4,16,13,0,938.0,114.0,2.7,23.0,933.0,969.43,714.87
2016,4,16,13,15,934.0,113.5,2.65,23.0,914.5,969.53,714.95
2016,4,16,13,30,930.0,113.0,2.6,23.0,896.0,966.43,713.1
2016,4,16,13,45,923.0,112.0,2.6,23.0,870.0,956.93,707.63
2016,4,16,14,0,916.0,111.0,2.6,23.0,844.0,944.34,700.29
2016,4,16,14,15,907.0,109.5,2.55,22.5,811.0,926.46,690.45
2016,4,16,14,30,898.0,108.0,2.5,22.0,778.0,905.75,678.78
2016,4,16,14,45,887.0,105.5,2.45,22.0,739.0,879.56,662.14
2016,4,16,15,0,876.0,103.0,2.4,22.0,700.0,850.9,643.86
2016,4,16,15,15,860.5,100.0,2.3,22.0,655.0,820.5,623.96
2016,4,16,15,30,845.0,97.0,2.2,22.0,610.0,783.43,599.36
2016,4,16,15,45,827.0,93.0,2.1,22.0,561.5,741.67,571.33
2016,4,16,16,0,809.0,89.0,2.0,22.0,513.0,698.62,542.12
2016,4,16,16,15,782.0,85.0,1.8,21.5,461.0,648.32,507.6
2016,4,16,16,30,755.0,81.0,1.6,21.0,409.0,597.91,471.0
2016,4,16,16,45,717.5,76.0,1.45,20.5,355.0,540.1,427.9
2016,4,16,17,0,680.0,71.0,1.3,20.0,301.0,486.31,386.41
2016,4,16,17,15,626.5,64.5,1.25,19.0,247.5,421.67,336.22
2016,4,16,17,30,573.0,58.0,1.2,18.0,194.0,360.59,286.67
2016,4,16,17,45,479.0,49.5,1.15,17.0,144.0,283.39,222.56
2016,4,16,18,0,385.0,41.0,1.1,16.0,94.0,214.4,163.29
2016,4,16,18,15,253.5,27.5,1.1,15.5,56.0,136.3,91.06
2016,4,16,18,30,122.0,14.0,1.1,15.0,18.0,49.55,0.0
2016,4,16,18,45,61.0,7.0,1.1,15.0,9.0,6.88,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,117.5,15.5,0.8,13.5,25.5,12.09,0.0
2016,4,17,6,0,235.0,31.0,0.8,14.0,51.0,23.92,13.71
2016,4,17,6,15,337.5,44.0,0.85,14.5,96.0,33.46,23.57
2016,4,17,6,30,440.0,57.0,0.9,15.0,141.0,41.96,31.54
2016,4,17,6,45,502.5,67.0,0.95,16.0,191.5,47.17,36.3
2016,4,17,7,0,565.0,77.0,1.0,17.0,242.0,78.1,45.8
2016,4,17,7,15,612.0,84.5,1.0,17.5,295.5,119.43,69.45
2016,4,17,7,30,659.0,92.0,1.0,18.0,349.0,165.81,103.12
2016,4,17,7,45,691.0,98.0,1.05,18.5,401.0,212.84,141.37
2016,4,17,8,0,723.0,104.0,1.1,19.0,453.0,263.02,183.68
2016,4,17,8,15,748.0,109.0,1.15,19.5,503.5,313.18,226.47
2016,4,17,8,30,773.0,114.0,1.2,20.0,554.0,368.67,272.76
2016,4,17,8,45,791.0,118.0,1.3,20.5,600.5,418.67,314.22
2016,4,17,9,0,809.0,122.0,1.4,21.0,647.0,469.54,355.28
2016,4,17,9,15,823.5,125.0,1.45,21.5,688.5,518.39,393.54
2016,4,17,9,30,838.0,128.0,1.5,22.0,730.0,567.31,430.7
2016,4,17,9,45,855.0,127.0,1.6,22.5,767.5,613.82,465.5
2016,4,17,10,0,872.0,126.0,1.7,23.0,805.0,662.01,500.57
2016,4,17,10,15,880.0,127.5,1.75,23.5,834.0,703.71,529.9
2016,4,17,10,30,888.0,129.0,1.8,24.0,863.0,743.96,557.48
2016,4,17,10,45,896.5,128.0,1.85,24.5,885.5,780.65,580.76
2016,4,17,11,0,905.0,127.0,1.9,25.0,908.0,815.53,602.62
2016,4,17,11,15,908.5,128.0,1.9,25.0,922.0,846.34,622.37
2016,4,17,11,30,912.0,129.0,1.9,25.0,936.0,874.75,640.49
2016,4,17,11,45,914.5,128.0,1.9,25.5,942.0,897.89,653.86
2016,4,17,12,0,917.0,127.0,1.9,26.0,948.0,918.32,665.47
2016,4,17,12,15,916.5,127.0,1.85,26.0,946.0,934.28,674.99
2016,4,17,12,30,916.0,127.0,1.8,26.0,944.0,947.27,682.69
2016,4,17,12,45,914.5,126.0,1.75,26.0,934.0,955.33,687.33
2016,4,17,13,0,913.0,125.0,1.7,26.0,924.0,960.3,690.13
2016,4,17,13,15,909.0,123.5,1.6,26.0,905.5,959.35,688.66
2016,4,17,13,30,905.0,122.0,1.5,26.0,887.0,955.27,685.34
2016,4,17,13,45,900.5,120.0,1.4,26.5,862.0,947.12,678.22
2016,4,17,14,0,896.0,118.0,1.3,27.0,837.0,935.91,669.32
2016,4,17,14,15,887.5,116.0,1.25,26.5,804.5,918.17,659.79
2016,4,17,14,30,879.0,114.0,1.2,26.0,772.0,897.64,648.58
2016,4,17,14,45,871.5,109.5,1.15,26.0,734.0,872.63,633.27
2016,4,17,15,0,864.0,105.0,1.1,26.0,696.0,845.02,616.33
2016,4,17,15,15,849.0,102.0,1.1,25.5,651.5,815.32,599.87
2016,4,17,15,30,834.0,99.0,1.1,25.0,607.0,778.91,578.73
2016,4,17,15,45,818.0,94.5,1.1,25.0,559.5,738.38,553.43
2016,4,17,16,0,802.0,90.0,1.1,25.0,512.0,696.47,526.81
2016,4,17,16,15,775.5,85.5,1.1,24.5,460.0,646.13,494.74
2016,4,17,16,30,749.0,81.0,1.1,24.0,408.0,595.67,460.47
2016,4,17,16,45,714.0,75.5,1.1,23.5,355.0,539.0,420.12
2016,4,17,17,0,679.0,70.0,1.1,23.0,302.0,486.06,380.88
2016,4,17,17,15,626.5,63.5,1.1,22.0,249.0,421.88,332.11
2016,4,17,17,30,574.0,57.0,1.1,21.0,196.0,361.2,283.82
2016,4,17,17,45,492.0,48.0,1.1,20.0,146.0,288.47,224.14
2016,4,17,18,0,410.0,39.0,1.1,19.0,96.0,222.92,168.21
2016,4,17,18,15,279.0,26.5,1.1,18.5,57.5,144.48,97.11
2016,4,17,18,30,148.0,14.0,1.1,18.0,19.0,68.2,0.0
2016,4,17,18,45,74.0,7.0,1.15,17.5,9.5,6.88,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,140.5,15.5,0.65,15.5,28.5,11.84,0.0
2016,4,18,6,0,281.0,31.0,0.6,16.0,57.0,24.08,14.04
2016,4,18,6,15,385.5,42.5,0.6,16.5,103.5,31.75,21.95
2016,4,18,6,30,490.0,54.0,0.6,17.0,150.0,38.91,28.65
2016,4,18,6,45,559.0,62.0,0.65,17.5,203.0,42.54,32.03
2016,4,18,7,0,628.0,70.0,0.7,18.0,256.0,77.42,42.24
2016,4,18,7,15,673.0,76.0,0.7,18.0,310.5,120.78,67.49
2016,4,18,7,30,718.0,82.0,0.7,18.0,365.0,168.93,103.01
2016,4,18,7,45,749.5,87.0,0.7,18.5,418.5,221.57,145.97
2016,4,18,8,0,781.0,92.0,0.7,19.0,472.0,273.61,189.8
2016,4,18,8,15,804.5,95.5,0.8,19.5,523.0,324.73,233.54
2016,4,18,8,30,828.0,99.0,0.9,20.0,574.0,377.64,278.1
2016,4,18,8,45,845.0,102.5,1.0,21.0,621.0,429.49,320.37
2016,4,18,9,0,862.0,106.0,1.1,22.0,668.0,482.0,361.8
2016,4,18,9,15,874.5,108.5,1.2,22.5,709.5,534.99,402.92
2016,4,18,9,30,887.0,111.0,1.3,23.0,751.0,584.25,440.26
2016,4,18,9,45,900.5,110.5,1.45,23.5,787.5,630.86,475.16
2016,4,18,10,0,914.0,110.0,1.6,24.0,824.0,676.78,508.76
2016,4,18,10,15,920.5,111.5,1.65,24.0,853.0,718.95,539.22
2016,4,18,10,30,927.0,113.0,1.7,24.0,882.0,759.48,567.01
2016,4,18,10,45,931.5,114.0,1.75,24.5,903.0,796.24,590.16
2016,4,18,11,0,936.0,115.0,1.8,25.0,924.0,830.87,611.69
2016,4,18,11,15,938.0,115.5,1.8,25.0,937.5,860.74,630.67
2016,4,18,11,30,940.0,116.0,1.8,25.0,951.0,888.05,647.93
2016,4,18,11,45,940.5,116.5,1.8,25.5,956.5,911.4,661.33
2016,4,18,12,0,941.0,117.0,1.8,26.0,962.0,931.91,672.88
2016,4,18,12,15,939.5,117.0,1.75,26.0,959.0,947.23,681.87
2016,4,18,12,30,938.0,117.0,1.7,26.0,956.0,959.47,689.0
2016,4,18,12,45,931.5,118.5,1.65,26.5,944.0,965.58,690.97
2016,4,18,13,0,925.0,120.0,1.6,27.0,932.0,968.5,691.08
2016,4,18,13,15,920.5,119.5,1.55,27.0,913.5,968.05,690.57
2016,4,18,13,30,916.0,119.0,1.5,27.0,895.0,964.44,688.23
2016,4,18,13,45,905.0,120.0,1.45,27.0,867.5,953.37,681.34
2016,4,18,14,0,894.0,121.0,1.4,27.0,840.0,939.37,672.79
2016,4,18,14,15,884.5,119.0,1.4,26.5,807.5,920.73,663.43
2016,4,18,14,30,875.0,117.0,1.4,26.0,775.0,899.35,652.35
2016,4,18,14,45,771.5,146.5,1.4,26.0,705.0,833.31,610.81
2016,4,18,15,0,668.0,176.0,1.4,26.0,635.0,767.34,568.93
2016,4,18,15,15,734.5,145.0,1.35,26.0,619.5,773.88,574.89
2016,4,18,15,30,801.0,114.0,1.3,26.0,604.0,771.3,574.08
2016,4,18,15,45,769.0,113.5,1.3,26.0,553.5,723.92,543.55
2016,4,18,16,0,737.0,113.0,1.3,26.0,503.0,679.33,514.89
2016,4,18,16,15,707.5,107.5,1.3,25.0,451.5,628.12,481.85
2016,4,18,16,30,678.0,102.0,1.3,24.0,400.0,577.14,447.57
2016,4,18,16,45,631.5,97.0,1.35,23.5,346.0,516.73,404.31
2016,4,18,17,0,585.0,92.0,1.4,23.0,292.0,458.5,361.05
2016,4,18,17,15,528.0,82.5,1.3,21.5,240.0,392.27,310.66
2016,4,18,17,30,471.0,73.0,1.2,20.0,188.0,329.93,261.19
2016,4,18,17,45,385.0,61.0,1.2,19.0,140.0,255.18,199.88
2016,4,18,18,0,299.0,49.0,1.2,18.0,92.0,190.43,144.99
2016,4,18,18,15,149.5,33.5,1.2,17.5,55.0,107.68,73.55
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,18.4,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,17.0,0.55,14.5,28.5,13.19,0.0
2016,4,19,6,0,233.0,34.0,0.5,15.0,57.0,26.17,16.09
2016,4,19,6,15,332.0,47.5,0.5,15.5,102.0,35.7,25.55
2016,4,19,6,30,431.0,61.0,0.5,16.0,147.0,45.04,34.2
2016,4,19,6,45,509.5,68.0,0.55,16.5,199.5,47.42,36.49
2016,4,19,7,0,588.0,75.0,0.6,17.0,252.0,82.49,46.71
2016,4,19,7,15,634.0,81.5,0.55,17.5,305.5,124.41,71.82
2016,4,19,7,30,680.0,88.0,0.5,18.0,359.0,171.25,106.41
2016,4,19,7,45,719.5,91.5,0.5,18.5,413.0,218.94,145.05
2016,4,19,8,0,759.0,95.0,0.5,19.0,467.0,273.83,190.59
2016,4,19,8,15,782.5,99.0,0.4,19.5,517.5,324.3,232.77
2016,4,19,8,30,806.0,103.0,0.3,20.0,568.0,376.59,275.29
2016,4,19,8,45,822.5,106.5,0.25,21.0,614.0,427.16,314.93
2016,4,19,9,0,839.0,110.0,0.2,22.0,660.0,478.37,353.41
2016,4,19,9,15,852.5,113.0,0.3,22.5,702.0,528.05,391.32
2016,4,19,9,30,866.0,116.0,0.4,23.0,744.0,577.63,428.13
2016,4,19,9,45,867.0,123.0,0.55,24.0,777.5,623.2,460.79
2016,4,19,10,0,868.0,130.0,0.7,25.0,811.0,667.24,491.49
2016,4,19,10,15,698.0,217.5,0.8,25.0,778.0,668.15,490.69
2016,4,19,10,30,528.0,305.0,0.9,25.0,745.0,657.53,481.5
2016,4,19,10,45,591.5,287.0,1.0,25.0,791.5,708.97,518.74
2016,4,19,11,0,655.0,269.0,1.1,25.0,838.0,762.16,556.16
2016,4,19,11,15,626.5,290.5,1.2,25.0,841.5,781.43,568.77
2016,4,19,11,30,598.0,312.0,1.3,25.0,845.0,798.37,580.06
2016,4,19,11,45,557.5,333.0,1.4,25.5,832.5,801.25,580.77
2016,4,19,12,0,517.0,354.0,1.5,26.0,820.0,801.03,579.48
2016,4,19,12,15,429.0,389.0,1.55,25.5,775.0,769.54,558.09
2016,4,19,12,30,341.0,424.0,1.6,25.0,730.0,732.15,532.66
2016,4,19,12,45,399.0,389.5,1.65,25.0,743.5,757.3,552.52
2016,4,19,13,0,457.0,355.0,1.7,25.0,757.0,786.05,574.1
2016,4,19,13,15,461.0,345.0,1.75,25.0,744.0,784.58,574.0
2016,4,19,13,30,465.0,335.0,1.8,25.0,731.0,781.23,572.99
2016,4,19,13,45,477.0,319.0,1.9,25.0,714.5,777.12,572.27
2016,4,19,14,0,489.0,303.0,2.0,25.0,698.0,770.85,570.11
2016,4,19,14,15,303.0,330.5,2.0,24.5,572.5,623.49,466.09
2016,4,19,14,30,117.0,358.0,2.0,24.0,447.0,479.39,360.59
2016,4,19,14,45,130.5,340.5,2.05,23.5,434.5,472.82,358.8
2016,4,19,15,0,144.0,323.0,2.1,23.0,422.0,465.16,355.38
2016,4,19,15,15,124.0,299.5,2.15,22.5,381.0,422.19,324.89
2016,4,19,15,30,104.0,276.0,2.2,22.0,340.0,371.09,287.94
2016,4,19,15,45,216.0,243.5,2.3,21.5,362.5,428.35,336.25
2016,4,19,16,0,328.0,211.0,2.4,21.0,385.0,477.8,377.6
2016,4,19,16,15,211.0,197.0,2.45,20.0,305.0,362.78,289.35
2016,4,19,16,30,94.0,183.0,2.5,19.0,225.0,256.55,205.36
2016,4,19,16,45,84.0,162.0,2.6,18.5,196.0,225.39,181.36
2016,4,19,17,0,74.0,141.0,2.7,18.0,167.0,194.78,156.98
2016,4,19,17,15,265.0,109.0,2.6,17.5,178.0,272.77,222.48
2016,4,19,17,30,456.0,77.0,2.5,17.0,189.0,326.31,264.26
2016,4,19,17,45,390.0,63.0,2.45,16.5,142.5,260.66,207.75
2016,4,19,18,0,324.0,49.0,2.4,16.0,96.0,200.88,155.23
2016,4,19,18,15,207.0,32.5,2.15,15.5,58.0,126.36,88.59
2016,4,19,18,30,90.0,16.0,1.9,15.0,20.0,53.33,0.0
2016,4,19,18,45,45.0,8.0,1.7,15.0,10.0,19.3,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,148.5,16.5,0.95,12.5,32.0,12.43,0.0
2016,4,20,6,0,297.0,33.0,0.9,13.0,64.0,25.48,15.86
2016,4,20,6,15,397.0,44.5,1.0,13.5,110.5,33.06,23.49
2016,4,20,6,30,497.0,56.0,1.1,14.0,157.0,40.14,30.15
2016,4,20,6,45,570.0,62.5,1.25,15.0,210.5,42.88,32.68
2016,4,20,7,0,643.0,69.0,1.4,16.0,264.0,82.88,44.61
2016,4,20,7,15,686.0,74.5,1.35,16.5,318.5,126.69,71.67
2016,4,20,7,30,729.0,80.0,1.3,17.0,373.0,178.49,111.19
2016,4,20,7,45,761.5,84.0,1.3,17.5,426.5,227.52,152.04
2016,4,20,8,0,794.0,88.0,1.3,18.0,480.0,279.69,196.71
2016,4,20,8,15,815.5,91.5,1.35,18.5,530.5,330.92,241.08
2016,4,20,8,30,837.0,95.0,1.4,19.0,581.0,383.7,285.95
2016,4,20,8,45,852.5,98.0,1.5,19.5,627.0,434.9,328.78
2016,4,20,9,0,868.0,101.0,1.6,20.0,673.0,490.13,373.33
2016,4,20,9,15,880.0,103.5,1.65,20.0,714.0,539.6,413.0
2016,4,20,9,30,892.0,106.0,1.7,20.0,755.0,588.72,451.4
2016,4,20,9,45,902.5,106.5,1.8,20.5,790.5,634.58,485.92
2016,4,20,10,0,913.0,107.0,1.9,21.0,826.0,679.49,518.9
2016,4,20,10,15,779.5,182.0,1.95,21.0,811.0,692.45,526.51
2016,4,20,10,30,646.0,257.0,2.0,21.0,796.0,698.09,528.3
2016,4,20,10,45,780.5,190.0,2.05,21.5,858.5,760.8,574.79
2016,4,20,11,0,915.0,123.0,2.1,22.0,921.0,827.74,619.58
2016,4,20,11,15,917.5,124.5,2.15,22.0,934.5,858.29,639.56
2016,4,20,11,30,920.0,126.0,2.2,22.0,948.0,886.38,658.2
2016,4,20,11,45,911.0,132.5,2.3,22.5,950.5,906.91,671.01
2016,4,20,12,0,902.0,139.0,2.4,23.0,953.0,924.37,681.87
2016,4,20,12,15,900.5,138.5,2.45,23.0,950.0,938.63,691.59
2016,4,20,12,30,899.0,138.0,2.5,23.0,947.0,949.95,699.49
2016,4,20,12,45,898.5,136.0,2.55,23.0,937.0,957.71,705.2
2016,4,20,13,0,898.0,134.0,2.6,23.0,927.0,962.42,709.05
2016,4,20,13,15,893.0,133.0,2.65,22.5,908.0,960.95,710.36
2016,4,20,13,30,888.0,132.0,2.7,22.0,889.0,956.41,709.81
2016,4,20,13,45,880.0,131.0,2.75,22.0,863.0,946.11,704.19
2016,4,20,14,0,872.0,130.0,2.8,22.0,837.0,932.89,696.74
2016,4,20,14,15,744.5,179.5,2.85,21.5,766.5,871.61,657.99
2016,4,20,14,30,617.0,229.0,2.9,21.0,696.0,802.61,612.0
2016,4,20,14,45,720.0,176.0,2.95,21.0,694.0,827.28,632.68
2016,4,20,15,0,823.0,123.0,3.0,21.0,692.0,840.73,643.57
2016,4,20,15,15,728.0,141.5,3.0,20.5,621.0,767.87,594.73
2016,4,20,15,30,633.0,160.0,3.0,20.0,550.0,694.66,544.5
2016,4,20,15,45,604.5,157.0,3.0,20.0,506.0,652.09,514.35
2016,4,20,16,0,576.0,154.0,3.0,20.0,462.0,609.34,483.33
2016,4,20,16,15,632.5,126.0,2.9,19.5,433.0,599.36,478.61
2016,4,20,16,30,689.0,98.0,2.8,19.0,404.0,582.81,468.2
2016,4,20,16,45,652.0,91.0,2.7,18.5,351.5,525.47,424.57
2016,4,20,17,0,615.0,84.0,2.6,18.0,299.0,469.61,380.96
2016,4,20,17,15,560.5,76.5,2.3,17.0,247.0,405.54,329.54
2016,4,20,17,30,506.0,69.0,2.0,16.0,195.0,345.14,279.34
2016,4,20,17,45,427.5,58.0,1.7,15.5,146.5,274.18,218.75
2016,4,20,18,0,349.0,47.0,1.4,15.0,98.0,209.98,162.58
2016,4,20,18,15,174.5,34.5,1.3,14.5,60.0,117.9,83.62
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,23.47,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,10.81,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,83.5,20.0,0.3,14.0,29.0,16.9,0.8
2016,4,21,6,0,167.0,40.0,0.4,14.0,58.0,30.87,20.55
2016,4,21,6,15,247.5,56.5,0.5,14.5,100.0,42.66,31.86
2016,4,21,6,30,328.0,73.0,0.6,15.0,142.0,53.86,42.16
2016,4,21,6,45,384.0,87.0,0.75,15.5,189.5,64.83,52.02
2016,4,21,7,0,440.0,101.0,0.9,16.0,237.0,101.25,65.54
2016,4,21,7,15,514.0,99.5,1.0,16.0,286.5,132.41,83.48
2016,4,21,7,30,588.0,98.0,1.1,16.0,336.0,170.69,111.26
2016,4,21,7,45,515.5,133.5,1.25,16.5,363.0,218.42,154.72
2016,4,21,8,0,443.0,169.0,1.4,17.0,390.0,257.6,190.83
2016,4,21,8,15,417.5,196.5,1.5,17.0,421.5,297.61,225.58
2016,4,21,8,30,392.0,224.0,1.6,17.0,453.0,339.07,260.48
2016,4,21,8,45,309.5,263.0,1.75,17.5,453.0,359.78,278.38
2016,4,21,9,0,227.0,302.0,1.9,18.0,453.0,376.71,291.96
2016,4,21,9,15,186.0,325.0,2.0,18.0,454.0,389.02,301.62
2016,4,21,9,30,145.0,348.0,2.1,18.0,455.0,397.55,307.87
2016,4,21,9,45,112.0,357.5,2.25,18.5,442.5,395.42,305.41
2016,4,21,10,0,79.0,367.0,2.4,19.0,430.0,393.18,302.6
2016,4,21,10,15,104.5,389.5,2.45,19.0,475.5,436.17,334.97
2016,4,21,10,30,130.0,412.0,2.5,19.0,521.0,479.1,366.86
2016,4,21,10,45,201.0,417.5,2.55,19.0,591.0,544.65,416.24
2016,4,21,11,0,272.0,423.0,2.6,19.0,661.0,613.47,467.26
2016,4,21,11,15,361.5,395.0,2.65,19.0,716.0,670.75,510.41
2016,4,21,11,30,451.0,367.0,2.7,19.0,771.0,731.86,555.91
2016,4,21,11,45,465.5,357.5,2.75,19.0,777.0,749.34,568.63
2016,4,21,12,0,480.0,348.0,2.8,19.0,783.0,765.83,580.98
2016,4,21,12,15,364.0,392.5,2.85,19.0,722.0,715.17,542.31
2016,4,21,12,30,248.0,437.0,2.9,19.0,661.0,662.99,502.3
2016,4,21,12,45,246.5,436.5,3.0,19.5,657.5,667.46,505.45
2016,4,21,13,0,245.0,436.0,3.1,20.0,654.0,671.01,507.59
2016,4,21,13,15,559.0,283.5,3.2,20.0,766.0,814.74,620.32
2016,4,21,13,30,873.0,131.0,3.3,20.0,878.0,943.6,712.48
2016,4,21,13,45,878.0,123.0,3.4,20.0,855.5,937.96,709.0
2016,4,21,14,0,883.0,115.0,3.5,20.0,833.0,929.11,704.55
2016,4,21,14,15,874.5,113.0,3.55,20.0,800.5,911.27,693.7
2016,4,21,14,30,866.0,111.0,3.6,20.0,768.0,890.71,681.05
2016,4,21,14,45,861.0,106.0,3.65,20.0,731.5,867.36,666.47
2016,4,21,15,0,856.0,101.0,3.7,20.0,695.0,841.36,650.01
2016,4,21,15,15,841.0,98.5,3.7,19.5,651.5,807.37,628.74
2016,4,21,15,30,826.0,96.0,3.7,19.0,608.0,776.35,609.42
2016,4,21,15,45,452.0,163.0,3.7,19.0,440.0,538.69,430.79
2016,4,21,16,0,78.0,230.0,3.7,19.0,272.0,299.54,237.92
2016,4,21,16,15,77.5,206.5,3.6,18.5,245.0,272.58,218.33
2016,4,21,16,30,77.0,183.0,3.5,18.0,218.0,245.31,197.53
2016,4,21,16,45,366.5,128.5,3.4,17.5,261.0,387.03,317.22
2016,4,21,17,0,656.0,74.0,3.3,17.0,304.0,483.27,395.93
2016,4,21,17,15,603.5,67.5,3.0,16.5,252.0,419.66,343.08
2016,4,21,17,30,551.0,61.0,2.7,16.0,200.0,359.56,292.22
2016,4,21,17,45,473.5,52.0,2.4,15.5,151.5,289.19,231.69
2016,4,21,18,0,396.0,43.0,2.1,15.0,103.0,225.5,175.42
2016,4,21,18,15,198.0,34.0,1.95,14.5,64.0,125.6,90.12
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,27.59,0.0
2016,4,21,18,45,0.0,12.5,1.7,14.0,12.5,12.29,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,9.0,2.9,13.5,9.0,8.68,0.0
2016,4,22,6,0,0.0,18.0,3.2,14.0,18.0,17.36,9.14
2016,4,22,6,15,0.0,30.5,3.3,14.0,30.5,29.44,20.3
2016,4,22,6,30,0.0,43.0,3.4,14.0,43.0,41.53,31.39
2016,4,22,6,45,0.0,56.5,3.5,14.0,56.5,54.56,40.98
2016,4,22,7,0,0.0,70.0,3.6,14.0,70.0,67.21,51.77
2016,4,22,7,15,0.0,84.5,3.65,14.0,84.5,80.81,63.2
2016,4,22,7,30,0.0,99.0,3.7,14.0,99.0,94.45,74.5
2016,4,22,7,45,21.0,149.0,3.75,14.5,159.5,144.13,114.63
2016,4,22,8,0,42.0,199.0,3.8,15.0,220.0,190.7,151.62
2016,4,22,8,15,22.5,186.5,3.9,15.0,198.0,182.31,145.01
2016,4,22,8,30,3.0,174.0,4.0,15.0,176.0,166.05,131.8
2016,4,22,8,45,1.5,140.5,4.1,15.0,141.5,135.29,106.44
2016,4,22,9,0,0.0,107.0,4.2,15.0,107.0,103.35,80.08
2016,4,22,9,15,0.0,122.5,4.45,15.0,122.5,118.13,92.01
2016,4,22,9,30,0.0,138.0,4.7,15.0,138.0,132.93,103.85
2016,4,22,9,45,0.0,116.0,4.95,15.5,116.0,112.09,86.53
2016,4,22,10,0,0.0,94.0,5.2,16.0,94.0,91.04,69.13
2016,4,22,10,15,24.0,231.0,5.3,16.0,251.5,236.17,186.25
2016,4,22,10,30,48.0,368.0,5.4,16.0,409.0,382.57,300.77
2016,4,22,10,45,29.5,307.0,5.5,16.0,332.5,315.29,247.73
2016,4,22,11,0,11.0,246.0,5.6,16.0,256.0,245.71,192.63
2016,4,22,11,15,11.5,252.0,5.6,16.0,262.5,252.59,198.06
2016,4,22,11,30,12.0,258.0,5.6,16.0,269.0,259.49,203.41
2016,4,22,11,45,86.0,358.5,5.65,16.0,437.0,422.11,332.34
2016,4,22,12,0,160.0,459.0,5.7,16.0,605.0,590.68,461.51
2016,4,22,12,15,143.5,456.0,5.65,15.5,586.5,579.06,452.55
2016,4,22,12,30,127.0,453.0,5.6,15.0,568.0,566.4,443.4
2016,4,22,12,45,89.0,425.0,5.6,15.0,505.5,503.42,394.88
2016,4,22,13,0,51.0,397.0,5.6,15.0,443.0,442.89,347.73
2016,4,22,13,15,52.5,388.0,5.45,14.5,434.5,437.27,344.41
2016,4,22,13,30,54.0,379.0,5.3,14.0,426.0,431.37,340.76
2016,4,22,13,45,118.5,389.0,5.2,14.0,487.5,510.07,403.88
2016,4,22,14,0,183.0,399.0,5.1,14.0,549.0,581.27,460.19
2016,4,22,14,15,306.0,351.0,4.9,14.0,589.5,649.97,516.24
2016,4,22,14,30,429.0,303.0,4.7,14.0,630.0,713.95,567.75
2016,4,22,14,45,616.0,217.5,4.55,14.0,660.5,783.7,625.28
2016,4,22,15,0,803.0,132.0,4.4,14.0,691.0,836.96,665.87
2016,4,22,15,15,553.5,198.0,4.4,14.0,572.0,684.33,551.1
2016,4,22,15,30,304.0,264.0,4.4,14.0,453.0,535.44,432.44
2016,4,22,15,45,301.0,242.0,4.45,14.0,417.0,502.01,408.38
2016,4,22,16,0,298.0,220.0,4.5,14.0,381.0,467.68,382.72
2016,4,22,16,15,504.0,158.0,4.4,14.0,398.0,543.4,447.59
2016,4,22,16,30,710.0,96.0,4.3,14.0,415.0,597.42,493.35
2016,4,22,16,45,679.5,88.5,4.2,14.0,363.0,542.63,449.23
2016,4,22,17,0,649.0,81.0,4.1,14.0,311.0,488.75,405.24
2016,4,22,17,15,595.0,74.5,3.7,13.5,258.0,424.47,351.78
2016,4,22,17,30,541.0,68.0,3.3,13.0,205.0,363.76,299.69
2016,4,22,17,45,449.5,59.5,2.9,12.5,155.5,287.73,233.78
2016,4,22,18,0,358.0,51.0,2.5,12.0,106.0,218.9,172.89
2016,4,22,18,15,230.5,36.5,2.25,11.5,66.5,140.8,103.45
2016,4,22,18,30,103.0,22.0,2.0,11.0,27.0,67.38,7.49
2016,4,22,18,45,51.5,11.0,1.8,11.0,13.5,24.23,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
