Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,133.0,20.0,1.7,11.5,35.5,15.39,3.45
2016,4,23,6,0,266.0,40.0,1.9,12.0,71.0,30.65,20.78
2016,4,23,6,15,362.0,52.0,2.0,12.0,117.0,39.27,29.25
2016,4,23,6,30,458.0,64.0,2.1,12.0,163.0,46.53,36.17
2016,4,23,6,45,517.5,73.5,2.25,12.5,214.0,59.0,39.75
2016,4,23,7,0,577.0,83.0,2.4,13.0,265.0,98.67,58.27
2016,4,23,7,15,621.5,89.5,2.4,13.0,318.0,140.38,86.37
2016,4,23,7,30,666.0,96.0,2.4,13.0,371.0,186.85,123.23
2016,4,23,7,45,447.5,154.0,2.4,13.5,349.5,224.79,165.2
2016,4,23,8,0,229.0,212.0,2.4,14.0,328.0,247.94,192.55
2016,4,23,8,15,116.5,196.5,2.45,14.5,256.0,213.17,167.84
2016,4,23,8,30,4.0,181.0,2.5,15.0,184.0,172.82,136.89
2016,4,23,8,45,140.5,238.5,2.6,15.5,333.0,274.69,217.03
2016,4,23,9,0,277.0,296.0,2.7,16.0,482.0,392.75,308.4
2016,4,23,9,15,322.5,304.5,2.75,16.0,533.5,439.16,344.42
2016,4,23,9,30,368.0,313.0,2.8,16.0,585.0,489.21,383.26
2016,4,23,9,45,420.0,307.0,2.85,16.5,631.0,530.88,415.04
2016,4,23,10,0,472.0,301.0,2.9,17.0,677.0,578.98,451.24
2016,4,23,10,15,687.5,208.5,2.95,17.0,777.5,661.52,516.82
2016,4,23,10,30,903.0,116.0,3.0,17.0,878.0,759.2,590.83
2016,4,23,10,45,906.0,118.0,3.1,17.0,898.5,794.66,615.31
2016,4,23,11,0,909.0,120.0,3.2,17.0,919.0,827.98,638.67
2016,4,23,11,15,912.0,120.5,3.2,17.0,932.0,857.61,658.8
2016,4,23,11,30,915.0,121.0,3.2,17.0,945.0,884.81,677.21
2016,4,23,11,45,914.5,122.0,3.2,17.5,950.0,906.94,690.8
2016,4,23,12,0,914.0,123.0,3.2,18.0,955.0,926.28,702.49
2016,4,23,12,15,913.0,123.0,3.2,18.0,952.5,941.35,712.64
2016,4,23,12,30,912.0,123.0,3.2,18.0,950.0,953.46,720.9
2016,4,23,12,45,906.0,124.5,3.25,18.0,938.0,959.49,725.53
2016,4,23,13,0,900.0,126.0,3.3,18.0,926.0,962.45,728.24
2016,4,23,13,15,895.0,125.0,3.35,18.0,907.5,960.74,727.92
2016,4,23,13,30,890.0,124.0,3.4,18.0,889.0,955.97,725.68
2016,4,23,13,45,877.0,126.5,3.5,18.0,861.5,944.46,719.28
2016,4,23,14,0,864.0,129.0,3.6,18.0,834.0,930.17,711.07
2016,4,23,14,15,854.5,127.0,3.65,17.5,801.5,911.69,701.02
2016,4,23,14,30,845.0,125.0,3.7,17.0,769.0,895.75,692.78
2016,4,23,14,45,827.0,125.0,3.8,17.0,729.5,866.95,674.38
2016,4,23,15,0,809.0,125.0,3.9,17.0,690.0,836.13,654.49
2016,4,23,15,15,792.5,122.0,3.85,16.5,646.5,801.48,632.17
2016,4,23,15,30,776.0,119.0,3.8,16.0,603.0,765.18,608.41
2016,4,23,15,45,747.5,117.5,3.8,16.0,554.0,722.67,578.85
2016,4,23,16,0,719.0,116.0,3.8,16.0,505.0,677.15,546.65
2016,4,23,16,15,689.5,111.0,3.75,15.5,454.5,626.84,510.21
2016,4,23,16,30,660.0,106.0,3.7,15.0,404.0,576.82,472.71
2016,4,23,16,45,616.5,100.5,3.65,15.0,351.5,517.99,426.32
2016,4,23,17,0,573.0,95.0,3.6,15.0,299.0,461.15,380.36
2016,4,23,17,15,517.5,86.5,3.35,14.5,248.0,396.79,327.45
2016,4,23,17,30,462.0,78.0,3.1,14.0,197.0,334.2,274.53
2016,4,23,17,45,372.5,67.5,2.85,13.5,149.0,261.26,211.82
2016,4,23,18,0,283.0,57.0,2.6,13.0,101.0,196.56,155.1
2016,4,23,18,15,178.5,39.5,2.45,12.5,63.5,126.45,93.17
2016,4,23,18,30,74.0,22.0,2.3,12.0,26.0,54.21,10.85
2016,4,23,18,45,37.0,11.0,2.15,12.0,13.0,20.53,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,23.0,22.0,2.55,11.5,25.0,19.77,7.31
2016,4,24,6,0,46.0,44.0,2.9,12.0,50.0,37.86,27.09
2016,4,24,6,15,83.0,67.0,2.9,12.0,83.0,56.03,44.09
2016,4,24,6,30,120.0,90.0,2.9,12.0,116.0,73.64,60.34
2016,4,24,6,45,150.0,112.5,2.95,12.5,154.5,94.23,72.98
2016,4,24,7,0,180.0,135.0,3.0,13.0,193.0,124.6,93.9
2016,4,24,7,15,222.5,148.0,2.95,13.0,232.5,148.09,110.12
2016,4,24,7,30,265.0,161.0,2.9,13.0,272.0,180.17,134.86
2016,4,24,7,45,300.0,179.0,2.9,13.0,319.5,218.88,166.39
2016,4,24,8,0,335.0,197.0,2.9,13.0,367.0,261.19,201.39
2016,4,24,8,15,333.0,220.0,2.9,13.5,403.5,299.11,233.38
2016,4,24,8,30,331.0,243.0,2.9,14.0,440.0,336.83,264.54
2016,4,24,8,45,455.5,221.5,2.95,14.5,515.0,385.71,303.35
2016,4,24,9,0,580.0,200.0,3.0,15.0,590.0,448.98,353.76
2016,4,24,9,15,311.5,255.5,3.0,15.5,466.5,391.78,309.43
2016,4,24,9,30,43.0,311.0,3.0,16.0,343.0,313.09,245.46
2016,4,24,9,45,457.5,221.5,3.05,16.5,586.0,478.21,378.72
2016,4,24,10,0,872.0,132.0,3.1,17.0,829.0,685.44,537.86
2016,4,24,10,15,879.5,134.0,3.1,17.0,857.5,728.64,568.99
2016,4,24,10,30,887.0,136.0,3.1,17.0,886.0,768.67,597.54
2016,4,24,10,45,891.5,137.0,3.1,17.5,907.0,803.86,620.52
2016,4,24,11,0,896.0,138.0,3.1,18.0,928.0,837.05,641.89
2016,4,24,11,15,659.5,259.0,3.25,18.0,845.5,787.45,604.83
2016,4,24,11,30,423.0,380.0,3.4,18.0,763.0,724.4,554.22
2016,4,24,11,45,426.5,378.5,3.6,18.0,766.5,739.55,566.47
2016,4,24,12,0,430.0,377.0,3.8,18.0,770.0,753.53,577.36
2016,4,24,12,15,662.5,261.0,3.95,18.0,864.5,859.77,660.71
2016,4,24,12,30,895.0,145.0,4.1,18.0,959.0,961.74,732.97
2016,4,24,12,45,881.0,152.0,4.35,18.0,945.5,965.8,736.62
2016,4,24,13,0,867.0,159.0,4.6,18.0,932.0,971.61,743.16
2016,4,24,13,15,642.5,259.5,4.7,17.5,826.0,873.15,675.46
2016,4,24,13,30,418.0,360.0,4.8,17.0,720.0,768.47,596.05
2016,4,24,13,45,393.5,361.5,4.95,17.0,693.0,742.92,578.81
2016,4,24,14,0,369.0,363.0,5.1,17.0,666.0,722.06,564.26
2016,4,24,14,15,488.5,299.5,5.15,16.5,683.5,769.57,605.48
2016,4,24,14,30,608.0,236.0,5.2,16.0,701.0,807.1,639.14
2016,4,24,14,45,528.0,250.5,5.3,16.0,639.5,741.63,589.99
2016,4,24,15,0,448.0,265.0,5.4,16.0,578.0,679.99,543.29
2016,4,24,15,15,432.5,251.5,5.35,15.5,538.5,644.02,518.01
2016,4,24,15,30,417.0,238.0,5.3,15.0,499.0,607.29,491.68
2016,4,24,15,45,364.0,229.0,5.3,14.5,444.0,537.35,438.51
2016,4,24,16,0,311.0,220.0,5.3,14.0,389.0,478.39,392.81
2016,4,24,16,15,413.5,191.0,5.2,13.5,392.5,517.9,427.84
2016,4,24,16,30,516.0,162.0,5.1,13.0,396.0,540.62,448.8
2016,4,24,16,45,493.0,145.5,5.0,13.0,346.5,488.55,406.85
2016,4,24,17,0,470.0,129.0,4.9,13.0,297.0,437.14,364.74
2016,4,24,17,15,413.0,115.5,4.65,12.5,246.0,371.45,309.94
2016,4,24,17,30,356.0,102.0,4.4,12.0,195.0,310.03,257.43
2016,4,24,17,45,297.5,83.0,4.2,12.0,148.5,246.25,201.56
2016,4,24,18,0,239.0,64.0,4.0,12.0,102.0,187.59,149.27
2016,4,24,18,15,147.0,43.5,3.9,11.5,64.0,114.47,85.05
2016,4,24,18,30,55.0,23.0,3.8,11.0,26.0,50.04,14.24
2016,4,24,18,45,27.5,11.5,3.75,11.0,13.0,18.58,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,36.0,5.0,1.75,7.5,6.0,0.0,0.0
2016,4,25,5,30,72.0,10.0,2.0,8.0,12.0,9.83,0.0
2016,4,25,5,45,229.0,23.0,2.3,8.5,47.5,17.61,6.88
2016,4,25,6,0,386.0,36.0,2.6,9.0,83.0,27.09,18.15
2016,4,25,6,15,477.5,45.0,2.9,9.5,132.0,32.29,23.39
2016,4,25,6,30,569.0,54.0,3.2,10.0,181.0,37.17,28.06
2016,4,25,6,45,630.0,60.0,3.55,10.5,235.0,54.21,31.25
2016,4,25,7,0,691.0,66.0,3.9,11.0,289.0,100.72,54.99
2016,4,25,7,15,730.0,71.0,4.0,11.5,344.0,146.44,87.08
2016,4,25,7,30,769.0,76.0,4.1,12.0,399.0,196.3,127.91
2016,4,25,7,45,797.0,80.0,4.2,12.5,452.5,246.73,172.41
2016,4,25,8,0,825.0,84.0,4.3,13.0,506.0,299.77,220.09
2016,4,25,8,15,846.0,87.0,4.3,13.0,557.0,352.02,267.65
2016,4,25,8,30,867.0,90.0,4.3,13.0,608.0,409.71,318.85
2016,4,25,8,45,883.0,92.5,4.3,13.5,655.0,461.84,364.08
2016,4,25,9,0,899.0,95.0,4.3,14.0,702.0,514.41,408.37
2016,4,25,9,15,911.0,97.0,4.35,14.0,744.0,564.63,450.59
2016,4,25,9,30,923.0,99.0,4.4,14.0,786.0,614.44,491.48
2016,4,25,9,45,931.0,101.5,4.45,14.5,821.5,661.64,528.45
2016,4,25,10,0,939.0,104.0,4.5,15.0,857.0,707.67,563.6
2016,4,25,10,15,945.5,105.0,4.55,15.0,885.5,749.9,595.64
2016,4,25,10,30,952.0,106.0,4.6,15.0,914.0,790.41,624.77
2016,4,25,10,45,956.5,107.0,4.65,15.5,935.5,827.53,650.02
2016,4,25,11,0,961.0,108.0,4.7,16.0,957.0,862.45,673.5
2016,4,25,11,15,963.0,108.5,4.7,16.0,970.5,892.52,694.36
2016,4,25,11,30,965.0,109.0,4.7,16.0,984.0,919.95,713.33
2016,4,25,11,45,964.5,110.0,4.75,16.0,988.5,942.98,729.58
2016,4,25,12,0,964.0,111.0,4.8,16.0,993.0,963.07,743.85
2016,4,25,12,15,963.0,111.0,4.7,16.0,990.0,978.71,753.89
2016,4,25,12,30,962.0,111.0,4.6,16.0,987.0,991.25,761.81
2016,4,25,12,45,950.0,116.0,4.6,16.5,973.5,995.52,763.48
2016,4,25,13,0,938.0,121.0,4.6,17.0,960.0,996.54,763.08
2016,4,25,13,15,933.5,120.5,4.5,17.0,941.0,995.76,762.18
2016,4,25,13,30,929.0,120.0,4.4,17.0,922.0,991.82,759.22
2016,4,25,13,45,922.0,118.5,4.3,17.0,895.5,981.4,752.07
2016,4,25,14,0,915.0,117.0,4.2,17.0,869.0,967.93,743.17
2016,4,25,14,15,906.0,115.5,4.15,17.0,835.5,949.69,731.36
2016,4,25,14,30,897.0,114.0,4.1,17.0,802.0,928.67,717.71
2016,4,25,14,45,885.0,112.0,4.05,17.0,762.5,901.83,700.02
2016,4,25,15,0,873.0,110.0,4.0,17.0,723.0,872.61,680.68
2016,4,25,15,15,858.0,107.0,3.95,16.5,678.5,842.61,661.97
2016,4,25,15,30,843.0,104.0,3.9,16.0,634.0,805.69,638.08
2016,4,25,15,45,823.0,100.5,3.9,16.0,584.5,762.67,608.49
2016,4,25,16,0,803.0,97.0,3.9,16.0,535.0,718.53,577.71
2016,4,25,16,15,776.5,93.0,3.75,15.5,483.0,668.34,542.4
2016,4,25,16,30,750.0,89.0,3.6,15.0,431.0,618.03,505.45
2016,4,25,16,45,712.5,84.0,3.5,15.0,377.0,562.47,461.83
2016,4,25,17,0,675.0,79.0,3.4,15.0,323.0,505.88,416.33
2016,4,25,17,15,623.0,72.5,3.15,14.0,269.5,441.33,364.23
2016,4,25,17,30,571.0,66.0,2.9,13.0,216.0,380.17,313.02
2016,4,25,17,45,488.0,57.5,2.65,12.5,165.5,306.23,249.25
2016,4,25,18,0,405.0,49.0,2.4,12.0,115.0,239.29,189.97
2016,4,25,18,15,283.0,36.0,2.25,11.5,74.0,161.04,120.7
2016,4,25,18,30,161.0,23.0,2.1,11.0,33.0,88.89,35.14
2016,4,25,18,45,80.5,11.5,2.0,10.5,16.5,32.79,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,9.0,12.0,11.8,0.0
2016,4,26,5,45,147.0,27.5,1.3,9.5,46.0,21.33,10.27
2016,4,26,6,0,294.0,43.0,1.4,10.0,80.0,32.76,23.13
2016,4,26,6,15,384.0,54.5,1.45,10.5,127.0,40.75,30.9
2016,4,26,6,30,474.0,66.0,1.5,11.0,174.0,47.46,37.23
2016,4,26,6,45,526.0,76.0,1.55,11.5,224.5,67.71,43.11
2016,4,26,7,0,578.0,86.0,1.6,12.0,275.0,108.26,64.79
2016,4,26,7,15,620.5,92.5,1.65,12.5,327.5,150.14,94.29
2016,4,26,7,30,663.0,99.0,1.7,13.0,380.0,196.55,131.61
2016,4,26,7,45,689.5,106.0,1.75,13.5,431.0,244.04,172.56
2016,4,26,8,0,716.0,113.0,1.8,14.0,482.0,294.08,216.2
2016,4,26,8,15,548.0,173.5,1.8,14.5,472.0,329.32,251.42
2016,4,26,8,30,380.0,234.0,1.8,15.0,462.0,350.46,272.31
2016,4,26,8,45,582.0,184.5,1.8,15.5,564.5,410.56,319.16
2016,4,26,9,0,784.0,135.0,1.8,16.0,667.0,494.97,384.95
2016,4,26,9,15,595.0,220.5,1.8,16.0,638.0,507.68,395.2
2016,4,26,9,30,406.0,306.0,1.8,16.0,609.0,505.34,392.52
2016,4,26,9,45,426.5,311.0,1.8,16.5,642.0,542.48,420.07
2016,4,26,10,0,447.0,316.0,1.8,17.0,675.0,580.61,447.56
2016,4,26,10,15,505.5,309.0,1.9,17.0,728.5,634.83,488.27
2016,4,26,10,30,564.0,302.0,2.0,17.0,782.0,692.18,530.67
2016,4,26,10,45,525.5,325.5,2.1,17.0,781.0,706.73,540.35
2016,4,26,11,0,487.0,349.0,2.2,17.0,780.0,717.83,547.75
2016,4,26,11,15,493.5,349.0,2.3,17.0,791.5,740.54,564.53
2016,4,26,11,30,500.0,349.0,2.4,17.0,803.0,762.25,580.45
2016,4,26,11,45,479.5,362.5,2.55,17.5,800.0,772.35,586.6
2016,4,26,12,0,459.0,376.0,2.7,18.0,797.0,780.37,591.31
2016,4,26,12,15,427.0,387.5,2.8,18.0,778.5,774.1,586.68
2016,4,26,12,30,395.0,399.0,2.9,18.0,760.0,762.69,578.59
2016,4,26,12,45,423.5,381.5,3.05,18.0,764.5,782.58,594.65
2016,4,26,13,0,452.0,364.0,3.2,18.0,769.0,798.09,607.53
2016,4,26,13,15,620.0,275.0,3.3,17.5,819.0,870.43,665.84
2016,4,26,13,30,788.0,186.0,3.4,17.0,869.0,935.1,714.57
2016,4,26,13,45,791.5,177.0,3.5,17.0,846.0,928.0,710.54
2016,4,26,14,0,795.0,168.0,3.6,17.0,823.0,917.95,705.14
2016,4,26,14,15,666.5,215.5,3.65,17.0,750.0,848.04,657.33
2016,4,26,14,30,538.0,263.0,3.7,17.0,677.0,772.96,601.89
2016,4,26,14,45,649.0,207.0,3.75,17.0,681.5,806.73,631.32
2016,4,26,15,0,760.0,151.0,3.8,17.0,686.0,830.18,649.89
2016,4,26,15,15,743.0,147.0,3.8,16.5,643.0,795.28,627.19
2016,4,26,15,30,726.0,143.0,3.8,16.0,600.0,758.89,603.54
2016,4,26,15,45,711.5,135.0,3.8,15.5,554.5,718.73,576.74
2016,4,26,16,0,697.0,127.0,3.8,15.0,509.0,677.35,548.52
2016,4,26,16,15,667.5,121.5,3.75,14.5,458.5,627.08,511.68
2016,4,26,16,30,638.0,116.0,3.7,14.0,408.0,577.13,474.2
2016,4,26,16,45,608.0,100.5,3.65,14.0,352.0,516.34,426.65
2016,4,26,17,0,578.0,85.0,3.6,14.0,296.0,456.42,378.56
2016,4,26,17,15,499.5,85.0,3.4,13.5,246.5,388.52,322.37
2016,4,26,17,30,421.0,85.0,3.2,13.0,197.0,324.49,268.04
2016,4,26,17,45,350.5,72.0,3.0,12.5,151.0,258.69,211.25
2016,4,26,18,0,280.0,59.0,2.8,12.0,105.0,199.21,158.73
2016,4,26,18,15,185.0,41.5,2.65,11.5,67.5,131.89,99.31
2016,4,26,18,30,90.0,24.0,2.5,11.0,30.0,63.08,27.35
2016,4,26,18,45,45.0,12.0,2.4,11.0,15.0,23.9,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.5,6.0,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,41.0,12.0,2.1,11.0,13.0,11.8,0.0
2016,4,27,5,45,171.0,27.0,2.35,11.5,47.0,20.83,10.34
2016,4,27,6,0,301.0,42.0,2.6,12.0,81.0,31.83,22.17
2016,4,27,6,15,389.5,53.0,2.65,12.0,127.5,39.05,29.2
2016,4,27,6,30,478.0,64.0,2.7,12.0,174.0,45.36,35.2
2016,4,27,6,45,241.0,88.0,2.75,12.5,144.0,77.16,55.63
2016,4,27,7,0,4.0,112.0,2.8,13.0,114.0,103.93,82.88
2016,4,27,7,15,26.0,139.5,2.85,13.0,151.0,127.88,101.8
2016,4,27,7,30,48.0,167.0,2.9,13.0,188.0,157.84,125.55
2016,4,27,7,45,83.0,195.5,3.0,13.5,236.5,194.22,153.84
2016,4,27,8,0,118.0,224.0,3.1,14.0,285.0,229.97,181.73
2016,4,27,8,15,123.0,247.5,3.3,14.0,317.0,259.83,206.02
2016,4,27,8,30,128.0,271.0,3.5,14.0,349.0,290.29,230.61
2016,4,27,8,45,105.5,288.5,3.7,14.5,356.0,308.62,245.0
2016,4,27,9,0,83.0,306.0,3.9,15.0,363.0,320.33,253.73
2016,4,27,9,15,78.0,322.5,4.0,15.0,379.0,338.26,267.56
2016,4,27,9,30,73.0,339.0,4.1,15.0,395.0,355.69,280.85
2016,4,27,9,45,78.5,358.5,4.25,15.0,420.5,381.79,301.0
2016,4,27,10,0,84.0,378.0,4.4,15.0,446.0,408.39,321.43
2016,4,27,10,15,64.0,373.0,4.5,14.5,426.0,395.48,311.48
2016,4,27,10,30,44.0,368.0,4.6,14.0,406.0,380.68,300.02
2016,4,27,10,45,30.5,334.5,4.7,14.0,361.5,342.47,270.02
2016,4,27,11,0,17.0,301.0,4.8,14.0,317.0,303.2,238.98
2016,4,27,11,15,13.0,255.0,4.85,14.0,267.0,256.92,202.51
2016,4,27,11,30,9.0,209.0,4.9,14.0,217.0,209.91,165.14
2016,4,27,11,45,56.5,332.0,4.95,14.0,384.0,372.01,294.31
2016,4,27,12,0,104.0,455.0,5.0,14.0,551.0,536.98,421.06
2016,4,27,12,15,197.0,449.5,5.0,14.0,630.0,622.9,488.27
2016,4,27,12,30,290.0,444.0,5.0,14.0,709.0,712.11,557.07
2016,4,27,12,45,363.0,407.5,5.0,14.0,736.0,749.74,587.32
2016,4,27,13,0,436.0,371.0,5.0,14.0,763.0,791.14,620.35
2016,4,27,13,15,317.0,401.0,4.95,14.0,683.0,710.31,557.3
2016,4,27,13,30,198.0,431.0,4.9,14.0,603.0,626.78,491.81
2016,4,27,13,45,287.0,396.5,4.9,14.0,638.0,682.84,537.71
2016,4,27,14,0,376.0,362.0,4.9,14.0,673.0,729.65,575.9
2016,4,27,14,15,232.5,361.0,4.85,14.0,551.0,596.61,472.7
2016,4,27,14,30,89.0,360.0,4.8,14.0,429.0,449.65,356.78
2016,4,27,14,45,65.0,325.5,4.8,14.0,375.0,392.12,312.55
2016,4,27,15,0,41.0,291.0,4.8,14.0,321.0,334.94,267.66
2016,4,27,15,15,204.5,273.0,4.7,13.5,404.0,461.76,374.49
2016,4,27,15,30,368.0,255.0,4.6,13.0,487.0,579.99,471.63
2016,4,27,15,45,339.5,246.5,4.55,13.0,448.0,539.75,440.05
2016,4,27,16,0,311.0,238.0,4.5,13.0,409.0,500.35,409.5
2016,4,27,16,15,299.0,216.5,4.35,13.0,368.0,459.05,377.49
2016,4,27,16,30,287.0,195.0,4.2,13.0,327.0,417.67,344.95
2016,4,27,16,45,266.0,173.5,4.05,13.0,284.5,370.61,307.13
2016,4,27,17,0,245.0,152.0,3.9,13.0,242.0,324.5,269.47
2016,4,27,17,15,219.0,130.5,3.7,12.5,201.0,276.75,230.0
2016,4,27,17,30,193.0,109.0,3.5,12.0,160.0,230.73,191.01
2016,4,27,17,45,156.5,87.0,3.3,12.0,122.5,181.05,147.76
2016,4,27,18,0,120.0,65.0,3.1,12.0,85.0,128.33,101.59
2016,4,27,18,15,68.0,44.0,3.0,11.5,54.5,80.2,59.36
2016,4,27,18,30,16.0,23.0,2.9,11.0,24.0,30.02,11.91
2016,4,27,18,45,8.0,11.5,2.8,11.0,12.0,13.47,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,30.0,7.0,1.8,9.5,8.0,6.88,0.0
2016,4,28,5,30,60.0,14.0,2.1,10.0,16.0,13.76,0.0
2016,4,28,5,45,188.5,29.0,2.4,10.5,51.0,22.4,12.09
2016,4,28,6,0,317.0,44.0,2.7,11.0,86.0,33.35,23.66
2016,4,28,6,15,404.5,54.5,2.75,11.5,133.0,40.19,30.31
2016,4,28,6,30,492.0,65.0,2.8,12.0,180.0,46.0,35.78
2016,4,28,6,45,549.5,73.0,2.85,12.5,231.5,69.93,42.1
2016,4,28,7,0,607.0,81.0,2.9,13.0,283.0,110.74,64.63
2016,4,28,7,15,648.0,86.5,2.9,13.5,335.5,153.32,95.48
2016,4,28,7,30,689.0,92.0,2.9,14.0,388.0,200.23,133.85
2016,4,28,7,45,723.5,95.5,2.9,14.5,441.0,248.03,175.25
2016,4,28,8,0,758.0,99.0,2.9,15.0,494.0,302.36,222.58
2016,4,28,8,15,780.0,102.5,2.9,15.5,543.5,352.04,266.24
2016,4,28,8,30,802.0,106.0,2.9,16.0,593.0,403.34,310.37
2016,4,28,8,45,821.5,108.0,2.9,16.5,639.0,453.59,352.65
2016,4,28,9,0,841.0,110.0,2.9,17.0,685.0,504.73,394.43
2016,4,28,9,15,854.0,112.5,2.9,17.0,725.5,553.54,434.06
2016,4,28,9,30,867.0,115.0,2.9,17.0,766.0,604.89,474.49
2016,4,28,9,45,887.5,111.0,2.95,17.5,804.0,651.48,509.94
2016,4,28,10,0,908.0,107.0,3.0,18.0,842.0,697.9,544.44
2016,4,28,10,15,914.5,108.0,3.05,18.0,870.0,738.79,574.25
2016,4,28,10,30,921.0,109.0,3.1,18.0,898.0,778.04,601.57
2016,4,28,10,45,923.5,111.5,3.15,18.5,918.5,813.83,625.09
2016,4,28,11,0,926.0,114.0,3.2,19.0,939.0,847.42,646.89
2016,4,28,11,15,929.0,114.5,3.25,19.0,952.5,877.18,667.16
2016,4,28,11,30,932.0,115.0,3.3,19.0,966.0,904.48,685.73
2016,4,28,11,45,931.0,117.0,3.35,19.5,971.0,927.17,699.85
2016,4,28,12,0,930.0,119.0,3.4,20.0,976.0,947.04,712.07
2016,4,28,12,15,930.0,118.5,3.5,20.0,974.0,962.47,723.06
2016,4,28,12,30,930.0,118.0,3.6,20.0,972.0,974.93,732.18
2016,4,28,12,45,930.5,116.0,3.7,20.0,962.0,983.33,738.69
2016,4,28,13,0,931.0,114.0,3.8,20.0,952.0,988.62,743.25
2016,4,28,13,15,927.5,113.0,3.85,20.0,934.0,988.05,743.67
2016,4,28,13,30,924.0,112.0,3.9,20.0,916.0,984.34,742.13
2016,4,28,13,45,918.0,111.5,3.95,20.0,890.5,975.71,737.39
2016,4,28,14,0,912.0,111.0,4.0,20.0,865.0,964.08,730.72
2016,4,28,14,15,904.0,109.5,4.0,19.5,833.0,946.62,721.25
2016,4,28,14,30,896.0,108.0,4.0,19.0,801.0,926.38,709.9
2016,4,28,14,45,883.0,107.0,4.05,19.0,762.0,899.61,692.93
2016,4,28,15,0,870.0,106.0,4.1,19.0,723.0,870.54,674.31
2016,4,28,15,15,855.5,103.5,4.1,18.5,679.0,841.43,656.58
2016,4,28,15,30,841.0,101.0,4.1,18.0,635.0,805.46,633.72
2016,4,28,15,45,816.5,100.0,4.1,18.0,585.5,761.69,603.72
2016,4,28,16,0,792.0,99.0,4.1,18.0,536.0,717.11,572.76
2016,4,28,16,15,766.5,95.0,4.05,17.0,485.0,667.92,539.73
2016,4,28,16,30,741.0,91.0,4.0,16.0,434.0,621.09,506.86
2016,4,28,16,45,697.5,87.5,3.95,15.5,379.5,561.16,460.91
2016,4,28,17,0,654.0,84.0,3.9,15.0,325.0,503.15,415.13
2016,4,28,17,15,603.5,77.5,3.75,14.5,272.5,440.05,363.68
2016,4,28,17,30,553.0,71.0,3.6,14.0,220.0,380.19,313.21
2016,4,28,17,45,464.0,63.0,3.5,13.5,169.5,304.25,248.17
2016,4,28,18,0,375.0,55.0,3.4,13.0,119.0,234.87,187.31
2016,4,28,18,15,261.5,41.0,3.2,12.5,78.0,159.86,121.34
2016,4,28,18,30,148.0,27.0,3.0,12.0,37.0,92.7,50.23
2016,4,28,18,45,74.0,13.5,2.85,11.5,18.5,33.5,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,6.39,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,12.55,0.0
2016,4,29,5,45,82.5,35.5,2.45,11.0,47.0,29.23,17.93
2016,4,29,6,0,165.0,58.0,2.5,11.0,81.0,46.56,35.31
2016,4,29,6,15,246.0,76.0,2.55,11.0,126.0,60.02,48.08
2016,4,29,6,30,327.0,94.0,2.6,11.0,171.0,69.14,56.7
2016,4,29,6,45,285.0,109.5,2.65,11.5,189.5,96.97,70.71
2016,4,29,7,0,243.0,125.0,2.7,12.0,208.0,122.79,89.38
2016,4,29,7,15,400.5,130.0,2.7,12.0,292.5,158.68,111.36
2016,4,29,7,30,558.0,135.0,2.7,12.0,377.0,215.29,152.71
2016,4,29,7,45,596.0,141.0,2.75,12.5,428.0,259.7,190.46
2016,4,29,8,0,634.0,147.0,2.8,13.0,479.0,307.49,231.61
2016,4,29,8,15,659.5,152.5,2.8,13.0,527.0,354.19,272.52
2016,4,29,8,30,685.0,158.0,2.8,13.0,575.0,403.03,314.64
2016,4,29,8,45,706.0,162.0,2.85,13.0,620.0,450.48,355.07
2016,4,29,9,0,727.0,166.0,2.9,13.0,665.0,499.18,395.65
2016,4,29,9,15,741.5,169.5,2.9,13.0,704.0,544.99,433.04
2016,4,29,9,30,756.0,173.0,2.9,13.0,743.0,591.0,469.73
2016,4,29,9,45,790.0,162.5,2.95,13.5,782.0,638.51,506.37
2016,4,29,10,0,824.0,152.0,3.0,14.0,821.0,684.51,541.22
2016,4,29,10,15,831.5,154.0,3.0,14.0,848.5,724.5,571.26
2016,4,29,10,30,839.0,156.0,3.0,14.0,876.0,763.19,599.41
2016,4,29,10,45,846.5,155.5,3.0,14.5,897.0,798.05,622.45
2016,4,29,11,0,854.0,155.0,3.0,15.0,918.0,831.22,644.08
2016,4,29,11,15,857.5,156.0,3.15,15.5,931.0,860.68,663.87
2016,4,29,11,30,861.0,157.0,3.3,16.0,944.0,887.93,682.08
2016,4,29,11,45,860.5,158.5,3.5,16.5,949.5,909.86,696.88
2016,4,29,12,0,860.0,160.0,3.7,17.0,955.0,929.2,709.92
2016,4,29,12,15,860.0,159.5,3.8,17.0,953.0,944.34,720.88
2016,4,29,12,30,860.0,159.0,3.9,17.0,951.0,956.72,730.05
2016,4,29,12,45,863.0,155.5,4.05,17.0,942.5,966.02,737.54
2016,4,29,13,0,866.0,152.0,4.2,17.0,934.0,967.72,739.91
2016,4,29,13,15,862.5,150.5,4.2,16.5,916.5,971.8,744.64
2016,4,29,13,30,859.0,149.0,4.2,16.0,899.0,968.2,744.16
2016,4,29,13,45,850.5,149.5,4.25,16.0,873.5,959.08,738.91
2016,4,29,14,0,842.0,150.0,4.3,16.0,848.0,947.16,731.8
2016,4,29,14,15,832.5,147.5,4.3,16.0,815.5,928.43,719.79
2016,4,29,14,30,823.0,145.0,4.3,16.0,783.0,907.11,706.03
2016,4,29,14,45,809.5,142.5,4.35,16.0,744.5,879.79,688.42
2016,4,29,15,0,796.0,140.0,4.4,16.0,706.0,850.32,669.19
2016,4,29,15,15,779.5,136.5,4.35,15.5,662.5,815.29,646.38
2016,4,29,15,30,763.0,133.0,4.3,15.0,619.0,781.87,624.56
2016,4,29,15,45,735.0,131.0,4.25,15.0,570.0,736.67,592.54
2016,4,29,16,0,707.0,129.0,4.2,15.0,521.0,691.04,559.9
2016,4,29,16,15,678.5,123.5,4.1,14.5,471.0,641.03,523.29
2016,4,29,16,30,650.0,118.0,4.0,14.0,421.0,591.23,485.89
2016,4,29,16,45,610.0,111.5,3.95,14.0,368.5,533.44,440.41
2016,4,29,17,0,570.0,105.0,3.9,14.0,316.0,477.34,395.19
2016,4,29,17,15,516.5,96.0,3.7,13.5,264.5,413.01,342.55
2016,4,29,17,30,463.0,87.0,3.5,13.0,213.0,350.85,290.23
2016,4,29,17,45,385.0,75.0,3.3,13.0,165.0,280.37,229.23
2016,4,29,18,0,307.0,63.0,3.1,13.0,117.0,216.87,173.17
2016,4,29,18,15,203.5,46.0,2.95,12.5,77.0,145.15,110.56
2016,4,29,18,30,100.0,29.0,2.8,12.0,37.0,75.02,42.33
2016,4,29,18,45,50.0,14.5,2.7,11.5,18.5,28.03,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,54.5,8.0,2.4,10.5,10.0,7.86,0.0
2016,4,30,5,30,109.0,16.0,2.6,11.0,20.0,12.47,0.0
2016,4,30,5,45,234.5,30.0,2.8,12.0,57.5,23.3,13.39
2016,4,30,6,0,360.0,44.0,3.0,13.0,95.0,33.47,23.67
2016,4,30,6,15,445.0,54.0,3.25,13.5,143.5,39.23,29.26
2016,4,30,6,30,530.0,64.0,3.5,14.0,192.0,44.63,34.29
2016,4,30,6,45,587.0,71.5,3.75,14.5,245.0,74.24,42.5
2016,4,30,7,0,644.0,79.0,4.0,15.0,298.0,116.83,67.0
2016,4,30,7,15,683.5,84.5,4.15,15.0,351.5,161.3,100.12
2016,4,30,7,30,723.0,90.0,4.3,15.0,405.0,209.91,140.65
2016,4,30,7,45,752.0,94.0,4.5,15.5,457.5,262.03,186.21
2016,4,30,8,0,781.0,98.0,4.7,16.0,510.0,313.22,231.65
2016,4,30,8,15,802.5,102.0,4.7,16.5,560.0,364.35,276.83
2016,4,30,8,30,824.0,106.0,4.7,17.0,610.0,417.01,322.41
2016,4,30,8,45,839.5,109.0,4.7,17.5,655.5,467.43,365.21
2016,4,30,9,0,855.0,112.0,4.7,18.0,701.0,518.35,407.23
2016,4,30,9,15,867.0,114.0,4.7,18.0,741.5,569.77,449.24
2016,4,30,9,30,879.0,116.0,4.7,18.0,782.0,617.54,487.59
2016,4,30,9,45,895.0,114.0,4.75,18.5,818.0,663.62,523.12
2016,4,30,10,0,911.0,112.0,4.8,19.0,854.0,709.19,557.45
2016,4,30,10,15,917.5,113.0,4.8,19.0,882.0,750.11,587.52
2016,4,30,10,30,924.0,114.0,4.8,19.0,910.0,789.4,615.16
2016,4,30,10,45,928.0,115.0,4.8,19.5,930.5,824.95,638.69
2016,4,30,11,0,932.0,116.0,4.8,20.0,951.0,858.36,660.48
2016,4,30,11,15,934.0,116.5,4.75,20.0,963.5,887.37,680.0
2016,4,30,11,30,936.0,117.0,4.7,20.0,976.0,913.85,697.7
2016,4,30,11,45,937.0,117.0,4.7,20.5,981.0,936.35,711.57
2016,4,30,12,0,938.0,117.0,4.7,21.0,986.0,956.06,723.52
2016,4,30,12,15,936.5,117.0,4.65,21.0,982.5,970.64,733.01
2016,4,30,12,30,935.0,117.0,4.6,21.0,979.0,982.2,740.54
2016,4,30,12,45,932.0,116.5,4.55,21.0,968.0,988.8,744.8
2016,4,30,13,0,929.0,116.0,4.5,21.0,957.0,992.29,747.08
2016,4,30,13,15,925.0,115.5,4.45,21.0,938.0,991.7,746.73
2016,4,30,13,30,921.0,115.0,4.4,21.0,919.0,988.01,744.56
2016,4,30,13,45,915.5,113.0,4.35,21.5,893.5,978.26,737.03
2016,4,30,14,0,910.0,111.0,4.3,22.0,868.0,965.49,727.62
2016,4,30,14,15,901.5,109.5,4.2,22.0,835.0,947.54,715.94
2016,4,30,14,30,893.0,108.0,4.1,22.0,802.0,926.84,702.48
2016,4,30,14,45,883.0,105.5,4.05,22.0,763.5,901.1,685.87
2016,4,30,15,0,873.0,103.0,4.0,22.0,725.0,872.93,667.61
2016,4,30,15,15,858.5,100.0,3.9,21.5,681.0,838.16,645.68
2016,4,30,15,30,844.0,97.0,3.8,21.0,637.0,806.41,625.74
2016,4,30,15,45,827.0,93.5,3.7,21.0,589.0,765.56,597.88
2016,4,30,16,0,810.0,90.0,3.6,21.0,541.0,723.43,568.88
2016,4,30,16,15,785.5,86.5,3.4,20.5,490.0,674.86,535.43
2016,4,30,16,30,761.0,83.0,3.2,20.0,439.0,626.04,501.09
2016,4,30,16,45,730.0,78.0,3.0,20.0,386.5,571.37,459.13
2016,4,30,17,0,699.0,73.0,2.8,20.0,334.0,517.54,416.8
2016,4,30,17,15,652.0,67.0,2.6,19.0,281.0,457.3,369.61
2016,4,30,17,30,605.0,61.0,2.4,18.0,228.0,397.68,321.22
2016,4,30,17,45,536.0,53.5,2.2,17.5,178.0,329.26,263.52
2016,4,30,18,0,467.0,46.0,2.0,17.0,128.0,266.58,208.94
2016,4,30,18,15,354.0,35.0,1.95,16.5,85.5,189.61,142.36
2016,4,30,18,30,241.0,24.0,1.9,16.0,43.0,122.02,72.69
2016,4,30,18,45,120.5,12.0,1.85,15.5,21.5,45.26,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.0,8.0,0.55,12.5,11.5,7.86,0.0
2016,5,1,5,30,138.0,16.0,0.4,13.0,23.0,12.26,0.0
2016,5,1,5,45,268.5,28.5,0.3,13.5,60.5,21.65,12.26
2016,5,1,6,0,399.0,41.0,0.2,14.0,98.0,30.4,21.07
2016,5,1,6,15,480.5,49.5,0.3,14.5,147.0,34.99,25.52
2016,5,1,6,30,562.0,58.0,0.4,15.0,196.0,39.29,29.51
2016,5,1,6,45,614.5,64.5,0.5,15.5,248.0,71.68,38.51
2016,5,1,7,0,667.0,71.0,0.6,16.0,300.0,114.57,63.34
2016,5,1,7,15,704.5,76.0,0.65,16.5,353.0,162.91,99.26
2016,5,1,7,30,742.0,81.0,0.7,17.0,406.0,211.64,138.93
2016,5,1,7,45,768.5,85.0,0.8,18.0,458.0,260.51,180.48
2016,5,1,8,0,795.0,89.0,0.9,19.0,510.0,311.84,224.13
2016,5,1,8,15,815.0,92.0,0.85,19.5,559.5,362.24,266.63
2016,5,1,8,30,835.0,95.0,0.8,20.0,609.0,414.01,308.96
2016,5,1,8,45,850.0,98.0,0.8,20.5,654.0,468.38,352.03
2016,5,1,9,0,865.0,101.0,0.8,21.0,699.0,519.22,391.12
2016,5,1,9,15,876.5,103.0,0.75,21.5,739.5,567.41,426.63
2016,5,1,9,30,888.0,105.0,0.7,22.0,780.0,615.2,460.51
2016,5,1,9,45,894.5,108.0,0.7,22.5,813.5,660.15,491.73
2016,5,1,10,0,901.0,111.0,0.7,23.0,847.0,703.89,521.17
2016,5,1,10,15,907.5,112.5,0.8,23.0,874.5,744.83,549.47
2016,5,1,10,30,914.0,114.0,0.9,23.0,902.0,784.17,575.74
2016,5,1,10,45,916.5,115.5,1.0,23.5,922.0,818.64,597.56
2016,5,1,11,0,919.0,117.0,1.1,24.0,942.0,850.92,617.87
2016,5,1,11,15,921.5,118.0,1.25,24.0,955.0,880.41,638.22
2016,5,1,11,30,924.0,119.0,1.4,24.0,968.0,907.44,657.01
2016,5,1,11,45,923.0,120.5,1.55,24.0,972.5,929.33,672.54
2016,5,1,12,0,922.0,122.0,1.7,24.0,977.0,948.43,686.37
2016,5,1,12,15,921.5,121.5,1.8,24.0,974.0,963.18,696.87
2016,5,1,12,30,921.0,121.0,1.9,24.0,971.0,974.98,705.63
2016,5,1,12,45,917.0,121.5,2.05,24.0,960.0,981.52,711.72
2016,5,1,13,0,913.0,122.0,2.2,24.0,949.0,985.0,715.94
2016,5,1,13,15,909.0,121.0,2.3,24.0,931.0,983.9,716.76
2016,5,1,13,30,905.0,120.0,2.4,24.0,913.0,979.72,715.72
2016,5,1,13,45,896.5,120.5,2.55,24.0,887.0,969.86,711.53
2016,5,1,14,0,888.0,121.0,2.7,24.0,861.0,957.12,705.48
2016,5,1,14,15,880.0,119.0,2.75,23.5,828.5,939.42,696.67
2016,5,1,14,30,872.0,117.0,2.8,23.0,796.0,919.01,686.06
2016,5,1,14,45,857.5,116.5,2.85,23.0,757.0,891.86,669.55
2016,5,1,15,0,843.0,116.0,2.9,23.0,718.0,867.78,655.1
2016,5,1,15,15,828.5,113.0,2.9,22.5,675.0,833.76,634.6
2016,5,1,15,30,814.0,110.0,2.9,22.0,632.0,797.93,612.64
2016,5,1,15,45,790.0,108.0,2.95,22.0,583.0,754.13,583.84
2016,5,1,16,0,766.0,106.0,3.0,22.0,534.0,709.55,554.05
2016,5,1,16,15,740.0,101.5,2.9,21.5,483.5,662.89,522.6
2016,5,1,16,30,714.0,97.0,2.8,21.0,433.0,613.7,487.68
2016,5,1,16,45,673.0,93.0,2.75,20.5,379.5,555.66,444.72
2016,5,1,17,0,632.0,89.0,2.7,20.0,326.0,499.35,401.8
2016,5,1,17,15,582.0,81.5,2.45,19.0,274.0,436.08,352.3
2016,5,1,17,30,532.0,74.0,2.2,18.0,222.0,376.04,303.67
2016,5,1,17,45,454.0,65.0,1.95,17.5,172.5,304.66,243.92
2016,5,1,18,0,376.0,56.0,1.7,17.0,123.0,238.51,187.2
2016,5,1,18,15,269.0,42.0,1.6,16.5,82.0,165.04,124.26
2016,5,1,18,30,162.0,28.0,1.5,16.0,41.0,101.07,62.13
2016,5,1,18,45,81.0,14.0,1.45,15.5,20.5,36.43,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,35.5,9.0,1.05,11.5,11.0,8.85,0.0
2016,5,2,5,30,71.0,18.0,1.2,12.0,22.0,15.26,0.0
2016,5,2,5,45,181.0,34.5,1.35,12.5,58.0,26.58,16.55
2016,5,2,6,0,291.0,51.0,1.5,13.0,94.0,38.57,28.28
2016,5,2,6,15,372.0,63.0,1.5,13.5,140.5,46.38,35.68
2016,5,2,6,30,453.0,75.0,1.5,14.0,187.0,53.78,42.48
2016,5,2,6,45,507.0,84.5,1.55,14.5,237.5,86.07,53.0
2016,5,2,7,0,561.0,94.0,1.6,15.0,288.0,126.24,77.52
2016,5,2,7,15,601.5,101.0,1.5,15.5,340.0,167.97,108.59
2016,5,2,7,30,642.0,108.0,1.4,16.0,392.0,213.99,146.02
2016,5,2,7,45,671.0,114.0,1.35,16.5,442.5,260.39,185.52
2016,5,2,8,0,700.0,120.0,1.3,17.0,493.0,309.56,227.38
2016,5,2,8,15,723.0,124.5,1.25,17.5,541.0,357.89,268.19
2016,5,2,8,30,746.0,129.0,1.2,18.0,589.0,408.0,309.37
2016,5,2,8,45,763.0,132.5,1.2,18.5,633.5,459.2,350.36
2016,5,2,9,0,780.0,136.0,1.2,19.0,678.0,507.73,388.17
2016,5,2,9,15,793.0,139.0,1.2,19.5,717.0,554.17,423.32
2016,5,2,9,30,806.0,142.0,1.2,20.0,756.0,600.56,457.36
2016,5,2,9,45,828.0,137.5,1.25,20.5,793.0,645.42,489.95
2016,5,2,10,0,850.0,133.0,1.3,21.0,830.0,690.45,521.89
2016,5,2,10,15,857.0,134.5,1.25,21.5,857.0,731.5,549.0
2016,5,2,10,30,864.0,136.0,1.2,22.0,884.0,769.49,572.02
2016,5,2,10,45,867.0,138.5,1.15,22.5,904.0,803.7,592.12
2016,5,2,11,0,870.0,141.0,1.1,23.0,924.0,835.9,610.59
2016,5,2,11,15,872.5,142.0,1.1,23.0,936.5,864.14,628.16
2016,5,2,11,30,875.0,143.0,1.1,23.0,949.0,890.08,644.23
2016,5,2,11,45,872.0,146.0,1.1,23.5,952.5,910.69,655.63
2016,5,2,12,0,869.0,149.0,1.1,24.0,956.0,928.63,665.36
2016,5,2,12,15,868.0,148.5,1.2,24.0,953.0,942.29,675.38
2016,5,2,12,30,867.0,148.0,1.3,24.0,950.0,953.19,683.78
2016,5,2,12,45,859.5,150.5,1.4,24.0,938.0,958.14,688.53
2016,5,2,13,0,852.0,153.0,1.5,24.0,926.0,965.0,694.63
2016,5,2,13,15,684.5,243.5,1.6,23.5,857.0,906.77,660.31
2016,5,2,13,30,517.0,334.0,1.7,23.0,788.0,842.03,616.3
2016,5,2,13,45,518.5,320.0,1.85,23.0,764.0,829.94,611.38
2016,5,2,14,0,520.0,306.0,2.0,23.0,740.0,815.72,604.36
2016,5,2,14,15,659.0,227.0,2.1,22.5,756.0,860.38,641.94
2016,5,2,14,30,798.0,148.0,2.2,22.0,772.0,891.89,666.04
2016,5,2,14,45,778.0,148.5,2.35,22.0,732.5,862.36,648.33
2016,5,2,15,0,758.0,149.0,2.5,22.0,693.0,834.35,631.97
2016,5,2,15,15,741.0,145.5,2.55,21.5,650.5,799.88,611.31
2016,5,2,15,30,724.0,142.0,2.6,21.0,608.0,763.96,589.35
2016,5,2,15,45,596.5,166.5,2.7,21.0,531.0,670.03,522.91
2016,5,2,16,0,469.0,191.0,2.8,21.0,454.0,578.97,455.38
2016,5,2,16,15,502.5,162.0,2.8,20.0,420.0,556.18,442.51
2016,5,2,16,30,536.0,133.0,2.8,19.0,386.0,529.19,425.42
2016,5,2,16,45,398.0,138.0,2.85,18.5,313.5,425.8,344.83
2016,5,2,17,0,260.0,143.0,2.9,18.0,241.0,324.63,264.01
2016,5,2,17,15,220.0,128.0,2.85,17.0,202.0,275.66,225.02
2016,5,2,17,30,180.0,113.0,2.8,16.0,163.0,223.15,181.96
2016,5,2,17,45,144.0,91.5,2.75,15.5,126.5,174.99,141.2
2016,5,2,18,0,108.0,70.0,2.7,15.0,90.0,129.67,102.16
2016,5,2,18,15,65.0,49.0,2.55,14.5,59.5,85.11,63.58
2016,5,2,18,30,22.0,28.0,2.4,14.0,29.0,38.57,21.96
2016,5,2,18,45,11.0,14.0,2.25,13.5,14.5,16.86,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
