Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,12.0,5.0,4.91,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,9.64,0.0
2016,5,3,5,45,0.0,26.0,0.65,12.5,26.0,25.11,15.54
2016,5,3,6,0,0.0,42.0,0.7,13.0,42.0,39.95,29.58
2016,5,3,6,15,0.0,63.0,0.6,13.0,63.0,58.71,46.74
2016,5,3,6,30,0.0,84.0,0.5,13.0,84.0,77.19,63.45
2016,5,3,6,45,7.5,104.0,0.45,13.5,106.5,96.07,75.87
2016,5,3,7,0,15.0,124.0,0.4,14.0,129.0,115.87,91.63
2016,5,3,7,15,161.0,146.5,0.4,14.0,217.5,151.21,114.01
2016,5,3,7,30,307.0,169.0,0.4,14.0,306.0,204.82,151.83
2016,5,3,7,45,215.5,201.0,0.45,14.5,303.0,230.53,176.2
2016,5,3,8,0,124.0,233.0,0.5,15.0,300.0,242.42,188.35
2016,5,3,8,15,188.5,252.0,0.6,15.5,364.0,290.02,224.49
2016,5,3,8,30,253.0,271.0,0.7,16.0,428.0,339.47,261.99
2016,5,3,8,45,215.0,298.0,0.85,16.5,438.0,364.53,281.45
2016,5,3,9,0,177.0,325.0,1.0,17.0,448.0,381.53,294.25
2016,5,3,9,15,194.0,344.0,1.05,17.5,486.5,418.09,321.16
2016,5,3,9,30,211.0,363.0,1.1,18.0,525.0,456.04,348.56
2016,5,3,9,45,215.0,380.0,1.2,18.5,551.0,485.32,369.38
2016,5,3,10,0,219.0,397.0,1.3,19.0,577.0,514.71,390.06
2016,5,3,10,15,154.0,406.0,1.25,19.0,534.5,488.14,369.06
2016,5,3,10,30,89.0,415.0,1.2,19.0,492.0,458.47,345.81
2016,5,3,10,45,127.0,433.5,1.2,19.5,546.5,509.06,382.31
2016,5,3,11,0,165.0,452.0,1.2,20.0,601.0,563.98,420.6
2016,5,3,11,15,337.5,410.0,1.15,20.0,720.0,675.93,502.03
2016,5,3,11,30,510.0,368.0,1.1,20.0,839.0,796.72,585.91
2016,5,3,11,45,430.5,400.0,1.1,20.0,799.0,772.32,566.15
2016,5,3,12,0,351.0,432.0,1.1,20.0,759.0,742.66,544.4
2016,5,3,12,15,403.5,407.0,1.1,20.0,782.0,775.52,568.49
2016,5,3,12,30,456.0,382.0,1.1,20.0,805.0,811.37,593.63
2016,5,3,12,45,475.0,359.5,1.1,20.0,796.0,815.06,596.83
2016,5,3,13,0,494.0,337.0,1.1,20.0,787.0,816.87,599.26
2016,5,3,13,15,482.5,342.0,1.2,20.0,774.5,815.66,599.76
2016,5,3,13,30,471.0,347.0,1.3,20.0,762.0,812.72,599.13
2016,5,3,13,45,482.5,331.0,1.4,20.0,745.0,808.27,598.54
2016,5,3,14,0,494.0,315.0,1.5,20.0,728.0,801.67,596.51
2016,5,3,14,15,497.5,298.5,1.6,20.0,701.0,784.95,587.48
2016,5,3,14,30,501.0,282.0,1.7,20.0,674.0,766.14,577.01
2016,5,3,14,45,486.5,271.5,1.8,20.0,637.0,735.61,557.78
2016,5,3,15,0,472.0,261.0,1.9,20.0,600.0,703.87,537.46
2016,5,3,15,15,500.0,233.0,2.0,19.5,573.0,688.25,530.53
2016,5,3,15,30,528.0,205.0,2.1,19.0,546.0,669.23,520.81
2016,5,3,15,45,440.5,212.5,2.25,18.5,482.5,594.3,467.17
2016,5,3,16,0,353.0,220.0,2.4,18.0,419.0,514.84,408.94
2016,5,3,16,15,290.0,207.5,2.45,17.5,361.0,444.97,356.67
2016,5,3,16,30,227.0,195.0,2.5,17.0,303.0,378.88,305.85
2016,5,3,16,45,341.5,154.5,2.55,17.0,295.0,399.86,325.62
2016,5,3,17,0,456.0,114.0,2.6,17.0,287.0,419.26,342.55
2016,5,3,17,15,382.0,110.5,2.5,16.5,241.0,355.06,290.32
2016,5,3,17,30,308.0,107.0,2.4,16.0,195.0,289.56,236.34
2016,5,3,17,45,260.0,88.5,2.3,15.5,152.0,232.88,188.59
2016,5,3,18,0,212.0,70.0,2.2,15.0,109.0,180.25,143.17
2016,5,3,18,15,142.5,50.5,2.0,14.5,73.0,122.25,93.02
2016,5,3,18,30,73.0,31.0,1.8,14.0,37.0,70.22,44.99
2016,5,3,18,45,36.5,15.5,1.6,14.0,18.5,25.61,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,1.95,12.0,6.0,5.9,0.0
2016,5,4,5,30,0.0,12.0,2.0,12.0,12.0,11.57,0.0
2016,5,4,5,45,6.0,32.5,2.1,12.5,33.5,30.79,20.42
2016,5,4,6,0,12.0,53.0,2.2,13.0,55.0,49.07,37.56
2016,5,4,6,15,27.5,75.5,2.2,13.0,82.0,66.2,53.36
2016,5,4,6,30,43.0,98.0,2.2,13.0,109.0,84.52,69.99
2016,5,4,6,45,63.0,118.5,2.2,13.0,138.5,106.61,83.29
2016,5,4,7,0,83.0,139.0,2.2,13.0,168.0,130.9,101.99
2016,5,4,7,15,84.5,162.0,2.15,13.0,195.5,156.45,122.76
2016,5,4,7,30,86.0,185.0,2.1,13.0,223.0,182.35,143.96
2016,5,4,7,45,162.0,206.5,2.1,13.5,289.5,222.01,173.63
2016,5,4,8,0,238.0,228.0,2.1,14.0,356.0,269.26,210.04
2016,5,4,8,15,297.0,239.5,2.0,14.0,414.5,314.42,245.83
2016,5,4,8,30,356.0,251.0,1.9,14.0,473.0,365.17,286.05
2016,5,4,8,45,256.5,289.0,1.8,14.5,455.0,372.06,291.89
2016,5,4,9,0,157.0,327.0,1.7,15.0,437.0,373.8,292.47
2016,5,4,9,15,196.0,344.0,1.6,15.0,489.0,419.78,327.45
2016,5,4,9,30,235.0,361.0,1.5,15.0,541.0,469.07,364.18
2016,5,4,9,45,332.0,346.5,1.4,15.5,613.0,526.71,406.93
2016,5,4,10,0,429.0,332.0,1.3,16.0,685.0,592.5,454.67
2016,5,4,10,15,389.0,363.5,1.3,16.0,692.0,614.17,468.62
2016,5,4,10,30,349.0,395.0,1.3,16.0,699.0,630.09,478.58
2016,5,4,10,45,333.0,410.5,1.3,16.5,706.0,646.86,488.81
2016,5,4,11,0,317.0,426.0,1.3,17.0,713.0,662.07,497.76
2016,5,4,11,15,306.5,436.0,1.4,17.0,716.5,675.25,507.19
2016,5,4,11,30,296.0,446.0,1.5,17.0,720.0,687.24,515.78
2016,5,4,11,45,332.5,434.0,1.65,17.5,743.5,718.41,538.59
2016,5,4,12,0,369.0,422.0,1.8,18.0,767.0,749.81,561.27
2016,5,4,12,15,386.0,411.5,1.85,18.5,771.5,764.64,571.24
2016,5,4,12,30,403.0,401.0,1.9,19.0,776.0,781.51,582.68
2016,5,4,12,45,371.5,414.0,2.0,19.5,757.0,769.16,573.09
2016,5,4,13,0,340.0,427.0,2.1,20.0,738.0,758.33,564.69
2016,5,4,13,15,377.0,398.5,2.15,20.0,736.5,768.64,574.12
2016,5,4,13,30,414.0,370.0,2.2,20.0,735.0,782.89,586.02
2016,5,4,13,45,338.5,385.0,2.3,20.0,678.0,722.86,543.62
2016,5,4,14,0,263.0,400.0,2.4,20.0,621.0,668.57,504.86
2016,5,4,14,15,309.5,371.5,2.5,20.0,622.0,681.55,517.36
2016,5,4,14,30,356.0,343.0,2.6,20.0,623.0,691.84,527.52
2016,5,4,14,45,412.5,303.0,2.75,20.0,612.0,703.61,539.38
2016,5,4,15,0,469.0,263.0,2.9,20.0,601.0,704.14,543.42
2016,5,4,15,15,419.5,262.0,2.95,19.5,550.5,651.9,506.81
2016,5,4,15,30,370.0,261.0,3.0,19.0,500.0,592.42,464.65
2016,5,4,15,45,308.0,251.0,3.05,18.5,440.5,523.51,414.19
2016,5,4,16,0,246.0,241.0,3.1,18.0,381.0,457.53,364.73
2016,5,4,16,15,251.0,216.5,3.15,17.5,348.0,427.27,343.62
2016,5,4,16,30,256.0,192.0,3.2,17.0,315.0,395.76,320.83
2016,5,4,16,45,265.0,167.5,3.3,16.5,281.5,365.63,298.64
2016,5,4,17,0,274.0,143.0,3.4,16.0,248.0,333.93,274.42
2016,5,4,17,15,228.5,130.0,3.3,15.5,208.5,283.46,233.07
2016,5,4,17,30,183.0,117.0,3.2,15.0,169.0,230.02,188.55
2016,5,4,17,45,151.5,95.0,3.15,14.5,132.0,183.19,148.78
2016,5,4,18,0,120.0,73.0,3.1,14.0,95.0,138.74,110.28
2016,5,4,18,15,75.5,51.5,2.9,13.5,64.0,92.25,69.89
2016,5,4,18,30,31.0,30.0,2.7,13.0,33.0,48.74,30.66
2016,5,4,18,45,15.5,15.0,2.55,13.0,16.5,19.97,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,3.0,1.4,12.0,3.0,2.95,0.0
2016,5,5,5,30,0.0,6.0,1.6,12.0,6.0,5.78,0.0
2016,5,5,5,45,0.0,14.5,1.85,12.5,14.5,13.98,6.28
2016,5,5,6,0,0.0,23.0,2.1,13.0,23.0,22.19,13.98
2016,5,5,6,15,0.0,33.5,2.15,13.0,33.5,32.34,23.32
2016,5,5,6,30,0.0,44.0,2.2,13.0,44.0,42.49,32.6
2016,5,5,6,45,0.0,56.0,2.3,13.5,56.0,54.11,40.75
2016,5,5,7,0,0.0,68.0,2.4,14.0,68.0,65.73,50.47
2016,5,5,7,15,0.0,84.5,2.4,14.0,84.5,81.27,63.43
2016,5,5,7,30,0.0,101.0,2.4,14.0,101.0,96.74,76.17
2016,5,5,7,45,4.5,140.0,2.45,14.5,142.5,133.74,106.24
2016,5,5,8,0,9.0,179.0,2.5,15.0,184.0,171.08,136.02
2016,5,5,8,15,72.5,231.0,2.5,15.5,276.0,236.52,186.95
2016,5,5,8,30,136.0,283.0,2.5,16.0,368.0,307.79,242.01
2016,5,5,8,45,209.5,297.5,2.55,16.5,439.5,362.98,284.26
2016,5,5,9,0,283.0,312.0,2.6,17.0,511.0,420.68,328.42
2016,5,5,9,15,256.0,337.5,2.6,17.0,525.0,443.68,345.75
2016,5,5,9,30,229.0,363.0,2.6,17.0,539.0,467.91,363.58
2016,5,5,9,45,304.0,360.5,2.6,17.5,605.5,522.24,404.54
2016,5,5,10,0,379.0,358.0,2.6,18.0,672.0,585.67,451.42
2016,5,5,10,15,208.5,362.5,2.6,18.0,536.5,488.32,376.65
2016,5,5,10,30,38.0,367.0,2.6,18.0,401.0,376.53,289.27
2016,5,5,10,45,122.5,409.5,2.6,18.0,520.5,484.02,371.82
2016,5,5,11,0,207.0,452.0,2.6,18.0,640.0,598.79,456.48
2016,5,5,11,15,141.0,447.0,2.6,18.0,576.0,547.83,417.12
2016,5,5,11,30,75.0,442.0,2.6,18.0,512.0,492.08,374.69
2016,5,5,11,45,171.0,451.0,2.6,18.5,611.5,591.33,449.17
2016,5,5,12,0,267.0,460.0,2.6,19.0,711.0,695.35,524.06
2016,5,5,12,15,254.5,461.5,2.6,19.0,700.0,693.7,521.88
2016,5,5,12,30,242.0,463.0,2.6,19.0,689.0,687.17,517.15
2016,5,5,12,45,274.5,449.0,2.65,19.0,702.5,713.73,537.39
2016,5,5,13,0,307.0,435.0,2.7,19.0,716.0,735.79,554.31
2016,5,5,13,15,259.5,436.0,2.7,19.0,670.5,696.2,525.42
2016,5,5,13,30,212.0,437.0,2.7,19.0,625.0,648.97,491.39
2016,5,5,13,45,215.5,420.5,2.7,19.0,607.0,637.15,484.15
2016,5,5,14,0,219.0,404.0,2.7,19.0,589.0,624.28,475.94
2016,5,5,14,15,116.0,327.5,2.65,18.5,425.5,448.25,346.38
2016,5,5,14,30,13.0,251.0,2.6,18.0,262.0,259.41,201.17
2016,5,5,14,45,12.0,239.5,2.6,18.0,249.5,247.2,192.61
2016,5,5,15,0,11.0,228.0,2.6,18.0,237.0,234.97,183.47
2016,5,5,15,15,5.5,168.0,2.6,17.5,172.5,169.5,132.31
2016,5,5,15,30,0.0,108.0,2.6,17.0,108.0,104.86,80.66
2016,5,5,15,45,0.0,108.5,2.65,17.0,108.5,105.43,81.45
2016,5,5,16,0,0.0,109.0,2.7,17.0,109.0,106.06,82.23
2016,5,5,16,15,0.0,76.0,2.6,16.5,76.0,73.5,55.78
2016,5,5,16,30,0.0,43.0,2.5,16.0,43.0,41.54,29.39
2016,5,5,16,45,0.0,80.5,2.45,16.0,80.5,77.9,60.03
2016,5,5,17,0,0.0,118.0,2.4,16.0,118.0,117.72,93.34
2016,5,5,17,15,0.0,99.5,2.15,15.5,99.5,99.13,78.13
2016,5,5,17,30,0.0,81.0,1.9,15.0,81.0,80.43,62.64
2016,5,5,17,45,0.0,64.0,1.65,15.0,64.0,63.26,48.03
2016,5,5,18,0,0.0,47.0,1.4,15.0,47.0,45.94,33.1
2016,5,5,18,15,0.0,32.0,1.25,14.5,32.0,30.9,20.03
2016,5,5,18,30,0.0,17.0,1.1,14.0,17.0,16.4,6.92
2016,5,5,18,45,0.0,8.5,1.0,13.5,8.5,8.2,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,1.35,12.0,10.0,9.83,0.0
2016,5,6,5,30,0.0,20.0,1.5,12.0,20.0,19.18,4.41
2016,5,6,5,45,35.5,41.0,1.65,12.0,46.5,36.95,26.01
2016,5,6,6,0,71.0,62.0,1.8,12.0,73.0,52.18,40.56
2016,5,6,6,15,102.0,84.0,1.75,12.0,107.0,69.2,56.3
2016,5,6,6,30,133.0,106.0,1.7,12.0,141.0,87.57,68.43
2016,5,6,6,45,170.5,122.5,1.7,12.5,177.0,112.57,84.68
2016,5,6,7,0,208.0,139.0,1.7,13.0,213.0,136.6,101.19
2016,5,6,7,15,104.0,117.5,1.7,13.0,154.5,120.64,92.06
2016,5,6,7,30,0.0,96.0,1.7,13.0,96.0,92.2,72.55
2016,5,6,7,45,2.0,132.5,1.7,13.5,133.5,126.41,100.54
2016,5,6,8,0,4.0,169.0,1.7,14.0,171.0,160.71,127.98
2016,5,6,8,15,22.0,211.0,1.75,14.0,224.5,205.93,163.78
2016,5,6,8,30,40.0,253.0,1.8,14.0,278.0,247.86,196.6
2016,5,6,8,45,57.0,283.5,1.85,14.5,322.0,285.92,225.72
2016,5,6,9,0,74.0,314.0,1.9,15.0,366.0,325.81,255.95
2016,5,6,9,15,45.5,291.0,1.95,15.0,324.0,295.4,231.89
2016,5,6,9,30,17.0,268.0,2.0,15.0,282.0,264.85,207.6
2016,5,6,9,45,8.5,155.5,2.05,15.0,162.5,155.18,120.91
2016,5,6,10,0,0.0,43.0,2.1,15.0,43.0,41.64,28.74
2016,5,6,10,15,5.5,143.5,2.1,15.0,148.5,142.49,110.86
2016,5,6,10,30,11.0,244.0,2.1,15.0,254.0,242.83,189.95
2016,5,6,10,45,6.5,196.5,2.15,15.5,202.5,194.69,151.36
2016,5,6,11,0,2.0,149.0,2.2,16.0,151.0,145.78,112.32
2016,5,6,11,15,8.0,211.0,2.15,16.0,218.5,210.74,163.77
2016,5,6,11,30,14.0,273.0,2.1,16.0,286.0,276.21,214.4
2016,5,6,11,45,16.0,297.5,2.1,16.5,312.5,302.48,233.81
2016,5,6,12,0,18.0,322.0,2.1,17.0,339.0,328.96,253.34
2016,5,6,12,15,19.0,325.0,2.05,17.0,343.0,333.74,256.82
2016,5,6,12,30,20.0,328.0,2.0,17.0,347.0,338.51,260.42
2016,5,6,12,45,10.0,234.0,2.0,17.0,244.0,237.45,183.24
2016,5,6,13,0,0.0,140.0,2.0,17.0,141.0,136.11,103.98
2016,5,6,13,15,1.5,150.0,1.95,16.5,152.0,147.38,113.47
2016,5,6,13,30,3.0,160.0,1.9,16.0,163.0,158.69,122.8
2016,5,6,13,45,1.5,128.5,1.85,16.0,130.0,126.37,97.1
2016,5,6,14,0,0.0,97.0,1.8,16.0,97.0,94.09,71.25
2016,5,6,14,15,0.0,110.5,1.8,16.0,110.5,107.3,82.07
2016,5,6,14,30,0.0,124.0,1.8,16.0,124.0,120.58,92.9
2016,5,6,14,45,0.0,112.5,1.8,16.0,112.5,109.25,83.92
2016,5,6,15,0,0.0,101.0,1.8,16.0,101.0,97.92,74.93
2016,5,6,15,15,0.0,75.5,1.7,15.5,75.5,73.07,54.93
2016,5,6,15,30,0.0,50.0,1.6,15.0,50.0,48.35,34.77
2016,5,6,15,45,0.0,74.5,1.55,15.0,74.5,72.07,54.6
2016,5,6,16,0,0.0,99.0,1.5,15.0,99.0,96.03,74.57
2016,5,6,16,15,0.0,107.0,1.35,15.0,107.0,104.23,81.54
2016,5,6,16,30,0.0,115.0,1.2,15.0,115.0,112.76,88.82
2016,5,6,16,45,0.0,86.0,1.1,15.0,86.0,83.47,64.77
2016,5,6,17,0,0.0,57.0,1.0,15.0,57.0,55.08,41.17
2016,5,6,17,15,0.0,48.0,0.85,14.5,48.0,46.36,34.0
2016,5,6,17,30,0.0,39.0,0.7,14.0,39.0,37.65,26.67
2016,5,6,17,45,0.0,30.5,0.55,14.0,30.5,29.43,19.59
2016,5,6,18,0,0.0,22.0,0.4,14.0,22.0,21.22,12.43
2016,5,6,18,15,0.0,15.0,0.45,13.5,15.0,14.46,6.48
2016,5,6,18,30,0.0,8.0,0.5,13.0,8.0,7.71,0.36
2016,5,6,18,45,0.0,4.0,0.55,13.0,4.0,3.85,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,1.15,11.5,8.5,8.36,0.0
2016,5,7,5,30,0.0,17.0,1.4,12.0,17.0,16.41,4.01
2016,5,7,5,45,9.5,37.0,1.65,12.5,39.0,34.78,24.23
2016,5,7,6,0,19.0,57.0,1.9,13.0,61.0,51.02,39.42
2016,5,7,6,15,34.5,79.5,1.95,13.0,88.5,69.45,56.32
2016,5,7,6,30,50.0,102.0,2.0,13.0,116.0,88.61,69.54
2016,5,7,6,45,70.5,122.5,2.1,13.0,146.0,111.29,86.76
2016,5,7,7,0,91.0,143.0,2.2,13.0,176.0,136.21,105.96
2016,5,7,7,15,45.5,128.5,2.25,13.5,145.0,124.54,97.72
2016,5,7,7,30,0.0,114.0,2.3,14.0,114.0,108.58,85.94
2016,5,7,7,45,188.0,159.5,2.35,14.5,262.5,187.28,144.56
2016,5,7,8,0,376.0,205.0,2.4,15.0,411.0,296.0,228.14
2016,5,7,8,15,307.0,242.0,2.4,15.0,420.0,322.86,251.99
2016,5,7,8,30,238.0,279.0,2.4,15.0,429.0,347.61,272.97
2016,5,7,8,45,194.0,304.5,2.4,15.5,432.5,363.01,284.98
2016,5,7,9,0,150.0,330.0,2.4,16.0,436.0,374.3,293.07
2016,5,7,9,15,100.0,331.0,2.35,16.0,403.5,360.96,282.26
2016,5,7,9,30,50.0,332.0,2.3,16.0,371.0,338.55,264.14
2016,5,7,9,45,30.5,288.0,2.3,16.5,312.5,290.29,226.17
2016,5,7,10,0,11.0,244.0,2.3,17.0,254.0,241.15,187.26
2016,5,7,10,15,10.0,232.0,2.25,17.0,241.0,229.97,178.46
2016,5,7,10,30,9.0,220.0,2.2,17.0,228.0,218.54,169.37
2016,5,7,10,45,11.5,247.5,2.2,17.5,258.0,247.37,191.31
2016,5,7,11,0,14.0,275.0,2.2,18.0,288.0,276.46,213.08
2016,5,7,11,15,12.0,249.0,2.15,18.0,260.5,250.68,193.06
2016,5,7,11,30,10.0,223.0,2.1,18.0,233.0,224.54,172.87
2016,5,7,11,45,10.5,232.5,2.05,18.5,243.0,234.69,180.37
2016,5,7,12,0,11.0,242.0,2.0,19.0,253.0,244.88,187.76
2016,5,7,12,15,9.0,213.5,1.95,19.0,222.5,215.76,165.31
2016,5,7,12,30,7.0,185.0,1.9,19.0,192.0,186.41,142.66
2016,5,7,12,45,11.5,243.0,1.9,19.0,254.5,247.71,190.18
2016,5,7,13,0,16.0,301.0,1.9,19.0,317.0,309.63,237.14
2016,5,7,13,15,12.5,259.5,1.9,19.0,272.0,265.72,203.74
2016,5,7,13,30,9.0,218.0,1.9,19.0,227.0,221.6,170.18
2016,5,7,13,45,32.5,297.5,1.95,19.0,326.0,329.74,253.88
2016,5,7,14,0,56.0,377.0,2.0,19.0,425.0,435.62,333.17
2016,5,7,14,15,53.5,360.0,2.0,18.5,404.5,416.77,319.74
2016,5,7,14,30,51.0,343.0,2.0,18.0,384.0,397.66,306.7
2016,5,7,14,45,53.0,328.0,2.05,18.0,368.5,384.51,297.76
2016,5,7,15,0,55.0,313.0,2.1,18.0,353.0,371.06,288.5
2016,5,7,15,15,32.5,261.0,2.1,18.0,284.0,296.17,231.36
2016,5,7,15,30,10.0,209.0,2.1,18.0,215.0,215.48,168.55
2016,5,7,15,45,12.0,203.0,2.1,18.0,210.0,211.43,166.14
2016,5,7,16,0,14.0,197.0,2.1,18.0,205.0,207.37,163.5
2016,5,7,16,15,45.5,198.5,2.05,17.5,221.0,240.46,191.65
2016,5,7,16,30,77.0,200.0,2.0,17.0,237.0,265.0,212.77
2016,5,7,16,45,38.5,162.5,1.95,17.0,181.0,196.26,157.18
2016,5,7,17,0,0.0,125.0,1.9,17.0,125.0,125.15,98.81
2016,5,7,17,15,0.0,105.5,1.8,16.5,105.5,105.52,83.08
2016,5,7,17,30,0.0,86.0,1.7,16.0,86.0,85.76,66.84
2016,5,7,17,45,0.0,68.0,1.65,15.5,68.0,67.53,51.54
2016,5,7,18,0,0.0,50.0,1.6,15.0,50.0,49.12,35.81
2016,5,7,18,15,0.0,34.5,1.45,14.5,34.5,33.32,22.11
2016,5,7,18,30,0.0,19.0,1.3,14.0,19.0,18.33,8.71
2016,5,7,18,45,0.0,9.5,1.2,14.0,9.5,9.16,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,0.85,12.5,5.0,4.91,0.0
2016,5,8,5,30,0.0,10.0,1.0,13.0,10.0,9.64,0.49
2016,5,8,5,45,0.0,23.0,1.15,13.5,23.0,22.2,13.46
2016,5,8,6,0,0.0,36.0,1.3,14.0,36.0,34.77,25.07
2016,5,8,6,15,0.0,51.0,1.35,14.0,51.0,49.0,38.08
2016,5,8,6,30,0.0,66.0,1.4,14.0,66.0,62.89,48.06
2016,5,8,6,45,0.0,83.0,1.45,14.5,83.0,78.65,61.31
2016,5,8,7,0,0.0,100.0,1.5,15.0,100.0,94.51,74.36
2016,5,8,7,15,0.0,119.5,1.45,15.5,119.5,112.64,89.03
2016,5,8,7,30,0.0,139.0,1.4,16.0,139.0,130.87,103.5
2016,5,8,7,45,336.0,133.0,1.4,16.5,317.5,200.18,149.2
2016,5,8,8,0,672.0,127.0,1.4,17.0,496.0,318.62,237.07
2016,5,8,8,15,482.5,198.5,1.4,17.0,475.5,346.89,264.95
2016,5,8,8,30,293.0,270.0,1.4,17.0,455.0,359.08,277.6
2016,5,8,8,45,270.0,296.5,1.45,17.0,476.5,387.66,300.29
2016,5,8,9,0,247.0,323.0,1.5,17.0,498.0,414.07,320.58
2016,5,8,9,15,251.0,340.0,1.55,17.0,526.5,445.09,344.08
2016,5,8,9,30,255.0,357.0,1.6,17.0,555.0,476.27,367.34
2016,5,8,9,45,249.5,377.5,1.7,17.5,578.5,504.59,387.49
2016,5,8,10,0,244.0,398.0,1.8,18.0,602.0,532.3,406.87
2016,5,8,10,15,262.0,408.5,1.9,18.0,633.5,567.22,432.58
2016,5,8,10,30,280.0,419.0,2.0,18.0,665.0,603.04,458.71
2016,5,8,10,45,198.0,435.0,2.1,18.5,611.0,567.73,430.62
2016,5,8,11,0,116.0,451.0,2.2,19.0,557.0,524.89,397.1
2016,5,8,11,15,121.5,452.0,2.3,19.0,564.5,536.97,406.47
2016,5,8,11,30,127.0,453.0,2.4,19.0,572.0,548.99,415.49
2016,5,8,11,45,127.5,455.5,2.5,19.5,575.5,557.92,421.34
2016,5,8,12,0,128.0,458.0,2.6,20.0,579.0,566.52,426.97
2016,5,8,12,15,486.0,308.0,2.65,20.0,763.0,760.83,576.84
2016,5,8,12,30,844.0,158.0,2.7,20.0,947.0,954.05,712.55
2016,5,8,12,45,847.0,153.5,2.8,20.0,938.0,957.43,714.08
2016,5,8,13,0,850.0,149.0,2.9,20.0,929.0,962.31,718.52
2016,5,8,13,15,845.5,148.0,2.9,19.5,911.5,960.68,719.25
2016,5,8,13,30,841.0,147.0,2.9,19.0,894.0,961.51,721.82
2016,5,8,13,45,832.5,146.5,2.95,19.0,869.0,951.19,715.99
2016,5,8,14,0,824.0,146.0,3.0,19.0,844.0,938.14,708.5
2016,5,8,14,15,815.5,144.0,3.0,19.0,812.5,920.88,697.85
2016,5,8,14,30,807.0,142.0,3.0,19.0,781.0,901.1,685.55
2016,5,8,14,45,800.5,136.5,3.0,19.0,745.0,876.96,670.29
2016,5,8,15,0,794.0,131.0,3.0,19.0,709.0,850.45,653.38
2016,5,8,15,15,779.0,127.5,2.95,18.5,666.5,816.6,632.15
2016,5,8,15,30,764.0,124.0,2.9,18.0,624.0,781.11,609.58
2016,5,8,15,45,746.0,119.5,2.9,18.0,578.0,740.69,582.33
2016,5,8,16,0,728.0,115.0,2.9,18.0,532.0,702.12,556.14
2016,5,8,16,15,702.5,110.0,2.85,17.5,483.0,653.93,523.17
2016,5,8,16,30,677.0,105.0,2.8,17.0,434.0,605.76,488.58
2016,5,8,16,45,648.0,98.0,2.8,17.0,384.0,553.28,448.82
2016,5,8,17,0,619.0,91.0,2.8,17.0,334.0,501.67,408.66
2016,5,8,17,15,573.5,84.0,2.75,16.5,283.5,441.67,361.18
2016,5,8,17,30,528.0,77.0,2.7,16.0,233.0,384.51,314.42
2016,5,8,17,45,469.5,67.0,2.65,15.5,185.5,320.83,260.88
2016,5,8,18,0,411.0,57.0,2.6,15.0,138.0,261.86,209.67
2016,5,8,18,15,315.0,45.0,2.45,14.5,96.0,189.61,146.98
2016,5,8,18,30,219.0,33.0,2.3,14.0,54.0,129.08,91.61
2016,5,8,18,45,109.5,16.5,2.2,14.0,27.0,59.3,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,60.0,13.5,1.9,11.0,18.0,13.27,0.0
2016,5,9,5,30,120.0,27.0,2.0,11.0,36.0,21.05,8.67
2016,5,9,5,45,230.0,41.5,2.1,11.5,75.0,31.73,21.88
2016,5,9,6,0,340.0,56.0,2.2,12.0,114.0,41.88,31.59
2016,5,9,6,15,414.5,67.0,2.2,12.0,161.5,48.75,38.17
2016,5,9,6,30,489.0,78.0,2.2,12.0,209.0,65.38,43.79
2016,5,9,6,45,244.5,67.5,2.25,12.5,133.0,67.09,43.06
2016,5,9,7,0,0.0,57.0,2.3,13.0,57.0,55.08,41.57
2016,5,9,7,15,0.0,67.0,2.3,13.0,67.0,64.76,49.69
2016,5,9,7,30,0.0,77.0,2.3,13.0,77.0,74.46,57.7
2016,5,9,7,45,0.0,99.0,2.3,13.5,99.0,95.32,74.82
2016,5,9,8,0,0.0,121.0,2.3,14.0,121.0,115.96,91.48
2016,5,9,8,15,0.0,121.5,2.3,14.0,121.5,116.72,91.77
2016,5,9,8,30,0.0,122.0,2.3,14.0,122.0,117.39,92.04
2016,5,9,8,45,2.0,153.5,2.35,14.5,155.0,148.01,116.53
2016,5,9,9,0,4.0,185.0,2.4,15.0,188.0,178.8,140.75
2016,5,9,9,15,8.5,216.0,2.4,15.0,222.5,210.76,165.88
2016,5,9,9,30,13.0,247.0,2.4,15.0,257.0,243.2,191.15
2016,5,9,9,45,14.0,258.0,2.45,15.5,269.5,255.27,199.88
2016,5,9,10,0,15.0,269.0,2.5,16.0,282.0,267.43,208.7
2016,5,9,10,15,452.5,196.5,2.55,16.5,594.5,507.97,402.76
2016,5,9,10,30,890.0,124.0,2.6,17.0,907.0,790.03,610.74
2016,5,9,10,45,896.0,124.5,2.65,17.5,927.0,825.17,631.55
2016,5,9,11,0,902.0,125.0,2.7,18.0,947.0,858.4,652.94
2016,5,9,11,15,904.5,125.5,2.75,18.0,959.5,886.62,672.02
2016,5,9,11,30,907.0,126.0,2.8,18.0,972.0,912.47,689.52
2016,5,9,11,45,908.0,126.0,2.85,18.5,977.0,934.02,702.79
2016,5,9,12,0,909.0,126.0,2.9,19.0,982.0,952.92,714.32
2016,5,9,12,15,908.5,126.0,2.95,19.0,979.5,967.71,724.52
2016,5,9,12,30,908.0,126.0,3.0,19.0,977.0,979.64,732.94
2016,5,9,12,45,905.0,126.0,3.05,19.0,966.0,986.31,737.97
2016,5,9,13,0,902.0,126.0,3.1,19.0,955.0,990.0,741.17
2016,5,9,13,15,898.0,125.0,3.15,19.0,937.0,988.73,741.19
2016,5,9,13,30,894.0,124.0,3.2,19.0,919.0,984.46,739.36
2016,5,9,13,45,888.0,123.0,3.25,19.0,894.0,975.33,734.39
2016,5,9,14,0,882.0,122.0,3.3,19.0,869.0,963.32,727.59
2016,5,9,14,15,874.5,120.0,3.3,19.0,837.5,946.06,716.96
2016,5,9,14,30,867.0,118.0,3.3,19.0,806.0,926.13,704.59
2016,5,9,14,45,856.5,116.0,3.35,19.0,768.5,900.95,688.96
2016,5,9,15,0,846.0,114.0,3.4,19.0,731.0,878.72,675.38
2016,5,9,15,15,832.5,111.0,3.35,18.5,688.5,845.42,654.62
2016,5,9,15,30,819.0,108.0,3.3,18.0,646.0,810.28,632.41
2016,5,9,15,45,801.5,105.0,3.3,18.0,599.0,770.31,605.56
2016,5,9,16,0,784.0,102.0,3.3,18.0,552.0,729.16,577.56
2016,5,9,16,15,760.0,98.0,3.2,17.5,502.0,681.17,544.7
2016,5,9,16,30,736.0,94.0,3.1,17.0,452.0,635.41,512.81
2016,5,9,16,45,704.0,89.0,3.05,16.5,400.5,580.97,472.26
2016,5,9,17,0,672.0,84.0,3.0,16.0,349.0,527.54,431.3
2016,5,9,17,15,627.5,78.0,2.85,15.5,297.0,467.02,383.12
2016,5,9,17,30,583.0,72.0,2.7,15.0,245.0,409.2,335.57
2016,5,9,17,45,513.0,64.5,2.55,15.0,195.0,340.2,276.94
2016,5,9,18,0,443.0,57.0,2.4,15.0,145.0,276.83,221.62
2016,5,9,18,15,343.5,45.5,2.1,14.0,101.5,203.57,158.32
2016,5,9,18,30,244.0,34.0,1.8,13.0,58.0,139.29,100.17
2016,5,9,18,45,122.0,17.0,1.55,12.5,29.0,64.23,1.42
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,14.0,1.8,11.0,18.5,13.76,0.0
2016,5,10,5,30,124.0,28.0,1.9,11.0,37.0,21.82,9.88
2016,5,10,5,45,237.0,42.5,2.0,11.5,77.0,32.47,22.59
2016,5,10,6,0,350.0,57.0,2.1,12.0,117.0,42.59,32.25
2016,5,10,6,15,424.0,67.5,2.05,12.0,165.0,49.05,38.45
2016,5,10,6,30,498.0,78.0,2.0,12.0,213.0,66.98,44.14
2016,5,10,6,45,249.0,73.5,1.95,12.5,141.0,72.84,47.61
2016,5,10,7,0,0.0,69.0,1.9,13.0,69.0,66.7,51.45
2016,5,10,7,15,0.0,91.5,1.85,13.5,91.5,87.76,68.95
2016,5,10,7,30,0.0,114.0,1.8,14.0,114.0,108.67,86.0
2016,5,10,7,45,0.0,136.5,1.75,14.5,136.5,129.63,102.77
2016,5,10,8,0,0.0,159.0,1.7,15.0,159.0,150.66,119.32
2016,5,10,8,15,3.0,175.5,1.55,15.5,177.5,167.46,132.13
2016,5,10,8,30,6.0,192.0,1.4,16.0,196.0,184.61,145.06
2016,5,10,8,45,21.5,240.0,1.3,16.5,255.0,236.58,185.21
2016,5,10,9,0,37.0,288.0,1.2,17.0,314.0,285.16,221.74
2016,5,10,9,15,79.0,329.0,1.2,17.5,389.5,348.34,269.08
2016,5,10,9,30,121.0,370.0,1.2,18.0,465.0,411.81,315.66
2016,5,10,9,45,255.5,363.0,1.25,19.0,573.0,496.66,378.36
2016,5,10,10,0,390.0,356.0,1.3,20.0,681.0,595.41,449.21
2016,5,10,10,15,611.0,260.0,1.35,20.0,788.5,681.63,514.35
2016,5,10,10,30,832.0,164.0,1.4,20.0,896.0,784.41,588.83
2016,5,10,10,45,838.5,164.0,1.45,20.5,916.5,818.34,609.41
2016,5,10,11,0,845.0,164.0,1.5,21.0,937.0,850.58,629.45
2016,5,10,11,15,848.0,165.0,1.55,21.5,949.5,878.96,646.81
2016,5,10,11,30,851.0,166.0,1.6,22.0,962.0,905.19,662.72
2016,5,10,11,45,854.5,164.5,1.7,22.5,967.5,927.16,676.46
2016,5,10,12,0,858.0,163.0,1.8,23.0,973.0,946.72,688.68
2016,5,10,12,15,857.0,163.0,1.9,23.0,970.0,961.07,698.94
2016,5,10,12,30,856.0,163.0,2.0,23.0,967.0,972.69,707.58
2016,5,10,12,45,861.0,157.0,2.15,23.0,958.0,976.44,711.82
2016,5,10,13,0,866.0,151.0,2.3,23.0,949.0,981.85,717.26
2016,5,10,13,15,861.0,150.0,2.4,23.0,930.5,979.77,717.37
2016,5,10,13,30,856.0,149.0,2.5,23.0,912.0,980.2,719.27
2016,5,10,13,45,849.0,147.5,2.6,23.0,886.5,970.18,714.38
2016,5,10,14,0,842.0,146.0,2.7,23.0,861.0,957.35,707.78
2016,5,10,14,15,695.0,209.0,2.75,23.0,784.5,883.06,659.57
2016,5,10,14,30,548.0,272.0,2.8,23.0,708.0,803.89,604.26
2016,5,10,14,45,675.5,203.5,2.9,23.0,715.5,841.83,636.01
2016,5,10,15,0,803.0,135.0,3.0,23.0,723.0,864.96,653.56
2016,5,10,15,15,788.0,132.0,3.05,22.5,680.5,831.46,633.24
2016,5,10,15,30,773.0,129.0,3.1,22.0,638.0,796.28,611.91
2016,5,10,15,45,756.5,123.5,3.2,22.0,592.0,758.68,587.63
2016,5,10,16,0,740.0,118.0,3.3,22.0,546.0,717.04,560.05
2016,5,10,16,15,714.5,113.5,3.35,21.5,496.0,669.0,528.11
2016,5,10,16,30,689.0,109.0,3.4,21.0,446.0,620.94,494.45
2016,5,10,16,45,660.0,102.0,3.45,20.5,395.5,567.97,455.79
2016,5,10,17,0,631.0,95.0,3.5,20.0,345.0,515.82,416.52
2016,5,10,17,15,585.0,88.0,3.45,19.0,293.5,454.9,369.45
2016,5,10,17,30,539.0,81.0,3.4,18.0,242.0,396.8,322.92
2016,5,10,17,45,477.0,71.0,3.35,17.5,193.5,330.69,267.74
2016,5,10,18,0,415.0,61.0,3.3,17.0,145.0,269.54,215.08
2016,5,10,18,15,319.5,48.5,3.1,16.0,102.0,196.87,152.68
2016,5,10,18,30,224.0,36.0,2.9,15.0,59.0,135.31,97.54
2016,5,10,18,45,112.0,18.0,2.7,14.5,29.5,63.19,8.44
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.0,13.0,1.65,11.5,20.5,12.78,0.0
2016,5,11,5,30,196.0,26.0,1.9,12.0,41.0,20.11,9.12
2016,5,11,5,45,305.5,38.5,2.15,12.5,82.0,29.31,19.82
2016,5,11,6,0,415.0,51.0,2.4,13.0,123.0,37.69,27.82
2016,5,11,6,15,486.5,59.5,2.35,13.5,171.5,41.91,31.87
2016,5,11,6,30,558.0,68.0,2.3,14.0,220.0,61.01,36.86
2016,5,11,6,45,279.0,77.5,2.25,14.5,153.5,78.95,51.1
2016,5,11,7,0,0.0,87.0,2.2,15.0,87.0,83.17,64.87
2016,5,11,7,15,0.0,108.5,2.1,15.0,108.5,103.08,81.3
2016,5,11,7,30,0.0,130.0,2.0,15.0,130.0,123.05,97.53
2016,5,11,7,45,0.5,147.0,1.95,15.5,147.5,139.24,110.21
2016,5,11,8,0,1.0,164.0,1.9,16.0,165.0,155.53,122.8
2016,5,11,8,15,4.0,180.0,1.85,16.5,183.0,171.95,135.29
2016,5,11,8,30,7.0,196.0,1.8,17.0,201.0,188.71,147.94
2016,5,11,8,45,21.0,241.0,1.75,17.5,256.0,237.33,185.45
2016,5,11,9,0,35.0,286.0,1.7,18.0,311.0,282.52,219.54
2016,5,11,9,15,107.0,330.0,1.65,18.5,412.0,361.35,279.23
2016,5,11,9,30,179.0,374.0,1.6,19.0,513.0,450.69,345.14
2016,5,11,9,45,346.5,340.0,1.6,19.5,625.0,535.46,408.64
2016,5,11,10,0,514.0,306.0,1.6,20.0,737.0,633.55,480.37
2016,5,11,10,15,554.0,304.0,1.6,20.0,781.5,682.74,514.94
2016,5,11,10,30,594.0,302.0,1.6,20.0,826.0,733.6,550.54
2016,5,11,10,45,737.0,223.0,1.6,20.5,888.0,794.39,594.6
2016,5,11,11,0,880.0,144.0,1.6,21.0,950.0,860.84,637.62
2016,5,11,11,15,724.0,246.0,1.65,21.0,915.5,852.73,631.32
2016,5,11,11,30,568.0,348.0,1.7,21.0,881.0,835.37,615.39
2016,5,11,11,45,730.0,245.5,1.8,21.5,933.0,896.97,661.17
2016,5,11,12,0,892.0,143.0,1.9,22.0,985.0,956.31,699.03
2016,5,11,12,15,891.0,142.5,1.95,22.0,981.5,969.99,707.85
2016,5,11,12,30,890.0,142.0,2.0,22.0,978.0,980.87,715.46
2016,5,11,12,45,895.0,136.0,2.05,22.5,969.5,989.15,720.14
2016,5,11,13,0,900.0,130.0,2.1,23.0,961.0,994.48,723.04
2016,5,11,13,15,896.0,129.0,2.15,23.0,942.5,993.22,723.24
2016,5,11,13,30,892.0,128.0,2.2,23.0,924.0,988.98,721.69
2016,5,11,13,45,886.5,126.0,2.3,23.0,898.5,979.32,717.28
2016,5,11,14,0,881.0,124.0,2.4,23.0,873.0,966.78,711.06
2016,5,11,14,15,872.5,122.0,2.45,23.0,841.0,948.62,700.71
2016,5,11,14,30,864.0,120.0,2.5,23.0,809.0,927.82,688.67
2016,5,11,14,45,852.5,118.0,2.55,23.0,771.0,901.81,673.13
2016,5,11,15,0,841.0,116.0,2.6,23.0,733.0,878.86,659.63
2016,5,11,15,15,826.5,113.5,2.6,22.5,690.0,845.39,639.71
2016,5,11,15,30,812.0,111.0,2.6,22.0,647.0,810.16,618.4
2016,5,11,15,45,793.5,107.5,2.6,22.0,600.0,769.03,591.52
2016,5,11,16,0,775.0,104.0,2.6,22.0,553.0,726.82,563.54
2016,5,11,16,15,751.0,100.0,2.55,21.5,503.0,679.12,531.94
2016,5,11,16,30,727.0,96.0,2.5,21.0,453.0,633.76,501.3
2016,5,11,16,45,695.0,90.5,2.45,20.5,401.0,579.04,461.55
2016,5,11,17,0,663.0,85.0,2.4,20.0,349.0,525.35,421.41
2016,5,11,17,15,618.5,79.0,2.25,19.0,297.5,465.13,375.25
2016,5,11,17,30,574.0,73.0,2.1,18.0,246.0,407.61,329.56
2016,5,11,17,45,511.0,64.5,1.95,17.5,196.5,341.13,274.55
2016,5,11,18,0,448.0,56.0,1.8,17.0,147.0,279.71,222.08
2016,5,11,18,15,353.5,45.0,1.6,16.0,104.0,208.43,161.18
2016,5,11,18,30,259.0,34.0,1.4,15.0,61.0,145.0,104.86
2016,5,11,18,45,129.5,17.0,1.25,14.5,30.5,67.49,15.56
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.0,1.4,11.5,20.0,13.76,0.0
2016,5,12,5,30,139.0,28.0,1.7,12.0,40.0,21.69,10.73
2016,5,12,5,45,231.5,44.0,2.0,12.5,78.5,33.53,23.54
2016,5,12,6,0,324.0,60.0,2.3,13.0,117.0,44.79,34.12
2016,5,12,6,15,395.0,71.5,2.3,13.0,164.0,51.94,40.9
2016,5,12,6,30,466.0,83.0,2.3,13.0,211.0,73.25,48.29
2016,5,12,6,45,233.0,83.0,2.35,13.5,147.0,86.16,58.99
2016,5,12,7,0,0.0,83.0,2.4,14.0,83.0,79.61,62.12
2016,5,12,7,15,2.5,118.0,2.4,14.5,119.0,111.97,88.79
2016,5,12,7,30,5.0,153.0,2.4,15.0,155.0,144.5,115.04
2016,5,12,7,45,10.0,174.0,2.4,15.5,179.0,165.84,131.67
2016,5,12,8,0,15.0,195.0,2.4,16.0,203.0,187.77,148.62
2016,5,12,8,15,15.0,208.5,2.35,16.0,217.5,201.73,159.38
2016,5,12,8,30,15.0,222.0,2.3,16.0,232.0,215.67,170.05
2016,5,12,8,45,42.0,269.0,2.3,16.5,299.0,267.59,210.2
2016,5,12,9,0,69.0,316.0,2.3,17.0,366.0,326.45,255.0
2016,5,12,9,15,199.5,331.0,2.25,17.5,485.0,414.59,322.53
2016,5,12,9,30,330.0,346.0,2.2,18.0,604.0,514.29,397.27
2016,5,12,9,45,580.5,245.5,2.2,18.5,723.0,599.1,463.11
2016,5,12,10,0,831.0,145.0,2.2,19.0,842.0,705.63,543.48
2016,5,12,10,15,838.0,147.0,2.15,19.0,868.5,744.94,570.43
2016,5,12,10,30,845.0,149.0,2.1,19.0,895.0,782.92,595.56
2016,5,12,10,45,847.5,151.0,2.1,19.5,914.0,815.82,616.18
2016,5,12,11,0,850.0,153.0,2.1,20.0,933.0,846.78,635.29
2016,5,12,11,15,853.0,154.0,2.1,20.0,945.5,873.55,652.67
2016,5,12,11,30,856.0,155.0,2.1,20.0,958.0,899.15,669.27
2016,5,12,11,45,855.5,156.0,2.1,20.5,962.5,919.34,680.96
2016,5,12,12,0,855.0,157.0,2.1,21.0,967.0,937.02,691.03
2016,5,12,12,15,854.5,157.0,2.1,21.0,964.5,951.18,700.17
2016,5,12,12,30,854.0,157.0,2.1,21.0,962.0,962.69,707.68
2016,5,12,12,45,836.5,166.0,2.15,21.5,947.0,969.17,711.22
2016,5,12,13,0,819.0,175.0,2.2,22.0,932.0,968.4,710.19
2016,5,12,13,15,814.5,174.0,2.25,22.0,914.5,967.16,710.4
2016,5,12,13,30,810.0,173.0,2.3,22.0,897.0,963.13,708.89
2016,5,12,13,45,809.0,168.0,2.4,22.0,874.0,955.57,705.68
2016,5,12,14,0,808.0,163.0,2.5,22.0,851.0,945.2,700.69
2016,5,12,14,15,798.5,160.5,2.55,21.5,819.5,926.74,691.24
2016,5,12,14,30,789.0,158.0,2.6,21.0,788.0,905.83,680.19
2016,5,12,14,45,783.0,151.5,2.7,21.0,752.5,881.54,665.87
2016,5,12,15,0,777.0,145.0,2.8,21.0,717.0,854.88,649.83
2016,5,12,15,15,761.5,141.5,2.8,20.5,675.0,821.04,629.2
2016,5,12,15,30,746.0,138.0,2.8,20.0,633.0,788.94,609.61
2016,5,12,15,45,732.0,131.5,2.85,20.0,587.5,750.16,584.11
2016,5,12,16,0,718.0,125.0,2.9,20.0,542.0,710.13,557.4
2016,5,12,16,15,692.0,120.0,2.9,19.5,493.0,661.89,524.95
2016,5,12,16,30,666.0,115.0,2.9,19.0,444.0,613.69,490.68
2016,5,12,16,45,635.5,107.5,2.95,18.5,393.5,560.02,451.45
2016,5,12,17,0,605.0,100.0,3.0,18.0,343.0,507.31,411.72
2016,5,12,17,15,559.0,92.5,3.0,17.0,292.0,446.79,364.96
2016,5,12,17,30,513.0,85.0,3.0,16.0,241.0,389.11,318.74
2016,5,12,17,45,448.0,75.0,3.05,15.5,192.5,320.16,261.28
2016,5,12,18,0,383.0,65.0,3.1,15.0,144.0,259.81,209.25
2016,5,12,18,15,292.5,51.5,3.0,14.5,102.0,190.85,149.41
2016,5,12,18,30,202.0,38.0,2.9,14.0,60.0,130.67,95.77
2016,5,12,18,45,101.0,19.0,2.85,13.5,30.0,62.32,19.01
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
