Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.5,15.0,2.3,11.0,21.5,14.74,0.0
2016,5,13,5,30,153.0,30.0,2.4,11.0,43.0,23.29,12.39
2016,5,13,5,45,260.5,44.0,2.55,11.5,84.0,33.46,23.62
2016,5,13,6,0,368.0,58.0,2.7,12.0,125.0,43.12,32.8
2016,5,13,6,15,438.5,68.5,2.75,12.0,173.0,49.67,39.04
2016,5,13,6,30,509.0,79.0,2.8,12.0,221.0,72.27,46.1
2016,5,13,6,45,254.5,65.0,2.9,12.5,136.0,68.87,43.54
2016,5,13,7,0,0.0,51.0,3.0,13.0,51.0,49.27,36.6
2016,5,13,7,15,0.0,73.0,3.0,13.0,73.0,70.58,54.59
2016,5,13,7,30,0.0,95.0,3.0,13.0,95.0,91.4,71.91
2016,5,13,7,45,0.0,96.5,3.0,13.5,96.5,93.04,72.87
2016,5,13,8,0,0.0,98.0,3.0,14.0,98.0,94.6,73.78
2016,5,13,8,15,0.0,105.5,3.0,14.5,105.5,101.77,79.32
2016,5,13,8,30,0.0,113.0,3.0,15.0,113.0,108.95,84.8
2016,5,13,8,45,0.0,116.5,3.0,15.5,116.5,112.36,87.18
2016,5,13,9,0,0.0,120.0,3.0,16.0,120.0,115.77,89.55
2016,5,13,9,15,2.5,154.0,3.0,16.0,156.0,149.47,116.56
2016,5,13,9,30,5.0,188.0,3.0,16.0,192.0,183.37,143.4
2016,5,13,9,45,6.5,200.0,3.05,16.5,205.5,196.16,153.0
2016,5,13,10,0,8.0,212.0,3.1,17.0,219.0,209.1,162.7
2016,5,13,10,15,13.5,262.0,3.15,17.0,274.0,261.06,203.17
2016,5,13,10,30,19.0,312.0,3.2,17.0,329.0,313.54,243.41
2016,5,13,10,45,31.0,354.5,3.3,17.5,383.0,363.12,280.71
2016,5,13,11,0,43.0,397.0,3.4,18.0,437.0,415.77,319.77
2016,5,13,11,15,40.5,398.0,3.5,18.0,436.5,417.76,320.95
2016,5,13,11,30,38.0,399.0,3.6,18.0,436.0,419.51,322.18
2016,5,13,11,45,60.5,428.5,3.75,18.0,486.0,471.1,361.43
2016,5,13,12,0,83.0,458.0,3.9,18.0,536.0,523.91,401.07
2016,5,13,12,15,86.0,453.5,3.95,18.0,535.0,526.01,402.69
2016,5,13,12,30,89.0,449.0,4.0,18.0,534.0,527.82,404.37
2016,5,13,12,45,496.5,288.0,4.1,18.0,749.0,771.07,596.26
2016,5,13,13,0,904.0,127.0,4.2,18.0,964.0,997.48,758.22
2016,5,13,13,15,900.5,126.0,4.25,18.0,946.5,996.67,756.71
2016,5,13,13,30,897.0,125.0,4.3,18.0,929.0,992.87,755.04
2016,5,13,13,45,893.5,123.0,4.4,18.0,904.5,985.07,751.16
2016,5,13,14,0,890.0,121.0,4.5,18.0,880.0,974.33,745.6
2016,5,13,14,15,882.5,119.0,4.5,17.5,849.0,956.99,736.08
2016,5,13,14,30,875.0,117.0,4.5,17.0,818.0,936.95,724.75
2016,5,13,14,45,867.5,114.0,4.5,17.0,781.0,913.28,709.46
2016,5,13,15,0,860.0,111.0,4.5,17.0,744.0,887.17,692.46
2016,5,13,15,15,846.5,108.0,4.4,16.5,701.5,858.75,674.36
2016,5,13,15,30,833.0,105.0,4.3,16.0,659.0,823.27,651.07
2016,5,13,15,45,821.0,100.5,4.25,16.0,613.0,785.66,625.16
2016,5,13,16,0,809.0,96.0,4.2,16.0,567.0,746.51,597.99
2016,5,13,16,15,787.0,92.0,4.1,15.5,517.0,699.15,565.22
2016,5,13,16,30,765.0,88.0,4.0,15.0,467.0,651.37,531.57
2016,5,13,16,45,742.0,82.0,3.95,15.0,416.5,600.51,493.14
2016,5,13,17,0,719.0,76.0,3.9,15.0,366.0,549.85,453.21
2016,5,13,17,15,678.0,71.0,3.75,14.5,313.5,492.62,407.29
2016,5,13,17,30,637.0,66.0,3.6,14.0,261.0,435.56,360.07
2016,5,13,17,45,583.0,58.5,3.45,13.5,211.0,371.74,305.81
2016,5,13,18,0,529.0,51.0,3.3,13.0,161.0,312.12,253.29
2016,5,13,18,15,436.0,42.0,3.0,12.5,116.0,239.62,189.2
2016,5,13,18,30,343.0,33.0,2.7,12.0,71.0,175.87,130.74
2016,5,13,18,45,171.5,16.5,2.45,12.0,35.5,83.22,32.17
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,107.5,14.5,1.4,12.0,23.5,14.25,0.0
2016,5,14,5,30,215.0,29.0,1.6,12.0,47.0,22.42,11.98
2016,5,14,5,45,328.0,39.5,1.85,12.5,88.5,29.77,20.37
2016,5,14,6,0,441.0,50.0,2.1,13.0,130.0,36.27,26.63
2016,5,14,6,15,509.5,57.5,2.15,13.5,179.0,39.7,29.94
2016,5,14,6,30,578.0,65.0,2.2,14.0,228.0,63.57,36.19
2016,5,14,6,45,619.5,72.5,2.25,14.5,279.0,102.95,57.55
2016,5,14,7,0,661.0,80.0,2.3,15.0,330.0,146.79,88.93
2016,5,14,7,15,695.5,85.0,2.3,15.5,382.0,191.61,125.33
2016,5,14,7,30,730.0,90.0,2.3,16.0,434.0,243.27,169.33
2016,5,14,7,45,473.5,165.5,2.3,16.5,398.5,271.46,203.08
2016,5,14,8,0,217.0,241.0,2.3,17.0,363.0,284.66,220.73
2016,5,14,8,15,161.0,265.0,2.25,17.0,359.5,296.68,231.6
2016,5,14,8,30,105.0,289.0,2.2,17.0,356.0,307.77,240.7
2016,5,14,8,45,156.5,311.0,2.15,17.5,419.5,354.24,275.95
2016,5,14,9,0,208.0,333.0,2.1,18.0,483.0,409.96,317.74
2016,5,14,9,15,231.5,349.5,2.15,18.5,525.0,449.65,347.01
2016,5,14,9,30,255.0,366.0,2.2,19.0,567.0,487.43,374.63
2016,5,14,9,45,341.5,352.0,2.25,19.5,633.0,544.81,417.49
2016,5,14,10,0,428.0,338.0,2.3,20.0,699.0,605.67,462.32
2016,5,14,10,15,439.0,340.5,2.35,20.0,720.5,634.99,483.5
2016,5,14,10,30,450.0,343.0,2.4,20.0,742.0,664.23,504.64
2016,5,14,10,45,680.0,232.0,2.5,20.5,850.0,760.73,578.09
2016,5,14,11,0,910.0,121.0,2.6,21.0,958.0,867.82,651.56
2016,5,14,11,15,912.0,122.0,2.65,21.0,970.5,896.1,669.72
2016,5,14,11,30,914.0,123.0,2.7,21.0,983.0,921.97,686.96
2016,5,14,11,45,911.5,125.0,2.8,21.0,986.5,942.27,700.92
2016,5,14,12,0,909.0,127.0,2.9,21.0,990.0,959.83,713.18
2016,5,14,12,15,908.5,127.0,2.95,21.0,987.5,974.51,723.22
2016,5,14,12,30,908.0,127.0,3.0,21.0,985.0,986.37,731.51
2016,5,14,12,45,895.0,133.5,3.1,21.0,971.0,989.89,734.81
2016,5,14,13,0,882.0,140.0,3.2,21.0,957.0,990.45,736.32
2016,5,14,13,15,878.0,138.5,3.25,21.0,939.0,988.72,736.05
2016,5,14,13,30,874.0,137.0,3.3,21.0,921.0,984.08,733.96
2016,5,14,13,45,868.5,135.5,3.4,21.0,896.5,975.11,729.46
2016,5,14,14,0,863.0,134.0,3.5,21.0,872.0,963.32,723.15
2016,5,14,14,15,854.5,132.0,3.55,20.5,840.0,945.45,713.83
2016,5,14,14,30,846.0,130.0,3.6,20.0,808.0,930.54,706.57
2016,5,14,14,45,833.0,128.5,3.7,20.0,770.0,904.15,690.31
2016,5,14,15,0,820.0,127.0,3.8,20.0,732.0,875.59,672.51
2016,5,14,15,15,805.5,124.0,3.8,19.5,689.5,842.13,651.85
2016,5,14,15,30,791.0,121.0,3.8,19.0,647.0,806.94,629.76
2016,5,14,15,45,771.5,117.5,3.85,19.0,600.5,765.65,602.0
2016,5,14,16,0,752.0,114.0,3.9,19.0,554.0,723.36,573.17
2016,5,14,16,15,727.0,109.5,3.8,18.5,504.5,678.0,542.15
2016,5,14,16,30,702.0,105.0,3.7,18.0,455.0,629.83,507.94
2016,5,14,16,45,666.5,100.5,3.65,18.0,403.5,574.84,466.01
2016,5,14,17,0,631.0,96.0,3.6,18.0,352.0,521.14,424.1
2016,5,14,17,15,585.5,89.5,3.4,17.5,300.5,460.91,376.39
2016,5,14,17,30,540.0,83.0,3.2,17.0,249.0,403.43,329.5
2016,5,14,17,45,474.5,74.0,3.05,16.5,200.0,336.28,273.51
2016,5,14,18,0,409.0,65.0,2.9,16.0,151.0,272.79,219.09
2016,5,14,18,15,317.0,52.5,2.6,15.5,108.0,202.86,158.65
2016,5,14,18,30,225.0,40.0,2.3,15.0,65.0,141.86,104.72
2016,5,14,18,45,112.5,20.0,2.05,14.5,32.5,68.29,28.99
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,5,15,72.0,16.5,2.0,13.0,22.5,14.0,0.0
2016,5,15,5,30,144.0,33.0,2.2,13.0,45.0,25.67,14.73
2016,5,15,5,45,251.0,46.5,2.4,13.5,85.5,35.34,25.15
2016,5,15,6,0,358.0,60.0,2.6,14.0,126.0,44.54,33.83
2016,5,15,6,15,198.0,83.0,2.55,14.0,121.0,65.0,52.34
2016,5,15,6,30,38.0,106.0,2.5,14.0,116.0,93.86,73.37
2016,5,15,6,45,48.5,127.0,2.45,14.5,143.0,115.78,90.52
2016,5,15,7,0,59.0,148.0,2.4,15.0,170.0,138.97,108.7
2016,5,15,7,15,69.5,171.5,2.35,15.5,201.5,165.33,129.5
2016,5,15,7,30,80.0,195.0,2.3,16.0,233.0,192.97,151.25
2016,5,15,7,45,44.5,190.5,2.25,16.5,212.5,185.77,146.15
2016,5,15,8,0,9.0,186.0,2.2,17.0,192.0,178.04,140.2
2016,5,15,8,15,60.5,238.5,2.15,17.5,277.5,240.87,188.85
2016,5,15,8,30,112.0,291.0,2.1,18.0,363.0,312.75,243.73
2016,5,15,8,45,188.0,308.0,2.1,18.5,439.5,367.1,284.69
2016,5,15,9,0,264.0,325.0,2.1,19.0,516.0,428.63,330.93
2016,5,15,9,15,554.5,225.5,2.1,19.0,653.0,516.87,400.34
2016,5,15,9,30,845.0,126.0,2.1,19.0,790.0,631.15,488.33
2016,5,15,9,45,869.5,119.0,2.15,19.5,827.5,678.86,522.73
2016,5,15,10,0,894.0,112.0,2.2,20.0,865.0,724.31,554.94
2016,5,15,10,15,900.0,113.0,2.3,20.0,892.0,763.52,581.97
2016,5,15,10,30,906.0,114.0,2.4,20.0,919.0,801.13,607.8
2016,5,15,10,45,909.5,116.0,2.5,20.5,938.5,835.92,630.37
2016,5,15,11,0,913.0,118.0,2.6,21.0,958.0,868.64,651.4
2016,5,15,11,15,915.5,118.5,2.75,21.0,971.0,896.9,670.97
2016,5,15,11,30,918.0,119.0,2.9,21.0,984.0,922.77,689.0
2016,5,15,11,45,917.0,120.5,3.1,21.5,988.5,943.96,702.97
2016,5,15,12,0,916.0,122.0,3.3,22.0,993.0,962.45,715.16
2016,5,15,12,15,916.0,122.0,3.45,21.5,990.5,977.64,727.64
2016,5,15,12,30,916.0,122.0,3.6,21.0,988.0,990.01,738.39
2016,5,15,12,45,920.0,117.5,3.75,21.0,979.0,998.8,745.46
2016,5,15,13,0,924.0,113.0,3.9,21.0,970.0,1004.59,750.65
2016,5,15,13,15,920.5,112.5,4.0,21.0,953.0,1004.18,751.48
2016,5,15,13,30,917.0,112.0,4.1,21.0,936.0,1000.74,750.42
2016,5,15,13,45,911.5,111.0,4.2,21.0,911.0,991.86,745.79
2016,5,15,14,0,906.0,110.0,4.3,21.0,886.0,980.04,739.28
2016,5,15,14,15,899.0,108.5,4.3,20.5,855.0,963.42,730.42
2016,5,15,14,30,892.0,107.0,4.3,20.0,824.0,944.07,719.73
2016,5,15,14,45,883.0,105.0,4.3,20.0,787.0,919.76,704.25
2016,5,15,15,0,874.0,103.0,4.3,20.0,750.0,893.04,687.1
2016,5,15,15,15,861.0,100.5,4.3,19.5,707.5,860.07,666.77
2016,5,15,15,30,848.0,98.0,4.3,19.0,665.0,825.22,644.9
2016,5,15,15,45,830.5,95.5,4.35,19.0,618.0,789.95,621.53
2016,5,15,16,0,813.0,93.0,4.4,19.0,571.0,748.5,593.43
2016,5,15,16,15,791.0,90.0,4.35,18.5,521.0,702.15,561.88
2016,5,15,16,30,769.0,87.0,4.3,18.0,471.0,655.39,529.43
2016,5,15,16,45,734.5,83.5,4.25,17.5,418.0,599.5,488.43
2016,5,15,17,0,700.0,80.0,4.2,17.0,365.0,547.11,448.08
2016,5,15,17,15,658.5,75.0,4.0,16.5,313.0,488.13,401.09
2016,5,15,17,30,617.0,70.0,3.8,16.0,261.0,431.55,354.58
2016,5,15,17,45,550.0,63.5,3.65,15.5,210.5,363.15,297.1
2016,5,15,18,0,483.0,57.0,3.5,15.0,160.0,300.07,242.41
2016,5,15,18,15,390.5,47.0,3.2,14.5,115.5,228.39,179.79
2016,5,15,18,30,298.0,37.0,2.9,14.0,71.0,165.31,123.22
2016,5,15,18,45,164.5,23.0,2.65,13.5,40.0,89.32,43.28
2016,5,15,19,0,31.0,9.0,2.4,13.0,9.0,16.99,0.0
2016,5,15,19,15,15.5,4.5,2.4,13.0,4.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,83.5,16.0,1.7,12.0,23.5,12.48,0.0
2016,5,16,5,30,167.0,32.0,1.8,12.0,47.0,24.77,14.34
2016,5,16,5,45,261.5,46.0,1.95,12.5,86.5,34.87,24.89
2016,5,16,6,0,356.0,60.0,2.1,13.0,126.0,44.46,33.93
2016,5,16,6,15,425.0,70.0,2.05,13.5,173.5,50.44,39.53
2016,5,16,6,30,494.0,80.0,2.0,14.0,221.0,76.37,47.66
2016,5,16,6,45,543.0,87.5,2.0,14.5,271.0,112.21,67.8
2016,5,16,7,0,592.0,95.0,2.0,15.0,321.0,153.3,97.23
2016,5,16,7,15,628.0,101.0,2.05,15.5,372.0,195.82,131.64
2016,5,16,7,30,664.0,107.0,2.1,16.0,423.0,242.06,170.85
2016,5,16,7,45,695.0,110.5,2.15,16.5,473.5,288.28,210.86
2016,5,16,8,0,726.0,114.0,2.2,17.0,524.0,337.37,253.05
2016,5,16,8,15,746.5,118.0,2.25,17.5,571.0,388.77,296.53
2016,5,16,8,30,767.0,122.0,2.3,18.0,618.0,438.15,337.49
2016,5,16,8,45,786.5,123.0,2.4,18.5,662.0,485.58,376.14
2016,5,16,9,0,806.0,124.0,2.5,19.0,706.0,533.93,414.49
2016,5,16,9,15,818.0,126.5,2.55,19.5,744.5,580.05,450.01
2016,5,16,9,30,830.0,129.0,2.6,20.0,783.0,625.98,484.43
2016,5,16,9,45,852.0,123.5,2.65,20.5,819.5,672.74,518.78
2016,5,16,10,0,874.0,118.0,2.7,21.0,856.0,717.17,550.6
2016,5,16,10,15,880.0,119.5,2.75,21.0,882.5,756.1,577.29
2016,5,16,10,30,886.0,121.0,2.8,21.0,909.0,793.48,602.76
2016,5,16,10,45,890.5,122.0,2.9,21.5,929.0,827.49,624.86
2016,5,16,11,0,895.0,123.0,3.0,22.0,949.0,859.54,645.5
2016,5,16,11,15,898.0,123.5,3.05,22.0,961.5,887.74,664.36
2016,5,16,11,30,901.0,124.0,3.1,22.0,974.0,913.63,681.69
2016,5,16,11,45,902.5,124.5,3.2,22.5,979.0,935.77,695.53
2016,5,16,12,0,904.0,125.0,3.3,23.0,984.0,955.33,707.68
2016,5,16,12,15,903.5,124.5,3.4,23.0,982.0,969.4,717.61
2016,5,16,12,30,903.0,124.0,3.5,23.0,980.0,980.66,725.82
2016,5,16,12,45,903.0,122.5,3.6,23.5,970.5,988.54,730.49
2016,5,16,13,0,903.0,121.0,3.7,24.0,961.0,993.48,733.32
2016,5,16,13,15,899.5,120.5,3.75,23.5,943.5,993.1,735.29
2016,5,16,13,30,896.0,120.0,3.8,23.0,926.0,989.76,735.43
2016,5,16,13,45,895.0,116.5,3.85,23.0,902.5,982.77,731.84
2016,5,16,14,0,894.0,113.0,3.9,23.0,879.0,972.78,726.36
2016,5,16,14,15,886.5,111.5,3.9,23.0,848.0,955.87,716.0
2016,5,16,14,30,879.0,110.0,3.9,23.0,817.0,936.27,703.94
2016,5,16,14,45,869.0,108.0,3.95,23.0,780.0,911.31,688.52
2016,5,16,15,0,859.0,106.0,4.0,23.0,743.0,884.03,671.49
2016,5,16,15,15,846.0,103.5,3.95,22.5,701.0,851.44,651.46
2016,5,16,15,30,833.0,101.0,3.9,22.0,659.0,822.05,633.55
2016,5,16,15,45,811.5,100.0,3.9,22.0,611.5,780.72,605.93
2016,5,16,16,0,790.0,99.0,3.9,22.0,564.0,738.45,577.39
2016,5,16,16,15,767.5,95.5,3.8,21.5,515.0,691.95,546.06
2016,5,16,16,30,745.0,92.0,3.7,21.0,466.0,645.1,513.91
2016,5,16,16,45,709.0,89.0,3.65,20.5,413.5,592.11,475.39
2016,5,16,17,0,673.0,86.0,3.6,20.0,361.0,538.18,434.6
2016,5,16,17,15,630.5,80.0,3.45,19.0,309.5,478.53,388.68
2016,5,16,17,30,588.0,74.0,3.3,18.0,258.0,421.38,343.12
2016,5,16,17,45,524.5,67.0,3.2,17.5,208.5,355.32,288.26
2016,5,16,18,0,461.0,60.0,3.1,17.0,159.0,294.25,235.9
2016,5,16,18,15,370.0,49.0,2.9,16.0,115.0,222.92,174.68
2016,5,16,18,30,279.0,38.0,2.7,15.0,71.0,159.07,118.51
2016,5,16,18,45,153.5,23.5,2.5,14.5,40.5,87.27,45.16
2016,5,16,19,0,28.0,9.0,2.3,14.0,10.0,16.25,0.0
2016,5,16,19,15,14.0,4.5,2.25,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,121.0,15.0,1.2,12.5,26.0,11.63,0.0
2016,5,17,5,30,242.0,30.0,1.4,13.0,52.0,23.35,13.33
2016,5,17,5,45,347.5,40.5,1.65,14.0,94.5,30.28,20.78
2016,5,17,6,0,453.0,51.0,1.9,15.0,137.0,36.75,26.88
2016,5,17,6,15,520.5,59.0,1.95,15.5,186.5,40.6,30.5
2016,5,17,6,30,588.0,67.0,2.0,16.0,236.0,69.8,38.89
2016,5,17,6,45,639.5,72.0,2.1,16.5,289.0,108.59,60.2
2016,5,17,7,0,691.0,77.0,2.2,17.0,342.0,152.83,91.84
2016,5,17,7,15,724.0,81.5,2.35,18.0,394.5,201.75,131.55
2016,5,17,7,30,757.0,86.0,2.5,19.0,447.0,250.6,172.97
2016,5,17,7,45,785.0,88.5,2.7,20.0,499.0,299.47,215.14
2016,5,17,8,0,813.0,91.0,2.9,21.0,551.0,350.85,259.01
2016,5,17,8,15,831.5,94.0,2.95,21.5,599.5,401.33,301.91
2016,5,17,8,30,850.0,97.0,3.0,22.0,648.0,456.81,347.46
2016,5,17,8,45,865.0,99.0,3.1,22.5,693.0,506.59,387.72
2016,5,17,9,0,880.0,101.0,3.2,23.0,738.0,556.7,427.13
2016,5,17,9,15,891.0,103.5,3.25,23.5,777.5,605.09,464.05
2016,5,17,9,30,902.0,106.0,3.3,24.0,817.0,653.01,499.61
2016,5,17,9,45,909.5,107.5,3.35,24.5,851.0,697.07,531.5
2016,5,17,10,0,917.0,109.0,3.4,25.0,885.0,739.95,561.07
2016,5,17,10,15,923.0,110.5,3.35,25.0,912.0,780.39,588.06
2016,5,17,10,30,929.0,112.0,3.3,25.0,939.0,819.18,613.64
2016,5,17,10,45,932.5,113.0,3.25,25.5,958.5,853.69,634.82
2016,5,17,11,0,936.0,114.0,3.2,26.0,978.0,886.08,654.34
2016,5,17,11,15,938.0,114.5,3.15,26.0,990.5,914.45,672.29
2016,5,17,11,30,940.0,115.0,3.1,26.0,1003.0,940.34,688.56
2016,5,17,11,45,940.0,115.5,3.05,26.5,1007.5,961.87,700.54
2016,5,17,12,0,940.0,116.0,3.0,27.0,1012.0,980.65,710.71
2016,5,17,12,15,939.0,116.0,2.95,27.0,1008.5,995.19,719.57
2016,5,17,12,30,938.0,116.0,2.9,27.0,1005.0,1006.82,726.64
2016,5,17,12,45,937.5,114.5,2.85,27.0,995.0,1014.44,731.24
2016,5,17,13,0,937.0,113.0,2.8,27.0,985.0,1019.01,734.02
2016,5,17,13,15,933.0,112.0,2.75,27.0,966.5,1017.64,733.13
2016,5,17,13,30,929.0,111.0,2.7,27.0,948.0,1013.19,730.44
2016,5,17,13,45,922.5,110.5,2.7,27.0,922.5,1003.83,725.21
2016,5,17,14,0,916.0,110.0,2.7,27.0,897.0,991.51,718.23
2016,5,17,14,15,908.0,108.5,2.7,27.0,865.0,973.87,707.91
2016,5,17,14,30,900.0,107.0,2.7,27.0,833.0,953.51,695.91
2016,5,17,14,45,889.5,105.5,2.7,27.0,795.0,928.26,680.76
2016,5,17,15,0,879.0,104.0,2.7,27.0,757.0,900.67,664.06
2016,5,17,15,15,866.0,101.5,2.7,26.5,714.0,867.62,644.94
2016,5,17,15,30,853.0,99.0,2.7,26.0,671.0,832.68,624.34
2016,5,17,15,45,837.0,95.5,2.7,26.0,624.0,797.41,602.05
2016,5,17,16,0,821.0,92.0,2.7,26.0,577.0,755.82,575.12
2016,5,17,16,15,799.0,89.0,2.65,25.5,526.5,709.22,545.11
2016,5,17,16,30,777.0,86.0,2.6,25.0,476.0,662.19,514.2
2016,5,17,16,45,747.5,81.5,2.55,24.5,424.0,608.22,476.96
2016,5,17,17,0,718.0,77.0,2.5,24.0,372.0,554.95,438.08
2016,5,17,17,15,678.0,72.0,2.35,23.0,320.0,498.21,395.63
2016,5,17,17,30,638.0,67.0,2.2,22.0,268.0,441.57,351.71
2016,5,17,17,45,577.0,60.5,2.1,21.5,217.0,375.11,297.99
2016,5,17,18,0,516.0,54.0,2.0,21.0,166.0,313.46,246.36
2016,5,17,18,15,428.0,45.0,1.85,20.0,121.0,242.97,186.98
2016,5,17,18,30,340.0,36.0,1.7,19.0,76.0,180.63,132.71
2016,5,17,18,45,203.0,23.0,1.6,18.0,44.0,104.43,56.85
2016,5,17,19,0,66.0,10.0,1.5,17.0,12.0,27.41,0.0
2016,5,17,19,15,33.0,5.0,1.4,16.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.5,16.0,1.95,13.5,26.0,12.42,0.0
2016,5,18,5,30,205.0,32.0,2.2,14.0,52.0,24.67,14.47
2016,5,18,5,45,306.0,44.5,2.45,14.5,93.0,33.54,23.58
2016,5,18,6,0,407.0,57.0,2.7,15.0,134.0,42.12,31.61
2016,5,18,6,15,474.0,65.5,2.6,15.5,182.5,46.11,35.38
2016,5,18,6,30,541.0,74.0,2.5,16.0,231.0,75.18,44.06
2016,5,18,6,45,590.5,80.5,2.45,17.0,282.5,112.75,65.3
2016,5,18,7,0,640.0,87.0,2.4,18.0,334.0,155.57,95.95
2016,5,18,7,15,674.0,92.0,2.3,18.5,385.5,199.33,131.43
2016,5,18,7,30,708.0,97.0,2.2,19.0,437.0,246.58,171.4
2016,5,18,7,45,734.5,101.0,2.1,20.0,487.0,294.12,211.93
2016,5,18,8,0,761.0,105.0,2.0,21.0,537.0,347.16,256.15
2016,5,18,8,15,780.5,108.5,1.95,21.5,584.5,395.92,296.82
2016,5,18,8,30,800.0,112.0,1.9,22.0,632.0,446.01,337.39
2016,5,18,8,45,815.5,114.5,1.9,22.5,676.0,494.37,375.65
2016,5,18,9,0,831.0,117.0,1.9,23.0,720.0,543.23,413.12
2016,5,18,9,15,842.0,119.5,1.95,23.5,758.0,589.8,448.03
2016,5,18,9,30,853.0,122.0,2.0,24.0,796.0,638.5,483.4
2016,5,18,9,45,865.5,121.5,2.1,25.0,830.0,682.07,513.69
2016,5,18,10,0,878.0,121.0,2.2,26.0,864.0,724.94,542.51
2016,5,18,10,15,884.0,122.0,2.3,26.0,890.5,763.5,568.49
2016,5,18,10,30,890.0,123.0,2.4,26.0,917.0,800.51,593.32
2016,5,18,10,45,892.0,125.5,2.5,26.5,935.5,833.99,614.47
2016,5,18,11,0,894.0,128.0,2.6,27.0,954.0,865.38,634.1
2016,5,18,11,15,896.5,128.5,2.65,27.0,966.5,893.1,652.15
2016,5,18,11,30,899.0,129.0,2.7,27.0,979.0,918.51,668.7
2016,5,18,11,45,897.0,131.0,2.8,27.0,982.5,938.88,682.39
2016,5,18,12,0,895.0,133.0,2.9,27.0,986.0,956.59,694.45
2016,5,18,12,15,894.5,132.5,2.95,27.0,983.5,970.57,703.81
2016,5,18,12,30,894.0,132.0,3.0,27.0,981.0,981.79,711.49
2016,5,18,12,45,891.5,131.5,3.05,27.0,970.5,988.26,716.23
2016,5,18,13,0,889.0,131.0,3.1,27.0,960.0,991.84,719.25
2016,5,18,13,15,885.5,130.0,3.15,27.0,942.5,991.03,719.56
2016,5,18,13,30,882.0,129.0,3.2,27.0,925.0,987.3,718.12
2016,5,18,13,45,879.5,126.0,3.25,27.0,901.0,979.57,714.2
2016,5,18,14,0,877.0,123.0,3.3,27.0,877.0,968.93,708.51
2016,5,18,14,15,869.0,121.0,3.3,26.5,846.0,951.32,699.34
2016,5,18,14,30,861.0,119.0,3.3,26.0,815.0,931.09,688.49
2016,5,18,14,45,853.5,116.0,3.35,26.0,779.0,907.76,674.55
2016,5,18,15,0,846.0,113.0,3.4,26.0,743.0,882.04,658.97
2016,5,18,15,15,832.5,110.5,3.4,25.5,701.0,854.64,643.17
2016,5,18,15,30,819.0,108.0,3.4,25.0,659.0,820.17,622.33
2016,5,18,15,45,799.0,106.0,3.4,25.0,612.0,779.37,595.64
2016,5,18,16,0,779.0,104.0,3.4,25.0,565.0,737.55,567.95
2016,5,18,16,15,756.0,100.0,3.3,24.0,515.5,690.5,537.8
2016,5,18,16,30,733.0,96.0,3.2,23.0,466.0,643.15,506.75
2016,5,18,16,45,700.5,92.0,3.1,22.0,415.0,591.97,470.82
2016,5,18,17,0,668.0,88.0,3.0,21.0,364.0,539.4,432.34
2016,5,18,17,15,626.0,82.0,2.9,20.0,312.5,480.18,387.38
2016,5,18,17,30,584.0,76.0,2.8,19.0,261.0,423.42,342.72
2016,5,18,17,45,530.5,67.5,2.75,18.5,212.5,360.72,291.19
2016,5,18,18,0,477.0,59.0,2.7,18.0,164.0,302.16,241.34
2016,5,18,18,15,389.5,48.5,2.65,17.0,119.5,231.81,181.35
2016,5,18,18,30,302.0,38.0,2.6,16.0,75.0,169.57,126.8
2016,5,18,18,45,178.5,24.5,2.6,15.5,43.5,97.88,56.22
2016,5,18,19,0,55.0,11.0,2.6,15.0,12.0,25.57,0.0
2016,5,18,19,15,27.5,5.5,2.65,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,88.5,18.5,4.25,12.0,27.0,14.46,0.0
2016,5,19,5,30,177.0,37.0,4.4,12.0,54.0,28.77,18.12
2016,5,19,5,45,277.5,51.0,4.55,12.0,95.5,38.75,28.42
2016,5,19,6,0,378.0,65.0,4.7,12.0,137.0,48.23,37.45
2016,5,19,6,15,428.0,76.5,4.75,12.0,182.5,55.23,44.07
2016,5,19,6,30,478.0,88.0,4.8,12.0,228.0,85.9,55.15
2016,5,19,6,45,564.0,81.5,4.9,12.5,277.5,112.39,67.15
2016,5,19,7,0,650.0,75.0,5.0,13.0,327.0,148.15,91.45
2016,5,19,7,15,679.0,80.5,4.85,13.5,376.5,191.87,128.32
2016,5,19,7,30,708.0,86.0,4.7,14.0,426.0,241.57,171.86
2016,5,19,7,45,728.5,100.5,4.55,14.5,483.5,293.23,217.67
2016,5,19,8,0,749.0,115.0,4.4,15.0,541.0,349.89,266.98
2016,5,19,8,15,568.5,185.0,4.35,15.0,524.5,379.85,296.84
2016,5,19,8,30,388.0,255.0,4.3,15.0,508.0,394.84,311.76
2016,5,19,8,45,323.5,292.0,4.3,15.5,513.0,416.03,328.78
2016,5,19,9,0,259.0,329.0,4.3,16.0,518.0,431.28,340.04
2016,5,19,9,15,258.5,349.5,4.3,16.5,546.5,463.18,364.02
2016,5,19,9,30,258.0,370.0,4.3,17.0,575.0,494.9,387.33
2016,5,19,9,45,566.5,254.0,4.3,17.5,727.5,603.63,474.53
2016,5,19,10,0,875.0,138.0,4.3,18.0,880.0,739.3,579.48
2016,5,19,10,15,883.0,139.5,4.25,18.0,908.5,779.75,607.35
2016,5,19,10,30,891.0,141.0,4.2,18.0,937.0,818.79,634.24
2016,5,19,10,45,901.5,139.5,4.2,18.0,959.5,855.49,659.48
2016,5,19,11,0,912.0,138.0,4.2,18.0,982.0,890.56,683.42
2016,5,19,11,15,914.5,138.5,4.2,18.0,995.0,918.81,702.51
2016,5,19,11,30,917.0,139.0,4.2,18.0,1008.0,944.71,719.98
2016,5,19,11,45,917.0,140.0,4.25,18.5,1012.5,966.36,733.42
2016,5,19,12,0,917.0,141.0,4.3,19.0,1017.0,985.38,745.07
2016,5,19,12,15,916.5,141.0,4.3,19.0,1014.0,1000.24,755.1
2016,5,19,12,30,916.0,141.0,4.3,19.0,1011.0,1012.29,763.33
2016,5,19,12,45,920.5,136.0,4.35,19.0,1002.5,1021.32,769.92
2016,5,19,13,0,925.0,131.0,4.4,19.0,994.0,1027.35,774.63
2016,5,19,13,15,921.0,130.0,4.45,18.5,976.0,1026.15,776.29
2016,5,19,13,30,917.0,129.0,4.5,18.0,958.0,1021.91,776.05
2016,5,19,13,45,681.0,235.5,4.55,18.0,842.0,912.41,701.37
2016,5,19,14,0,445.0,342.0,4.6,18.0,726.0,793.01,611.38
2016,5,19,14,15,477.0,316.5,4.7,18.0,714.5,794.66,615.89
2016,5,19,14,30,509.0,291.0,4.8,18.0,703.0,793.46,617.69
2016,5,19,14,45,567.5,252.5,4.9,18.0,692.0,799.46,625.68
2016,5,19,15,0,626.0,214.0,5.0,18.0,681.0,804.2,632.67
2016,5,19,15,15,616.0,205.0,4.9,17.5,642.5,773.08,611.61
2016,5,19,15,30,606.0,196.0,4.8,17.0,604.0,740.44,589.4
2016,5,19,15,45,458.0,220.0,4.75,16.5,516.0,626.63,502.7
2016,5,19,16,0,310.0,244.0,4.7,16.0,428.0,515.46,416.0
2016,5,19,16,15,474.0,178.5,4.7,15.5,432.5,565.96,461.72
2016,5,19,16,30,638.0,113.0,4.7,15.0,437.0,598.22,492.08
2016,5,19,16,45,618.5,104.0,4.75,14.5,390.5,551.28,456.37
2016,5,19,17,0,599.0,95.0,4.8,14.0,344.0,504.49,420.07
2016,5,19,17,15,526.0,98.5,4.7,13.5,295.5,440.23,367.43
2016,5,19,17,30,453.0,102.0,4.6,13.0,247.0,378.74,315.97
2016,5,19,17,45,393.5,90.5,4.6,13.0,200.0,316.06,262.26
2016,5,19,18,0,334.0,79.0,4.6,13.0,153.0,258.36,211.62
2016,5,19,18,15,260.0,63.5,4.55,12.5,112.0,195.21,156.22
2016,5,19,18,30,186.0,48.0,4.5,12.0,71.0,133.08,101.41
2016,5,19,18,45,93.0,30.0,4.45,12.0,41.5,73.41,43.75
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,11.8,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,84.5,19.5,4.2,11.0,27.5,16.46,0.0
2016,5,20,5,30,169.0,39.0,4.3,11.0,55.0,30.39,19.7
2016,5,20,5,45,278.5,51.5,4.4,11.5,97.5,39.09,28.81
2016,5,20,6,0,388.0,64.0,4.5,12.0,140.0,47.36,36.7
2016,5,20,6,15,458.0,73.5,4.5,12.0,188.5,53.1,42.16
2016,5,20,6,30,528.0,83.0,4.5,12.0,237.0,84.82,52.43
2016,5,20,6,45,581.0,89.0,4.5,12.5,289.5,121.61,74.08
2016,5,20,7,0,634.0,95.0,4.5,13.0,342.0,164.06,105.44
2016,5,20,7,15,669.5,101.0,4.5,13.0,394.0,208.68,142.87
2016,5,20,7,30,705.0,107.0,4.5,13.0,446.0,256.95,185.2
2016,5,20,7,45,570.0,154.5,4.5,13.5,448.0,295.88,224.6
2016,5,20,8,0,435.0,202.0,4.5,14.0,450.0,320.19,249.7
2016,5,20,8,15,406.5,230.5,4.5,14.0,478.0,356.79,281.5
2016,5,20,8,30,378.0,259.0,4.5,14.0,506.0,394.49,313.07
2016,5,20,8,45,364.0,283.5,4.5,14.5,534.5,428.86,340.5
2016,5,20,9,0,350.0,308.0,4.5,15.0,563.0,461.78,366.02
2016,5,20,9,15,405.0,303.5,4.55,15.0,613.5,504.14,400.02
2016,5,20,9,30,460.0,299.0,4.6,15.0,664.0,554.05,439.54
2016,5,20,9,45,676.5,211.5,4.7,15.5,773.0,638.01,507.2
2016,5,20,10,0,893.0,124.0,4.8,16.0,882.0,740.16,587.09
2016,5,20,10,15,671.5,241.0,4.8,16.0,821.5,717.14,565.27
2016,5,20,10,30,450.0,358.0,4.8,16.0,761.0,681.32,533.14
2016,5,20,10,45,493.5,357.5,4.85,16.0,808.0,733.7,572.96
2016,5,20,11,0,537.0,357.0,4.9,16.0,855.0,787.61,613.09
2016,5,20,11,15,462.5,386.0,4.9,16.0,819.0,769.01,597.29
2016,5,20,11,30,388.0,415.0,4.9,16.0,783.0,745.63,578.2
2016,5,20,11,45,308.5,446.5,4.95,16.0,740.5,716.08,554.45
2016,5,20,12,0,229.0,478.0,5.0,16.0,698.0,681.1,526.48
2016,5,20,12,15,323.0,441.0,4.95,16.0,750.0,742.68,574.84
2016,5,20,12,30,417.0,404.0,4.9,16.0,802.0,806.12,623.48
2016,5,20,12,45,395.5,409.5,4.9,16.0,783.5,795.14,614.89
2016,5,20,13,0,374.0,415.0,4.9,16.0,765.0,785.69,607.77
2016,5,20,13,15,281.5,432.5,4.9,16.0,693.5,718.47,556.5
2016,5,20,13,30,189.0,450.0,4.9,16.0,622.0,643.73,499.29
2016,5,20,13,45,214.5,433.5,4.9,16.0,623.0,653.27,508.23
2016,5,20,14,0,240.0,417.0,4.9,16.0,624.0,661.52,515.91
2016,5,20,14,15,241.5,400.0,4.9,16.0,602.0,653.27,510.58
2016,5,20,14,30,243.0,383.0,4.9,16.0,580.0,636.15,498.91
2016,5,20,14,45,241.5,365.5,4.9,16.0,553.5,614.66,483.91
2016,5,20,15,0,240.0,348.0,4.9,16.0,527.0,583.3,461.58
2016,5,20,15,15,531.5,232.0,4.85,15.5,599.5,725.96,579.98
2016,5,20,15,30,823.0,116.0,4.8,15.0,672.0,834.4,665.26
2016,5,20,15,45,802.0,114.0,4.75,15.0,624.5,792.69,635.16
2016,5,20,16,0,781.0,112.0,4.7,15.0,577.0,750.01,604.98
2016,5,20,16,15,756.5,108.0,4.6,14.5,527.0,701.77,571.09
2016,5,20,16,30,732.0,104.0,4.5,14.0,477.0,656.19,538.7
2016,5,20,16,45,695.5,100.5,4.4,14.0,424.5,600.44,495.26
2016,5,20,17,0,659.0,97.0,4.3,14.0,372.0,546.01,451.91
2016,5,20,17,15,615.0,90.5,4.15,13.5,320.0,485.29,403.19
2016,5,20,17,30,571.0,84.0,4.0,13.0,268.0,427.15,355.24
2016,5,20,17,45,509.0,76.0,3.85,13.0,218.0,361.05,298.8
2016,5,20,18,0,447.0,68.0,3.7,13.0,168.0,299.69,245.0
2016,5,20,18,15,357.0,56.5,3.45,12.5,123.5,227.26,181.74
2016,5,20,18,30,267.0,45.0,3.2,12.0,79.0,165.23,126.52
2016,5,20,18,45,149.0,29.5,3.0,12.0,47.0,97.06,60.75
2016,5,20,19,0,31.0,14.0,2.8,12.0,15.0,22.2,0.0
2016,5,20,19,15,15.5,7.0,2.8,11.5,7.5,6.88,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,13.5,16.5,1.65,12.0,18.0,15.75,0.0
2016,5,21,5,30,27.0,33.0,1.8,12.0,36.0,30.38,19.77
2016,5,21,5,45,55.0,53.5,2.0,12.0,63.0,45.63,34.55
2016,5,21,6,0,83.0,74.0,2.2,12.0,90.0,61.77,49.54
2016,5,21,6,15,102.0,95.5,2.25,12.0,121.5,78.14,64.53
2016,5,21,6,30,121.0,117.0,2.3,12.0,153.0,102.91,79.0
2016,5,21,6,45,138.5,136.5,2.4,12.5,185.0,128.65,98.14
2016,5,21,7,0,156.0,156.0,2.5,13.0,217.0,156.28,119.63
2016,5,21,7,15,255.0,166.5,2.55,13.0,282.5,189.76,143.45
2016,5,21,7,30,354.0,177.0,2.6,13.0,348.0,237.54,180.33
2016,5,21,7,45,309.0,208.5,2.7,13.5,369.5,270.14,209.44
2016,5,21,8,0,264.0,240.0,2.8,14.0,391.0,298.55,234.16
2016,5,21,8,15,143.0,239.5,2.85,14.0,322.5,270.75,214.52
2016,5,21,8,30,22.0,239.0,2.9,14.0,254.0,234.59,186.4
2016,5,21,8,45,11.0,194.5,3.0,14.5,202.0,190.61,150.69
2016,5,21,9,0,0.0,150.0,3.1,15.0,150.0,144.14,112.73
2016,5,21,9,15,11.5,222.0,3.15,15.0,231.0,218.43,172.22
2016,5,21,9,30,23.0,294.0,3.2,15.0,312.0,293.38,230.85
2016,5,21,9,45,20.5,292.5,3.25,15.0,309.5,292.16,229.34
2016,5,21,10,0,18.0,291.0,3.3,15.0,307.0,290.58,227.8
2016,5,21,10,15,13.0,250.0,3.3,15.0,262.0,249.56,195.47
2016,5,21,10,30,8.0,209.0,3.3,15.0,217.0,207.55,162.23
2016,5,21,10,45,26.5,306.5,3.3,15.0,331.5,314.73,246.42
2016,5,21,11,0,45.0,404.0,3.3,15.0,446.0,424.55,330.01
2016,5,21,11,15,91.5,440.5,3.25,15.0,527.0,502.51,389.13
2016,5,21,11,30,138.0,477.0,3.2,15.0,608.0,583.81,449.69
2016,5,21,11,45,72.0,327.5,3.2,15.0,396.0,384.03,299.49
2016,5,21,12,0,6.0,178.0,3.2,15.0,184.0,178.31,138.36
2016,5,21,12,15,3.0,153.5,3.2,15.0,156.5,151.9,117.62
2016,5,21,12,30,0.0,129.0,3.2,15.0,129.0,125.31,96.27
2016,5,21,12,45,7.5,207.0,3.2,15.0,214.0,208.79,163.1
2016,5,21,13,0,15.0,285.0,3.2,15.0,299.0,293.08,229.09
2016,5,21,13,15,16.0,292.5,3.2,15.0,307.0,301.98,235.91
2016,5,21,13,30,17.0,300.0,3.2,15.0,315.0,310.9,243.0
2016,5,21,13,45,19.0,305.0,3.2,15.0,321.5,318.33,249.04
2016,5,21,14,0,21.0,310.0,3.2,15.0,328.0,325.79,255.13
2016,5,21,14,15,13.5,251.0,3.15,15.0,262.5,259.6,203.76
2016,5,21,14,30,6.0,192.0,3.1,15.0,197.0,193.62,151.85
2016,5,21,14,45,8.0,210.5,3.1,15.0,217.0,214.18,168.7
2016,5,21,15,0,10.0,229.0,3.1,15.0,237.0,234.99,185.56
2016,5,21,15,15,15.5,237.5,3.05,15.0,248.5,248.92,197.15
2016,5,21,15,30,21.0,246.0,3.0,15.0,260.0,262.88,208.83
2016,5,21,15,45,28.5,239.5,2.95,15.0,257.5,270.87,215.91
2016,5,21,16,0,36.0,233.0,2.9,15.0,255.0,270.6,216.52
2016,5,21,16,15,74.5,225.0,2.85,14.5,265.0,291.71,235.65
2016,5,21,16,30,113.0,217.0,2.8,14.0,275.0,318.44,259.01
2016,5,21,16,45,56.5,160.5,2.75,14.0,189.5,205.68,167.21
2016,5,21,17,0,0.0,104.0,2.7,14.0,104.0,102.15,80.73
2016,5,21,17,15,0.0,89.5,2.55,13.5,89.5,87.7,69.06
2016,5,21,17,30,0.0,75.0,2.4,13.0,75.0,73.21,57.05
2016,5,21,17,45,0.0,61.0,2.3,13.0,61.0,59.21,45.13
2016,5,21,18,0,0.0,47.0,2.2,13.0,47.0,45.4,33.2
2016,5,21,18,15,143.5,44.5,1.95,12.5,63.5,115.74,91.4
2016,5,21,18,30,287.0,42.0,1.7,12.0,80.0,169.02,129.54
2016,5,21,18,45,173.0,27.5,1.45,11.5,47.5,102.58,65.78
2016,5,21,19,0,59.0,13.0,1.2,11.0,15.0,28.95,0.0
2016,5,21,19,15,29.5,6.5,1.15,11.0,7.5,6.39,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,18.5,1.35,11.0,29.0,14.36,0.0
2016,5,22,5,30,207.0,37.0,1.6,11.0,58.0,28.61,18.49
2016,5,22,5,45,303.5,50.0,1.85,11.5,100.0,37.75,27.73
2016,5,22,6,0,400.0,63.0,2.1,12.0,142.0,46.44,35.94
2016,5,22,6,15,200.0,75.5,2.1,12.5,115.0,59.44,47.78
2016,5,22,6,30,0.0,88.0,2.1,13.0,88.0,82.36,64.82
2016,5,22,6,45,0.0,106.5,2.1,13.5,106.5,99.54,79.13
2016,5,22,7,0,0.0,125.0,2.1,14.0,125.0,116.85,93.24
2016,5,22,7,15,28.5,159.5,2.05,14.0,173.5,149.33,118.68
2016,5,22,7,30,57.0,194.0,2.0,14.0,222.0,188.2,149.24
2016,5,22,7,45,172.0,215.0,1.95,14.5,311.5,240.31,187.88
2016,5,22,8,0,287.0,236.0,1.9,15.0,401.0,303.57,236.15
2016,5,22,8,15,234.5,266.5,1.9,15.0,408.5,329.59,258.0
2016,5,22,8,30,182.0,297.0,1.9,15.0,416.0,345.97,271.45
2016,5,22,8,45,119.5,305.5,1.95,15.5,386.0,333.97,261.87
2016,5,22,9,0,57.0,314.0,2.0,16.0,356.0,319.97,250.09
2016,5,22,9,15,91.0,346.5,2.05,16.0,417.0,372.81,290.72
2016,5,22,9,30,125.0,379.0,2.1,16.0,478.0,425.08,330.24
2016,5,22,9,45,186.5,392.5,2.15,16.5,548.0,485.66,375.52
2016,5,22,10,0,248.0,406.0,2.2,17.0,618.0,547.81,421.29
2016,5,22,10,15,158.5,410.5,2.25,17.0,548.0,501.07,384.78
2016,5,22,10,30,69.0,415.0,2.3,17.0,478.0,446.36,342.2
2016,5,22,10,45,71.0,422.5,2.4,17.5,488.0,459.4,351.52
2016,5,22,11,0,73.0,430.0,2.5,18.0,498.0,472.46,360.47
2016,5,22,11,15,487.5,280.0,2.6,18.0,742.5,691.29,532.58
2016,5,22,11,30,902.0,130.0,2.7,18.0,987.0,925.31,698.75
2016,5,22,11,45,900.5,132.0,2.85,18.0,991.0,946.13,711.67
2016,5,22,12,0,899.0,134.0,3.0,18.0,995.0,964.32,724.89
2016,5,22,12,15,898.0,133.5,3.1,18.0,992.0,977.88,734.68
2016,5,22,12,30,897.0,133.0,3.2,18.0,989.0,988.67,742.75
2016,5,22,12,45,892.0,134.5,3.3,18.0,978.0,994.77,747.79
2016,5,22,13,0,887.0,136.0,3.4,18.0,967.0,997.98,751.04
2016,5,22,13,15,883.0,135.0,3.5,18.0,949.0,996.76,751.42
2016,5,22,13,30,879.0,134.0,3.6,18.0,931.0,992.64,749.97
2016,5,22,13,45,870.5,134.5,3.7,18.0,906.0,982.86,744.78
2016,5,22,14,0,862.0,135.0,3.8,18.0,881.0,970.35,737.82
2016,5,22,14,15,853.5,133.0,3.85,17.5,849.5,952.61,728.39
2016,5,22,14,30,845.0,131.0,3.9,17.0,818.0,937.91,721.11
2016,5,22,14,45,585.5,229.0,3.95,17.0,695.0,795.59,620.33
2016,5,22,15,0,326.0,327.0,4.0,17.0,572.0,646.88,505.95
2016,5,22,15,15,220.0,318.0,3.95,16.5,479.5,530.4,418.8
2016,5,22,15,30,114.0,309.0,3.9,16.0,387.0,427.39,338.88
2016,5,22,15,45,82.5,277.5,3.9,16.0,331.5,356.97,284.63
2016,5,22,16,0,51.0,246.0,3.9,16.0,276.0,296.85,237.3
2016,5,22,16,15,187.0,222.0,3.8,15.5,319.5,381.69,309.97
2016,5,22,16,30,323.0,198.0,3.7,15.0,363.0,456.4,372.85
2016,5,22,16,45,405.5,160.0,3.6,14.5,345.0,467.75,384.4
2016,5,22,17,0,488.0,122.0,3.5,14.0,327.0,462.52,382.66
2016,5,22,17,15,529.5,102.0,3.35,13.5,297.5,448.59,372.08
2016,5,22,17,30,571.0,82.0,3.2,13.0,268.0,426.72,354.13
2016,5,22,17,45,519.0,73.0,3.1,13.0,219.5,364.55,301.18
2016,5,22,18,0,467.0,64.0,3.0,13.0,171.0,306.33,250.26
2016,5,22,18,15,385.0,53.0,2.65,12.5,126.5,237.61,190.09
2016,5,22,18,30,303.0,42.0,2.3,12.0,82.0,175.31,134.62
2016,5,22,18,45,191.0,28.0,2.0,12.0,49.5,109.51,71.76
2016,5,22,19,0,79.0,14.0,1.7,12.0,17.0,35.56,0.0
2016,5,22,19,15,39.5,7.0,1.6,11.5,8.5,16.02,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
