Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,9.0,17.0,2.15,12.0,18.0,16.24,0.0
2016,5,23,5,30,18.0,34.0,2.3,12.0,36.0,31.27,20.72
2016,5,23,5,45,42.5,54.0,2.5,12.5,62.0,48.25,36.82
2016,5,23,6,0,67.0,74.0,2.7,13.0,88.0,61.85,49.44
2016,5,23,6,15,84.0,96.0,2.75,13.0,118.0,78.71,64.8
2016,5,23,6,30,101.0,118.0,2.8,13.0,148.0,103.32,79.5
2016,5,23,6,45,119.0,138.0,2.85,13.5,180.0,128.54,98.47
2016,5,23,7,0,137.0,158.0,2.9,14.0,212.0,155.71,119.59
2016,5,23,7,15,238.5,169.5,2.9,14.0,279.0,189.84,143.79
2016,5,23,7,30,340.0,181.0,2.9,14.0,346.0,238.53,181.16
2016,5,23,7,45,289.0,213.0,2.9,14.5,364.0,268.93,208.4
2016,5,23,8,0,238.0,245.0,2.9,15.0,382.0,294.56,230.7
2016,5,23,8,15,257.0,265.0,2.9,15.0,424.0,332.96,261.72
2016,5,23,8,30,276.0,285.0,2.9,15.0,466.0,373.17,293.8
2016,5,23,8,45,312.5,297.0,2.95,15.5,515.0,416.78,327.69
2016,5,23,9,0,349.0,309.0,3.0,16.0,564.0,463.47,363.54
2016,5,23,9,15,354.0,326.5,3.0,16.0,597.0,499.67,391.25
2016,5,23,9,30,359.0,344.0,3.0,16.0,630.0,535.97,418.64
2016,5,23,9,45,376.0,352.0,3.05,16.5,662.5,571.76,444.88
2016,5,23,10,0,393.0,360.0,3.1,17.0,695.0,608.3,471.27
2016,5,23,10,15,409.5,357.5,3.15,17.0,716.5,633.37,490.14
2016,5,23,10,30,426.0,355.0,3.2,17.0,738.0,661.3,510.96
2016,5,23,10,45,643.0,250.0,3.25,17.5,841.0,754.3,583.08
2016,5,23,11,0,860.0,145.0,3.3,18.0,944.0,856.86,655.75
2016,5,23,11,15,862.5,145.5,3.3,17.5,956.0,883.68,674.46
2016,5,23,11,30,865.0,146.0,3.3,17.0,968.0,908.31,692.29
2016,5,23,11,45,869.5,143.5,3.35,17.0,974.0,929.62,706.91
2016,5,23,12,0,874.0,141.0,3.4,17.0,980.0,948.57,719.99
2016,5,23,12,15,873.5,141.0,3.45,17.0,977.5,962.77,729.9
2016,5,23,12,30,873.0,141.0,3.5,17.0,975.0,974.3,738.14
2016,5,23,12,45,843.0,159.5,3.55,17.0,958.0,977.84,741.05
2016,5,23,13,0,813.0,178.0,3.6,17.0,941.0,974.43,739.4
2016,5,23,13,15,656.5,267.0,3.55,17.0,875.5,920.92,702.21
2016,5,23,13,30,500.0,356.0,3.5,17.0,810.0,861.28,655.86
2016,5,23,13,45,519.5,329.0,3.5,17.0,789.5,853.5,652.59
2016,5,23,14,0,539.0,302.0,3.5,17.0,769.0,843.15,647.2
2016,5,23,14,15,660.0,232.0,3.45,17.0,783.5,883.81,680.36
2016,5,23,14,30,781.0,162.0,3.4,17.0,798.0,911.98,700.47
2016,5,23,14,45,774.5,156.0,3.35,17.0,763.0,888.12,684.47
2016,5,23,15,0,768.0,150.0,3.3,17.0,728.0,861.98,667.3
2016,5,23,15,15,753.0,146.5,3.2,16.5,686.5,832.25,648.5
2016,5,23,15,30,738.0,143.0,3.1,16.0,645.0,797.76,626.17
2016,5,23,15,45,724.0,136.5,3.05,16.0,600.5,759.39,599.98
2016,5,23,16,0,710.0,130.0,3.0,16.0,556.0,719.82,572.67
2016,5,23,16,15,685.5,125.0,2.95,16.0,508.0,672.98,539.65
2016,5,23,16,30,661.0,120.0,2.9,16.0,460.0,626.1,505.2
2016,5,23,16,45,636.5,111.5,2.9,16.0,411.0,575.5,467.26
2016,5,23,17,0,612.0,103.0,2.9,16.0,362.0,525.39,428.74
2016,5,23,17,15,570.0,96.0,2.8,15.5,312.0,467.15,383.09
2016,5,23,17,30,528.0,89.0,2.7,15.0,262.0,411.35,338.04
2016,5,23,17,45,478.0,78.5,2.6,15.0,214.5,350.35,286.89
2016,5,23,18,0,428.0,68.0,2.5,15.0,167.0,293.16,237.54
2016,5,23,18,15,347.5,56.5,2.35,14.5,124.0,224.78,178.58
2016,5,23,18,30,267.0,45.0,2.2,14.0,81.0,166.16,126.97
2016,5,23,18,45,164.5,29.5,2.1,13.5,49.0,103.12,68.3
2016,5,23,19,0,62.0,14.0,2.0,13.0,17.0,35.89,0.0
2016,5,23,19,15,31.0,7.0,2.0,12.5,8.5,14.1,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,113.5,18.0,2.35,12.0,30.0,13.89,0.0
2016,5,24,5,30,227.0,36.0,2.5,12.0,60.0,27.69,17.78
2016,5,24,5,45,326.0,47.5,2.7,12.5,102.0,35.64,25.79
2016,5,24,6,0,425.0,59.0,2.9,13.0,144.0,43.2,32.92
2016,5,24,6,15,488.5,67.0,2.9,13.0,192.0,48.23,37.69
2016,5,24,6,30,552.0,75.0,2.9,13.0,240.0,82.72,48.22
2016,5,24,6,45,595.5,82.0,2.95,13.5,290.5,120.94,72.03
2016,5,24,7,0,639.0,89.0,3.0,14.0,341.0,163.79,104.48
2016,5,24,7,15,465.5,139.5,3.0,14.0,337.0,206.0,148.15
2016,5,24,7,30,292.0,190.0,3.0,14.0,333.0,234.47,179.47
2016,5,24,7,45,302.0,211.5,3.05,14.5,372.5,271.99,210.68
2016,5,24,8,0,312.0,233.0,3.1,15.0,412.0,310.58,242.37
2016,5,24,8,15,328.5,251.0,3.1,15.0,454.0,349.78,274.47
2016,5,24,8,30,345.0,269.0,3.1,15.0,496.0,390.46,307.33
2016,5,24,8,45,315.5,297.5,3.15,15.5,515.5,419.05,329.69
2016,5,24,9,0,286.0,326.0,3.2,16.0,535.0,444.89,349.16
2016,5,24,9,15,149.5,290.0,3.2,16.0,400.0,353.5,278.24
2016,5,24,9,30,13.0,254.0,3.2,16.0,265.0,250.25,195.78
2016,5,24,9,45,39.0,320.5,3.25,16.5,354.0,326.78,255.29
2016,5,24,10,0,65.0,387.0,3.3,17.0,443.0,408.76,317.15
2016,5,24,10,15,44.5,361.5,3.35,17.0,400.5,374.66,290.39
2016,5,24,10,30,24.0,336.0,3.4,17.0,358.0,338.35,262.14
2016,5,24,10,45,88.5,401.0,3.45,17.5,483.5,453.54,350.35
2016,5,24,11,0,153.0,466.0,3.5,18.0,609.0,572.38,438.08
2016,5,24,11,15,190.0,470.5,3.5,18.0,650.0,615.99,470.07
2016,5,24,11,30,227.0,475.0,3.5,18.0,691.0,661.07,503.24
2016,5,24,11,45,235.5,469.5,3.55,18.0,694.5,671.8,511.17
2016,5,24,12,0,244.0,464.0,3.6,18.0,698.0,683.98,520.35
2016,5,24,12,15,207.5,468.0,3.6,18.0,667.0,658.7,501.16
2016,5,24,12,30,171.0,472.0,3.6,18.0,636.0,633.74,482.27
2016,5,24,12,45,165.5,472.0,3.65,18.0,629.0,633.3,482.23
2016,5,24,13,0,160.0,472.0,3.7,18.0,622.0,632.18,481.62
2016,5,24,13,15,164.5,458.5,3.7,18.0,611.0,626.34,478.06
2016,5,24,13,30,169.0,445.0,3.7,18.0,600.0,619.68,473.99
2016,5,24,13,45,516.0,290.5,3.7,18.0,742.5,810.74,623.94
2016,5,24,14,0,863.0,136.0,3.7,18.0,885.0,973.79,740.85
2016,5,24,14,15,854.5,134.0,3.7,18.0,854.0,956.08,728.34
2016,5,24,14,30,846.0,132.0,3.7,18.0,823.0,941.46,719.51
2016,5,24,14,45,839.5,127.5,3.7,18.0,787.0,917.93,704.53
2016,5,24,15,0,833.0,123.0,3.7,18.0,751.0,891.96,687.9
2016,5,24,15,15,819.0,120.5,3.65,17.5,709.0,859.34,667.54
2016,5,24,15,30,805.0,118.0,3.6,17.0,667.0,824.96,645.77
2016,5,24,15,45,791.0,113.0,3.6,17.0,621.5,786.27,619.71
2016,5,24,16,0,777.0,108.0,3.6,17.0,576.0,746.21,592.4
2016,5,24,16,15,754.5,104.0,3.55,16.5,526.5,699.68,560.78
2016,5,24,16,30,732.0,100.0,3.5,16.0,477.0,655.37,530.28
2016,5,24,16,45,706.0,94.0,3.45,16.0,427.0,603.89,491.76
2016,5,24,17,0,680.0,88.0,3.4,16.0,377.0,552.9,452.27
2016,5,24,17,15,640.0,82.5,3.3,15.5,326.0,494.84,406.7
2016,5,24,17,30,600.0,77.0,3.2,15.0,275.0,439.0,361.5
2016,5,24,17,45,546.0,69.5,3.15,14.5,225.5,376.16,309.25
2016,5,24,18,0,492.0,62.0,3.1,14.0,176.0,317.42,258.71
2016,5,24,18,15,410.0,52.0,2.95,13.5,131.5,248.44,198.61
2016,5,24,18,30,328.0,42.0,2.8,13.0,87.0,186.89,143.86
2016,5,24,18,45,205.0,29.0,2.65,13.0,53.0,115.67,78.12
2016,5,24,19,0,82.0,16.0,2.5,13.0,19.0,48.07,0.0
2016,5,24,19,15,41.0,8.0,2.45,12.5,9.5,17.48,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,114.5,18.5,2.25,12.0,30.5,14.28,0.16
2016,5,25,5,30,229.0,37.0,2.4,12.0,61.0,28.47,18.51
2016,5,25,5,45,326.5,48.0,2.55,12.5,103.0,36.0,26.12
2016,5,25,6,0,424.0,59.0,2.7,13.0,145.0,43.09,32.84
2016,5,25,6,15,212.0,69.0,2.7,13.0,112.0,55.73,44.39
2016,5,25,6,30,0.0,79.0,2.7,13.0,79.0,74.84,58.46
2016,5,25,6,45,0.0,95.5,2.7,13.5,95.5,90.23,71.31
2016,5,25,7,0,0.0,112.0,2.7,14.0,112.0,105.71,83.97
2016,5,25,7,15,0.0,128.0,2.7,14.0,128.0,120.81,96.28
2016,5,25,7,30,0.0,144.0,2.7,14.0,144.0,135.96,108.47
2016,5,25,7,45,48.0,196.5,2.75,14.5,224.5,193.18,153.45
2016,5,25,8,0,96.0,249.0,2.8,15.0,305.0,258.25,204.32
2016,5,25,8,15,100.0,272.0,2.9,15.0,334.5,286.31,226.46
2016,5,25,8,30,104.0,295.0,3.0,15.0,364.0,314.85,248.86
2016,5,25,8,45,146.5,318.5,3.1,15.5,422.5,358.83,282.72
2016,5,25,9,0,189.0,342.0,3.2,16.0,481.0,411.2,322.76
2016,5,25,9,15,278.0,342.0,3.25,16.0,557.5,469.86,368.55
2016,5,25,9,30,367.0,342.0,3.3,16.0,634.0,539.87,422.59
2016,5,25,9,45,621.0,231.0,3.35,16.5,750.5,622.22,488.57
2016,5,25,10,0,875.0,120.0,3.4,17.0,867.0,727.94,570.09
2016,5,25,10,15,881.5,121.5,3.45,17.0,893.5,767.02,597.09
2016,5,25,10,30,888.0,123.0,3.5,17.0,920.0,804.62,623.3
2016,5,25,10,45,891.5,124.0,3.55,17.0,939.5,837.67,646.14
2016,5,25,11,0,895.0,125.0,3.6,17.0,959.0,868.73,667.54
2016,5,25,11,15,897.5,125.5,3.6,17.0,971.5,896.34,686.2
2016,5,25,11,30,900.0,126.0,3.6,17.0,984.0,921.65,703.25
2016,5,25,11,45,903.0,125.0,3.6,17.0,989.5,943.59,717.99
2016,5,25,12,0,906.0,124.0,3.6,17.0,995.0,963.04,731.07
2016,5,25,12,15,905.5,124.0,3.6,17.0,992.5,977.57,740.87
2016,5,25,12,30,905.0,124.0,3.6,17.0,990.0,989.34,748.9
2016,5,25,12,45,896.0,128.0,3.65,17.0,978.0,994.08,752.62
2016,5,25,13,0,887.0,132.0,3.7,17.0,966.0,995.91,754.54
2016,5,25,13,15,883.5,131.0,3.75,17.0,948.5,995.18,754.86
2016,5,25,13,30,880.0,130.0,3.8,17.0,931.0,991.56,753.34
2016,5,25,13,45,878.5,126.0,3.85,17.5,907.5,983.91,747.79
2016,5,25,14,0,877.0,122.0,3.9,18.0,884.0,973.36,740.37
2016,5,25,14,15,869.5,120.5,3.95,18.0,853.5,956.87,730.39
2016,5,25,14,30,862.0,119.0,4.0,18.0,823.0,937.78,718.69
2016,5,25,14,45,856.0,114.5,4.05,18.0,787.5,914.37,704.0
2016,5,25,15,0,850.0,110.0,4.1,18.0,752.0,888.49,687.57
2016,5,25,15,15,837.5,107.5,4.1,17.5,710.5,856.77,667.95
2016,5,25,15,30,825.0,105.0,4.1,17.0,669.0,828.36,650.56
2016,5,25,15,45,810.5,101.5,4.1,17.0,624.0,790.33,624.78
2016,5,25,16,0,796.0,98.0,4.1,17.0,579.0,750.95,597.79
2016,5,25,16,15,775.5,94.5,4.05,16.5,530.5,705.88,567.13
2016,5,25,16,30,755.0,91.0,4.0,16.0,482.0,660.32,535.55
2016,5,25,16,45,727.5,87.0,3.95,16.0,431.5,609.13,497.68
2016,5,25,17,0,700.0,83.0,3.9,16.0,381.0,560.87,459.97
2016,5,25,17,15,661.5,77.5,3.8,15.5,330.0,502.87,414.32
2016,5,25,17,30,623.0,72.0,3.7,15.0,279.0,446.97,368.94
2016,5,25,17,45,564.5,66.5,3.6,14.5,229.0,383.11,315.58
2016,5,25,18,0,506.0,61.0,3.5,14.0,179.0,323.68,264.28
2016,5,25,18,15,423.5,52.0,3.35,13.5,134.5,254.86,204.17
2016,5,25,18,30,341.0,43.0,3.2,13.0,90.0,193.41,149.36
2016,5,25,18,45,208.0,30.0,3.05,13.0,55.0,118.2,80.95
2016,5,25,19,0,75.0,17.0,2.9,13.0,20.0,44.09,0.0
2016,5,25,19,15,37.5,8.5,2.9,12.5,10.0,17.21,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,91.5,20.0,2.75,12.0,30.0,15.48,1.32
2016,5,26,5,30,183.0,40.0,2.8,12.0,60.0,30.91,20.63
2016,5,26,5,45,275.5,53.5,2.9,12.5,101.0,40.37,29.98
2016,5,26,6,0,368.0,67.0,3.0,13.0,142.0,49.37,38.42
2016,5,26,6,15,432.5,77.0,3.0,13.0,189.5,58.1,46.51
2016,5,26,6,30,497.0,87.0,3.0,13.0,237.0,92.05,57.29
2016,5,26,6,45,545.0,94.5,3.0,13.5,287.0,128.39,80.23
2016,5,26,7,0,593.0,102.0,3.0,14.0,337.0,169.83,111.52
2016,5,26,7,15,627.5,108.0,2.95,14.5,387.5,212.25,146.8
2016,5,26,7,30,662.0,114.0,2.9,15.0,438.0,258.22,186.29
2016,5,26,7,45,691.0,117.5,2.9,15.5,487.5,303.75,226.02
2016,5,26,8,0,720.0,121.0,2.9,16.0,537.0,351.95,267.62
2016,5,26,8,15,740.5,125.0,2.85,16.5,583.5,399.68,308.22
2016,5,26,8,30,761.0,129.0,2.8,17.0,630.0,451.95,351.24
2016,5,26,8,45,778.0,131.5,2.8,17.5,673.5,499.05,389.34
2016,5,26,9,0,795.0,134.0,2.8,18.0,717.0,546.85,426.95
2016,5,26,9,15,807.5,136.5,2.75,18.0,755.5,592.53,462.63
2016,5,26,9,30,820.0,139.0,2.7,18.0,794.0,638.09,497.34
2016,5,26,9,45,823.0,145.0,2.7,18.5,825.0,680.23,527.83
2016,5,26,10,0,826.0,151.0,2.7,19.0,856.0,721.13,556.66
2016,5,26,10,15,833.0,152.5,2.7,19.0,882.5,759.43,583.46
2016,5,26,10,30,840.0,154.0,2.7,19.0,909.0,796.43,608.51
2016,5,26,10,45,845.0,155.5,2.7,19.5,929.0,830.35,630.04
2016,5,26,11,0,850.0,157.0,2.7,20.0,949.0,862.54,650.17
2016,5,26,11,15,853.5,157.5,2.7,20.0,961.5,888.75,667.35
2016,5,26,11,30,857.0,158.0,2.7,20.0,974.0,914.11,683.97
2016,5,26,11,45,858.5,158.0,2.75,20.5,979.5,934.97,696.64
2016,5,26,12,0,860.0,158.0,2.8,21.0,985.0,953.46,707.77
2016,5,26,12,15,860.0,158.0,2.85,21.0,982.5,968.07,717.75
2016,5,26,12,30,860.0,158.0,2.9,21.0,980.0,980.09,726.13
2016,5,26,12,45,867.0,151.0,2.95,21.5,973.0,989.36,731.42
2016,5,26,13,0,874.0,144.0,3.0,22.0,966.0,995.83,734.97
2016,5,26,13,15,870.5,143.0,3.05,22.0,949.0,995.21,735.39
2016,5,26,13,30,867.0,142.0,3.1,22.0,932.0,991.74,734.1
2016,5,26,13,45,863.0,139.5,3.15,22.0,908.5,983.43,729.73
2016,5,26,14,0,859.0,137.0,3.2,22.0,885.0,972.32,723.62
2016,5,26,14,15,851.5,135.5,3.25,22.0,854.5,956.18,714.23
2016,5,26,14,30,844.0,134.0,3.3,22.0,824.0,943.19,707.05
2016,5,26,14,45,833.0,132.0,3.4,22.0,787.5,918.33,692.15
2016,5,26,15,0,822.0,130.0,3.5,22.0,751.0,891.26,675.73
2016,5,26,15,15,808.5,127.0,3.5,21.5,709.5,858.86,656.18
2016,5,26,15,30,795.0,124.0,3.5,21.0,668.0,824.69,635.22
2016,5,26,15,45,777.0,120.5,3.55,20.5,622.5,784.7,610.07
2016,5,26,16,0,759.0,117.0,3.6,20.0,577.0,743.62,583.71
2016,5,26,16,15,736.0,113.0,3.55,19.5,528.0,700.2,554.74
2016,5,26,16,30,713.0,109.0,3.5,19.0,479.0,653.8,523.02
2016,5,26,16,45,682.5,104.0,3.5,18.5,428.5,601.11,484.65
2016,5,26,17,0,652.0,99.0,3.5,18.0,378.0,549.28,445.82
2016,5,26,17,15,611.0,92.5,3.4,17.5,327.5,490.53,400.12
2016,5,26,17,30,570.0,86.0,3.3,17.0,277.0,434.07,354.88
2016,5,26,17,45,508.5,78.5,3.25,16.5,227.0,368.44,300.87
2016,5,26,18,0,447.0,71.0,3.2,16.0,177.0,307.47,249.12
2016,5,26,18,15,364.5,60.0,3.05,15.0,132.5,237.82,189.57
2016,5,26,18,30,282.0,49.0,2.9,14.0,88.0,177.9,137.16
2016,5,26,18,45,167.5,33.5,2.75,13.5,54.0,109.82,75.94
2016,5,26,19,0,53.0,18.0,2.6,13.0,20.0,39.47,0.0
2016,5,26,19,15,26.5,9.0,2.6,12.5,10.0,15.15,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,90.5,21.0,2.2,12.0,30.5,17.72,2.98
2016,5,27,5,30,181.0,42.0,2.2,12.0,61.0,32.54,22.09
2016,5,27,5,45,277.0,55.5,2.25,12.5,103.0,41.96,31.41
2016,5,27,6,0,373.0,69.0,2.3,13.0,145.0,50.91,39.81
2016,5,27,6,15,438.0,79.0,2.25,13.5,193.0,60.35,48.42
2016,5,27,6,30,503.0,89.0,2.2,14.0,241.0,94.88,59.01
2016,5,27,6,45,557.5,95.0,2.15,14.5,292.5,130.83,81.29
2016,5,27,7,0,612.0,101.0,2.1,15.0,344.0,172.59,112.39
2016,5,27,7,15,646.5,106.5,2.0,15.5,395.0,215.52,147.88
2016,5,27,7,30,681.0,112.0,1.9,16.0,446.0,261.99,187.46
2016,5,27,7,45,711.5,115.0,1.8,16.5,496.5,308.47,227.43
2016,5,27,8,0,742.0,118.0,1.7,17.0,547.0,357.75,269.15
2016,5,27,8,15,762.0,122.0,1.6,17.5,594.0,409.57,311.98
2016,5,27,8,30,782.0,126.0,1.5,18.0,641.0,459.27,351.95
2016,5,27,8,45,800.0,127.5,1.4,18.5,685.0,506.9,389.1
2016,5,27,9,0,818.0,129.0,1.3,19.0,729.0,555.31,425.49
2016,5,27,9,15,829.5,131.5,1.25,19.5,767.5,601.38,459.17
2016,5,27,9,30,841.0,134.0,1.2,20.0,806.0,647.21,491.55
2016,5,27,9,45,856.0,131.5,1.2,21.0,840.0,692.2,521.86
2016,5,27,10,0,871.0,129.0,1.2,22.0,874.0,734.5,549.17
2016,5,27,10,15,877.5,130.5,1.2,22.5,900.5,773.45,573.18
2016,5,27,10,30,884.0,132.0,1.2,23.0,927.0,810.92,595.89
2016,5,27,10,45,890.0,131.5,1.3,24.0,947.0,844.5,615.85
2016,5,27,11,0,896.0,131.0,1.4,25.0,967.0,876.24,634.42
2016,5,27,11,15,898.5,132.0,1.55,25.0,979.5,904.36,653.67
2016,5,27,11,30,901.0,133.0,1.7,25.0,992.0,930.2,671.49
2016,5,27,11,45,903.0,132.0,1.85,25.5,997.0,951.31,684.99
2016,5,27,12,0,905.0,131.0,2.0,26.0,1002.0,969.9,696.9
2016,5,27,12,15,904.5,131.0,2.15,26.0,999.5,984.49,707.69
2016,5,27,12,30,904.0,131.0,2.3,26.0,997.0,996.34,716.83
2016,5,27,12,45,900.5,131.0,2.45,26.5,986.5,1002.48,721.0
2016,5,27,13,0,897.0,131.0,2.6,27.0,976.0,1005.72,723.4
2016,5,27,13,15,893.0,130.5,2.7,26.5,958.5,1005.07,725.79
2016,5,27,13,30,889.0,130.0,2.8,26.0,941.0,1001.5,726.42
2016,5,27,13,45,881.5,129.5,2.95,26.0,915.5,991.67,722.08
2016,5,27,14,0,874.0,129.0,3.1,26.0,890.0,979.07,715.98
2016,5,27,14,15,866.0,127.0,3.15,26.0,859.5,961.73,706.02
2016,5,27,14,30,858.0,125.0,3.2,26.0,829.0,941.8,694.41
2016,5,27,14,45,846.5,123.5,3.3,26.0,792.0,916.73,679.7
2016,5,27,15,0,835.0,122.0,3.4,26.0,755.0,894.97,667.17
2016,5,27,15,15,822.0,119.5,3.4,25.5,713.0,863.25,648.45
2016,5,27,15,30,809.0,117.0,3.4,25.0,671.0,829.73,628.35
2016,5,27,15,45,791.5,113.5,3.45,24.5,625.5,789.77,603.74
2016,5,27,16,0,774.0,110.0,3.5,24.0,580.0,748.67,577.9
2016,5,27,16,15,752.0,106.5,3.45,23.5,531.5,703.22,548.02
2016,5,27,16,30,730.0,103.0,3.4,23.0,483.0,660.08,519.29
2016,5,27,16,45,700.0,98.0,3.35,23.0,432.5,607.11,480.74
2016,5,27,17,0,670.0,93.0,3.3,23.0,382.0,554.94,441.48
2016,5,27,17,15,631.0,87.5,3.15,22.0,331.0,497.82,398.68
2016,5,27,17,30,592.0,82.0,3.0,21.0,280.0,442.81,356.05
2016,5,27,17,45,536.5,74.0,2.85,20.5,230.5,378.79,304.2
2016,5,27,18,0,481.0,66.0,2.7,20.0,181.0,318.96,254.18
2016,5,27,18,15,401.0,56.0,2.35,19.0,136.5,250.95,196.75
2016,5,27,18,30,321.0,46.0,2.0,18.0,92.0,189.22,143.55
2016,5,27,18,45,207.5,32.0,1.7,17.0,57.0,121.09,83.28
2016,5,27,19,0,94.0,18.0,1.4,16.0,22.0,55.29,0.0
2016,5,27,19,15,47.0,9.0,1.3,15.5,11.0,20.1,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,114.5,19.0,0.8,13.5,31.5,14.62,1.89
2016,5,28,5,30,229.0,38.0,0.9,14.0,63.0,29.18,19.15
2016,5,28,5,45,321.5,49.5,1.05,15.0,105.0,37.08,26.87
2016,5,28,6,0,414.0,61.0,1.2,16.0,147.0,44.66,33.86
2016,5,28,6,15,476.5,70.0,1.3,16.5,195.0,53.65,41.96
2016,5,28,6,30,539.0,79.0,1.4,17.0,243.0,88.56,51.65
2016,5,28,6,45,586.0,85.5,1.55,17.5,293.5,126.14,75.14
2016,5,28,7,0,633.0,92.0,1.7,18.0,344.0,168.69,106.96
2016,5,28,7,15,666.0,97.5,1.75,18.5,395.0,212.39,142.91
2016,5,28,7,30,699.0,103.0,1.8,19.0,446.0,259.45,182.81
2016,5,28,7,45,725.5,107.0,1.85,20.0,496.0,306.46,222.73
2016,5,28,8,0,752.0,111.0,1.9,21.0,546.0,359.1,266.42
2016,5,28,8,15,771.0,114.5,1.9,21.5,593.0,407.02,306.15
2016,5,28,8,30,790.0,118.0,1.9,22.0,640.0,456.23,345.81
2016,5,28,8,45,710.5,161.5,1.9,22.5,654.5,490.85,373.19
2016,5,28,9,0,631.0,205.0,1.9,23.0,669.0,520.86,395.57
2016,5,28,9,15,737.5,167.0,1.9,23.5,736.5,578.07,438.65
2016,5,28,9,30,844.0,129.0,1.9,24.0,804.0,645.06,487.72
2016,5,28,9,45,852.0,131.5,1.95,25.0,837.0,690.06,518.16
2016,5,28,10,0,860.0,134.0,2.0,26.0,870.0,731.79,545.6
2016,5,28,10,15,739.5,215.0,2.0,26.0,861.5,747.82,553.69
2016,5,28,10,30,619.0,296.0,2.0,26.0,853.0,756.98,556.61
2016,5,28,10,45,608.0,311.5,2.05,26.5,869.0,785.11,574.3
2016,5,28,11,0,597.0,327.0,2.1,27.0,885.0,812.9,591.28
2016,5,28,11,15,741.5,234.5,2.1,27.0,936.5,868.65,631.81
2016,5,28,11,30,886.0,142.0,2.1,27.0,988.0,925.8,668.13
2016,5,28,11,45,886.0,143.0,2.15,27.5,993.0,946.74,679.98
2016,5,28,12,0,886.0,144.0,2.2,28.0,998.0,965.18,690.6
2016,5,28,12,15,712.5,259.5,2.25,28.0,945.5,936.26,672.45
2016,5,28,12,30,539.0,375.0,2.3,28.0,893.0,896.47,642.13
2016,5,28,12,45,701.5,265.0,2.4,28.0,931.0,952.74,685.43
2016,5,28,13,0,864.0,155.0,2.5,28.0,969.0,998.04,715.13
2016,5,28,13,15,859.5,154.0,2.55,27.5,951.5,996.57,716.12
2016,5,28,13,30,855.0,153.0,2.6,27.0,934.0,997.95,719.49
2016,5,28,13,45,847.5,152.0,2.7,27.0,909.0,988.15,714.8
2016,5,28,14,0,840.0,151.0,2.8,27.0,884.0,975.63,708.48
2016,5,28,14,15,707.0,212.0,2.85,26.5,814.0,910.2,668.36
2016,5,28,14,30,574.0,273.0,2.9,26.0,744.0,839.36,621.49
2016,5,28,14,45,575.0,255.5,3.0,26.0,710.0,814.21,606.95
2016,5,28,15,0,576.0,238.0,3.1,26.0,676.0,786.94,590.41
2016,5,28,15,15,480.5,256.5,3.15,25.5,607.5,711.65,538.21
2016,5,28,15,30,385.0,275.0,3.2,25.0,539.0,630.81,481.19
2016,5,28,15,45,464.5,227.5,3.25,25.0,524.5,644.55,495.09
2016,5,28,16,0,544.0,180.0,3.3,25.0,510.0,642.73,497.34
2016,5,28,16,15,519.5,171.0,3.3,24.5,465.5,597.28,465.73
2016,5,28,16,30,495.0,162.0,3.3,24.0,421.0,552.19,433.93
2016,5,28,16,45,468.0,149.0,3.3,23.5,373.5,501.47,397.2
2016,5,28,17,0,441.0,136.0,3.3,23.0,326.0,451.76,360.28
2016,5,28,17,15,397.5,127.5,3.05,22.0,282.0,398.42,319.49
2016,5,28,17,30,354.0,119.0,2.8,21.0,238.0,348.06,279.94
2016,5,28,17,45,397.0,96.0,2.6,20.5,208.5,329.37,264.62
2016,5,28,18,0,440.0,73.0,2.4,20.0,179.0,305.83,243.76
2016,5,28,18,15,360.5,61.0,2.1,19.0,134.5,238.31,186.91
2016,5,28,18,30,281.0,49.0,1.8,18.0,90.0,178.18,135.39
2016,5,28,18,45,178.5,33.5,1.55,17.0,56.0,113.61,78.73
2016,5,28,19,0,76.0,18.0,1.3,16.0,22.0,46.33,0.0
2016,5,28,19,15,38.0,9.0,1.3,15.5,11.0,18.0,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,119.5,19.0,2.25,12.5,32.5,14.61,2.28
2016,5,29,5,30,239.0,38.0,2.3,13.0,65.0,29.15,19.21
2016,5,29,5,45,333.0,49.5,2.4,13.5,107.5,37.05,27.0
2016,5,29,6,0,427.0,61.0,2.5,14.0,150.0,44.59,34.07
2016,5,29,6,15,490.0,69.5,2.45,14.5,198.5,53.93,36.73
2016,5,29,6,30,553.0,78.0,2.4,15.0,247.0,89.13,51.91
2016,5,29,6,45,599.5,84.5,2.35,15.5,298.0,127.37,76.2
2016,5,29,7,0,646.0,91.0,2.3,16.0,349.0,170.51,108.9
2016,5,29,7,15,679.0,96.0,2.25,16.5,400.0,214.42,145.45
2016,5,29,7,30,712.0,101.0,2.2,17.0,451.0,261.68,185.97
2016,5,29,7,45,737.5,105.0,2.15,17.5,501.0,309.01,227.01
2016,5,29,8,0,763.0,109.0,2.1,18.0,551.0,361.78,271.78
2016,5,29,8,15,781.5,112.5,2.1,18.5,598.0,410.02,312.35
2016,5,29,8,30,800.0,116.0,2.1,19.0,645.0,459.48,352.8
2016,5,29,8,45,815.0,119.0,2.1,20.0,688.5,507.78,390.49
2016,5,29,9,0,830.0,122.0,2.1,21.0,732.0,556.55,427.23
2016,5,29,9,15,841.0,124.5,2.15,21.0,770.5,602.79,462.89
2016,5,29,9,30,852.0,127.0,2.2,21.0,809.0,651.05,499.12
2016,5,29,9,45,860.0,129.5,2.3,21.5,841.5,694.06,530.18
2016,5,29,10,0,868.0,132.0,2.4,22.0,874.0,736.08,559.64
2016,5,29,10,15,874.0,133.5,2.45,22.5,901.0,774.53,584.52
2016,5,29,10,30,880.0,135.0,2.5,23.0,928.0,811.48,608.11
2016,5,29,10,45,883.5,136.5,2.65,23.5,947.5,844.76,629.69
2016,5,29,11,0,887.0,138.0,2.8,24.0,967.0,876.08,649.85
2016,5,29,11,15,889.5,139.0,2.85,24.0,979.5,903.99,668.24
2016,5,29,11,30,892.0,140.0,2.9,24.0,992.0,929.66,685.16
2016,5,29,11,45,891.0,141.5,2.95,24.0,996.5,950.28,698.77
2016,5,29,12,0,890.0,143.0,3.0,24.0,1001.0,968.35,710.79
2016,5,29,12,15,889.5,143.0,3.0,24.0,999.0,982.84,720.17
2016,5,29,12,30,889.0,143.0,3.0,24.0,997.0,994.64,727.89
2016,5,29,12,45,879.0,148.0,3.05,24.0,985.0,999.43,731.56
2016,5,29,13,0,869.0,153.0,3.1,24.0,973.0,1001.38,733.55
2016,5,29,13,15,865.5,152.0,3.15,24.0,956.0,1000.9,734.09
2016,5,29,13,30,862.0,151.0,3.2,24.0,939.0,997.59,732.9
2016,5,29,13,45,856.0,149.5,3.25,24.5,915.0,994.31,730.44
2016,5,29,14,0,850.0,148.0,3.3,25.0,891.0,982.65,722.57
2016,5,29,14,15,842.5,146.0,3.3,24.5,860.5,966.33,714.23
2016,5,29,14,30,835.0,144.0,3.3,24.0,830.0,947.44,704.22
2016,5,29,14,45,825.5,141.0,3.3,24.0,794.0,923.18,689.26
2016,5,29,15,0,816.0,138.0,3.3,24.0,758.0,896.65,672.79
2016,5,29,15,15,802.0,135.0,3.25,23.5,716.5,864.05,653.08
2016,5,29,15,30,788.0,132.0,3.2,23.0,675.0,829.73,632.04
2016,5,29,15,45,773.0,127.5,3.15,23.0,630.0,791.41,606.79
2016,5,29,16,0,758.0,123.0,3.1,23.0,585.0,754.84,582.58
2016,5,29,16,15,734.5,118.5,3.05,22.5,536.0,707.81,551.64
2016,5,29,16,30,711.0,114.0,3.0,22.0,487.0,660.56,519.94
2016,5,29,16,45,684.0,108.0,2.95,21.5,436.5,609.23,483.29
2016,5,29,17,0,657.0,102.0,2.9,21.0,386.0,558.48,446.05
2016,5,29,17,15,616.0,95.5,2.75,20.5,335.0,499.44,400.97
2016,5,29,17,30,575.0,89.0,2.6,20.0,284.0,442.68,356.36
2016,5,29,17,45,521.0,80.5,2.5,19.5,234.5,379.45,305.36
2016,5,29,18,0,467.0,72.0,2.4,19.0,185.0,320.22,256.0
2016,5,29,18,15,385.0,61.0,2.25,18.0,139.5,249.34,196.55
2016,5,29,18,30,303.0,50.0,2.1,17.0,94.0,188.21,143.99
2016,5,29,18,45,192.5,35.0,2.0,16.0,59.0,120.45,84.66
2016,5,29,19,0,82.0,20.0,1.9,15.0,24.0,51.13,0.0
2016,5,29,19,15,41.0,10.0,2.0,14.5,12.0,19.77,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,13.5,4.5,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,27.0,9.0,1.5,11.0,9.0,8.85,0.0
2016,5,30,5,15,147.5,23.5,1.65,11.5,38.5,18.3,4.74
2016,5,30,5,30,268.0,38.0,1.8,12.0,68.0,29.13,19.33
2016,5,30,5,45,363.0,48.5,1.95,13.0,111.5,36.48,26.58
2016,5,30,6,0,458.0,59.0,2.1,14.0,155.0,42.69,32.39
2016,5,30,6,15,520.5,66.5,2.05,14.5,203.5,52.19,34.61
2016,5,30,6,30,583.0,74.0,2.0,15.0,252.0,88.02,49.79
2016,5,30,6,45,628.5,80.0,2.0,15.5,303.5,127.23,74.77
2016,5,30,7,0,674.0,86.0,2.0,16.0,355.0,171.23,108.25
2016,5,30,7,15,706.0,90.5,2.0,16.5,407.0,215.88,145.56
2016,5,30,7,30,738.0,95.0,2.0,17.0,459.0,263.78,186.76
2016,5,30,7,45,762.5,99.0,2.0,18.0,509.0,315.17,230.71
2016,5,30,8,0,787.0,103.0,2.0,19.0,559.0,365.41,273.06
2016,5,30,8,15,805.5,106.0,2.0,19.5,606.5,414.34,314.07
2016,5,30,8,30,824.0,109.0,2.0,20.0,654.0,464.46,354.88
2016,5,30,8,45,838.0,111.5,2.05,20.5,697.5,512.88,393.44
2016,5,30,9,0,852.0,114.0,2.1,21.0,741.0,564.81,433.35
2016,5,30,9,15,863.0,116.5,2.1,21.5,780.0,611.64,468.28
2016,5,30,9,30,874.0,119.0,2.1,22.0,819.0,658.08,501.93
2016,5,30,9,45,879.0,122.5,2.15,23.0,851.0,700.83,531.26
2016,5,30,10,0,884.0,126.0,2.2,24.0,883.0,742.33,558.36
2016,5,30,10,15,890.5,127.0,2.25,24.0,910.0,781.24,584.33
2016,5,30,10,30,897.0,128.0,2.3,24.0,937.0,818.64,609.12
2016,5,30,10,45,901.0,129.0,2.35,24.5,956.5,852.36,630.07
2016,5,30,11,0,905.0,130.0,2.4,25.0,976.0,884.1,649.56
2016,5,30,11,15,907.5,131.0,2.4,25.0,988.5,912.45,667.57
2016,5,30,11,30,910.0,132.0,2.4,25.0,1001.0,938.5,684.06
2016,5,30,11,45,910.5,132.0,2.45,25.5,1006.0,959.39,696.3
2016,5,30,12,0,911.0,132.0,2.5,26.0,1011.0,977.7,706.92
2016,5,30,12,15,910.5,132.0,2.5,26.0,1008.5,992.43,716.22
2016,5,30,12,30,910.0,132.0,2.5,26.0,1006.0,1004.4,723.87
2016,5,30,12,45,905.0,133.0,2.55,26.5,995.0,1010.2,726.75
2016,5,30,13,0,900.0,134.0,2.6,27.0,984.0,1013.09,727.94
2016,5,30,13,15,896.5,133.0,2.65,27.0,966.5,1012.52,728.49
2016,5,30,13,30,893.0,132.0,2.7,27.0,949.0,1009.03,727.31
2016,5,30,13,45,888.0,130.5,2.8,27.5,925.0,1000.68,722.16
2016,5,30,14,0,883.0,129.0,2.9,28.0,901.0,989.49,715.28
2016,5,30,14,15,875.5,127.0,2.95,27.5,870.0,972.62,707.21
2016,5,30,14,30,868.0,125.0,3.0,27.0,839.0,953.13,697.46
2016,5,30,14,45,859.0,122.5,3.1,27.0,803.0,929.22,683.75
2016,5,30,15,0,850.0,120.0,3.2,27.0,767.0,908.45,672.09
2016,5,30,15,15,837.0,117.0,3.25,26.5,725.0,875.92,653.38
2016,5,30,15,30,824.0,114.0,3.3,26.0,683.0,841.55,633.24
2016,5,30,15,45,809.0,110.5,3.4,26.0,637.5,803.31,609.16
2016,5,30,16,0,794.0,107.0,3.5,26.0,592.0,763.74,583.8
2016,5,30,16,15,772.5,103.0,3.45,25.5,543.0,717.52,553.77
2016,5,30,16,30,751.0,99.0,3.4,25.0,494.0,670.86,522.88
2016,5,30,16,45,724.5,94.0,3.4,24.5,443.5,621.95,489.34
2016,5,30,17,0,698.0,89.0,3.4,24.0,393.0,571.11,452.46
2016,5,30,17,15,659.5,83.5,3.15,23.0,341.5,513.12,409.11
2016,5,30,17,30,621.0,78.0,2.9,22.0,290.0,457.18,365.93
2016,5,30,17,45,569.5,71.0,2.7,21.0,240.0,395.02,316.45
2016,5,30,18,0,518.0,64.0,2.5,20.0,190.0,336.66,268.27
2016,5,30,18,15,438.5,54.5,2.2,19.0,144.5,267.47,210.05
2016,5,30,18,30,359.0,45.0,1.9,18.0,99.0,205.33,156.51
2016,5,30,18,45,242.0,32.5,1.6,17.5,63.0,133.82,94.0
2016,5,30,19,0,125.0,20.0,1.3,17.0,27.0,68.17,7.4
2016,5,30,19,15,62.5,10.0,1.3,16.5,13.5,25.08,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,16.5,4.5,1.5,11.5,5.0,0.0,0.0
2016,5,31,5,0,33.0,9.0,1.6,12.0,10.0,8.85,0.0
2016,5,31,5,15,158.5,23.0,1.7,12.5,40.0,17.87,4.8
2016,5,31,5,30,284.0,37.0,1.8,13.0,70.0,28.79,18.98
2016,5,31,5,45,377.0,47.5,1.95,14.0,113.0,35.47,25.59
2016,5,31,6,0,470.0,58.0,2.1,15.0,156.0,41.72,31.4
2016,5,31,6,15,532.0,65.0,2.0,15.5,205.0,51.57,33.46
2016,5,31,6,30,594.0,72.0,1.9,16.0,254.0,87.53,48.63
2016,5,31,6,45,638.5,77.5,1.85,16.5,305.5,126.76,73.6
2016,5,31,7,0,683.0,83.0,1.8,17.0,357.0,170.68,106.97
2016,5,31,7,15,714.0,87.5,1.75,18.0,408.5,215.56,144.1
2016,5,31,7,30,745.0,92.0,1.7,19.0,460.0,266.77,187.3
2016,5,31,7,45,769.0,95.5,1.7,20.0,510.0,314.55,228.02
2016,5,31,8,0,793.0,99.0,1.7,21.0,560.0,364.47,269.73
2016,5,31,8,15,811.0,102.5,1.7,21.5,607.5,413.9,310.68
2016,5,31,8,30,829.0,106.0,1.7,22.0,655.0,464.48,351.35
2016,5,31,8,45,842.5,108.5,1.75,22.5,698.5,512.86,389.4
2016,5,31,9,0,856.0,111.0,1.8,23.0,742.0,564.73,428.78
2016,5,31,9,15,867.0,113.0,1.85,23.5,780.5,611.25,463.29
2016,5,31,9,30,878.0,115.0,1.9,24.0,819.0,657.38,496.58
2016,5,31,9,45,887.5,116.0,1.95,25.0,852.5,700.99,526.26
2016,5,31,10,0,897.0,117.0,2.0,26.0,886.0,743.67,553.57
2016,5,31,10,15,903.0,118.5,2.1,26.0,912.5,783.08,579.93
2016,5,31,10,30,909.0,120.0,2.2,26.0,939.0,820.93,605.12
2016,5,31,10,45,913.0,121.0,2.3,26.5,959.0,854.98,626.46
2016,5,31,11,0,917.0,122.0,2.4,27.0,979.0,887.03,646.35
2016,5,31,11,15,919.5,122.5,2.4,27.0,992.0,915.18,664.07
2016,5,31,11,30,922.0,123.0,2.4,27.0,1005.0,940.99,680.26
2016,5,31,11,45,923.0,123.0,2.45,27.5,1010.0,962.53,692.8
2016,5,31,12,0,924.0,123.0,2.5,28.0,1015.0,981.47,703.71
2016,5,31,12,15,924.0,123.0,2.5,28.5,1013.0,996.8,711.88
2016,5,31,12,30,924.0,123.0,2.5,29.0,1011.0,1009.35,718.37
2016,5,31,12,45,924.5,121.0,2.5,29.5,1002.0,1017.54,722.19
2016,5,31,13,0,925.0,119.0,2.5,30.0,993.0,1022.79,724.3
2016,5,31,13,15,922.0,118.0,2.55,30.0,976.0,1022.65,725.11
2016,5,31,13,30,919.0,117.0,2.6,30.0,959.0,1019.51,724.21
2016,5,31,13,45,914.5,116.0,2.7,30.0,935.0,1011.94,721.1
2016,5,31,14,0,910.0,115.0,2.8,30.0,911.0,1001.45,716.23
2016,5,31,14,15,903.0,113.5,2.8,30.0,880.5,985.21,706.89
2016,5,31,14,30,896.0,112.0,2.8,30.0,850.0,966.26,695.93
2016,5,31,14,45,887.0,110.5,2.85,30.0,814.0,942.87,682.54
2016,5,31,15,0,878.0,109.0,2.9,30.0,778.0,917.11,667.59
2016,5,31,15,15,866.0,106.5,2.9,29.5,736.5,885.37,649.58
2016,5,31,15,30,854.0,104.0,2.9,29.0,695.0,851.71,630.12
2016,5,31,15,45,838.5,101.5,2.95,29.0,649.0,818.47,609.79
2016,5,31,16,0,823.0,99.0,3.0,29.0,603.0,778.74,584.76
2016,5,31,16,15,802.5,95.5,2.9,28.0,554.0,732.91,556.62
2016,5,31,16,30,782.0,92.0,2.8,27.0,505.0,686.51,527.47
2016,5,31,16,45,755.0,88.0,2.75,26.5,453.5,634.72,492.9
2016,5,31,17,0,728.0,84.0,2.7,26.0,402.0,583.37,456.26
2016,5,31,17,15,691.0,79.0,2.45,25.0,350.0,527.98,415.46
2016,5,31,17,30,654.0,74.0,2.2,24.0,298.0,472.15,373.02
2016,5,31,17,45,601.5,68.0,1.95,23.0,247.5,409.17,323.55
2016,5,31,18,0,549.0,62.0,1.7,22.0,197.0,350.04,275.39
2016,5,31,18,15,470.0,53.5,1.5,21.0,150.0,280.69,217.95
2016,5,31,18,30,391.0,45.0,1.3,20.0,103.0,218.28,164.82
2016,5,31,18,45,269.5,33.0,1.15,19.0,66.0,145.21,101.97
2016,5,31,19,0,148.0,21.0,1.0,18.0,29.0,76.68,14.38
2016,5,31,19,15,74.0,10.5,1.05,17.5,14.5,28.49,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,18.0,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,36.0,10.0,2.8,13.0,11.0,9.83,0.0
2016,6,1,5,15,165.5,24.0,2.9,13.5,41.5,18.68,5.52
2016,6,1,5,30,295.0,38.0,3.0,14.0,72.0,29.73,19.7
2016,6,1,5,45,388.0,48.5,3.2,14.5,116.0,36.37,26.3
2016,6,1,6,0,481.0,59.0,3.4,15.0,160.0,42.58,32.16
2016,6,1,6,15,543.5,66.5,3.4,15.5,210.0,53.52,34.64
2016,6,1,6,30,606.0,74.0,3.4,16.0,260.0,90.5,50.58
2016,6,1,6,45,652.0,79.0,3.4,17.0,312.5,130.03,75.66
2016,6,1,7,0,698.0,84.0,3.4,18.0,365.0,174.42,109.29
2016,6,1,7,15,729.5,89.0,3.35,18.5,417.5,220.55,147.88
2016,6,1,7,30,761.0,94.0,3.3,19.0,470.0,273.15,192.94
2016,6,1,7,45,785.5,97.5,3.3,19.5,521.0,321.85,235.35
2016,6,1,8,0,810.0,101.0,3.3,20.0,572.0,372.72,279.04
2016,6,1,8,15,828.0,104.0,3.25,20.5,620.0,422.51,321.08
2016,6,1,8,30,846.0,107.0,3.2,21.0,668.0,473.42,362.85
2016,6,1,8,45,860.0,109.5,3.2,21.5,712.0,522.82,402.4
2016,6,1,9,0,874.0,112.0,3.2,22.0,756.0,575.72,443.28
2016,6,1,9,15,885.0,114.0,3.2,22.5,795.5,623.03,478.98
2016,6,1,9,30,896.0,116.0,3.2,23.0,835.0,669.9,513.38
2016,6,1,9,45,905.0,117.0,3.2,23.5,868.5,713.91,544.83
2016,6,1,10,0,914.0,118.0,3.2,24.0,902.0,756.9,573.83
2016,6,1,10,15,919.5,119.5,3.2,24.5,929.0,796.56,599.21
2016,6,1,10,30,925.0,121.0,3.2,25.0,956.0,834.59,623.17
2016,6,1,10,45,927.5,123.5,3.25,25.5,976.0,869.34,644.92
2016,6,1,11,0,930.0,126.0,3.3,26.0,996.0,901.97,665.09
2016,6,1,11,15,932.5,126.5,3.35,26.0,1008.5,930.49,683.75
2016,6,1,11,30,935.0,127.0,3.4,26.0,1021.0,956.65,700.86
2016,6,1,11,45,933.5,129.0,3.5,26.0,1025.5,978.13,715.27
2016,6,1,12,0,932.0,131.0,3.6,26.0,1030.0,996.93,728.02
2016,6,1,12,15,931.5,131.0,3.65,26.0,1028.0,1012.0,738.08
2016,6,1,12,30,931.0,131.0,3.7,26.0,1026.0,1024.25,746.43
2016,6,1,12,45,916.5,138.5,3.75,26.5,1012.0,1027.5,747.56
2016,6,1,13,0,902.0,146.0,3.8,27.0,998.0,1027.77,746.92
2016,6,1,13,15,898.0,145.0,3.8,27.0,980.5,1026.89,746.82
2016,6,1,13,30,894.0,144.0,3.8,27.0,963.0,1023.1,744.95
2016,6,1,13,45,885.5,144.0,3.8,27.0,938.0,1013.05,739.12
2016,6,1,14,0,877.0,144.0,3.8,27.0,913.0,1000.24,731.63
2016,6,1,14,15,869.0,142.5,3.75,26.5,882.0,989.54,726.75
2016,6,1,14,30,861.0,141.0,3.7,26.0,851.0,970.44,716.36
2016,6,1,14,45,849.0,139.5,3.7,26.0,813.5,945.14,700.82
2016,6,1,15,0,837.0,138.0,3.7,26.0,776.0,917.61,683.79
2016,6,1,15,15,823.5,135.0,3.65,25.5,734.0,885.07,664.35
