Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,30,810.0,132.0,3.6,25.0,692.0,850.72,643.52
2016,6,1,15,45,592.5,185.0,3.55,25.0,580.0,709.73,544.64
2016,6,1,16,0,375.0,238.0,3.5,25.0,468.0,564.52,436.2
2016,6,1,16,15,552.0,176.5,3.35,24.5,484.5,630.49,490.82
2016,6,1,16,30,729.0,115.0,3.2,24.0,501.0,677.23,529.28
2016,6,1,16,45,702.5,109.0,3.1,23.5,450.0,625.6,492.18
2016,6,1,17,0,676.0,103.0,3.0,23.0,399.0,574.47,454.94
2016,6,1,17,15,636.0,96.5,2.8,22.0,347.0,515.22,410.9
2016,6,1,17,30,596.0,90.0,2.6,21.0,295.0,458.11,367.06
2016,6,1,17,45,545.0,81.5,2.45,20.5,245.0,395.41,316.8
2016,6,1,18,0,494.0,73.0,2.3,20.0,195.0,336.4,267.93
2016,6,1,18,15,413.0,62.5,2.05,19.0,148.5,266.16,209.25
2016,6,1,18,30,332.0,52.0,1.8,18.0,102.0,203.06,155.32
2016,6,1,18,45,220.5,37.0,1.6,17.0,65.5,133.03,94.88
2016,6,1,19,0,109.0,22.0,1.4,16.0,29.0,67.09,16.42
2016,6,1,19,15,54.5,11.0,1.4,15.5,14.5,24.28,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,21.5,5.0,1.5,10.5,5.5,0.0,0.0
2016,6,2,5,0,43.0,10.0,1.6,11.0,11.0,9.83,0.0
2016,6,2,5,15,175.0,24.0,1.75,11.5,42.5,18.66,5.86
2016,6,2,5,30,307.0,38.0,1.9,12.0,74.0,29.67,19.88
2016,6,2,5,45,402.5,48.0,2.1,13.0,118.5,35.85,26.04
2016,6,2,6,0,498.0,58.0,2.3,14.0,163.0,41.63,31.47
2016,6,2,6,15,560.0,65.0,2.2,14.5,213.5,52.92,33.79
2016,6,2,6,30,622.0,72.0,2.1,15.0,264.0,90.25,49.88
2016,6,2,6,45,666.5,77.5,2.05,15.5,316.5,130.84,76.02
2016,6,2,7,0,711.0,83.0,2.0,16.0,369.0,176.11,110.73
2016,6,2,7,15,742.0,87.5,1.95,17.0,421.5,225.72,151.95
2016,6,2,7,30,773.0,92.0,1.9,18.0,474.0,274.88,193.82
2016,6,2,7,45,796.5,95.5,1.9,19.0,525.0,323.84,235.8
2016,6,2,8,0,820.0,99.0,1.9,20.0,576.0,374.88,278.69
2016,6,2,8,15,838.0,102.0,1.85,20.5,624.0,425.12,320.42
2016,6,2,8,30,856.0,105.0,1.8,21.0,672.0,476.49,361.76
2016,6,2,8,45,869.0,107.5,1.8,21.5,716.5,529.3,402.95
2016,6,2,9,0,882.0,110.0,1.8,22.0,761.0,578.59,440.35
2016,6,2,9,15,892.5,112.0,1.8,22.5,800.0,625.92,475.22
2016,6,2,9,30,903.0,114.0,1.8,23.0,839.0,672.78,508.7
2016,6,2,9,45,904.5,119.5,1.8,24.0,870.5,716.11,537.59
2016,6,2,10,0,906.0,125.0,1.8,25.0,902.0,757.89,563.77
2016,6,2,10,15,911.5,126.5,1.85,25.5,929.0,797.28,588.48
2016,6,2,10,30,917.0,128.0,1.9,26.0,956.0,835.07,611.86
2016,6,2,10,45,920.5,129.0,1.95,26.5,975.5,869.01,632.49
2016,6,2,11,0,924.0,130.0,2.0,27.0,995.0,900.91,651.65
2016,6,2,11,15,926.0,130.5,2.0,27.0,1007.5,928.87,668.96
2016,6,2,11,30,928.0,131.0,2.0,27.0,1020.0,954.46,684.75
2016,6,2,11,45,928.0,132.0,2.05,27.5,1025.0,976.24,697.31
2016,6,2,12,0,928.0,133.0,2.1,28.0,1030.0,995.41,708.25
2016,6,2,12,15,927.5,132.5,2.15,28.0,1027.0,1009.97,717.77
2016,6,2,12,30,927.0,132.0,2.2,28.0,1024.0,1021.72,725.67
2016,6,2,12,45,932.0,127.0,2.3,28.5,1016.0,1031.48,731.56
2016,6,2,13,0,937.0,122.0,2.4,29.0,1008.0,1038.26,735.67
2016,6,2,13,15,933.0,121.0,2.4,29.0,990.5,1037.27,735.44
2016,6,2,13,30,929.0,120.0,2.4,29.0,973.0,1033.24,733.51
2016,6,2,13,45,923.5,119.0,2.45,29.5,948.0,1024.76,727.99
2016,6,2,14,0,918.0,118.0,2.5,30.0,923.0,1013.35,720.77
2016,6,2,14,15,910.5,116.5,2.5,29.5,891.5,996.65,712.69
2016,6,2,14,30,903.0,115.0,2.5,29.0,860.0,977.23,702.94
2016,6,2,14,45,893.0,113.0,2.55,29.0,823.0,952.37,688.76
2016,6,2,15,0,883.0,111.0,2.6,29.0,786.0,925.13,673.02
2016,6,2,15,15,870.5,109.0,2.6,28.5,744.0,893.48,655.19
2016,6,2,15,30,858.0,107.0,2.6,28.0,702.0,859.92,635.92
2016,6,2,15,45,841.5,104.0,2.65,28.0,655.5,825.3,614.82
2016,6,2,16,0,825.0,101.0,2.7,28.0,609.0,784.18,588.99
2016,6,2,16,15,804.5,97.5,2.7,27.5,559.0,738.34,560.35
2016,6,2,16,30,784.0,94.0,2.7,27.0,509.0,691.92,530.71
2016,6,2,16,45,756.0,90.0,2.7,26.5,457.5,639.38,495.94
2016,6,2,17,0,728.0,86.0,2.7,26.0,406.0,589.77,460.81
2016,6,2,17,15,690.5,81.0,2.55,25.0,354.0,531.72,418.53
2016,6,2,17,30,653.0,76.0,2.4,24.0,302.0,475.59,376.21
2016,6,2,17,45,601.0,69.5,2.3,23.0,251.0,412.25,326.85
2016,6,2,18,0,549.0,63.0,2.2,22.0,200.0,352.7,278.61
2016,6,2,18,15,471.5,54.5,1.9,21.0,153.0,283.82,221.26
2016,6,2,18,30,394.0,46.0,1.6,20.0,106.0,221.71,168.18
2016,6,2,18,45,277.5,34.0,1.35,19.0,68.5,149.81,106.38
2016,6,2,19,0,161.0,22.0,1.1,18.0,31.0,82.81,25.27
2016,6,2,19,15,80.5,11.0,1.05,17.5,15.5,30.81,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,28.0,5.0,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,56.0,10.0,0.8,15.0,12.0,9.83,0.0
2016,6,3,5,15,188.5,23.5,0.9,15.5,43.0,18.24,5.65
2016,6,3,5,30,321.0,37.0,1.0,16.0,74.0,28.64,18.68
2016,6,3,5,45,411.0,46.5,1.1,16.5,118.0,34.4,24.42
2016,6,3,6,0,501.0,56.0,1.2,17.0,162.0,39.79,29.48
2016,6,3,6,15,560.5,63.0,1.15,17.5,211.5,51.63,31.99
2016,6,3,6,30,620.0,70.0,1.1,18.0,261.0,88.86,48.02
2016,6,3,6,45,661.0,75.5,1.1,18.5,312.0,128.97,73.66
2016,6,3,7,0,702.0,81.0,1.1,19.0,363.0,173.42,107.36
2016,6,3,7,15,732.0,85.0,1.05,19.5,414.5,221.8,147.19
2016,6,3,7,30,762.0,89.0,1.0,20.0,466.0,269.76,187.7
2016,6,3,7,45,784.5,93.0,0.95,21.0,516.0,318.31,228.46
2016,6,3,8,0,807.0,97.0,0.9,22.0,566.0,368.83,269.83
2016,6,3,8,15,756.0,120.5,0.85,23.0,589.0,409.07,302.94
2016,6,3,8,30,705.0,144.0,0.8,24.0,612.0,440.68,327.93
2016,6,3,8,45,667.0,175.0,0.8,25.0,641.0,483.49,359.42
2016,6,3,9,0,629.0,206.0,0.8,26.0,670.0,522.48,386.55
2016,6,3,9,15,627.5,220.5,0.85,27.0,704.0,563.96,415.04
2016,6,3,9,30,626.0,235.0,0.9,28.0,738.0,604.56,441.97
2016,6,3,9,45,771.0,170.5,0.95,29.5,815.0,671.95,487.98
2016,6,3,10,0,916.0,106.0,1.0,31.0,892.0,747.81,536.75
2016,6,3,10,15,921.0,107.0,0.95,31.5,918.5,786.63,558.47
2016,6,3,10,30,926.0,108.0,0.9,32.0,945.0,823.78,579.07
2016,6,3,10,45,928.5,109.5,0.9,32.5,964.0,857.56,597.94
2016,6,3,11,0,931.0,111.0,0.9,33.0,983.0,889.21,615.3
2016,6,3,11,15,933.0,111.5,1.0,33.0,995.5,917.24,633.23
2016,6,3,11,30,935.0,112.0,1.1,33.0,1008.0,942.88,649.75
2016,6,3,11,45,934.5,113.0,1.2,33.0,1012.5,964.24,663.74
2016,6,3,12,0,934.0,114.0,1.3,33.0,1017.0,982.93,676.22
2016,6,3,12,15,933.5,114.0,1.4,33.0,1014.5,997.91,686.55
2016,6,3,12,30,933.0,114.0,1.5,33.0,1012.0,1010.07,695.31
2016,6,3,12,45,917.0,123.0,1.6,33.0,998.0,1013.32,698.78
2016,6,3,13,0,901.0,132.0,1.7,33.0,984.0,1013.58,700.61
2016,6,3,13,15,897.0,131.0,1.8,33.0,967.0,1012.62,701.78
2016,6,3,13,30,893.0,130.0,1.9,33.0,950.0,1008.75,701.24
2016,6,3,13,45,887.0,129.0,2.0,33.0,925.5,1000.04,697.81
2016,6,3,14,0,881.0,128.0,2.1,33.0,901.0,988.53,692.7
2016,6,3,14,15,873.0,126.0,2.15,32.5,870.5,971.33,684.94
2016,6,3,14,30,865.0,124.0,2.2,32.0,840.0,951.53,675.57
2016,6,3,14,45,855.0,122.0,2.3,32.0,803.0,927.41,662.51
2016,6,3,15,0,845.0,120.0,2.4,32.0,766.0,906.48,651.42
2016,6,3,15,15,737.5,153.0,2.4,31.5,695.0,833.07,606.28
2016,6,3,15,30,630.0,186.0,2.4,31.0,624.0,759.47,560.03
2016,6,3,15,45,645.0,164.5,2.4,31.0,587.0,732.44,543.83
2016,6,3,16,0,660.0,143.0,2.4,31.0,550.0,702.37,524.86
2016,6,3,16,15,700.0,122.5,2.35,30.5,522.5,689.56,518.54
2016,6,3,16,30,740.0,102.0,2.3,30.0,495.0,669.35,506.87
2016,6,3,16,45,711.0,97.5,2.3,30.0,444.0,619.85,473.01
2016,6,3,17,0,682.0,93.0,2.3,30.0,393.0,568.5,436.33
2016,6,3,17,15,644.0,87.0,2.05,29.0,342.5,510.84,394.73
2016,6,3,17,30,606.0,81.0,1.8,28.0,292.0,455.19,353.28
2016,6,3,17,45,553.0,74.0,1.6,27.0,242.5,392.73,305.37
2016,6,3,18,0,500.0,67.0,1.4,26.0,193.0,334.17,258.84
2016,6,3,18,15,424.0,57.5,1.3,25.0,147.5,266.94,204.46
2016,6,3,18,30,348.0,48.0,1.2,24.0,102.0,206.37,154.09
2016,6,3,18,45,240.5,35.0,1.1,23.0,66.0,137.52,96.34
2016,6,3,19,0,133.0,22.0,1.0,22.0,30.0,74.97,25.28
2016,6,3,19,15,66.5,11.0,0.95,21.5,15.0,27.43,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.9,18.0,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.9,18.0,3.0,2.95,0.0
2016,6,4,5,15,0.0,13.0,0.85,18.5,13.0,12.54,2.15
2016,6,4,5,30,0.0,23.0,0.8,19.0,23.0,22.2,13.04
2016,6,4,5,45,0.0,37.5,0.75,19.5,37.5,36.22,25.68
2016,6,4,6,0,0.0,52.0,0.7,20.0,52.0,49.75,37.74
2016,6,4,6,15,0.0,68.0,0.95,20.5,68.0,64.45,48.05
2016,6,4,6,30,0.0,84.0,1.2,21.0,84.0,79.34,60.27
2016,6,4,6,45,0.0,101.0,1.45,21.5,101.0,95.19,73.03
2016,6,4,7,0,0.0,118.0,1.7,22.0,118.0,111.13,85.63
2016,6,4,7,15,98.5,162.0,1.7,22.0,211.0,162.63,122.94
2016,6,4,7,30,197.0,206.0,1.7,22.0,304.0,230.81,173.76
2016,6,4,7,45,143.5,228.5,1.7,22.5,304.0,245.12,186.38
2016,6,4,8,0,90.0,251.0,1.7,23.0,304.0,258.82,197.71
2016,6,4,8,15,355.0,213.5,1.7,23.0,446.0,331.33,251.03
2016,6,4,8,30,620.0,176.0,1.7,23.0,588.0,431.1,326.21
2016,6,4,8,45,468.5,248.5,1.7,23.5,571.5,450.98,341.1
2016,6,4,9,0,317.0,321.0,1.7,24.0,555.0,459.39,346.06
2016,6,4,9,15,181.0,330.0,1.75,24.0,465.5,408.24,307.94
2016,6,4,9,30,45.0,339.0,1.8,24.0,376.0,344.23,258.96
2016,6,4,9,45,38.5,341.5,1.9,24.0,374.0,345.79,260.14
2016,6,4,10,0,32.0,344.0,2.0,24.0,372.0,346.68,260.49
2016,6,4,10,15,24.0,317.5,2.05,24.0,338.5,319.01,239.76
2016,6,4,10,30,16.0,291.0,2.1,24.0,305.0,291.81,219.36
2016,6,4,10,45,176.0,363.5,2.15,24.5,528.0,488.77,367.15
2016,6,4,11,0,336.0,436.0,2.2,25.0,751.0,697.48,513.92
2016,6,4,11,15,353.5,431.5,2.25,25.5,766.5,721.14,528.11
2016,6,4,11,30,371.0,427.0,2.3,26.0,782.0,744.72,543.59
2016,6,4,11,45,259.5,457.5,2.4,26.5,706.5,684.03,498.66
2016,6,4,12,0,148.0,488.0,2.5,27.0,631.0,616.98,449.14
2016,6,4,12,15,173.5,486.5,2.5,27.5,654.0,645.48,469.05
2016,6,4,12,30,199.0,485.0,2.5,28.0,677.0,674.07,488.25
2016,6,4,12,45,116.0,435.5,2.5,28.5,547.0,549.4,400.02
2016,6,4,13,0,33.0,386.0,2.5,29.0,417.0,416.53,304.3
2016,6,4,13,15,232.0,381.5,2.45,29.0,595.0,620.11,454.32
2016,6,4,13,30,431.0,377.0,2.4,29.0,773.0,818.47,591.34
2016,6,4,13,45,449.5,351.0,2.4,29.5,755.0,811.61,585.52
2016,6,4,14,0,468.0,325.0,2.4,30.0,737.0,802.47,579.99
2016,6,4,14,15,652.0,228.5,2.35,30.0,781.0,877.92,635.48
2016,6,4,14,30,836.0,132.0,2.3,30.0,825.0,938.79,674.73
2016,6,4,14,45,830.0,128.0,2.3,30.0,790.5,916.79,661.11
2016,6,4,15,0,824.0,124.0,2.3,30.0,756.0,892.4,646.72
2016,6,4,15,15,811.5,121.0,2.3,29.5,715.5,861.07,629.03
2016,6,4,15,30,799.0,118.0,2.3,29.0,675.0,827.94,609.98
2016,6,4,15,45,785.0,114.0,2.3,29.0,630.5,790.84,586.84
2016,6,4,16,0,771.0,110.0,2.3,29.0,586.0,752.4,562.55
2016,6,4,16,15,749.5,106.5,2.3,28.5,538.5,707.59,534.6
2016,6,4,16,30,728.0,103.0,2.3,28.0,491.0,664.96,507.62
2016,6,4,16,45,701.5,98.0,2.3,27.5,441.0,614.54,473.86
2016,6,4,17,0,675.0,93.0,2.3,27.0,391.0,564.64,438.74
2016,6,4,17,15,638.0,87.0,2.25,26.0,341.0,507.88,397.93
2016,6,4,17,30,601.0,81.0,2.2,25.0,291.0,453.05,357.08
2016,6,4,17,45,551.0,73.5,2.15,24.0,242.0,391.8,309.68
2016,6,4,18,0,501.0,66.0,2.1,23.0,193.0,334.2,263.36
2016,6,4,18,15,428.0,56.5,2.0,22.0,148.0,268.2,208.88
2016,6,4,18,30,355.0,47.0,1.9,21.0,103.0,208.6,158.33
2016,6,4,18,45,250.5,34.0,1.85,20.0,67.0,139.79,99.68
2016,6,4,19,0,146.0,21.0,1.8,19.0,31.0,77.84,29.74
2016,6,4,19,15,73.0,10.5,1.95,18.5,15.5,28.66,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,30.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,61.0,10.0,1.6,13.0,11.0,9.83,0.0
2016,6,5,5,15,183.0,23.5,1.7,13.5,42.0,18.21,6.03
2016,6,5,5,30,305.0,37.0,1.8,14.0,73.0,28.56,18.8
2016,6,5,5,45,393.0,47.0,1.95,14.5,116.0,34.78,24.96
2016,6,5,6,0,481.0,57.0,2.1,15.0,159.0,40.61,30.45
2016,6,5,6,15,540.0,64.5,2.1,15.5,208.0,53.28,33.41
2016,6,5,6,30,599.0,72.0,2.1,16.0,257.0,89.94,49.87
2016,6,5,6,45,641.5,77.5,2.1,17.0,308.0,129.18,75.18
2016,6,5,7,0,684.0,83.0,2.1,18.0,359.0,172.89,108.47
2016,6,5,7,15,500.0,136.0,2.05,18.5,352.5,215.29,151.91
2016,6,5,7,30,316.0,189.0,2.0,19.0,346.0,243.06,181.93
2016,6,5,7,45,224.0,222.5,2.0,19.5,339.5,264.97,202.51
2016,6,5,8,0,132.0,256.0,2.0,20.0,333.0,273.4,210.95
2016,6,5,8,15,479.5,181.0,2.0,20.5,494.5,349.13,266.64
2016,6,5,8,30,827.0,106.0,2.0,21.0,656.0,465.05,354.58
2016,6,5,8,45,840.5,109.0,2.05,22.0,699.0,513.69,391.96
2016,6,5,9,0,854.0,112.0,2.1,23.0,742.0,565.82,430.91
2016,6,5,9,15,864.5,114.0,2.2,23.5,780.5,611.89,465.45
2016,6,5,9,30,875.0,116.0,2.3,24.0,819.0,657.54,498.84
2016,6,5,9,45,889.5,114.0,2.45,24.5,853.5,701.6,530.72
2016,6,5,10,0,904.0,112.0,2.6,25.0,888.0,745.1,560.42
2016,6,5,10,15,909.5,113.0,2.7,25.0,914.5,783.88,586.64
2016,6,5,10,30,915.0,114.0,2.8,25.0,941.0,821.06,611.67
2016,6,5,10,45,918.0,115.5,2.9,25.5,960.5,854.93,633.12
2016,6,5,11,0,921.0,117.0,3.0,26.0,980.0,886.73,653.06
2016,6,5,11,15,923.5,117.5,3.05,26.0,992.5,914.99,671.53
2016,6,5,11,30,926.0,118.0,3.1,26.0,1005.0,940.91,688.48
2016,6,5,11,45,926.0,118.5,3.15,26.0,1010.5,962.12,702.36
2016,6,5,12,0,926.0,119.0,3.2,26.0,1016.0,980.71,714.62
2016,6,5,12,15,926.0,119.0,3.25,26.0,1014.0,996.13,724.9
2016,6,5,12,30,926.0,119.0,3.3,26.0,1012.0,1008.78,733.49
2016,6,5,12,45,918.0,123.0,3.35,26.5,1000.5,1014.83,736.47
2016,6,5,13,0,910.0,127.0,3.4,27.0,989.0,1017.94,737.69
2016,6,5,13,15,906.5,126.0,3.4,27.0,972.5,1017.5,737.84
2016,6,5,13,30,903.0,125.0,3.4,27.0,956.0,1014.13,736.23
2016,6,5,13,45,899.0,123.5,3.4,27.0,933.0,1006.84,732.21
2016,6,5,14,0,895.0,122.0,3.4,27.0,910.0,996.68,726.46
2016,6,5,14,15,888.0,120.5,3.4,26.5,879.5,980.84,718.53
2016,6,5,14,30,881.0,119.0,3.4,26.0,849.0,962.33,708.91
2016,6,5,14,45,872.5,116.5,3.4,26.0,813.5,938.83,694.6
2016,6,5,15,0,864.0,114.0,3.4,26.0,778.0,912.95,678.73
2016,6,5,15,15,852.0,112.0,3.35,25.5,736.5,882.29,660.59
2016,6,5,15,30,840.0,110.0,3.3,25.0,695.0,855.0,644.65
2016,6,5,15,45,825.5,106.5,3.3,25.0,650.0,816.91,620.11
2016,6,5,16,0,811.0,103.0,3.3,25.0,605.0,777.41,594.42
2016,6,5,16,15,790.5,99.5,3.25,24.5,556.0,732.1,565.14
2016,6,5,16,30,770.0,96.0,3.2,24.0,507.0,686.23,534.96
2016,6,5,16,45,744.5,91.5,3.15,23.5,456.5,635.44,500.51
2016,6,5,17,0,719.0,87.0,3.1,23.0,406.0,587.41,465.77
2016,6,5,17,15,682.5,82.0,2.95,22.0,354.5,530.33,423.56
2016,6,5,17,30,646.0,77.0,2.8,21.0,303.0,475.08,381.31
2016,6,5,17,45,597.0,70.0,2.7,20.5,253.0,412.95,331.59
2016,6,5,18,0,548.0,63.0,2.6,20.0,203.0,354.36,283.04
2016,6,5,18,15,474.5,54.5,2.5,19.0,156.5,287.06,226.64
2016,6,5,18,30,401.0,46.0,2.4,18.0,110.0,226.17,174.1
2016,6,5,18,45,290.5,34.0,2.3,17.5,72.0,155.53,112.69
2016,6,5,19,0,180.0,22.0,2.2,17.0,34.0,91.07,38.87
2016,6,5,19,15,90.0,11.0,2.3,16.5,17.0,33.55,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,31.5,5.0,2.7,12.5,6.0,0.0,0.0
2016,6,6,5,0,63.0,10.0,2.9,13.0,12.0,9.83,0.0
2016,6,6,5,15,185.0,23.0,2.95,13.5,42.0,17.79,5.86
2016,6,6,5,30,307.0,36.0,3.0,14.0,72.0,27.55,17.93
2016,6,6,5,45,392.5,45.5,3.05,14.5,114.5,33.37,23.71
2016,6,6,6,0,478.0,55.0,3.1,15.0,157.0,38.81,28.84
2016,6,6,6,15,535.0,62.0,3.05,15.5,204.5,51.33,31.63
2016,6,6,6,30,592.0,69.0,3.0,16.0,252.0,87.22,47.76
2016,6,6,6,45,312.0,109.5,3.0,16.5,207.5,120.47,82.23
2016,6,6,7,0,32.0,150.0,3.0,17.0,163.0,139.4,109.35
2016,6,6,7,15,378.5,120.0,2.95,17.5,306.5,176.74,126.3
2016,6,6,7,30,725.0,90.0,2.9,18.0,450.0,261.88,185.97
2016,6,6,7,45,747.5,94.0,2.9,19.0,498.0,308.57,226.26
2016,6,6,8,0,770.0,98.0,2.9,20.0,546.0,357.24,267.6
2016,6,6,8,15,787.0,101.0,2.95,20.5,592.0,404.59,307.71
2016,6,6,8,30,804.0,104.0,3.0,21.0,638.0,453.02,347.64
2016,6,6,8,45,818.0,106.0,3.05,21.5,680.0,499.92,385.39
2016,6,6,9,0,832.0,108.0,3.1,22.0,722.0,550.42,424.69
2016,6,6,9,15,842.0,110.0,3.1,22.0,759.5,595.21,459.53
2016,6,6,9,30,852.0,112.0,3.1,22.0,797.0,639.56,493.27
2016,6,6,9,45,860.0,113.5,3.15,22.5,829.0,681.49,523.73
2016,6,6,10,0,868.0,115.0,3.2,23.0,861.0,722.45,551.92
2016,6,6,10,15,873.5,116.5,3.25,23.0,887.0,760.38,577.89
2016,6,6,10,30,879.0,118.0,3.3,23.0,913.0,796.81,602.66
2016,6,6,10,45,883.5,118.5,3.35,23.5,932.5,829.83,623.73
2016,6,6,11,0,888.0,119.0,3.4,24.0,952.0,860.97,643.37
2016,6,6,11,15,890.5,120.0,3.4,24.0,964.5,888.82,661.66
2016,6,6,11,30,893.0,121.0,3.4,24.0,977.0,914.45,678.43
2016,6,6,11,45,894.0,121.0,3.45,24.5,982.5,935.43,691.05
2016,6,6,12,0,895.0,121.0,3.5,25.0,988.0,953.92,702.06
2016,6,6,12,15,894.5,121.0,3.5,25.0,986.0,968.43,711.53
2016,6,6,12,30,894.0,121.0,3.5,25.0,984.0,980.26,719.34
2016,6,6,12,45,884.5,126.0,3.55,25.0,972.5,985.59,723.32
2016,6,6,13,0,875.0,131.0,3.6,25.0,961.0,988.08,725.59
2016,6,6,13,15,871.5,130.0,3.6,25.0,944.5,987.63,725.72
2016,6,6,13,30,868.0,129.0,3.6,25.0,928.0,984.34,724.11
2016,6,6,13,45,862.5,128.0,3.65,25.0,905.0,976.31,719.82
2016,6,6,14,0,857.0,127.0,3.7,25.0,882.0,965.54,713.84
2016,6,6,14,15,849.5,125.5,3.7,24.5,852.5,949.68,705.62
2016,6,6,14,30,842.0,124.0,3.7,24.0,823.0,931.29,695.75
2016,6,6,14,45,832.5,122.0,3.75,24.0,787.5,908.1,681.58
2016,6,6,15,0,823.0,120.0,3.8,24.0,752.0,888.17,669.65
2016,6,6,15,15,811.0,117.5,3.8,23.5,712.5,857.91,651.55
2016,6,6,15,30,799.0,115.0,3.8,23.0,673.0,825.83,632.07
2016,6,6,15,45,782.5,112.0,3.8,23.0,628.5,787.8,606.96
2016,6,6,16,0,766.0,109.0,3.8,23.0,584.0,748.59,580.79
2016,6,6,16,15,745.5,105.5,3.75,22.5,537.0,704.77,551.84
2016,6,6,16,30,725.0,102.0,3.7,22.0,490.0,662.97,523.91
2016,6,6,16,45,699.0,97.0,3.65,21.5,441.0,613.04,488.84
2016,6,6,17,0,673.0,92.0,3.6,21.0,392.0,563.59,452.36
2016,6,6,17,15,636.5,86.5,3.55,20.0,342.0,507.78,410.62
2016,6,6,17,30,600.0,81.0,3.5,19.0,292.0,453.86,368.89
2016,6,6,17,45,552.0,73.5,3.45,18.5,244.0,393.66,320.01
2016,6,6,18,0,504.0,66.0,3.4,18.0,196.0,336.93,272.38
2016,6,6,18,15,431.5,57.0,3.3,17.5,151.0,271.43,216.38
2016,6,6,18,30,359.0,48.0,3.2,17.0,106.0,212.23,164.59
2016,6,6,18,45,256.5,35.5,3.1,16.5,69.5,144.34,105.38
2016,6,6,19,0,154.0,23.0,3.0,16.0,33.0,83.91,38.11
2016,6,6,19,15,77.0,11.5,3.0,15.5,16.5,30.86,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.0,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,48.0,10.0,2.3,14.0,11.0,9.83,0.0
2016,6,7,5,15,161.0,24.0,2.35,14.0,41.0,18.6,6.46
2016,6,7,5,30,274.0,38.0,2.4,14.0,71.0,28.99,19.18
2016,6,7,5,45,365.0,48.0,2.45,14.5,113.0,35.66,25.73
2016,6,7,6,0,456.0,58.0,2.5,15.0,155.0,41.45,31.19
2016,6,7,6,15,515.0,65.5,2.45,15.5,202.5,54.2,34.16
2016,6,7,6,30,574.0,73.0,2.4,16.0,250.0,89.66,50.37
2016,6,7,6,45,287.0,96.5,2.4,16.5,185.0,107.24,72.26
2016,6,7,7,0,0.0,120.0,2.4,17.0,120.0,112.89,88.85
2016,6,7,7,15,9.0,148.0,2.4,17.5,153.0,140.39,110.57
2016,6,7,7,30,18.0,176.0,2.4,18.0,186.0,168.9,132.8
2016,6,7,7,45,34.5,206.5,2.4,18.5,226.5,198.12,155.16
2016,6,7,8,0,51.0,237.0,2.4,19.0,267.0,233.39,182.16
2016,6,7,8,15,131.0,268.0,2.4,19.5,353.0,292.1,226.63
2016,6,7,8,30,211.0,299.0,2.4,20.0,439.0,363.04,280.28
2016,6,7,8,45,520.5,206.5,2.4,20.5,583.0,440.18,339.85
2016,6,7,9,0,830.0,114.0,2.4,21.0,727.0,551.57,425.44
2016,6,7,9,15,841.0,116.0,2.45,21.5,765.0,600.02,461.54
2016,6,7,9,30,852.0,118.0,2.5,22.0,803.0,644.99,494.64
2016,6,7,9,45,865.5,116.5,2.6,22.5,837.0,687.91,525.83
2016,6,7,10,0,879.0,115.0,2.7,23.0,871.0,730.24,555.02
2016,6,7,10,15,885.5,116.5,2.8,23.0,897.5,769.33,581.81
2016,6,7,10,30,892.0,118.0,2.9,23.0,924.0,806.95,607.46
2016,6,7,10,45,893.5,120.5,3.0,23.5,943.0,839.82,628.52
2016,6,7,11,0,895.0,123.0,3.1,24.0,962.0,870.63,648.08
2016,6,7,11,15,898.0,123.5,3.2,24.0,975.0,898.67,666.99
2016,6,7,11,30,901.0,124.0,3.3,24.0,988.0,924.49,684.44
2016,6,7,11,45,902.5,124.0,3.4,24.5,994.0,946.14,697.78
2016,6,7,12,0,904.0,124.0,3.5,25.0,1000.0,965.3,709.5
2016,6,7,12,15,904.5,124.0,3.55,25.0,998.5,980.95,720.03
2016,6,7,12,30,905.0,124.0,3.6,25.0,997.0,993.92,728.9
2016,6,7,12,45,903.0,124.0,3.65,25.0,988.0,1001.71,734.49
2016,6,7,13,0,901.0,124.0,3.7,25.0,979.0,1006.65,738.35
2016,6,7,13,15,898.0,123.0,3.75,24.5,963.0,1006.71,740.6
2016,6,7,13,30,895.0,122.0,3.8,24.0,947.0,1003.87,741.07
2016,6,7,13,45,888.0,122.5,3.85,24.0,923.0,995.8,736.75
2016,6,7,14,0,881.0,123.0,3.9,24.0,899.0,984.96,730.71
2016,6,7,14,15,874.0,121.5,3.9,23.5,869.5,969.33,722.67
2016,6,7,14,30,867.0,120.0,3.9,23.0,840.0,951.1,712.92
2016,6,7,14,45,854.0,120.0,3.95,23.0,803.5,926.4,697.7
2016,6,7,15,0,841.0,120.0,4.0,23.0,767.0,899.58,681.01
2016,6,7,15,15,829.0,117.5,3.95,22.5,726.5,874.43,666.22
2016,6,7,15,30,817.0,115.0,3.9,22.0,686.0,841.94,646.19
2016,6,7,15,45,798.5,113.0,3.9,21.5,640.5,802.88,621.54
2016,6,7,16,0,780.0,111.0,3.9,21.0,595.0,762.72,595.77
2016,6,7,16,15,759.0,107.0,3.8,20.5,547.0,717.52,565.52
2016,6,7,16,30,738.0,103.0,3.7,20.0,499.0,674.39,536.32
2016,6,7,16,45,707.5,99.5,3.65,19.5,448.5,622.58,499.68
2016,6,7,17,0,677.0,96.0,3.6,19.0,398.0,571.55,461.75
2016,6,7,17,15,639.5,90.5,3.5,18.5,347.5,514.94,418.28
2016,6,7,17,30,602.0,85.0,3.4,18.0,297.0,460.26,375.05
2016,6,7,17,45,545.5,78.5,3.3,17.5,247.5,396.48,323.17
2016,6,7,18,0,489.0,72.0,3.2,17.0,198.0,336.83,273.12
2016,6,7,18,15,414.5,62.0,3.05,16.5,152.5,269.82,215.88
2016,6,7,18,30,340.0,52.0,2.9,16.0,107.0,208.42,162.36
2016,6,7,18,45,232.0,38.5,2.75,15.5,70.5,140.03,102.97
2016,6,7,19,0,124.0,25.0,2.6,15.0,34.0,78.08,37.45
2016,6,7,19,15,62.0,12.5,2.55,14.5,17.0,28.12,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,40.0,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,80.0,12.0,2.6,13.0,14.0,11.8,0.0
2016,6,8,5,15,209.0,24.0,2.65,13.0,45.0,18.77,6.69
2016,6,8,5,30,338.0,36.0,2.7,13.0,76.0,27.53,18.01
2016,6,8,5,45,426.5,44.5,2.75,13.5,120.0,32.44,23.01
2016,6,8,6,0,515.0,53.0,2.8,14.0,164.0,37.05,27.41
2016,6,8,6,15,375.5,84.5,2.8,14.5,176.5,68.12,47.71
2016,6,8,6,30,236.0,116.0,2.8,15.0,189.0,108.56,78.12
2016,6,8,6,45,255.5,133.5,2.85,15.5,225.5,138.38,99.82
2016,6,8,7,0,275.0,151.0,2.9,16.0,262.0,170.29,124.75
2016,6,8,7,15,190.5,179.5,2.95,16.0,261.5,196.03,149.76
2016,6,8,7,30,106.0,208.0,3.0,16.0,261.0,209.15,163.75
2016,6,8,7,45,208.0,222.0,3.05,16.5,339.0,259.78,201.91
2016,6,8,8,0,310.0,236.0,3.1,17.0,417.0,315.5,244.79
2016,6,8,8,15,431.0,218.0,3.15,17.0,492.0,361.7,281.37
2016,6,8,8,30,552.0,200.0,3.2,17.0,567.0,422.8,330.27
2016,6,8,8,45,707.5,151.5,3.3,17.5,653.5,483.07,378.58
2016,6,8,9,0,863.0,103.0,3.4,18.0,740.0,562.78,441.43
2016,6,8,9,15,873.0,105.0,3.45,18.0,778.5,608.88,477.89
2016,6,8,9,30,883.0,107.0,3.5,18.0,817.0,654.5,513.35
2016,6,8,9,45,880.0,115.0,3.55,18.5,846.5,696.21,543.96
2016,6,8,10,0,877.0,123.0,3.6,19.0,876.0,736.09,571.82
2016,6,8,10,15,883.0,124.0,3.65,19.0,903.0,774.32,598.45
2016,6,8,10,30,889.0,125.0,3.7,19.0,930.0,811.05,623.86
2016,6,8,10,45,890.0,128.5,3.8,19.5,948.5,844.39,645.77
2016,6,8,11,0,891.0,132.0,3.9,20.0,967.0,875.65,666.1
2016,6,8,11,15,893.5,132.5,3.95,20.0,980.0,903.23,684.83
2016,6,8,11,30,896.0,133.0,4.0,20.0,993.0,928.57,702.05
2016,6,8,11,45,894.0,135.0,4.1,20.0,997.5,948.9,716.14
2016,6,8,12,0,892.0,137.0,4.2,20.0,1002.0,966.67,728.59
2016,6,8,12,15,892.0,137.0,4.25,20.0,1000.0,981.8,739.05
2016,6,8,12,30,892.0,137.0,4.3,20.0,998.0,994.29,747.83
2016,6,8,12,45,709.0,255.0,4.35,20.0,935.0,952.5,719.71
2016,6,8,13,0,526.0,373.0,4.4,20.0,872.0,899.38,678.02
2016,6,8,13,15,676.0,271.0,4.4,20.0,901.0,948.91,718.64
2016,6,8,13,30,826.0,169.0,4.4,20.0,930.0,990.27,747.45
2016,6,8,13,45,823.5,165.0,4.4,20.0,907.5,982.8,742.74
2016,6,8,14,0,821.0,161.0,4.4,20.0,885.0,972.58,736.62
2016,6,8,14,15,813.0,159.0,4.35,19.5,855.5,956.49,727.72
2016,6,8,14,30,805.0,157.0,4.3,19.0,826.0,937.93,717.15
2016,6,8,14,45,797.5,152.5,4.25,19.0,791.5,914.82,702.1
2016,6,8,15,0,790.0,148.0,4.2,19.0,757.0,889.45,685.49
2016,6,8,15,15,706.5,169.5,4.1,18.5,692.0,826.16,642.89
2016,6,8,15,30,623.0,191.0,4.0,18.0,627.0,761.06,598.03
2016,6,8,15,45,520.0,210.5,3.95,18.0,558.5,676.62,535.03
2016,6,8,16,0,417.0,230.0,3.9,18.0,490.0,600.55,477.02
2016,6,8,16,15,396.0,219.0,3.85,17.5,450.0,559.98,448.11
2016,6,8,16,30,375.0,208.0,3.8,17.0,410.0,511.3,412.44
2016,6,8,16,45,449.5,166.0,3.75,17.0,384.0,512.88,416.29
2016,6,8,17,0,524.0,124.0,3.7,17.0,358.0,498.28,407.01
2016,6,8,17,15,475.0,120.0,3.6,16.5,312.5,442.92,363.28
2016,6,8,17,30,426.0,116.0,3.5,16.0,267.0,390.83,321.28
2016,6,8,17,45,397.0,100.5,3.45,15.5,224.0,339.78,279.44
2016,6,8,18,0,368.0,85.0,3.4,15.0,181.0,290.72,237.93
2016,6,8,18,15,312.0,71.0,3.3,14.5,139.5,233.63,188.63
2016,6,8,18,30,256.0,57.0,3.2,14.0,98.0,181.56,142.76
2016,6,8,18,45,179.0,41.0,3.1,14.0,65.0,124.92,92.62
2016,6,8,19,0,102.0,25.0,3.0,14.0,32.0,66.34,32.63
2016,6,8,19,15,51.0,12.5,2.95,14.0,16.0,25.37,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,39.0,11.0,3.1,13.0,12.0,10.81,0.0
2016,6,9,5,15,147.5,26.0,3.2,13.0,42.0,20.25,7.71
2016,6,9,5,30,256.0,41.0,3.3,13.0,72.0,31.44,21.36
2016,6,9,5,45,348.5,51.5,3.45,13.5,114.5,38.47,28.3
2016,6,9,6,0,441.0,62.0,3.6,14.0,157.0,45.08,34.53
2016,6,9,6,15,220.5,78.0,3.6,14.0,125.5,65.82,47.75
2016,6,9,6,30,0.0,94.0,3.6,14.0,94.0,87.86,69.24
2016,6,9,6,45,0.5,112.0,3.6,14.5,112.0,104.71,83.15
2016,6,9,7,0,1.0,130.0,3.6,15.0,130.0,121.7,96.92
2016,6,9,7,15,20.0,160.5,3.55,15.0,170.5,153.46,122.13
2016,6,9,7,30,39.0,191.0,3.5,15.0,211.0,182.5,144.99
2016,6,9,7,45,120.5,222.0,3.5,15.5,291.0,232.93,183.38
2016,6,9,8,0,202.0,253.0,3.5,16.0,371.0,295.89,232.13
2016,6,9,8,15,498.5,185.5,3.45,16.5,508.5,360.81,281.23
2016,6,9,8,30,795.0,118.0,3.4,17.0,646.0,461.58,360.21
2016,6,9,8,45,813.5,118.5,3.4,17.5,690.0,508.94,398.58
2016,6,9,9,0,832.0,119.0,3.4,18.0,734.0,557.1,436.73
2016,6,9,9,15,843.0,121.5,3.4,18.5,772.5,603.26,472.29
2016,6,9,9,30,854.0,124.0,3.4,19.0,811.0,651.53,508.35
2016,6,9,9,45,868.0,122.5,3.4,19.5,845.0,694.91,540.13
2016,6,9,10,0,882.0,121.0,3.4,20.0,879.0,737.73,570.02
2016,6,9,10,15,888.5,122.0,3.4,20.0,906.0,776.51,596.61
2016,6,9,10,30,895.0,123.0,3.4,20.0,933.0,813.82,621.97
2016,6,9,10,45,903.0,121.5,3.45,20.5,954.0,848.39,644.29
2016,6,9,11,0,911.0,120.0,3.5,21.0,975.0,881.23,665.24
2016,6,9,11,15,913.5,120.5,3.5,21.0,987.5,909.29,683.79
2016,6,9,11,30,916.0,121.0,3.5,21.0,1000.0,935.06,700.78
2016,6,9,11,45,919.5,119.5,3.55,21.0,1006.0,957.44,715.82
2016,6,9,12,0,923.0,118.0,3.6,21.0,1012.0,977.34,729.26
2016,6,9,12,15,922.5,118.0,3.65,21.0,1010.0,992.34,739.49
2016,6,9,12,30,922.0,118.0,3.7,21.0,1008.0,1004.57,748.01
2016,6,9,12,45,922.0,116.0,3.8,21.5,999.0,1012.48,752.65
2016,6,9,13,0,922.0,114.0,3.9,22.0,990.0,1017.46,755.47
2016,6,9,13,15,918.5,113.0,3.95,21.5,973.5,1017.06,757.41
2016,6,9,13,30,915.0,112.0,4.0,21.0,957.0,1013.7,757.53
2016,6,9,13,45,910.5,111.0,4.1,21.0,933.5,1006.42,753.99
2016,6,9,14,0,906.0,110.0,4.2,21.0,910.0,996.25,748.61
2016,6,9,14,15,899.5,108.5,4.2,20.5,880.0,980.82,740.57
2016,6,9,14,30,893.0,107.0,4.2,20.0,850.0,962.68,730.75
2016,6,9,14,45,883.0,105.5,4.25,20.0,814.0,938.7,715.81
2016,6,9,15,0,873.0,104.0,4.3,20.0,778.0,912.4,699.25
2016,6,9,15,15,861.5,102.0,4.3,19.5,737.0,882.04,680.85
2016,6,9,15,30,850.0,100.0,4.3,19.0,696.0,849.74,660.92
2016,6,9,15,45,832.5,98.5,4.3,19.0,650.5,816.24,638.7
2016,6,9,16,0,815.0,97.0,4.3,19.0,605.0,776.48,611.75
2016,6,9,16,15,796.0,94.0,4.2,18.5,557.0,732.86,582.43
2016,6,9,16,30,777.0,91.0,4.1,18.0,509.0,688.57,552.17
2016,6,9,16,45,750.0,87.5,4.1,17.5,458.5,637.66,516.58
2016,6,9,17,0,723.0,84.0,4.1,17.0,408.0,587.17,479.29
2016,6,9,17,15,688.5,79.0,4.0,16.5,357.5,533.36,437.54
2016,6,9,17,30,654.0,74.0,3.9,16.0,307.0,479.0,394.14
2016,6,9,17,45,602.0,68.5,3.85,15.5,257.0,416.57,342.88
2016,6,9,18,0,550.0,63.0,3.8,15.0,207.0,357.91,293.08
2016,6,9,18,15,479.0,55.0,3.65,14.5,161.0,291.94,235.9
2016,6,9,18,30,408.0,47.0,3.5,14.0,115.0,232.1,182.71
2016,6,9,18,45,298.5,36.0,3.4,14.0,76.5,161.97,120.6
2016,6,9,19,0,189.0,25.0,3.3,14.0,38.0,98.6,52.23
2016,6,9,19,15,94.5,12.5,3.25,13.5,19.0,36.65,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,48.5,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,97.0,11.0,2.8,13.0,14.0,10.81,0.0
2016,6,10,5,15,227.5,22.5,3.05,13.5,45.5,17.3,5.77
2016,6,10,5,30,358.0,34.0,3.3,14.0,77.0,25.61,16.29
2016,6,10,5,45,442.5,42.5,3.55,14.5,120.5,30.63,21.31
2016,6,10,6,0,527.0,51.0,3.8,15.0,164.0,35.33,25.76
2016,6,10,6,15,581.5,57.0,3.85,15.5,212.0,48.52,28.28
2016,6,10,6,30,636.0,63.0,3.9,16.0,260.0,85.58,44.73
2016,6,10,6,45,674.0,67.5,4.0,16.5,310.0,128.3,73.29
2016,6,10,7,0,712.0,72.0,4.1,17.0,360.0,171.75,107.12
2016,6,10,7,15,739.5,76.0,4.1,17.0,410.5,216.52,145.51
2016,6,10,7,30,767.0,80.0,4.1,17.0,461.0,264.08,187.6
2016,6,10,7,45,786.0,84.0,4.15,17.5,509.0,311.65,229.94
2016,6,10,8,0,805.0,88.0,4.2,18.0,557.0,360.85,273.13
2016,6,10,8,15,821.0,90.5,4.2,18.5,603.5,408.95,314.62
2016,6,10,8,30,837.0,93.0,4.2,19.0,650.0,461.81,358.65
2016,6,10,8,45,847.5,96.5,4.2,19.5,692.0,509.51,397.66
2016,6,10,9,0,858.0,100.0,4.2,20.0,734.0,557.2,435.55
2016,6,10,9,15,754.0,163.5,4.2,20.0,741.5,586.72,458.04
2016,6,10,9,30,650.0,227.0,4.2,20.0,749.0,612.42,476.32
2016,6,10,9,45,617.0,257.5,4.2,20.5,769.5,646.47,500.21
2016,6,10,10,0,584.0,288.0,4.2,21.0,790.0,678.04,521.52
2016,6,10,10,15,746.5,197.0,4.2,21.0,859.5,738.04,569.3
2016,6,10,10,30,909.0,106.0,4.2,21.0,929.0,808.88,619.94
2016,6,10,10,45,913.0,107.0,4.25,21.5,949.0,842.9,641.83
2016,6,10,11,0,917.0,108.0,4.3,22.0,969.0,874.94,662.4
2016,6,10,11,15,920.0,109.0,4.3,22.0,982.5,904.01,681.87
2016,6,10,11,30,923.0,110.0,4.3,22.0,996.0,930.8,699.74
2016,6,10,11,45,925.0,110.0,4.35,22.0,1002.0,953.34,714.98
2016,6,10,12,0,927.0,110.0,4.4,22.0,1008.0,973.34,728.56
2016,6,10,12,15,927.5,110.0,4.4,22.0,1007.5,989.31,739.22
2016,6,10,12,30,928.0,110.0,4.4,22.0,1007.0,1002.52,748.13
2016,6,10,12,45,910.5,120.5,4.45,22.0,994.0,1005.92,750.75
2016,6,10,13,0,893.0,131.0,4.5,22.0,981.0,1006.35,751.81
2016,6,10,13,15,890.5,130.5,4.5,21.5,965.5,1007.57,754.58
2016,6,10,13,30,888.0,130.0,4.5,21.0,950.0,1005.92,755.53
2016,6,10,13,45,885.0,128.0,4.55,21.0,927.5,999.38,752.26
2016,6,10,14,0,882.0,126.0,4.6,21.0,905.0,990.01,747.18
2016,6,10,14,15,875.5,124.5,4.6,21.0,876.0,975.0,737.93
2016,6,10,14,30,869.0,123.0,4.6,21.0,847.0,957.37,726.98
2016,6,10,14,45,860.0,121.0,4.6,21.0,811.5,934.35,712.37
2016,6,10,15,0,851.0,119.0,4.6,21.0,776.0,909.02,696.18
2016,6,10,15,15,839.0,116.5,4.55,20.5,735.5,883.73,681.0
2016,6,10,15,30,827.0,114.0,4.5,20.0,695.0,851.09,660.51
2016,6,10,15,45,811.0,111.5,4.45,20.0,650.0,813.39,634.99
2016,6,10,16,0,795.0,109.0,4.4,20.0,605.0,774.4,608.36
2016,6,10,16,15,774.5,105.5,4.3,19.5,557.0,729.73,578.22
2016,6,10,16,30,754.0,102.0,4.2,19.0,509.0,684.51,547.32
2016,6,10,16,45,589.0,124.0,4.15,18.5,423.0,568.79,459.81
2016,6,10,17,0,424.0,146.0,4.1,18.0,337.0,457.78,372.47
2016,6,10,17,15,523.0,114.5,3.95,17.5,321.5,467.43,382.55
2016,6,10,17,30,622.0,83.0,3.8,17.0,306.0,471.5,386.49
2016,6,10,17,45,568.5,76.5,3.65,16.5,255.5,408.39,334.61
2016,6,10,18,0,515.0,70.0,3.5,16.0,205.0,349.14,284.63
2016,6,10,18,15,442.0,61.0,3.3,15.5,159.5,282.56,227.41
2016,6,10,18,30,369.0,52.0,3.1,15.0,114.0,222.21,174.36
2016,6,10,18,45,260.5,39.5,2.9,14.5,76.0,151.93,113.11
2016,6,10,19,0,152.0,27.0,2.7,14.0,38.0,90.51,49.3
2016,6,10,19,15,76.0,13.5,2.7,13.5,19.0,32.95,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,16.5,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,33.0,11.0,0.7,12.0,12.0,10.81,0.0
2016,6,11,5,15,142.5,26.5,0.75,12.5,42.0,20.67,8.09
2016,6,11,5,30,252.0,42.0,0.8,13.0,72.0,32.26,22.14
2016,6,11,5,45,347.5,52.5,0.9,13.5,115.0,39.27,29.06
2016,6,11,6,0,443.0,63.0,1.0,14.0,158.0,46.02,35.41
2016,6,11,6,15,504.5,71.5,1.05,14.5,206.5,59.66,38.84
2016,6,11,6,30,566.0,80.0,1.1,15.0,255.0,95.52,55.65
2016,6,11,6,45,615.5,85.0,1.15,16.0,307.0,133.35,79.86
2016,6,11,7,0,665.0,90.0,1.2,17.0,359.0,176.36,112.25
2016,6,11,7,15,697.0,95.0,1.35,17.5,410.0,220.8,149.19
2016,6,11,7,30,729.0,100.0,1.5,18.0,461.0,268.48,189.91
2016,6,11,7,45,754.5,103.0,1.65,19.0,511.0,318.8,232.67
2016,6,11,8,0,780.0,106.0,1.8,20.0,561.0,367.89,273.92
2016,6,11,8,15,798.0,109.5,1.8,20.5,608.0,416.5,314.29
2016,6,11,8,30,816.0,113.0,1.8,21.0,655.0,466.29,354.44
2016,6,11,8,45,830.0,115.5,1.85,22.0,698.5,514.16,391.46
2016,6,11,9,0,844.0,118.0,1.9,23.0,742.0,562.41,427.53
2016,6,11,9,15,854.5,120.5,1.85,23.5,780.0,611.57,463.35
2016,6,11,9,30,865.0,123.0,1.8,24.0,818.0,657.25,495.64
2016,6,11,9,45,870.5,126.0,1.8,25.0,850.5,699.45,523.82
2016,6,11,10,0,876.0,129.0,1.8,26.0,883.0,740.48,549.89
2016,6,11,10,15,882.0,130.5,1.75,26.0,909.5,779.18,574.48
2016,6,11,10,30,888.0,132.0,1.7,26.0,936.0,816.4,597.78
2016,6,11,10,45,890.5,134.0,1.65,26.5,955.0,849.61,616.96
2016,6,11,11,0,893.0,136.0,1.6,27.0,974.0,880.83,634.58
2016,6,11,11,15,895.0,136.5,1.65,27.0,986.5,908.11,651.92
2016,6,11,11,30,897.0,137.0,1.7,27.0,999.0,933.13,667.87
2016,6,11,11,45,897.0,138.0,1.8,27.5,1004.0,954.45,680.78
2016,6,11,12,0,897.0,139.0,1.9,28.0,1009.0,973.28,692.14
2016,6,11,12,15,896.0,139.0,2.05,28.0,1007.0,987.65,702.72
2016,6,11,12,30,895.0,139.0,2.2,28.0,1005.0,999.33,711.7
2016,6,11,12,45,899.5,134.0,2.35,28.0,997.0,1008.69,719.3
2016,6,11,13,0,904.0,129.0,2.5,28.0,989.0,1015.2,725.18
2016,6,11,13,15,900.0,128.5,2.55,28.0,972.0,1015.01,725.93
2016,6,11,13,30,896.0,128.0,2.6,28.0,955.0,1011.91,725.0
2016,6,11,13,45,886.0,129.5,2.7,28.0,930.0,1002.13,720.41
