Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,0,876.0,131.0,2.8,28.0,905.0,989.65,714.17
2016,6,11,14,15,868.5,129.5,2.8,27.5,875.0,973.83,706.38
2016,6,11,14,30,861.0,128.0,2.8,27.0,845.0,955.42,696.95
2016,6,11,14,45,677.0,200.5,2.85,26.5,749.5,858.81,635.84
2016,6,11,15,0,493.0,273.0,2.9,26.0,654.0,753.95,563.48
2016,6,11,15,15,480.5,260.5,2.95,25.5,616.0,720.52,543.31
2016,6,11,15,30,468.0,248.0,3.0,25.0,578.0,686.07,521.54
2016,6,11,15,45,494.5,221.0,3.15,25.0,548.5,667.72,511.39
2016,6,11,16,0,521.0,194.0,3.3,25.0,519.0,646.1,498.54
2016,6,11,16,15,523.5,176.0,3.35,24.5,481.0,612.48,476.64
2016,6,11,16,30,526.0,158.0,3.4,24.0,443.0,577.21,453.05
2016,6,11,16,45,543.5,136.5,3.5,23.5,405.5,550.86,435.81
2016,6,11,17,0,561.0,115.0,3.6,23.0,368.0,518.24,413.2
2016,6,11,17,15,510.0,113.0,3.6,22.0,322.0,458.01,367.93
2016,6,11,17,30,459.0,111.0,3.6,21.0,276.0,405.51,327.29
2016,6,11,17,45,478.5,92.0,3.6,20.5,240.0,374.94,302.85
2016,6,11,18,0,498.0,73.0,3.6,20.0,204.0,344.56,276.95
2016,6,11,18,15,428.5,63.0,3.5,19.0,158.5,279.12,221.94
2016,6,11,18,30,359.0,53.0,3.4,18.0,113.0,218.61,169.85
2016,6,11,18,45,260.5,39.5,3.3,17.5,75.5,152.12,112.23
2016,6,11,19,0,162.0,26.0,3.2,17.0,38.0,92.55,51.06
2016,6,11,19,15,81.0,13.0,3.1,16.5,19.0,33.84,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.5,5.5,3.35,12.5,6.0,0.0,0.0
2016,6,12,5,0,27.0,11.0,3.5,13.0,12.0,10.81,0.0
2016,6,12,5,15,129.0,27.0,3.65,13.5,41.5,21.09,8.25
2016,6,12,5,30,231.0,43.0,3.8,14.0,71.0,33.09,22.67
2016,6,12,5,45,328.5,54.0,3.95,14.5,113.5,40.47,29.92
2016,6,12,6,0,426.0,65.0,4.1,15.0,156.0,47.9,36.87
2016,6,12,6,15,487.5,73.5,4.05,15.5,204.0,61.14,40.15
2016,6,12,6,30,549.0,82.0,4.0,16.0,252.0,96.15,56.64
2016,6,12,6,45,603.0,86.0,4.0,16.5,304.0,132.74,80.02
2016,6,12,7,0,657.0,90.0,4.0,17.0,356.0,174.99,112.08
2016,6,12,7,15,688.5,95.0,3.9,17.5,406.5,218.91,148.99
2016,6,12,7,30,720.0,100.0,3.8,18.0,457.0,266.02,189.68
2016,6,12,7,45,749.0,102.5,3.7,18.5,507.5,316.51,233.36
2016,6,12,8,0,778.0,105.0,3.6,19.0,558.0,366.11,275.93
2016,6,12,8,15,795.5,108.0,3.5,19.5,604.5,413.96,316.52
2016,6,12,8,30,813.0,111.0,3.4,20.0,651.0,462.94,356.9
2016,6,12,8,45,829.0,112.5,3.3,20.5,694.5,510.75,395.26
2016,6,12,9,0,845.0,114.0,3.2,21.0,738.0,562.28,435.11
2016,6,12,9,15,855.5,116.5,3.2,21.5,776.5,608.37,470.1
2016,6,12,9,30,866.0,119.0,3.2,22.0,815.0,654.07,503.85
2016,6,12,9,45,882.0,116.0,3.2,22.5,850.0,697.88,535.55
2016,6,12,10,0,898.0,113.0,3.2,23.0,885.0,741.27,565.11
2016,6,12,10,15,903.5,114.5,3.25,23.0,911.5,780.33,591.71
2016,6,12,10,30,909.0,116.0,3.3,23.0,938.0,817.83,617.08
2016,6,12,10,45,914.0,116.0,3.35,23.5,958.5,851.82,638.65
2016,6,12,11,0,919.0,116.0,3.4,24.0,979.0,883.88,658.76
2016,6,12,11,15,921.5,116.5,3.5,24.0,991.5,912.19,677.83
2016,6,12,11,30,924.0,117.0,3.6,24.0,1004.0,938.2,695.38
2016,6,12,11,45,924.5,117.0,3.7,24.5,1009.5,959.49,708.44
2016,6,12,12,0,925.0,117.0,3.8,25.0,1015.0,978.2,719.83
2016,6,12,12,15,924.5,117.0,3.85,25.0,1012.5,993.31,730.01
2016,6,12,12,30,924.0,117.0,3.9,25.0,1010.0,1005.66,738.47
2016,6,12,12,45,914.5,121.5,4.0,25.0,998.5,1010.93,742.71
2016,6,12,13,0,905.0,126.0,4.1,25.0,987.0,1013.28,745.17
2016,6,12,13,15,901.5,125.0,4.1,25.0,970.5,1013.08,745.47
2016,6,12,13,30,898.0,124.0,4.1,25.0,954.0,1009.96,743.97
2016,6,12,13,45,893.0,122.5,4.15,25.0,930.5,1001.98,739.68
2016,6,12,14,0,888.0,121.0,4.2,25.0,907.0,991.15,733.62
2016,6,12,14,15,881.0,119.5,4.2,24.5,877.0,975.64,725.67
2016,6,12,14,30,874.0,118.0,4.2,24.0,847.0,957.49,715.99
2016,6,12,14,45,864.5,116.0,4.2,24.0,811.5,933.96,701.29
2016,6,12,15,0,855.0,114.0,4.2,24.0,776.0,908.13,685.04
2016,6,12,15,15,843.0,111.5,4.15,23.5,735.0,877.36,666.42
2016,6,12,15,30,831.0,109.0,4.1,23.0,694.0,849.97,650.04
2016,6,12,15,45,815.0,106.5,4.05,23.0,649.0,812.2,624.96
2016,6,12,16,0,799.0,104.0,4.0,23.0,604.0,773.14,598.81
2016,6,12,16,15,779.0,100.5,3.95,22.5,556.0,728.77,569.65
2016,6,12,16,30,759.0,97.0,3.9,22.0,508.0,683.82,539.58
2016,6,12,16,45,732.0,93.0,3.85,22.0,458.0,633.03,503.56
2016,6,12,17,0,705.0,89.0,3.8,22.0,408.0,585.15,467.7
2016,6,12,17,15,670.0,84.0,3.65,21.0,357.5,529.54,426.3
2016,6,12,17,30,635.0,79.0,3.5,20.0,307.0,475.63,384.83
2016,6,12,17,45,584.0,73.0,3.4,19.5,257.0,413.87,335.07
2016,6,12,18,0,533.0,67.0,3.3,19.0,207.0,355.75,286.7
2016,6,12,18,15,463.0,58.0,3.1,18.5,161.5,289.65,230.55
2016,6,12,18,30,393.0,49.0,2.9,18.0,116.0,229.59,178.27
2016,6,12,18,45,288.0,37.5,2.7,17.5,77.5,160.84,118.78
2016,6,12,19,0,183.0,26.0,2.5,17.0,39.0,99.37,56.19
2016,6,12,19,15,91.5,13.0,2.55,16.5,19.5,36.67,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.5,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,53.0,11.0,3.0,13.0,12.0,10.81,0.0
2016,6,13,5,15,164.0,25.0,3.0,13.0,42.0,19.42,7.15
2016,6,13,5,30,275.0,39.0,3.0,13.0,72.0,29.8,19.96
2016,6,13,5,45,367.0,49.0,3.05,13.5,114.5,36.6,26.66
2016,6,13,6,0,459.0,59.0,3.1,14.0,157.0,42.37,32.12
2016,6,13,6,15,517.0,66.5,3.05,14.5,204.5,55.37,35.11
2016,6,13,6,30,575.0,74.0,3.0,15.0,252.0,90.75,51.43
2016,6,13,6,45,624.0,78.0,3.0,15.5,303.0,128.12,75.54
2016,6,13,7,0,673.0,82.0,3.0,16.0,354.0,170.61,108.1
2016,6,13,7,15,703.5,86.5,3.0,16.5,404.0,214.65,145.31
2016,6,13,7,30,734.0,91.0,3.0,17.0,454.0,264.9,188.73
2016,6,13,7,45,762.0,92.5,3.05,17.5,504.5,311.34,229.46
2016,6,13,8,0,790.0,94.0,3.1,18.0,555.0,360.32,271.89
2016,6,13,8,15,808.0,97.0,3.2,18.5,601.5,408.92,313.47
2016,6,13,8,30,826.0,100.0,3.3,19.0,648.0,458.68,354.95
2016,6,13,8,45,842.0,101.0,3.4,19.5,692.0,510.16,396.64
2016,6,13,9,0,858.0,102.0,3.5,20.0,736.0,558.35,434.85
2016,6,13,9,15,869.0,104.0,3.6,20.0,774.5,604.79,471.66
2016,6,13,9,30,880.0,106.0,3.7,20.0,813.0,650.87,507.43
2016,6,13,9,45,893.0,105.0,3.8,20.0,847.5,694.97,541.18
2016,6,13,10,0,906.0,104.0,3.9,20.0,882.0,738.42,572.47
2016,6,13,10,15,912.5,105.0,4.0,20.0,909.5,778.03,600.24
2016,6,13,10,30,919.0,106.0,4.1,20.0,937.0,816.12,626.79
2016,6,13,10,45,924.0,107.0,4.25,20.5,958.0,851.32,650.17
2016,6,13,11,0,929.0,108.0,4.4,21.0,979.0,884.59,672.05
2016,6,13,11,15,932.0,108.5,4.55,20.5,993.0,913.58,693.97
2016,6,13,11,30,935.0,109.0,4.7,20.0,1007.0,940.26,714.45
2016,6,13,11,45,936.0,110.0,4.85,20.0,1013.5,963.17,731.03
2016,6,13,12,0,937.0,111.0,5.0,20.0,1020.0,983.51,745.95
2016,6,13,12,15,937.0,111.0,5.05,19.5,1018.5,999.26,758.53
2016,6,13,12,30,937.0,111.0,5.1,19.0,1017.0,1012.23,769.37
2016,6,13,12,45,929.0,115.0,5.15,19.0,1006.0,1018.57,774.27
2016,6,13,13,0,921.0,119.0,5.2,19.0,995.0,1021.96,777.31
2016,6,13,13,15,917.5,118.5,5.15,19.0,978.5,1022.28,777.57
2016,6,13,13,30,914.0,118.0,5.1,19.0,962.0,1019.64,775.94
2016,6,13,13,45,910.0,116.0,5.05,19.0,939.0,1012.04,771.02
2016,6,13,14,0,906.0,114.0,5.0,19.0,916.0,1001.53,764.23
2016,6,13,14,15,899.0,112.5,4.95,18.5,886.0,985.82,755.45
2016,6,13,14,30,892.0,111.0,4.9,18.0,856.0,967.42,744.86
2016,6,13,14,45,881.0,110.5,4.9,18.0,819.5,943.79,729.58
2016,6,13,15,0,870.0,110.0,4.9,18.0,783.0,917.89,712.72
2016,6,13,15,15,857.5,107.5,4.85,17.5,742.0,886.35,692.82
2016,6,13,15,30,845.0,105.0,4.8,17.0,701.0,852.92,671.43
2016,6,13,15,45,825.5,104.5,4.8,17.0,655.0,819.26,648.73
2016,6,13,16,0,806.0,104.0,4.8,17.0,609.0,779.32,621.2
2016,6,13,16,15,786.0,100.5,4.7,16.5,561.0,734.75,590.59
2016,6,13,16,30,766.0,97.0,4.6,16.0,513.0,689.58,559.08
2016,6,13,16,45,745.0,91.0,4.6,16.0,463.5,640.54,523.44
2016,6,13,17,0,724.0,85.0,4.6,16.0,414.0,591.47,486.05
2016,6,13,17,15,690.0,80.5,4.55,15.5,363.0,538.53,444.72
2016,6,13,17,30,656.0,76.0,4.5,15.0,312.0,484.96,401.69
2016,6,13,17,45,611.5,69.5,4.45,15.0,262.5,425.22,351.64
2016,6,13,18,0,567.0,63.0,4.4,15.0,213.0,368.56,302.71
2016,6,13,18,15,498.0,55.5,4.25,14.5,167.0,303.07,245.73
2016,6,13,18,30,429.0,48.0,4.1,14.0,121.0,243.45,192.53
2016,6,13,18,45,314.5,37.5,3.95,13.5,81.5,170.6,128.44
2016,6,13,19,0,200.0,27.0,3.8,13.0,42.0,106.42,62.65
2016,6,13,19,15,100.0,13.5,3.8,13.0,21.0,39.48,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.5,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,41.0,11.0,3.5,12.0,12.0,10.81,0.0
2016,6,14,5,15,154.0,25.5,3.55,12.5,42.0,19.84,7.39
2016,6,14,5,30,267.0,40.0,3.6,13.0,72.0,30.63,20.65
2016,6,14,5,45,368.0,49.0,3.65,13.5,115.0,36.62,26.67
2016,6,14,6,0,469.0,58.0,3.7,14.0,158.0,41.49,31.33
2016,6,14,6,15,527.5,65.0,3.7,14.0,206.0,54.14,34.08
2016,6,14,6,30,586.0,72.0,3.7,14.0,254.0,89.6,50.33
2016,6,14,6,45,637.5,75.5,3.75,14.5,305.5,127.35,74.66
2016,6,14,7,0,689.0,79.0,3.8,15.0,357.0,170.45,107.8
2016,6,14,7,15,718.5,83.0,3.85,15.5,407.5,217.74,148.01
2016,6,14,7,30,748.0,87.0,3.9,16.0,458.0,264.69,189.21
2016,6,14,7,45,773.5,89.5,3.95,16.5,507.5,311.94,231.08
2016,6,14,8,0,799.0,92.0,4.0,17.0,557.0,361.45,274.42
2016,6,14,8,15,815.5,94.5,4.0,17.0,603.5,409.42,316.47
2016,6,14,8,30,832.0,97.0,4.0,17.0,650.0,462.19,361.29
2016,6,14,8,45,845.5,99.0,4.05,17.5,692.5,509.81,400.55
2016,6,14,9,0,859.0,101.0,4.1,18.0,735.0,557.69,438.95
2016,6,14,9,15,869.0,103.0,4.1,18.0,773.0,603.59,475.6
2016,6,14,9,30,879.0,105.0,4.1,18.0,811.0,649.03,511.09
2016,6,14,9,45,888.5,105.5,4.15,18.5,844.5,692.13,543.26
2016,6,14,10,0,898.0,106.0,4.2,19.0,878.0,734.32,572.75
2016,6,14,10,15,904.0,107.0,4.25,19.0,904.5,773.29,600.09
2016,6,14,10,30,910.0,108.0,4.3,19.0,931.0,810.73,626.19
2016,6,14,10,45,914.0,109.0,4.35,19.5,951.5,844.86,648.55
2016,6,14,11,0,918.0,110.0,4.4,20.0,972.0,877.03,669.46
2016,6,14,11,15,920.5,110.5,4.45,20.0,985.0,905.32,688.9
2016,6,14,11,30,923.0,111.0,4.5,20.0,998.0,931.31,706.78
2016,6,14,11,45,923.5,111.5,4.6,20.0,1003.5,953.08,722.18
2016,6,14,12,0,924.0,112.0,4.7,20.0,1009.0,972.27,735.92
2016,6,14,12,15,924.0,112.0,4.75,20.0,1007.0,987.86,746.88
2016,6,14,12,30,924.0,112.0,4.8,20.0,1005.0,1000.71,756.09
2016,6,14,12,45,921.5,112.0,4.85,20.0,996.0,1008.32,761.84
2016,6,14,13,0,919.0,112.0,4.9,20.0,987.0,1013.02,765.76
2016,6,14,13,15,916.0,111.5,4.95,19.5,971.0,1013.79,768.63
2016,6,14,13,30,913.0,111.0,5.0,19.0,955.0,1011.62,769.63
2016,6,14,13,45,907.0,110.5,5.05,19.0,931.5,1003.59,765.21
2016,6,14,14,0,901.0,110.0,5.1,19.0,908.0,992.71,758.94
2016,6,14,14,15,894.5,108.5,5.05,18.5,878.5,977.53,750.47
2016,6,14,14,30,888.0,107.0,5.0,18.0,849.0,959.66,740.2
2016,6,14,14,45,881.0,104.5,5.0,18.0,814.0,937.67,726.01
2016,6,14,15,0,874.0,102.0,5.0,18.0,779.0,913.23,710.1
2016,6,14,15,15,862.5,100.0,4.9,17.5,738.5,883.01,690.75
2016,6,14,15,30,851.0,98.0,4.8,17.0,698.0,850.85,669.91
2016,6,14,15,45,839.5,94.0,4.75,17.0,654.0,814.7,645.07
2016,6,14,16,0,828.0,90.0,4.7,17.0,610.0,776.95,618.9
2016,6,14,16,15,541.0,157.5,4.65,16.5,486.5,610.66,494.1
2016,6,14,16,30,254.0,225.0,4.6,16.0,363.0,442.06,358.49
2016,6,14,16,45,293.5,195.5,4.6,16.0,340.0,429.11,350.75
2016,6,14,17,0,333.0,166.0,4.6,16.0,317.0,412.22,338.9
2016,6,14,17,15,504.5,118.0,4.55,15.5,315.5,461.59,381.88
2016,6,14,17,30,676.0,70.0,4.5,15.0,314.0,490.09,406.42
2016,6,14,17,45,623.5,65.5,4.5,14.5,263.5,427.52,354.43
2016,6,14,18,0,571.0,61.0,4.5,14.0,213.0,368.72,304.23
2016,6,14,18,15,503.0,54.0,4.35,13.5,167.0,304.06,247.67
2016,6,14,18,30,435.0,47.0,4.2,13.0,121.0,245.2,194.82
2016,6,14,18,45,314.5,37.0,4.05,13.0,81.5,170.38,128.72
2016,6,14,19,0,194.0,27.0,3.9,13.0,42.0,104.93,62.73
2016,6,14,19,15,97.0,13.5,3.85,12.5,21.0,38.79,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.5,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,45.0,12.0,3.4,12.0,13.0,11.8,0.0
2016,6,15,5,15,164.5,26.0,3.55,12.0,43.0,20.27,7.61
2016,6,15,5,30,284.0,40.0,3.7,12.0,73.0,30.65,20.75
2016,6,15,5,45,385.0,48.0,3.9,12.5,116.5,35.71,25.98
2016,6,15,6,0,486.0,56.0,4.1,13.0,160.0,39.73,29.9
2016,6,15,6,15,544.0,63.0,4.15,13.5,208.0,52.54,32.7
2016,6,15,6,30,602.0,70.0,4.2,14.0,256.0,88.72,49.1
2016,6,15,6,45,435.5,110.5,4.3,14.5,258.0,134.95,89.77
2016,6,15,7,0,269.0,151.0,4.4,15.0,260.0,169.03,124.69
2016,6,15,7,15,334.0,161.5,4.45,15.0,314.5,206.45,153.76
2016,6,15,7,30,399.0,172.0,4.5,15.0,369.0,245.49,185.3
2016,6,15,7,45,601.0,131.0,4.6,15.5,463.5,292.06,220.4
2016,6,15,8,0,803.0,90.0,4.7,16.0,558.0,360.76,275.59
2016,6,15,8,15,819.5,92.5,4.75,16.0,604.0,408.9,318.23
2016,6,15,8,30,836.0,95.0,4.8,16.0,650.0,461.87,363.79
2016,6,15,8,45,588.5,204.0,4.9,16.5,607.5,469.94,371.71
2016,6,15,9,0,341.0,313.0,5.0,17.0,565.0,464.84,366.38
2016,6,15,9,15,613.5,207.0,5.0,17.0,689.0,542.68,430.82
2016,6,15,9,30,886.0,101.0,5.0,17.0,813.0,649.44,516.95
2016,6,15,9,45,894.5,102.0,5.05,17.5,845.5,692.6,549.46
2016,6,15,10,0,903.0,103.0,5.1,18.0,878.0,734.77,579.37
2016,6,15,10,15,908.5,104.0,5.1,18.0,905.0,773.55,606.91
2016,6,15,10,30,914.0,105.0,5.1,18.0,932.0,810.76,633.14
2016,6,15,10,45,918.0,106.0,5.2,18.5,952.5,845.03,656.35
2016,6,15,11,0,922.0,107.0,5.3,19.0,973.0,877.32,678.04
2016,6,15,11,15,925.0,107.5,5.3,19.0,986.5,906.16,697.94
2016,6,15,11,30,928.0,108.0,5.3,19.0,1000.0,932.72,716.21
2016,6,15,11,45,929.0,108.5,5.3,19.0,1006.0,955.06,731.52
2016,6,15,12,0,930.0,109.0,5.3,19.0,1012.0,974.83,745.09
2016,6,15,12,15,930.0,109.0,5.3,19.0,1010.5,990.52,755.89
2016,6,15,12,30,930.0,109.0,5.3,19.0,1009.0,1003.45,764.88
2016,6,15,12,45,920.5,114.5,5.3,19.0,998.0,1009.83,769.43
2016,6,15,13,0,911.0,120.0,5.3,19.0,987.0,1013.27,772.11
2016,6,15,13,15,908.0,119.5,5.25,19.0,971.5,1014.14,772.77
2016,6,15,13,30,905.0,119.0,5.2,19.0,956.0,1012.09,771.53
2016,6,15,13,45,903.5,115.5,5.2,19.0,934.0,1005.5,767.68
2016,6,15,14,0,902.0,112.0,5.2,19.0,912.0,995.97,761.93
2016,6,15,14,15,895.5,111.0,5.15,18.5,882.5,981.36,753.86
2016,6,15,14,30,889.0,110.0,5.1,18.0,853.0,964.08,744.0
2016,6,15,14,45,884.0,106.0,5.05,18.0,818.5,942.39,729.65
2016,6,15,15,0,879.0,102.0,5.0,18.0,784.0,918.15,713.55
2016,6,15,15,15,868.0,100.0,4.9,18.0,743.5,888.3,693.14
2016,6,15,15,30,857.0,98.0,4.8,18.0,703.0,856.47,671.32
2016,6,15,15,45,845.5,94.5,4.75,18.0,659.0,820.75,646.93
2016,6,15,16,0,834.0,91.0,4.7,18.0,615.0,783.42,621.22
2016,6,15,16,15,815.5,88.0,4.6,17.5,567.0,744.53,595.03
2016,6,15,16,30,797.0,85.0,4.5,17.0,519.0,700.07,564.3
2016,6,15,16,45,776.5,80.5,4.4,17.0,469.5,651.95,529.27
2016,6,15,17,0,756.0,76.0,4.3,17.0,420.0,603.73,493.15
2016,6,15,17,15,723.5,71.5,4.1,16.5,369.0,548.09,449.83
2016,6,15,17,30,691.0,67.0,3.9,16.0,318.0,493.83,406.48
2016,6,15,17,45,650.0,61.5,3.75,15.5,268.5,437.6,360.19
2016,6,15,18,0,609.0,56.0,3.6,15.0,219.0,382.17,313.04
2016,6,15,18,15,543.0,49.5,3.2,14.5,172.0,317.28,256.55
2016,6,15,18,30,477.0,43.0,2.8,14.0,125.0,258.05,203.58
2016,6,15,18,45,378.0,33.5,2.4,13.5,85.5,189.51,142.62
2016,6,15,19,0,279.0,24.0,2.0,13.0,46.0,129.25,78.51
2016,6,15,19,15,139.5,12.0,1.8,12.5,23.0,48.62,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,32.0,5.5,0.65,12.5,6.5,0.0,0.0
2016,6,16,5,0,64.0,11.0,0.6,13.0,13.0,10.81,0.0
2016,6,16,5,15,185.0,23.5,0.6,13.5,43.0,18.21,6.15
2016,6,16,5,30,306.0,36.0,0.6,14.0,73.0,27.58,18.01
2016,6,16,5,45,396.0,45.0,0.6,14.5,115.0,32.95,23.41
2016,6,16,6,0,486.0,54.0,0.6,15.0,157.0,37.99,28.18
2016,6,16,6,15,543.0,60.5,0.55,15.5,204.5,50.19,30.67
2016,6,16,6,30,600.0,67.0,0.5,16.0,252.0,85.83,46.35
2016,6,16,6,45,642.0,71.5,0.45,16.5,302.0,124.01,70.78
2016,6,16,7,0,684.0,76.0,0.4,17.0,352.0,166.59,103.02
2016,6,16,7,15,713.0,80.5,0.4,17.5,402.0,213.77,141.9
2016,6,16,7,30,742.0,85.0,0.4,18.0,452.0,260.73,181.53
2016,6,16,7,45,764.5,88.0,0.4,18.5,500.5,307.17,220.98
2016,6,16,8,0,787.0,91.0,0.4,19.0,549.0,355.6,261.33
2016,6,16,8,15,804.0,94.0,0.5,19.5,595.0,403.62,301.03
2016,6,16,8,30,821.0,97.0,0.6,20.0,641.0,452.71,340.53
2016,6,16,8,45,835.0,99.0,0.75,20.5,684.0,503.86,380.76
2016,6,16,9,0,849.0,101.0,0.9,21.0,727.0,551.54,417.55
2016,6,16,9,15,859.0,103.0,1.05,21.0,764.5,597.0,452.74
2016,6,16,9,30,869.0,105.0,1.2,21.0,802.0,642.04,486.95
2016,6,16,9,45,885.0,101.0,1.35,21.5,837.0,684.97,518.3
2016,6,16,10,0,901.0,97.0,1.5,22.0,872.0,727.47,547.22
2016,6,16,10,15,906.5,98.0,1.65,22.0,898.0,766.16,573.87
2016,6,16,10,30,912.0,99.0,1.8,22.0,924.0,803.29,599.38
2016,6,16,10,45,916.5,99.5,1.95,22.5,944.0,837.42,621.6
2016,6,16,11,0,921.0,100.0,2.1,23.0,964.0,869.6,642.41
2016,6,16,11,15,923.5,100.5,2.25,23.0,977.0,897.97,661.88
2016,6,16,11,30,926.0,101.0,2.4,23.0,990.0,924.03,679.87
2016,6,16,11,45,927.0,101.0,2.55,23.0,995.5,945.82,695.1
2016,6,16,12,0,928.0,101.0,2.7,23.0,1001.0,965.04,708.74
2016,6,16,12,15,927.5,100.5,2.85,23.0,999.5,979.7,719.46
2016,6,16,12,30,927.0,100.0,3.0,23.0,998.0,991.58,728.48
2016,6,16,12,45,926.0,99.5,3.15,23.0,989.0,1000.13,735.41
2016,6,16,13,0,925.0,99.0,3.3,23.0,980.0,1005.77,740.55
2016,6,16,13,15,922.0,98.5,3.35,23.0,964.5,1006.51,741.8
2016,6,16,13,30,919.0,98.0,3.4,23.0,949.0,1004.28,741.26
2016,6,16,13,45,916.0,96.0,3.5,23.0,926.5,997.55,738.22
2016,6,16,14,0,913.0,94.0,3.6,23.0,904.0,987.87,733.34
2016,6,16,14,15,907.0,93.0,3.65,23.0,875.0,973.51,725.05
2016,6,16,14,30,901.0,92.0,3.7,23.0,846.0,956.42,715.03
2016,6,16,14,45,894.5,89.5,3.8,23.0,811.5,934.61,702.15
2016,6,16,15,0,888.0,87.0,3.9,23.0,777.0,910.3,687.52
2016,6,16,15,15,877.5,85.5,3.9,22.5,737.0,881.15,670.27
2016,6,16,15,30,867.0,84.0,3.9,22.0,697.0,849.98,651.48
2016,6,16,15,45,855.5,81.0,3.95,22.0,653.5,814.43,628.4
2016,6,16,16,0,844.0,78.0,4.0,22.0,610.0,777.26,603.94
2016,6,16,16,15,826.5,75.5,4.0,21.5,562.5,734.58,576.1
2016,6,16,16,30,809.0,73.0,4.0,21.0,515.0,691.1,547.2
2016,6,16,16,45,787.5,70.0,4.0,21.0,466.0,647.98,516.99
2016,6,16,17,0,766.0,67.0,4.0,21.0,417.0,600.42,482.83
2016,6,16,17,15,736.0,63.5,3.85,20.5,366.5,547.13,442.22
2016,6,16,17,30,706.0,60.0,3.7,20.0,316.0,495.03,401.3
2016,6,16,17,45,664.5,55.5,3.6,19.5,267.0,436.94,354.37
2016,6,16,18,0,623.0,51.0,3.5,19.0,218.0,381.58,308.01
2016,6,16,18,15,560.5,45.0,3.15,18.0,171.5,317.97,253.86
2016,6,16,18,30,498.0,39.0,2.8,17.0,125.0,262.14,204.54
2016,6,16,18,45,398.5,31.0,2.45,16.5,86.0,194.16,144.57
2016,6,16,19,0,299.0,23.0,2.1,16.0,47.0,134.78,81.87
2016,6,16,19,15,149.5,11.5,1.9,15.5,23.5,50.89,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,56.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,113.0,11.0,0.9,14.0,14.0,10.81,0.0
2016,6,17,5,15,240.5,21.0,1.1,14.5,44.5,15.96,4.53
2016,6,17,5,30,368.0,31.0,1.3,15.0,75.0,22.93,13.92
2016,6,17,5,45,449.0,38.5,1.5,15.5,117.0,27.22,18.24
2016,6,17,6,0,530.0,46.0,1.7,16.0,159.0,31.24,22.05
2016,6,17,6,15,582.5,51.5,1.7,16.5,206.0,43.19,24.33
2016,6,17,6,30,635.0,57.0,1.7,17.0,253.0,82.43,42.26
2016,6,17,6,45,345.0,106.5,1.75,17.5,215.5,121.29,81.13
2016,6,17,7,0,55.0,156.0,1.8,18.0,178.0,147.62,114.47
2016,6,17,7,15,409.0,114.0,1.85,18.5,313.5,177.39,124.84
2016,6,17,7,30,763.0,72.0,1.9,19.0,449.0,254.3,177.36
2016,6,17,7,45,783.5,74.5,1.95,19.5,497.0,300.69,217.88
2016,6,17,8,0,804.0,77.0,2.0,20.0,545.0,353.03,262.59
2016,6,17,8,15,820.0,79.5,2.05,20.5,590.5,400.8,302.96
2016,6,17,8,30,836.0,82.0,2.1,21.0,636.0,449.48,342.99
2016,6,17,8,45,849.0,83.5,2.2,21.5,678.0,496.48,380.84
2016,6,17,9,0,862.0,85.0,2.3,22.0,720.0,543.71,417.8
2016,6,17,9,15,871.5,86.5,2.4,22.0,757.5,588.92,453.16
2016,6,17,9,30,881.0,88.0,2.5,22.0,795.0,633.64,487.41
2016,6,17,9,45,458.0,218.0,2.65,22.5,587.0,504.32,387.84
2016,6,17,10,0,35.0,348.0,2.8,23.0,379.0,352.21,266.15
2016,6,17,10,15,25.5,319.5,2.9,23.0,342.5,321.78,243.71
2016,6,17,10,30,16.0,291.0,3.0,23.0,306.0,291.72,220.92
2016,6,17,10,45,27.0,342.0,3.15,23.5,367.5,348.53,263.13
2016,6,17,11,0,38.0,393.0,3.3,24.0,429.0,408.26,306.52
2016,6,17,11,15,44.5,411.0,3.4,24.0,453.5,433.92,325.14
2016,6,17,11,30,51.0,429.0,3.5,24.0,478.0,460.09,344.21
2016,6,17,11,45,43.0,415.5,3.65,24.5,457.0,443.02,331.0
2016,6,17,12,0,35.0,402.0,3.8,25.0,436.0,425.26,317.45
2016,6,17,12,15,32.0,393.0,3.9,25.0,424.5,416.04,310.86
2016,6,17,12,30,29.0,384.0,4.0,25.0,413.0,406.47,303.99
2016,6,17,12,45,232.5,389.5,4.1,25.0,612.0,620.13,465.66
2016,6,17,13,0,436.0,395.0,4.2,25.0,811.0,833.47,618.9
2016,6,17,13,15,242.5,401.0,4.25,24.5,631.5,650.35,486.78
2016,6,17,13,30,49.0,407.0,4.3,24.0,452.0,456.97,343.03
2016,6,17,13,45,98.0,421.0,4.35,24.0,509.0,521.07,392.59
2016,6,17,14,0,147.0,435.0,4.4,24.0,566.0,592.56,445.9
2016,6,17,14,15,155.0,413.5,4.4,23.5,547.5,578.91,437.71
2016,6,17,14,30,163.0,392.0,4.4,23.0,529.0,564.28,429.16
2016,6,17,14,45,162.5,375.5,4.4,23.0,507.5,546.07,416.77
2016,6,17,15,0,162.0,359.0,4.4,23.0,486.0,527.2,403.87
2016,6,17,15,15,487.5,231.0,4.35,22.5,582.5,696.2,539.67
2016,6,17,15,30,813.0,103.0,4.3,22.0,679.0,824.51,636.44
2016,6,17,15,45,800.5,99.5,4.3,22.0,635.5,794.27,615.58
2016,6,17,16,0,788.0,96.0,4.3,22.0,592.0,757.46,590.86
2016,6,17,16,15,446.0,165.0,4.2,21.5,441.5,541.6,429.86
2016,6,17,16,30,104.0,234.0,4.1,21.0,291.0,323.76,255.88
2016,6,17,16,45,111.5,211.5,4.05,20.5,267.0,310.41,247.37
2016,6,17,17,0,119.0,189.0,4.0,20.0,243.0,287.76,230.76
2016,6,17,17,15,166.5,163.5,3.9,19.5,230.0,285.8,231.1
2016,6,17,17,30,214.0,138.0,3.8,19.0,217.0,286.76,233.04
2016,6,17,17,45,200.0,118.0,3.7,18.5,183.0,248.33,201.75
2016,6,17,18,0,186.0,98.0,3.6,18.0,149.0,210.69,170.37
2016,6,17,18,15,162.5,79.0,3.4,17.5,117.0,170.81,136.32
2016,6,17,18,30,139.0,60.0,3.2,17.0,85.0,132.68,103.15
2016,6,17,18,45,99.5,43.0,3.05,16.5,58.0,93.19,68.67
2016,6,17,19,0,60.0,26.0,2.9,16.0,31.0,56.09,32.64
2016,6,17,19,15,30.0,13.0,2.75,15.5,15.5,20.75,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,50.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,100.0,11.0,1.3,13.0,13.0,10.81,0.0
2016,6,18,5,15,230.5,21.5,1.45,13.5,43.5,16.45,4.75
2016,6,18,5,30,361.0,32.0,1.6,14.0,74.0,23.87,14.78
2016,6,18,5,45,446.0,39.5,1.75,14.5,117.0,28.11,19.1
2016,6,18,6,0,531.0,47.0,1.9,15.0,160.0,32.09,22.9
2016,6,18,6,15,586.5,53.0,1.95,15.5,208.0,44.13,25.42
2016,6,18,6,30,642.0,59.0,2.0,16.0,256.0,84.28,43.86
2016,6,18,6,45,681.0,63.5,2.1,16.5,306.5,123.88,69.34
2016,6,18,7,0,720.0,68.0,2.2,17.0,357.0,167.63,103.05
2016,6,18,7,15,749.0,71.5,2.2,17.5,408.0,212.49,140.88
2016,6,18,7,30,778.0,75.0,2.2,18.0,459.0,260.29,182.35
2016,6,18,7,45,799.5,78.0,2.25,18.5,508.5,308.14,224.36
2016,6,18,8,0,821.0,81.0,2.3,19.0,558.0,362.04,270.55
2016,6,18,8,15,838.5,83.5,2.3,19.5,605.5,411.25,312.19
2016,6,18,8,30,856.0,86.0,2.3,20.0,653.0,461.49,353.51
2016,6,18,8,45,869.0,88.5,2.3,20.5,696.5,510.35,392.6
2016,6,18,9,0,882.0,91.0,2.3,21.0,740.0,559.42,430.64
2016,6,18,9,15,760.5,160.0,2.25,21.5,741.0,587.62,450.32
2016,6,18,9,30,639.0,229.0,2.2,22.0,742.0,605.33,461.06
2016,6,18,9,45,774.5,166.0,2.2,22.5,813.0,667.98,508.05
2016,6,18,10,0,910.0,103.0,2.2,23.0,884.0,738.5,558.12
2016,6,18,10,15,916.5,104.0,2.15,23.0,912.0,778.33,583.89
2016,6,18,10,30,923.0,105.0,2.1,23.0,940.0,816.66,608.56
2016,6,18,10,45,929.0,105.0,2.1,23.5,961.0,851.98,630.14
2016,6,18,11,0,935.0,105.0,2.1,24.0,982.0,885.41,650.24
2016,6,18,11,15,938.0,105.5,2.1,24.0,996.0,914.68,668.74
2016,6,18,11,30,941.0,106.0,2.1,24.0,1010.0,941.64,685.69
2016,6,18,11,45,943.5,105.5,2.15,24.5,1016.5,964.75,699.32
2016,6,18,12,0,946.0,105.0,2.2,25.0,1023.0,985.3,711.32
2016,6,18,12,15,946.0,105.0,2.25,25.0,1022.0,1001.32,721.87
2016,6,18,12,30,946.0,105.0,2.3,25.0,1021.0,1014.54,730.77
2016,6,18,12,45,947.5,103.0,2.4,25.5,1013.0,1024.33,736.71
2016,6,18,13,0,949.0,101.0,2.5,26.0,1005.0,1031.15,740.87
2016,6,18,13,15,946.5,100.0,2.55,26.0,989.0,1032.05,742.32
2016,6,18,13,30,944.0,99.0,2.6,26.0,973.0,1029.9,742.0
2016,6,18,13,45,938.5,99.0,2.65,26.0,950.0,1022.84,738.68
2016,6,18,14,0,933.0,99.0,2.7,26.0,927.0,1012.83,733.59
2016,6,18,14,15,927.5,98.0,2.7,26.0,898.0,998.89,725.61
2016,6,18,14,30,922.0,97.0,2.7,26.0,869.0,982.15,715.92
2016,6,18,14,45,913.0,96.0,2.7,26.0,833.5,959.44,702.42
2016,6,18,15,0,904.0,95.0,2.7,26.0,798.0,934.29,687.35
2016,6,18,15,15,893.5,93.0,2.7,25.5,757.5,904.39,670.43
2016,6,18,15,30,883.0,91.0,2.7,25.0,717.0,872.4,651.98
2016,6,18,15,45,867.5,89.5,2.7,25.0,671.5,834.87,628.29
2016,6,18,16,0,852.0,88.0,2.7,25.0,626.0,795.94,603.43
2016,6,18,16,15,834.0,85.5,2.7,24.5,578.0,752.75,576.4
2016,6,18,16,30,816.0,83.0,2.7,24.0,530.0,713.34,551.58
2016,6,18,16,45,791.0,80.0,2.7,24.0,479.0,663.11,517.34
2016,6,18,17,0,766.0,77.0,2.7,24.0,428.0,613.07,482.22
2016,6,18,17,15,733.5,73.0,2.55,23.5,376.5,557.61,441.13
2016,6,18,17,30,701.0,69.0,2.4,23.0,325.0,503.48,399.8
2016,6,18,17,45,656.5,63.5,2.3,22.5,274.5,444.98,353.81
2016,6,18,18,0,612.0,58.0,2.2,22.0,224.0,387.44,307.03
2016,6,18,18,15,546.0,51.5,1.95,21.0,176.5,322.27,253.01
2016,6,18,18,30,480.0,45.0,1.7,20.0,129.0,262.71,202.0
2016,6,18,18,45,380.0,35.0,1.5,19.0,88.5,192.83,142.21
2016,6,18,19,0,280.0,25.0,1.3,18.0,48.0,131.99,80.96
2016,6,18,19,15,140.0,12.5,1.25,17.5,24.0,49.57,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,53.5,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,107.0,11.0,0.8,15.0,13.0,10.81,0.0
2016,6,19,5,15,243.0,22.0,0.9,15.5,45.0,16.97,4.85
2016,6,19,5,30,379.0,33.0,1.0,16.0,77.0,24.85,15.46
2016,6,19,5,45,463.5,41.0,1.1,16.5,121.0,29.48,20.13
2016,6,19,6,0,548.0,49.0,1.2,17.0,165.0,33.82,24.23
2016,6,19,6,15,603.0,54.5,1.3,17.5,214.0,45.2,26.2
2016,6,19,6,30,658.0,60.0,1.4,18.0,263.0,85.74,44.29
2016,6,19,6,45,695.5,65.0,1.5,19.0,313.5,126.33,70.04
2016,6,19,7,0,733.0,70.0,1.6,20.0,364.0,170.95,103.81
2016,6,19,7,15,726.0,77.0,1.7,20.5,401.5,212.08,139.48
2016,6,19,7,30,719.0,84.0,1.8,21.0,439.0,252.65,175.7
2016,6,19,7,45,773.0,84.0,1.9,22.0,501.5,304.83,218.98
2016,6,19,8,0,827.0,84.0,2.0,23.0,564.0,362.06,265.83
2016,6,19,8,15,843.0,86.5,1.95,23.5,611.0,415.14,309.45
2016,6,19,8,30,859.0,89.0,1.9,24.0,658.0,464.94,349.44
2016,6,19,8,45,870.5,91.5,1.9,24.5,701.0,513.22,387.24
2016,6,19,9,0,882.0,94.0,1.9,25.0,744.0,561.57,423.88
2016,6,19,9,15,892.0,96.0,1.8,25.0,782.5,608.47,458.73
2016,6,19,9,30,902.0,98.0,1.7,25.0,821.0,654.9,492.16
2016,6,19,9,45,916.5,95.0,1.6,25.5,856.0,699.07,522.13
2016,6,19,10,0,931.0,92.0,1.5,26.0,891.0,742.66,548.94
2016,6,19,10,15,936.5,93.0,1.4,26.5,918.0,782.49,572.3
2016,6,19,10,30,942.0,94.0,1.3,27.0,945.0,820.71,594.03
2016,6,19,10,45,943.5,96.0,1.25,27.5,965.0,854.84,613.25
2016,6,19,11,0,945.0,98.0,1.2,28.0,985.0,886.8,630.8
2016,6,19,11,15,947.5,98.5,1.2,28.0,998.5,915.91,648.31
2016,6,19,11,30,950.0,99.0,1.2,28.0,1012.0,942.64,664.3
2016,6,19,11,45,768.5,224.5,1.3,28.5,966.0,923.49,652.03
2016,6,19,12,0,587.0,350.0,1.4,29.0,920.0,894.36,629.92
2016,6,19,12,15,765.5,227.5,1.55,29.0,969.5,956.24,675.01
2016,6,19,12,30,944.0,105.0,1.7,29.0,1019.0,1012.47,711.25
2016,6,19,12,45,932.0,111.5,1.9,29.0,1007.0,1017.68,716.67
2016,6,19,13,0,920.0,118.0,2.1,29.0,995.0,1019.91,720.74
2016,6,19,13,15,917.0,117.5,2.2,29.0,979.0,1020.95,722.94
2016,6,19,13,30,914.0,117.0,2.3,29.0,963.0,1019.04,723.39
2016,6,19,13,45,914.0,113.0,2.45,29.0,941.5,1013.52,722.16
2016,6,19,14,0,914.0,109.0,2.6,29.0,920.0,1004.99,719.07
2016,6,19,14,15,907.5,107.5,2.7,28.5,890.5,989.88,712.74
2016,6,19,14,30,901.0,106.0,2.8,28.0,861.0,972.04,704.68
2016,6,19,14,45,577.5,232.0,2.9,28.0,708.5,800.78,591.81
2016,6,19,15,0,254.0,358.0,3.0,28.0,556.0,619.25,459.34
2016,6,19,15,15,467.0,264.0,3.05,28.0,604.0,713.7,534.15
2016,6,19,15,30,680.0,170.0,3.1,28.0,652.0,791.47,593.34
2016,6,19,15,45,760.5,130.5,3.2,28.0,637.0,795.54,597.57
2016,6,19,16,0,841.0,91.0,3.3,28.0,622.0,790.75,596.34
2016,6,19,16,15,822.5,88.0,3.3,27.5,574.0,751.72,571.97
2016,6,19,16,30,804.0,85.0,3.3,27.0,526.0,707.09,543.41
2016,6,19,16,45,778.0,82.5,3.3,26.5,475.5,657.18,510.43
2016,6,19,17,0,752.0,80.0,3.3,26.0,425.0,607.54,476.33
2016,6,19,17,15,719.5,75.5,3.15,25.0,374.0,552.06,436.14
2016,6,19,17,30,687.0,71.0,3.0,24.0,323.0,500.14,397.2
2016,6,19,17,45,641.0,66.0,2.95,23.5,272.5,439.93,349.92
2016,6,19,18,0,595.0,61.0,2.9,23.0,222.0,382.89,303.5
2016,6,19,18,15,529.0,54.0,2.6,22.0,175.0,317.83,249.53
2016,6,19,18,30,463.0,47.0,2.3,21.0,128.0,258.37,198.62
2016,6,19,18,45,363.5,37.0,2.0,20.0,88.0,189.37,139.59
2016,6,19,19,0,264.0,27.0,1.7,19.0,48.0,129.46,79.86
2016,6,19,19,15,132.0,13.5,1.6,18.5,24.0,48.51,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,57.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,114.0,11.0,1.5,13.0,14.0,10.81,0.0
2016,6,20,5,15,256.5,22.0,1.65,13.5,47.0,17.0,4.75
2016,6,20,5,30,399.0,33.0,1.8,14.0,80.0,24.9,15.61
2016,6,20,5,45,489.5,40.5,2.0,14.5,125.0,29.09,19.94
2016,6,20,6,0,580.0,48.0,2.2,15.0,170.0,33.04,23.72
2016,6,20,6,15,634.5,53.0,2.2,15.5,220.0,47.22,28.12
2016,6,20,6,30,689.0,58.0,2.2,16.0,270.0,85.38,43.48
2016,6,20,6,45,729.0,62.0,2.2,17.0,322.0,126.84,69.71
2016,6,20,7,0,769.0,66.0,2.2,18.0,374.0,172.57,104.55
2016,6,20,7,15,796.0,69.5,2.25,18.5,426.0,219.35,143.96
2016,6,20,7,30,823.0,73.0,2.3,19.0,478.0,268.89,186.95
2016,6,20,7,45,844.0,75.0,2.4,20.0,528.5,322.16,232.85
2016,6,20,8,0,865.0,77.0,2.5,21.0,579.0,372.85,276.09
2016,6,20,8,15,880.0,79.5,2.5,21.5,626.5,423.13,318.52
2016,6,20,8,30,895.0,82.0,2.5,22.0,674.0,474.18,360.34
2016,6,20,8,45,907.0,83.5,2.55,22.5,717.5,523.44,399.74
2016,6,20,9,0,919.0,85.0,2.6,23.0,761.0,572.76,438.02
2016,6,20,9,15,927.5,86.5,2.6,23.5,799.5,619.92,473.41
2016,6,20,9,30,936.0,88.0,2.6,24.0,838.0,666.43,507.28
2016,6,20,9,45,927.5,98.0,2.65,24.5,867.0,708.59,537.06
2016,6,20,10,0,919.0,108.0,2.7,25.0,896.0,748.42,563.27
2016,6,20,10,15,924.0,109.0,2.7,25.5,922.5,787.55,588.02
2016,6,20,10,30,929.0,110.0,2.7,26.0,949.0,825.06,611.35
2016,6,20,10,45,932.0,111.0,2.75,26.5,969.0,859.16,632.46
2016,6,20,11,0,935.0,112.0,2.8,27.0,989.0,891.21,652.05
2016,6,20,11,15,937.0,112.5,2.8,27.0,1002.0,919.73,670.15
2016,6,20,11,30,939.0,113.0,2.8,27.0,1015.0,945.88,686.68
2016,6,20,11,45,941.5,112.5,2.85,27.5,1021.5,969.08,700.31
2016,6,20,12,0,944.0,112.0,2.9,28.0,1028.0,989.73,712.3
2016,6,20,12,15,943.5,112.0,2.95,28.0,1026.5,1005.39,722.56
2016,6,20,12,30,943.0,112.0,3.0,28.0,1025.0,1018.24,731.16
2016,6,20,12,45,946.5,108.0,3.15,28.5,1017.5,1028.1,737.33
2016,6,20,13,0,950.0,104.0,3.3,29.0,1010.0,1034.99,741.69
2016,6,20,13,15,947.5,103.5,3.4,28.5,994.5,1036.52,745.31
2016,6,20,13,30,945.0,103.0,3.5,28.0,979.0,1035.02,747.13
2016,6,20,13,45,940.5,102.5,3.6,28.0,956.0,1028.53,744.36
2016,6,20,14,0,936.0,102.0,3.7,28.0,933.0,1019.07,739.78
2016,6,20,14,15,930.5,101.0,3.75,27.5,904.0,1005.22,733.54
2016,6,20,14,30,925.0,100.0,3.8,27.0,875.0,988.55,725.51
2016,6,20,14,45,916.0,99.0,3.85,27.0,839.5,965.91,712.1
2016,6,20,15,0,907.0,98.0,3.9,27.0,804.0,940.79,697.07
2016,6,20,15,15,896.5,96.0,3.9,26.5,763.5,910.92,679.86
2016,6,20,15,30,886.0,94.0,3.9,26.0,723.0,878.96,661.08
2016,6,20,15,45,872.5,92.0,3.9,25.5,678.0,842.56,639.03
2016,6,20,16,0,859.0,90.0,3.9,25.0,633.0,804.61,615.62
2016,6,20,16,15,602.5,149.5,3.8,24.5,516.0,651.76,507.51
2016,6,20,16,30,346.0,209.0,3.7,24.0,399.0,493.4,386.88
2016,6,20,16,45,310.5,193.0,3.6,23.5,351.5,439.23,347.26
2016,6,20,17,0,275.0,177.0,3.5,23.0,304.0,387.0,307.82
2016,6,20,17,15,261.5,158.5,3.35,22.0,267.5,347.97,278.74
2016,6,20,17,30,248.0,140.0,3.2,21.0,231.0,309.5,249.21
2016,6,20,17,45,437.0,99.0,3.05,20.5,229.5,363.66,293.7
2016,6,20,18,0,626.0,58.0,2.9,20.0,228.0,395.24,317.15
2016,6,20,18,15,560.5,51.5,2.6,19.0,180.0,329.59,261.66
2016,6,20,18,30,495.0,45.0,2.3,18.0,132.0,269.48,209.53
2016,6,20,18,45,391.5,35.5,2.0,17.5,91.0,198.07,147.48
2016,6,20,19,0,288.0,26.0,1.7,17.0,50.0,136.33,85.34
2016,6,20,19,15,144.0,13.0,1.7,16.5,25.0,51.31,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,49.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,98.0,11.0,1.6,14.0,13.0,10.81,0.0
2016,6,21,5,15,234.5,22.0,1.75,14.5,44.5,17.04,4.51
2016,6,21,5,30,371.0,33.0,1.9,15.0,76.0,24.93,15.54
2016,6,21,5,45,464.0,40.5,2.05,15.5,120.5,29.11,19.86
2016,6,21,6,0,557.0,48.0,2.2,16.0,165.0,33.06,23.63
2016,6,21,6,15,613.0,53.5,2.2,16.5,214.0,43.62,25.51
2016,6,21,6,30,669.0,59.0,2.2,17.0,263.0,84.53,43.42
2016,6,21,6,45,711.5,62.0,2.2,18.0,315.0,124.38,68.19
2016,6,21,7,0,754.0,65.0,2.2,19.0,367.0,168.75,101.65
2016,6,21,7,15,781.5,68.5,2.2,19.5,418.5,214.89,140.3
2016,6,21,7,30,809.0,72.0,2.2,20.0,470.0,263.82,182.54
2016,6,21,7,45,830.5,74.5,2.25,21.0,520.0,316.98,228.06
2016,6,21,8,0,852.0,77.0,2.3,22.0,570.0,367.62,270.93
2016,6,21,8,15,867.0,79.0,2.3,22.5,617.0,416.84,312.3
2016,6,21,8,30,882.0,81.0,2.3,23.0,664.0,466.83,353.1
2016,6,21,8,45,893.5,83.0,2.35,23.5,707.0,515.69,391.99
