Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,0,905.0,85.0,2.4,24.0,750.0,564.6,429.75
2016,6,21,9,15,913.5,86.5,2.4,24.5,788.5,611.15,464.52
2016,6,21,9,30,922.0,88.0,2.4,25.0,827.0,657.08,497.8
2016,6,21,9,45,922.5,92.5,2.45,26.0,858.0,699.64,526.87
2016,6,21,10,0,923.0,97.0,2.5,27.0,889.0,740.57,552.44
2016,6,21,10,15,928.0,98.0,2.5,27.5,915.5,779.81,577.03
2016,6,21,10,30,933.0,99.0,2.5,28.0,942.0,817.42,600.19
2016,6,21,10,45,935.0,101.0,2.5,28.5,961.5,851.76,620.9
2016,6,21,11,0,937.0,103.0,2.5,29.0,981.0,883.98,640.01
2016,6,21,11,15,939.5,103.5,2.5,29.0,994.5,912.97,658.17
2016,6,21,11,30,942.0,104.0,2.5,29.0,1008.0,939.61,674.79
2016,6,21,11,45,941.5,105.0,2.55,29.5,1013.5,961.55,687.45
2016,6,21,12,0,941.0,106.0,2.6,30.0,1019.0,980.84,698.46
2016,6,21,12,15,940.5,106.0,2.65,30.0,1017.5,996.44,708.6
2016,6,21,12,30,940.0,106.0,2.7,30.0,1016.0,1009.23,717.09
2016,6,21,12,45,935.0,108.0,2.8,30.5,1006.5,1016.8,721.39
2016,6,21,13,0,930.0,110.0,2.9,31.0,997.0,1021.41,723.96
2016,6,21,13,15,927.0,109.0,2.95,31.0,981.0,1021.98,725.13
2016,6,21,13,30,924.0,108.0,3.0,31.0,965.0,1019.56,724.55
2016,6,21,13,45,919.5,107.0,3.15,31.0,942.0,1012.71,722.11
2016,6,21,14,0,915.0,106.0,3.3,31.0,919.0,1002.94,717.86
2016,6,21,14,15,908.5,105.0,3.4,30.5,889.5,988.4,711.65
2016,6,21,14,30,902.0,104.0,3.5,30.0,860.0,971.13,703.68
2016,6,21,14,45,894.0,102.0,3.6,30.0,825.0,948.77,690.96
2016,6,21,15,0,886.0,100.0,3.7,30.0,790.0,923.95,676.58
2016,6,21,15,15,875.5,98.0,3.75,29.5,750.0,894.58,660.13
2016,6,21,15,30,865.0,96.0,3.8,29.0,710.0,863.17,642.14
2016,6,21,15,45,851.5,93.5,3.9,28.5,666.0,826.81,620.75
2016,6,21,16,0,838.0,91.0,4.0,28.0,622.0,788.96,597.95
2016,6,21,16,15,820.5,88.0,3.95,27.0,574.0,750.85,575.13
2016,6,21,16,30,803.0,85.0,3.9,26.0,526.0,707.07,547.73
2016,6,21,16,45,780.5,81.5,3.9,25.5,476.5,658.56,515.36
2016,6,21,17,0,758.0,78.0,3.9,25.0,427.0,610.06,481.86
2016,6,21,17,15,727.0,74.0,3.8,24.0,376.0,555.86,442.4
2016,6,21,17,30,696.0,70.0,3.7,23.0,325.0,502.88,402.46
2016,6,21,17,45,653.0,64.5,3.6,22.0,275.0,445.42,357.43
2016,6,21,18,0,610.0,59.0,3.5,21.0,225.0,388.74,311.33
2016,6,21,18,15,545.5,52.5,3.35,20.0,178.0,324.24,257.31
2016,6,21,18,30,481.0,46.0,3.2,19.0,131.0,265.18,206.16
2016,6,21,18,45,380.0,36.5,3.05,18.0,90.5,195.25,145.66
2016,6,21,19,0,279.0,27.0,2.9,17.0,50.0,134.86,85.11
2016,6,21,19,15,139.5,13.5,2.9,16.5,25.0,50.68,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,55.0,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,110.0,11.0,3.5,13.0,14.0,10.81,0.0
2016,6,22,5,15,254.5,22.0,3.6,13.0,46.5,17.09,4.34
2016,6,22,5,30,399.0,33.0,3.7,13.0,79.0,24.99,15.7
2016,6,22,5,45,482.5,40.5,3.85,13.5,123.0,29.17,20.07
2016,6,22,6,0,566.0,48.0,4.0,14.0,167.0,33.11,23.87
2016,6,22,6,15,622.0,54.0,4.0,14.5,217.0,43.61,26.01
2016,6,22,6,30,678.0,60.0,4.0,15.0,267.0,85.39,44.4
2016,6,22,6,45,716.0,64.5,4.0,15.5,318.5,126.44,70.56
2016,6,22,7,0,754.0,69.0,4.0,16.0,370.0,171.59,105.42
2016,6,22,7,15,781.5,72.5,4.0,16.5,421.5,217.7,144.65
2016,6,22,7,30,809.0,76.0,4.0,17.0,473.0,266.62,187.66
2016,6,22,7,45,831.5,78.0,4.0,17.5,523.5,315.35,231.04
2016,6,22,8,0,854.0,80.0,4.0,18.0,574.0,370.24,278.81
2016,6,22,8,15,869.5,82.5,4.0,18.5,621.5,420.22,321.98
2016,6,22,8,30,885.0,85.0,4.0,19.0,669.0,471.02,364.68
2016,6,22,8,45,898.5,86.0,4.05,19.5,713.0,520.14,405.03
2016,6,22,9,0,912.0,87.0,4.1,20.0,757.0,569.47,444.41
2016,6,22,9,15,921.0,88.5,4.1,20.0,796.0,616.65,481.88
2016,6,22,9,30,930.0,90.0,4.1,20.0,835.0,663.25,518.02
2016,6,22,9,45,938.0,90.5,4.1,20.5,868.5,707.46,550.6
2016,6,22,10,0,946.0,91.0,4.1,21.0,902.0,750.58,579.74
2016,6,22,10,15,951.5,92.0,4.05,21.0,929.5,791.04,607.39
2016,6,22,10,30,957.0,93.0,4.0,21.0,957.0,829.86,633.62
2016,6,22,10,45,961.0,93.5,4.0,21.5,977.5,865.18,656.17
2016,6,22,11,0,965.0,94.0,4.0,22.0,998.0,898.43,677.07
2016,6,22,11,15,967.0,94.5,4.0,22.0,1011.5,927.73,696.46
2016,6,22,11,30,969.0,95.0,4.0,22.0,1025.0,954.59,714.16
2016,6,22,11,45,970.5,95.0,4.0,22.5,1031.5,977.95,728.1
2016,6,22,12,0,972.0,95.0,4.0,23.0,1038.0,998.64,740.22
2016,6,22,12,15,971.5,95.0,4.0,22.5,1037.0,1014.68,752.18
2016,6,22,12,30,971.0,95.0,4.0,22.0,1036.0,1027.82,762.36
2016,6,22,12,45,961.0,100.5,4.0,22.0,1025.0,1034.3,766.77
2016,6,22,13,0,951.0,106.0,4.0,22.0,1014.0,1037.72,769.32
2016,6,22,13,15,948.5,105.5,4.0,22.0,998.0,1039.36,770.83
2016,6,22,13,30,946.0,105.0,4.0,22.0,982.0,1037.97,770.45
2016,6,22,13,45,940.5,104.5,4.0,22.0,958.5,1030.6,766.25
2016,6,22,14,0,935.0,104.0,4.0,22.0,935.0,1020.28,760.22
2016,6,22,14,15,929.0,103.0,4.0,21.5,905.5,1006.05,753.15
2016,6,22,14,30,923.0,102.0,4.0,21.0,876.0,989.03,744.26
2016,6,22,14,45,914.0,100.5,4.0,21.0,840.5,965.97,729.89
2016,6,22,15,0,905.0,99.0,4.0,21.0,805.0,940.43,713.86
2016,6,22,15,15,894.5,97.0,4.0,20.5,764.0,910.68,696.24
2016,6,22,15,30,884.0,95.0,4.0,20.0,723.0,878.84,677.02
2016,6,22,15,45,870.0,93.0,4.0,19.5,678.0,842.13,654.15
2016,6,22,16,0,856.0,91.0,4.0,19.0,633.0,803.9,629.9
2016,6,22,16,15,838.0,88.0,4.0,18.5,584.5,764.85,604.68
2016,6,22,16,30,820.0,85.0,4.0,18.0,536.0,720.12,574.81
2016,6,22,16,45,796.5,81.5,4.0,18.0,485.0,670.29,539.49
2016,6,22,17,0,773.0,78.0,4.0,18.0,434.0,620.51,503.25
2016,6,22,17,15,740.5,74.0,3.95,17.5,382.5,564.76,460.78
2016,6,22,17,30,708.0,70.0,3.9,17.0,331.0,510.32,418.0
2016,6,22,17,45,661.5,65.0,3.85,16.5,279.5,451.01,369.78
2016,6,22,18,0,615.0,60.0,3.8,16.0,228.0,392.77,320.85
2016,6,22,18,15,549.0,53.5,3.7,15.5,180.0,327.3,264.5
2016,6,22,18,30,483.0,47.0,3.6,15.0,132.0,267.4,211.34
2016,6,22,18,45,374.5,37.5,3.5,14.5,91.0,194.57,147.35
2016,6,22,19,0,266.0,28.0,3.4,14.0,50.0,132.06,84.79
2016,6,22,19,15,133.0,14.0,3.35,13.5,25.0,49.5,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,55.5,5.5,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,111.0,11.0,3.1,12.0,13.0,10.81,0.0
2016,6,23,5,15,255.0,21.5,3.2,12.5,45.0,16.65,3.82
2016,6,23,5,30,399.0,32.0,3.3,13.0,77.0,24.1,14.91
2016,6,23,5,45,490.0,39.0,3.45,13.5,122.0,27.9,18.94
2016,6,23,6,0,581.0,46.0,3.6,14.0,167.0,31.49,22.42
2016,6,23,6,15,636.0,51.0,3.65,14.5,217.0,43.84,26.52
2016,6,23,6,30,691.0,56.0,3.7,15.0,267.0,81.98,41.29
2016,6,23,6,45,731.5,59.5,3.75,15.5,319.0,123.05,67.12
2016,6,23,7,0,772.0,63.0,3.8,16.0,371.0,168.45,102.01
2016,6,23,7,15,799.5,66.5,3.75,16.5,423.0,215.42,141.98
2016,6,23,7,30,827.0,70.0,3.7,17.0,475.0,269.52,189.21
2016,6,23,7,45,848.5,72.0,3.7,17.5,526.0,318.77,233.04
2016,6,23,8,0,870.0,74.0,3.7,18.0,577.0,369.8,277.88
2016,6,23,8,15,885.5,76.0,3.65,18.5,624.5,420.06,321.26
2016,6,23,8,30,901.0,78.0,3.6,19.0,672.0,471.13,364.11
2016,6,23,8,45,913.5,79.5,3.6,20.0,716.5,520.91,404.05
2016,6,23,9,0,926.0,81.0,3.6,21.0,761.0,570.81,442.71
2016,6,23,9,15,934.5,82.5,3.6,21.5,800.0,618.3,479.19
2016,6,23,9,30,943.0,84.0,3.6,22.0,839.0,665.14,514.14
2016,6,23,9,45,945.0,88.0,3.6,22.5,871.5,709.13,545.98
2016,6,23,10,0,947.0,92.0,3.6,23.0,904.0,751.57,574.12
2016,6,23,10,15,951.5,93.0,3.6,23.0,930.5,791.36,601.08
2016,6,23,10,30,956.0,94.0,3.6,23.0,957.0,829.44,626.63
2016,6,23,10,45,958.0,95.5,3.65,23.5,976.5,864.1,648.65
2016,6,23,11,0,960.0,97.0,3.7,24.0,996.0,896.58,669.03
2016,6,23,11,15,961.0,97.0,3.75,24.0,1008.5,924.47,687.51
2016,6,23,11,30,962.0,97.0,3.8,24.0,1021.0,949.86,704.34
2016,6,23,11,45,961.5,97.5,3.9,24.5,1025.5,971.79,717.79
2016,6,23,12,0,961.0,98.0,4.0,25.0,1030.0,991.0,729.45
2016,6,23,12,15,959.5,98.0,4.05,25.0,1027.5,1005.99,739.52
2016,6,23,12,30,958.0,98.0,4.1,25.0,1025.0,1018.08,747.79
2016,6,23,12,45,954.0,98.0,4.2,25.0,1014.5,1024.8,752.95
2016,6,23,13,0,950.0,98.0,4.3,25.0,1004.0,1028.49,756.26
2016,6,23,13,15,947.0,97.5,4.35,25.0,988.0,1029.6,757.7
2016,6,23,13,30,944.0,97.0,4.4,25.0,972.0,1027.67,757.27
2016,6,23,13,45,939.5,95.5,4.45,25.0,948.5,1020.2,753.29
2016,6,23,14,0,935.0,94.0,4.5,25.0,925.0,1009.75,747.46
2016,6,23,14,15,929.0,93.0,4.5,24.5,896.0,995.46,740.34
2016,6,23,14,30,923.0,92.0,4.5,24.0,867.0,978.37,731.37
2016,6,23,14,45,918.0,89.5,4.55,24.0,832.5,957.9,719.19
2016,6,23,15,0,913.0,87.0,4.6,24.0,798.0,934.78,705.22
2016,6,23,15,15,903.0,85.0,4.6,23.5,758.0,905.22,687.77
2016,6,23,15,30,893.0,83.0,4.6,23.0,718.0,873.52,668.71
2016,6,23,15,45,883.5,79.5,4.65,22.5,674.5,838.59,647.47
2016,6,23,16,0,874.0,76.0,4.7,22.0,631.0,801.83,624.6
2016,6,23,16,15,857.0,74.0,4.65,21.5,582.5,759.27,596.6
2016,6,23,16,30,840.0,72.0,4.6,21.0,534.0,715.82,567.51
2016,6,23,16,45,819.0,68.5,4.55,20.5,484.0,667.11,533.94
2016,6,23,17,0,798.0,65.0,4.5,20.0,434.0,618.27,499.58
2016,6,23,17,15,768.0,62.0,4.35,19.5,382.5,568.47,461.73
2016,6,23,17,30,738.0,59.0,4.2,19.0,331.0,515.61,420.01
2016,6,23,17,45,693.0,55.0,4.1,18.5,280.0,454.74,370.73
2016,6,23,18,0,648.0,51.0,4.0,18.0,229.0,396.84,322.18
2016,6,23,18,15,586.0,45.5,3.8,17.5,181.0,332.68,266.98
2016,6,23,18,30,524.0,40.0,3.6,17.0,133.0,276.19,216.58
2016,6,23,18,45,417.0,32.5,3.45,16.5,92.0,204.41,153.53
2016,6,23,19,0,310.0,25.0,3.3,16.0,51.0,143.01,91.37
2016,6,23,19,15,155.0,12.5,3.25,15.5,25.5,54.0,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,55.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,110.0,10.0,2.7,13.0,12.0,9.83,0.0
2016,6,24,5,15,256.5,20.5,2.8,13.5,44.5,15.74,2.96
2016,6,24,5,30,403.0,31.0,2.9,14.0,77.0,23.22,14.07
2016,6,24,5,45,488.5,38.5,3.05,14.5,121.0,27.51,18.51
2016,6,24,6,0,574.0,46.0,3.2,15.0,165.0,31.53,22.36
2016,6,24,6,15,630.5,51.5,3.15,15.5,215.0,43.6,26.7
2016,6,24,6,30,687.0,57.0,3.1,16.0,265.0,81.93,41.44
2016,6,24,6,45,723.5,62.0,3.1,16.5,317.0,123.65,67.74
2016,6,24,7,0,760.0,67.0,3.1,17.0,369.0,169.31,102.73
2016,6,24,7,15,788.5,70.5,3.05,17.5,421.5,215.88,141.97
2016,6,24,7,30,817.0,74.0,3.0,18.0,474.0,265.35,185.06
2016,6,24,7,45,837.0,77.5,2.95,18.5,524.5,319.28,232.19
2016,6,24,8,0,857.0,81.0,2.9,19.0,575.0,370.59,276.7
2016,6,24,8,15,873.0,83.5,2.85,19.5,623.5,420.92,319.57
2016,6,24,8,30,889.0,86.0,2.8,20.0,672.0,472.13,361.92
2016,6,24,8,45,900.5,88.5,2.8,20.5,716.0,521.83,401.98
2016,6,24,9,0,912.0,91.0,2.8,21.0,760.0,571.57,440.84
2016,6,24,9,15,921.5,93.0,2.8,21.0,799.5,619.56,478.16
2016,6,24,9,30,931.0,95.0,2.8,21.0,839.0,667.0,514.14
2016,6,24,9,45,938.0,96.0,2.85,21.5,873.0,711.13,546.11
2016,6,24,10,0,945.0,97.0,2.9,22.0,907.0,754.1,574.94
2016,6,24,10,15,950.0,98.0,2.9,22.5,934.0,794.25,600.74
2016,6,24,10,30,955.0,99.0,2.9,23.0,961.0,832.73,625.05
2016,6,24,10,45,958.0,100.5,2.95,23.5,981.5,868.22,647.38
2016,6,24,11,0,961.0,102.0,3.0,24.0,1002.0,901.6,668.1
2016,6,24,11,15,963.0,102.5,3.05,24.5,1015.5,930.92,685.98
2016,6,24,11,30,965.0,103.0,3.1,25.0,1029.0,957.82,702.19
2016,6,24,11,45,965.0,103.5,3.15,25.5,1035.0,980.35,715.51
2016,6,24,12,0,965.0,104.0,3.2,26.0,1041.0,1000.18,727.08
2016,6,24,12,15,964.5,104.0,3.3,26.0,1039.5,1016.28,738.11
2016,6,24,12,30,964.0,104.0,3.4,26.0,1038.0,1029.49,747.39
2016,6,24,12,45,955.0,108.5,3.5,26.5,1026.5,1036.03,750.99
2016,6,24,13,0,946.0,113.0,3.6,27.0,1015.0,1039.53,752.77
2016,6,24,13,15,942.5,112.5,3.7,27.0,999.0,1040.33,754.42
2016,6,24,13,30,939.0,112.0,3.8,27.0,983.0,1038.11,754.23
2016,6,24,13,45,934.5,110.5,3.9,27.0,959.5,1030.87,750.89
2016,6,24,14,0,930.0,109.0,4.0,27.0,936.0,1020.64,745.71
2016,6,24,14,15,923.5,108.0,4.0,26.5,906.5,1006.11,738.61
2016,6,24,14,30,917.0,107.0,4.0,26.0,877.0,988.8,729.74
2016,6,24,14,45,908.0,105.5,4.05,26.0,841.0,965.95,716.08
2016,6,24,15,0,899.0,104.0,4.1,26.0,805.0,940.63,700.78
2016,6,24,15,15,888.5,102.0,4.1,25.5,764.5,911.12,683.67
2016,6,24,15,30,878.0,100.0,4.1,25.0,724.0,879.52,664.99
2016,6,24,15,45,863.0,97.5,4.1,25.0,678.5,841.66,640.5
2016,6,24,16,0,848.0,95.0,4.1,25.0,633.0,807.26,618.26
2016,6,24,16,15,830.0,92.5,4.05,24.5,584.5,764.25,590.61
2016,6,24,16,30,812.0,90.0,4.0,24.0,536.0,720.4,561.93
2016,6,24,16,45,786.5,86.5,3.95,23.5,485.5,669.45,527.47
2016,6,24,17,0,761.0,83.0,3.9,23.0,435.0,618.7,491.87
2016,6,24,17,15,728.5,78.5,3.75,22.0,383.0,562.84,450.86
2016,6,24,17,30,696.0,74.0,3.6,21.0,331.0,510.7,411.22
2016,6,24,17,45,649.5,68.5,3.45,20.5,280.0,449.15,362.08
2016,6,24,18,0,603.0,63.0,3.3,20.0,229.0,390.78,313.89
2016,6,24,18,15,535.5,56.0,3.0,19.0,181.0,324.5,258.29
2016,6,24,18,30,468.0,49.0,2.7,18.0,133.0,263.89,205.85
2016,6,24,18,45,363.5,39.0,2.45,17.0,91.5,192.51,144.28
2016,6,24,19,0,259.0,29.0,2.2,16.0,50.0,131.24,84.04
2016,6,24,19,15,129.5,14.5,2.1,15.5,25.0,49.15,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.0,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,72.0,10.0,1.3,13.0,11.0,9.83,0.0
2016,6,25,5,15,213.0,22.0,1.5,13.5,42.5,17.24,3.4
2016,6,25,5,30,354.0,34.0,1.7,14.0,74.0,26.12,16.51
2016,6,25,5,45,448.5,42.0,1.9,15.0,118.5,30.67,21.23
2016,6,25,6,0,543.0,50.0,2.1,16.0,163.0,34.97,25.3
2016,6,25,6,15,601.0,56.0,2.05,16.5,212.5,43.15,32.68
2016,6,25,6,30,659.0,62.0,2.0,17.0,262.0,80.72,41.38
2016,6,25,6,45,701.5,66.5,2.0,17.5,314.0,124.57,69.16
2016,6,25,7,0,744.0,71.0,2.0,18.0,366.0,169.58,103.01
2016,6,25,7,15,773.0,74.5,2.05,19.0,418.5,215.43,140.95
2016,6,25,7,30,802.0,78.0,2.1,20.0,471.0,264.25,182.61
2016,6,25,7,45,825.0,81.0,2.15,21.0,521.5,313.64,225.06
2016,6,25,8,0,848.0,84.0,2.2,22.0,572.0,369.23,271.62
2016,6,25,8,15,864.5,86.5,2.3,22.5,620.5,419.36,313.75
2016,6,25,8,30,881.0,89.0,2.4,23.0,669.0,470.41,355.55
2016,6,25,8,45,894.5,90.5,2.5,24.0,713.5,519.85,394.27
2016,6,25,9,0,908.0,92.0,2.6,25.0,758.0,569.52,431.9
2016,6,25,9,15,917.5,94.0,2.65,25.5,797.5,617.36,467.72
2016,6,25,9,30,927.0,96.0,2.7,26.0,837.0,664.66,502.14
2016,6,25,9,45,930.0,100.0,2.75,27.0,869.5,708.76,532.27
2016,6,25,10,0,933.0,104.0,2.8,28.0,902.0,751.43,559.31
2016,6,25,10,15,938.5,105.0,2.85,28.5,930.0,791.57,584.72
2016,6,25,10,30,944.0,106.0,2.9,29.0,958.0,830.1,608.76
2016,6,25,10,45,948.0,107.0,2.95,29.5,979.0,865.65,630.58
2016,6,25,11,0,952.0,108.0,3.0,30.0,1000.0,899.17,650.88
2016,6,25,11,15,954.5,108.5,3.05,30.0,1014.0,928.76,669.82
2016,6,25,11,30,957.0,109.0,3.1,30.0,1028.0,955.96,687.23
2016,6,25,11,45,957.5,109.5,3.15,30.5,1034.0,978.86,700.48
2016,6,25,12,0,958.0,110.0,3.2,31.0,1040.0,999.11,712.04
2016,6,25,12,15,958.0,110.0,3.25,31.0,1039.0,1015.65,722.75
2016,6,25,12,30,958.0,110.0,3.3,31.0,1038.0,1029.36,731.78
2016,6,25,12,45,957.5,109.0,3.4,31.0,1029.5,1038.69,738.53
2016,6,25,13,0,957.0,108.0,3.5,31.0,1021.0,1045.0,743.52
2016,6,25,13,15,954.0,107.5,3.55,30.5,1005.0,1046.33,746.62
2016,6,25,13,30,951.0,107.0,3.6,30.0,989.0,1044.59,747.92
2016,6,25,13,45,946.0,106.0,3.7,30.0,965.5,1037.34,744.68
2016,6,25,14,0,941.0,105.0,3.8,30.0,942.0,1027.08,739.62
2016,6,25,14,15,935.0,103.5,3.85,29.5,912.0,1012.39,732.92
2016,6,25,14,30,929.0,102.0,3.9,29.0,882.0,994.88,724.42
2016,6,25,14,45,920.5,100.5,3.95,29.0,846.5,972.3,711.17
2016,6,25,15,0,912.0,99.0,4.0,29.0,811.0,947.2,696.27
2016,6,25,15,15,901.5,97.0,3.95,28.5,770.0,917.39,678.99
2016,6,25,15,30,891.0,95.0,3.9,28.0,729.0,885.46,660.18
2016,6,25,15,45,877.5,92.5,3.9,28.0,684.0,848.5,636.73
2016,6,25,16,0,864.0,90.0,3.9,28.0,639.0,809.97,611.99
2016,6,25,16,15,846.0,87.5,3.85,27.0,590.0,766.54,585.67
2016,6,25,16,30,828.0,85.0,3.8,26.0,541.0,726.88,561.49
2016,6,25,16,45,805.0,81.5,3.75,25.5,490.0,677.14,528.33
2016,6,25,17,0,782.0,78.0,3.7,25.0,439.0,627.39,494.24
2016,6,25,17,15,750.5,74.0,3.5,24.0,387.0,571.92,453.85
2016,6,25,17,30,719.0,70.0,3.3,23.0,335.0,517.65,413.0
2016,6,25,17,45,675.0,64.5,3.15,22.5,283.5,458.59,366.24
2016,6,25,18,0,631.0,59.0,3.0,22.0,232.0,400.37,318.63
2016,6,25,18,15,565.5,52.5,2.7,21.0,183.5,334.34,263.7
2016,6,25,18,30,500.0,46.0,2.4,20.0,135.0,273.84,211.67
2016,6,25,18,45,397.0,36.5,2.15,19.0,93.5,202.11,150.14
2016,6,25,19,0,294.0,27.0,1.9,18.0,52.0,140.45,89.33
2016,6,25,19,15,147.0,13.5,1.95,17.5,26.0,52.92,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,5.5,1.8,12.5,5.5,0.0,0.0
2016,6,26,5,0,0.0,11.0,2.0,13.0,11.0,10.81,0.0
2016,6,26,5,15,177.5,22.0,2.1,13.5,41.5,17.12,2.88
2016,6,26,5,30,355.0,33.0,2.2,14.0,72.0,25.22,15.7
2016,6,26,5,45,445.5,41.0,2.3,15.0,116.0,29.83,20.48
2016,6,26,6,0,536.0,49.0,2.4,16.0,160.0,34.16,24.58
2016,6,26,6,15,593.0,55.0,2.3,16.5,208.5,41.56,31.27
2016,6,26,6,30,650.0,61.0,2.2,17.0,257.0,78.65,40.19
2016,6,26,6,45,691.5,65.5,2.15,17.5,308.5,121.86,67.43
2016,6,26,7,0,733.0,70.0,2.1,18.0,360.0,166.21,100.73
2016,6,26,7,15,761.0,73.5,2.1,19.0,411.0,211.3,138.05
2016,6,26,7,30,789.0,77.0,2.1,20.0,462.0,259.27,179.0
2016,6,26,7,45,811.5,80.0,2.1,21.0,512.5,307.87,220.77
2016,6,26,8,0,834.0,83.0,2.1,22.0,563.0,362.63,266.62
2016,6,26,8,15,850.0,85.5,2.1,22.5,610.0,411.88,307.86
2016,6,26,8,30,866.0,88.0,2.1,23.0,657.0,462.04,348.67
2016,6,26,8,45,878.5,89.5,2.15,23.5,700.5,510.3,387.06
2016,6,26,9,0,891.0,91.0,2.2,24.0,744.0,558.72,424.42
2016,6,26,9,15,900.5,93.0,2.2,24.5,782.5,605.82,459.52
2016,6,26,9,30,910.0,95.0,2.2,25.0,821.0,652.42,493.19
2016,6,26,9,45,918.5,95.5,2.25,26.0,855.0,696.28,523.28
2016,6,26,10,0,927.0,96.0,2.3,27.0,889.0,739.13,550.4
2016,6,26,10,15,932.0,97.0,2.35,27.0,916.0,778.68,576.53
2016,6,26,10,30,937.0,98.0,2.4,27.0,943.0,816.59,601.4
2016,6,26,10,45,940.0,99.0,2.45,27.5,963.0,851.1,622.64
2016,6,26,11,0,943.0,100.0,2.5,28.0,983.0,883.54,642.34
2016,6,26,11,15,944.5,100.5,2.55,28.5,996.0,912.01,659.32
2016,6,26,11,30,946.0,101.0,2.6,29.0,1009.0,938.06,674.69
2016,6,26,11,45,946.0,102.0,2.65,29.5,1014.5,960.74,687.85
2016,6,26,12,0,946.0,103.0,2.7,30.0,1020.0,980.76,699.33
2016,6,26,12,15,945.0,103.0,2.75,30.0,1018.5,996.15,709.33
2016,6,26,12,30,944.0,103.0,2.8,30.0,1017.0,1008.71,717.67
2016,6,26,12,45,929.5,111.0,2.9,30.5,1004.0,1013.3,720.07
2016,6,26,13,0,915.0,119.0,3.0,31.0,991.0,1014.87,720.71
2016,6,26,13,15,911.0,118.0,3.1,31.0,974.5,1014.71,721.83
2016,6,26,13,30,907.0,117.0,3.2,31.0,958.0,1011.61,721.18
2016,6,26,13,45,901.5,116.0,3.3,31.5,935.0,1004.13,716.38
2016,6,26,14,0,896.0,115.0,3.4,32.0,912.0,993.78,709.87
2016,6,26,14,15,889.0,113.5,3.5,31.5,882.5,978.68,703.24
2016,6,26,14,30,882.0,112.0,3.6,31.0,853.0,960.9,694.89
2016,6,26,14,45,872.0,110.5,3.7,31.0,817.5,937.76,681.59
2016,6,26,15,0,862.0,109.0,3.8,31.0,782.0,912.29,666.73
2016,6,26,15,15,850.5,107.0,3.85,30.5,742.0,882.77,650.12
2016,6,26,15,30,839.0,105.0,3.9,30.0,702.0,851.3,632.02
2016,6,26,15,45,823.5,102.5,3.95,29.5,657.5,819.24,613.3
2016,6,26,16,0,808.0,100.0,4.0,29.0,613.0,780.65,589.76
2016,6,26,16,15,789.0,97.0,3.95,28.0,565.5,737.61,563.44
2016,6,26,16,30,770.0,94.0,3.9,27.0,518.0,693.86,536.06
2016,6,26,16,45,745.0,90.0,3.9,26.5,468.5,644.24,502.85
2016,6,26,17,0,720.0,86.0,3.9,26.0,419.0,594.85,468.24
2016,6,26,17,15,687.0,81.5,3.75,25.0,369.0,542.68,430.21
2016,6,26,17,30,654.0,77.0,3.6,24.0,319.0,489.77,390.37
2016,6,26,17,45,609.0,71.0,3.45,23.5,269.5,430.25,343.29
2016,6,26,18,0,564.0,65.0,3.3,23.0,220.0,373.81,297.14
2016,6,26,18,15,498.5,57.0,3.1,22.0,173.5,309.01,243.49
2016,6,26,18,30,433.0,49.0,2.9,21.0,127.0,249.77,192.89
2016,6,26,18,45,337.0,38.5,2.7,20.0,87.5,182.54,135.38
2016,6,26,19,0,241.0,28.0,2.5,19.0,48.0,124.75,79.1
2016,6,26,19,15,120.5,14.0,2.5,18.5,24.0,46.29,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,182.0,15.5,1.7,14.5,35.5,11.29,0.0
2016,6,27,5,30,364.0,31.0,1.7,15.0,71.0,23.39,14.06
2016,6,27,5,45,450.5,39.5,1.75,15.5,114.5,28.55,19.31
2016,6,27,6,0,537.0,48.0,1.8,16.0,158.0,33.37,23.88
2016,6,27,6,15,593.0,54.0,1.75,16.5,206.5,40.02,29.91
2016,6,27,6,30,649.0,60.0,1.7,17.0,255.0,76.98,39.09
2016,6,27,6,45,688.0,64.5,1.7,18.0,305.5,119.79,65.79
2016,6,27,7,0,727.0,69.0,1.7,19.0,356.0,163.56,98.33
2016,6,27,7,15,755.5,72.5,1.7,19.5,407.0,208.45,135.46
2016,6,27,7,30,784.0,76.0,1.7,20.0,458.0,256.25,176.38
2016,6,27,7,45,804.5,79.5,1.7,21.0,507.5,304.44,217.72
2016,6,27,8,0,825.0,83.0,1.7,22.0,557.0,354.43,259.82
2016,6,27,8,15,841.0,85.5,1.8,23.0,604.0,407.44,303.34
2016,6,27,8,30,857.0,88.0,1.9,24.0,651.0,457.17,343.2
2016,6,27,8,45,869.0,90.5,2.05,25.0,694.0,505.68,381.1
2016,6,27,9,0,881.0,93.0,2.2,26.0,737.0,554.33,417.91
2016,6,27,9,15,890.5,95.0,2.3,26.5,776.0,601.03,452.88
2016,6,27,9,30,900.0,97.0,2.4,27.0,815.0,647.23,486.57
2016,6,27,9,45,894.5,106.0,2.5,28.0,844.5,689.25,515.22
2016,6,27,10,0,889.0,115.0,2.6,29.0,874.0,729.25,541.07
2016,6,27,10,15,895.0,116.5,2.65,29.5,901.5,768.72,566.04
2016,6,27,10,30,901.0,118.0,2.7,30.0,929.0,806.71,589.74
2016,6,27,10,45,904.5,119.0,2.8,31.0,949.5,840.6,609.55
2016,6,27,11,0,908.0,120.0,2.9,32.0,970.0,872.53,627.88
2016,6,27,11,15,911.0,120.5,2.9,32.0,984.0,901.49,646.03
2016,6,27,11,30,914.0,121.0,2.9,32.0,998.0,928.21,662.7
2016,6,27,11,45,915.0,121.5,2.95,32.5,1004.0,950.79,675.72
2016,6,27,12,0,916.0,122.0,3.0,33.0,1010.0,970.86,687.15
2016,6,27,12,15,916.0,122.0,3.05,33.0,1009.5,986.91,697.49
2016,6,27,12,30,916.0,122.0,3.1,33.0,1009.0,1000.27,706.25
2016,6,27,12,45,917.0,120.0,3.2,33.0,1001.5,1009.84,713.13
2016,6,27,13,0,918.0,118.0,3.3,33.0,994.0,1016.53,718.32
2016,6,27,13,15,915.0,117.5,3.4,33.0,978.5,1017.9,720.28
2016,6,27,13,30,912.0,117.0,3.5,33.0,963.0,1016.33,720.52
2016,6,27,13,45,908.5,115.5,3.6,33.0,941.0,1010.31,718.04
2016,6,27,14,0,905.0,114.0,3.7,33.0,919.0,1001.37,713.82
2016,6,27,14,15,899.0,112.5,3.75,32.5,890.5,987.18,707.42
2016,6,27,14,30,893.0,111.0,3.8,32.0,862.0,970.26,699.32
2016,6,27,14,45,886.0,108.5,3.85,32.0,827.5,948.7,686.8
2016,6,27,15,0,879.0,106.0,3.9,32.0,793.0,924.66,672.66
2016,6,27,15,15,868.0,104.0,3.9,31.5,753.0,895.22,655.98
2016,6,27,15,30,857.0,102.0,3.9,31.0,713.0,863.77,637.83
2016,6,27,15,45,845.0,99.0,3.95,30.5,669.0,828.53,617.12
2016,6,27,16,0,833.0,96.0,4.0,30.0,625.0,796.63,598.43
2016,6,27,16,15,814.5,93.0,3.95,29.5,577.0,753.19,570.96
2016,6,27,16,30,796.0,90.0,3.9,29.0,529.0,708.95,542.52
2016,6,27,16,45,774.0,85.5,3.85,28.5,479.0,659.97,510.09
2016,6,27,17,0,752.0,81.0,3.8,28.0,429.0,610.94,476.47
2016,6,27,17,15,720.0,76.5,3.65,27.0,378.0,555.77,436.76
2016,6,27,17,30,688.0,72.0,3.5,26.0,327.0,504.14,398.29
2016,6,27,17,45,646.0,66.5,3.35,25.0,277.0,445.4,352.94
2016,6,27,18,0,604.0,61.0,3.2,24.0,227.0,389.45,308.06
2016,6,27,18,15,539.5,54.0,2.9,23.0,179.5,324.47,254.34
2016,6,27,18,30,475.0,47.0,2.6,22.0,132.0,264.94,203.52
2016,6,27,18,45,377.5,37.0,2.3,21.0,91.5,195.75,144.45
2016,6,27,19,0,280.0,27.0,2.0,20.0,51.0,136.16,86.04
2016,6,27,19,15,140.0,13.5,2.0,19.5,25.5,51.09,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.0,17.0,2.2,14.5,33.0,12.66,0.0
2016,6,28,5,30,290.0,34.0,2.2,15.0,66.0,26.33,16.46
2016,6,28,5,45,380.0,44.0,2.25,15.5,108.0,32.7,22.91
2016,6,28,6,0,470.0,54.0,2.3,16.0,150.0,38.66,28.53
2016,6,28,6,15,529.5,61.5,2.25,16.5,197.5,45.13,34.41
2016,6,28,6,30,589.0,69.0,2.2,17.0,245.0,80.46,44.14
2016,6,28,6,45,633.5,74.0,2.15,18.0,295.5,118.3,66.94
2016,6,28,7,0,678.0,79.0,2.1,19.0,346.0,160.81,98.25
2016,6,28,7,15,708.5,83.5,2.05,19.5,396.5,204.73,134.36
2016,6,28,7,30,739.0,88.0,2.0,20.0,447.0,254.83,176.79
2016,6,28,7,45,763.5,91.0,2.0,21.0,496.5,301.55,216.68
2016,6,28,8,0,788.0,94.0,2.0,22.0,546.0,350.5,257.79
2016,6,28,8,15,805.5,97.0,2.0,22.5,593.0,398.73,298.09
2016,6,28,8,30,823.0,100.0,2.0,23.0,640.0,448.12,338.19
2016,6,28,8,45,837.0,102.5,2.05,23.5,683.0,499.91,378.98
2016,6,28,9,0,851.0,105.0,2.1,24.0,726.0,548.25,416.16
2016,6,28,9,15,861.5,107.0,2.1,24.5,765.0,594.29,450.43
2016,6,28,9,30,872.0,109.0,2.1,25.0,804.0,639.97,483.44
2016,6,28,9,45,883.0,109.0,2.15,26.0,838.0,683.61,513.42
2016,6,28,10,0,894.0,109.0,2.2,27.0,872.0,726.5,541.27
2016,6,28,10,15,900.0,110.0,2.3,27.5,899.5,765.69,566.42
2016,6,28,10,30,906.0,111.0,2.4,28.0,927.0,803.4,590.35
2016,6,28,10,45,910.5,112.0,2.5,28.5,948.0,838.25,612.17
2016,6,28,11,0,915.0,113.0,2.6,29.0,969.0,871.2,632.59
2016,6,28,11,15,917.5,113.5,2.7,29.0,982.5,899.92,651.44
2016,6,28,11,30,920.0,114.0,2.8,29.0,996.0,926.36,668.83
2016,6,28,11,45,921.0,114.5,2.9,29.0,1002.5,949.06,683.85
2016,6,28,12,0,922.0,115.0,3.0,29.0,1009.0,969.23,697.32
2016,6,28,12,15,922.0,115.0,3.1,29.0,1008.5,985.37,708.28
2016,6,28,12,30,922.0,115.0,3.2,29.0,1008.0,998.78,717.6
2016,6,28,12,45,911.5,121.0,3.3,29.0,997.0,1005.19,722.55
2016,6,28,13,0,901.0,127.0,3.4,29.0,986.0,1008.68,725.79
2016,6,28,13,15,898.0,126.0,3.45,29.0,970.5,1009.62,727.13
2016,6,28,13,30,895.0,125.0,3.5,29.0,955.0,1007.65,726.74
2016,6,28,13,45,891.0,123.5,3.55,29.0,933.0,1001.3,723.65
2016,6,28,14,0,887.0,122.0,3.6,29.0,911.0,992.1,718.83
2016,6,28,14,15,880.5,120.5,3.55,28.5,882.0,977.7,711.48
2016,6,28,14,30,874.0,119.0,3.5,28.0,853.0,960.64,702.47
2016,6,28,14,45,866.5,116.5,3.5,28.0,819.0,939.02,689.43
2016,6,28,15,0,859.0,114.0,3.5,28.0,785.0,914.97,674.83
2016,6,28,15,15,847.5,111.5,3.45,27.5,745.0,885.06,657.29
2016,6,28,15,30,836.0,109.0,3.4,27.0,705.0,858.44,641.9
2016,6,28,15,45,823.5,105.5,3.35,26.5,661.0,822.78,620.15
2016,6,28,16,0,811.0,102.0,3.3,26.0,617.0,785.56,597.11
2016,6,28,16,15,792.0,99.0,3.25,25.5,569.5,742.45,569.59
2016,6,28,16,30,773.0,96.0,3.2,25.0,522.0,698.62,541.1
2016,6,28,16,45,751.0,91.0,3.15,24.5,472.5,649.92,508.5
2016,6,28,17,0,729.0,86.0,3.1,24.0,423.0,601.2,474.42
2016,6,28,17,15,696.0,81.5,3.0,23.0,372.5,548.67,436.27
2016,6,28,17,30,663.0,77.0,2.9,22.0,322.0,495.38,396.26
2016,6,28,17,45,621.0,70.5,2.85,21.0,272.5,436.52,350.52
2016,6,28,18,0,579.0,64.0,2.8,20.0,223.0,380.46,305.2
2016,6,28,18,15,513.5,56.5,2.75,19.0,176.0,315.54,251.14
2016,6,28,18,30,448.0,49.0,2.7,18.0,129.0,256.14,199.98
2016,6,28,18,45,351.0,38.5,2.65,17.5,89.0,187.79,140.66
2016,6,28,19,0,254.0,28.0,2.6,17.0,49.0,128.98,82.55
2016,6,28,19,15,127.0,14.0,2.6,16.5,24.5,48.09,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,185.0,15.5,3.35,13.5,35.5,11.37,0.0
2016,6,29,5,30,370.0,31.0,3.4,14.0,71.0,23.54,14.13
2016,6,29,5,45,461.0,39.0,3.45,14.5,115.0,28.25,19.09
2016,6,29,6,0,552.0,47.0,3.5,15.0,159.0,32.66,23.32
2016,6,29,6,15,609.5,53.0,3.5,15.0,208.5,37.69,28.0
2016,6,29,6,30,667.0,59.0,3.5,15.0,258.0,78.56,40.84
2016,6,29,6,45,454.5,104.0,3.55,15.5,251.0,125.81,81.53
2016,6,29,7,0,242.0,149.0,3.6,16.0,244.0,159.55,117.4
2016,6,29,7,15,328.0,156.0,3.6,16.5,304.0,196.21,144.24
2016,6,29,7,30,414.0,163.0,3.6,17.0,364.0,236.31,175.14
2016,6,29,7,45,632.0,121.0,3.6,17.5,465.0,284.97,210.81
2016,6,29,8,0,850.0,79.0,3.6,18.0,566.0,361.74,271.18
2016,6,29,8,15,866.0,81.5,3.6,18.5,614.0,411.75,314.33
2016,6,29,8,30,882.0,84.0,3.6,19.0,662.0,462.67,357.16
2016,6,29,8,45,895.0,86.0,3.65,19.5,706.5,512.38,397.99
2016,6,29,9,0,908.0,88.0,3.7,20.0,751.0,562.3,437.81
2016,6,29,9,15,918.0,89.5,3.7,20.5,790.5,610.05,474.76
2016,6,29,9,30,928.0,91.0,3.7,21.0,830.0,657.31,510.31
2016,6,29,9,45,930.0,95.5,3.75,21.5,862.5,701.37,542.62
2016,6,29,10,0,932.0,100.0,3.8,22.0,895.0,743.92,571.84
2016,6,29,10,15,938.0,101.5,3.8,22.0,923.5,784.98,599.93
2016,6,29,10,30,944.0,103.0,3.8,22.0,952.0,824.48,626.69
2016,6,29,10,45,948.0,103.5,3.85,22.5,973.0,859.7,649.27
2016,6,29,11,0,952.0,104.0,3.9,23.0,994.0,892.89,670.29
2016,6,29,11,15,955.0,104.5,3.9,23.0,1008.5,923.05,690.17
2016,6,29,11,30,958.0,105.0,3.9,23.0,1023.0,950.86,708.42
2016,6,29,11,45,959.5,105.5,3.95,23.0,1030.0,974.84,724.39
2016,6,29,12,0,961.0,106.0,4.0,23.0,1037.0,996.19,738.66
2016,6,29,12,15,961.0,106.0,4.05,22.5,1036.5,1012.93,751.4
2016,6,29,12,30,961.0,106.0,4.1,22.0,1036.0,1026.82,762.39
2016,6,29,12,45,953.0,110.0,4.15,22.0,1026.0,1034.04,767.61
2016,6,29,13,0,945.0,114.0,4.2,22.0,1016.0,1038.23,770.98
2016,6,29,13,15,942.5,113.5,4.2,21.5,1000.5,1040.23,774.21
2016,6,29,13,30,940.0,113.0,4.2,21.0,985.0,1039.2,775.56
2016,6,29,13,45,935.5,112.0,4.25,21.0,962.5,1032.68,772.2
2016,6,29,14,0,931.0,111.0,4.3,21.0,940.0,1023.19,766.97
2016,6,29,14,15,925.0,109.5,4.25,20.5,910.5,1008.8,759.42
2016,6,29,14,30,919.0,108.0,4.2,20.0,881.0,991.61,750.04
2016,6,29,14,45,911.0,106.5,4.2,20.0,845.5,969.83,736.45
2016,6,29,15,0,903.0,105.0,4.2,20.0,810.0,945.54,721.17
2016,6,29,15,15,892.5,103.0,4.15,19.5,769.5,916.09,703.39
2016,6,29,15,30,882.0,101.0,4.1,19.0,729.0,884.52,684.03
2016,6,29,15,45,868.0,98.5,4.05,19.0,684.0,847.52,659.37
2016,6,29,16,0,854.0,96.0,4.0,19.0,639.0,813.91,637.01
2016,6,29,16,15,836.0,93.0,3.95,18.5,590.0,770.22,608.26
2016,6,29,16,30,818.0,90.0,3.9,18.0,541.0,725.65,578.45
2016,6,29,16,45,794.5,86.0,3.85,17.5,490.0,675.38,543.78
2016,6,29,17,0,771.0,82.0,3.8,17.0,439.0,625.14,507.96
2016,6,29,17,15,739.0,77.5,3.75,16.5,387.0,569.2,465.39
2016,6,29,17,30,707.0,73.0,3.7,16.0,335.0,514.5,422.43
2016,6,29,17,45,661.5,68.0,3.65,15.5,283.5,455.92,374.78
2016,6,29,18,0,616.0,63.0,3.6,15.0,232.0,398.06,326.14
2016,6,29,18,15,549.0,56.0,3.5,14.5,183.5,331.33,268.72
2016,6,29,18,30,482.0,49.0,3.4,14.0,135.0,270.22,214.5
2016,6,29,18,45,378.5,39.0,3.35,13.5,93.5,198.41,151.12
2016,6,29,19,0,275.0,29.0,3.3,13.0,52.0,136.64,89.0
2016,6,29,19,15,137.5,14.5,3.25,13.0,26.0,51.43,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,156.5,17.0,2.9,13.0,34.0,12.76,0.0
2016,6,30,5,30,313.0,34.0,2.9,13.0,68.0,26.52,16.66
2016,6,30,5,45,408.5,43.0,2.95,13.5,111.0,31.96,22.42
2016,6,30,6,0,504.0,52.0,3.0,14.0,154.0,37.07,27.33
2016,6,30,6,15,565.5,59.0,2.9,14.5,203.0,41.64,31.58
2016,6,30,6,30,627.0,66.0,2.8,15.0,252.0,78.2,42.07
2016,6,30,6,45,669.0,71.5,2.75,15.5,303.5,117.94,66.09
2016,6,30,7,0,711.0,77.0,2.7,16.0,355.0,162.13,99.13
2016,6,30,7,15,741.5,81.0,2.6,16.5,407.0,210.33,139.17
2016,6,30,7,30,772.0,85.0,2.5,17.0,459.0,258.3,180.58
2016,6,30,7,45,793.5,89.0,2.45,18.0,509.0,306.63,222.57
2016,6,30,8,0,815.0,93.0,2.4,19.0,559.0,356.88,265.49
2016,6,30,8,15,833.0,96.0,2.3,19.5,607.0,406.62,307.52
2016,6,30,8,30,851.0,99.0,2.2,20.0,655.0,457.54,349.25
2016,6,30,8,45,861.5,103.0,2.1,20.5,699.0,510.31,390.91
2016,6,30,9,0,872.0,107.0,2.0,21.0,743.0,559.3,428.39
2016,6,30,9,15,883.0,109.0,1.95,21.5,782.5,606.61,463.64
2016,6,30,9,30,894.0,111.0,1.9,22.0,822.0,653.58,497.49
2016,6,30,9,45,902.5,112.5,1.9,23.0,856.5,697.91,527.73
2016,6,30,10,0,911.0,114.0,1.9,24.0,891.0,741.28,555.74
2016,6,30,10,15,917.0,115.5,1.95,24.5,919.0,781.66,581.4
2016,6,30,10,30,923.0,117.0,2.0,25.0,947.0,820.53,605.75
2016,6,30,10,45,926.5,118.0,2.1,25.5,968.0,855.25,627.53
2016,6,30,11,0,930.0,119.0,2.2,26.0,989.0,887.97,647.87
2016,6,30,11,15,933.0,120.0,2.3,26.0,1003.0,918.13,667.75
2016,6,30,11,30,936.0,121.0,2.4,26.0,1017.0,946.0,686.16
2016,6,30,11,45,936.5,121.5,2.5,26.5,1023.5,968.75,699.91
2016,6,30,12,0,937.0,122.0,2.6,27.0,1030.0,988.9,712.04
2016,6,30,12,15,937.0,122.0,2.65,27.0,1029.0,1005.42,722.86
2016,6,30,12,30,937.0,122.0,2.7,27.0,1028.0,1019.18,732.03
2016,6,30,12,45,926.0,127.5,2.8,27.5,1016.5,1024.91,735.21
2016,6,30,13,0,915.0,133.0,2.9,28.0,1005.0,1027.65,736.64
2016,6,30,13,15,911.5,132.5,2.95,28.0,989.5,1028.8,738.21
2016,6,30,13,30,908.0,132.0,3.0,28.0,974.0,1027.0,738.02
2016,6,30,13,45,902.5,131.0,3.15,28.0,950.5,1019.82,735.34
2016,6,30,14,0,897.0,130.0,3.3,28.0,927.0,1009.76,730.87
2016,6,30,14,15,889.5,128.0,3.35,27.5,897.5,993.93,723.39
2016,6,30,14,30,882.0,126.0,3.4,27.0,868.0,975.42,714.2
2016,6,30,14,45,872.0,124.5,3.45,27.0,832.0,952.53,700.71
2016,6,30,15,0,862.0,123.0,3.5,27.0,796.0,927.29,685.66
2016,6,30,15,15,849.5,120.5,3.45,26.5,755.5,902.04,671.28
2016,6,30,15,30,837.0,118.0,3.4,26.0,715.0,869.31,651.74
2016,6,30,15,45,820.5,115.5,3.4,26.0,669.5,831.43,627.53
2016,6,30,16,0,804.0,113.0,3.4,26.0,624.0,792.2,602.18
2016,6,30,16,15,783.5,109.0,3.35,25.0,575.5,747.05,574.37
2016,6,30,16,30,763.0,105.0,3.3,24.0,527.0,701.27,545.51
2016,6,30,16,45,736.0,101.0,3.3,23.5,476.0,653.16,513.38
2016,6,30,17,0,709.0,97.0,3.3,23.0,425.0,602.91,477.52
2016,6,30,17,15,673.5,91.5,3.2,22.0,373.5,546.2,436.14
2016,6,30,17,30,638.0,86.0,3.1,21.0,322.0,491.13,394.6
2016,6,30,17,45,589.0,79.0,3.05,20.5,271.5,428.86,345.29
2016,6,30,18,0,540.0,72.0,3.0,20.0,221.0,369.98,297.08
2016,6,30,18,15,470.0,63.5,2.95,19.0,174.0,303.46,241.79
2016,6,30,18,30,400.0,55.0,2.9,18.0,127.0,242.79,189.79
2016,6,30,18,45,296.5,43.0,2.85,17.5,87.0,172.0,128.93
2016,6,30,19,0,193.0,31.0,2.8,17.0,47.0,112.95,72.09
2016,6,30,19,15,96.5,15.5,2.85,16.5,23.5,41.32,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
