Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,131.5,17.5,3.35,13.5,31.5,13.51,0.0
2016,7,1,5,30,263.0,35.0,3.4,14.0,63.0,26.95,16.85
2016,7,1,5,45,358.5,45.5,3.5,14.5,105.0,34.4,24.42
2016,7,1,6,0,454.0,56.0,3.6,15.0,147.0,40.76,30.45
2016,7,1,6,15,517.0,64.0,3.6,15.5,195.0,45.01,34.42
2016,7,1,6,30,580.0,72.0,3.6,16.0,243.0,80.09,45.21
2016,7,1,6,45,626.5,77.5,3.65,16.5,294.0,117.93,67.73
2016,7,1,7,0,673.0,83.0,3.7,17.0,345.0,160.66,99.28
2016,7,1,7,15,705.0,87.5,3.65,17.5,396.5,204.56,135.57
2016,7,1,7,30,737.0,92.0,3.6,18.0,448.0,255.02,178.79
2016,7,1,7,45,762.5,95.5,3.55,18.5,498.5,302.34,220.18
2016,7,1,8,0,788.0,99.0,3.5,19.0,549.0,352.0,263.18
2016,7,1,8,15,806.5,102.5,3.5,19.5,596.5,401.09,305.16
2016,7,1,8,30,825.0,106.0,3.5,20.0,644.0,451.44,347.12
2016,7,1,8,45,840.0,108.0,3.5,20.5,688.0,499.83,386.5
2016,7,1,9,0,855.0,110.0,3.5,21.0,732.0,552.01,427.52
2016,7,1,9,15,866.0,112.5,3.45,21.5,771.5,599.06,463.51
2016,7,1,9,30,877.0,115.0,3.4,22.0,811.0,645.8,498.23
2016,7,1,9,45,886.0,116.5,3.4,22.5,845.5,689.81,530.21
2016,7,1,10,0,895.0,118.0,3.4,23.0,880.0,732.94,560.39
2016,7,1,10,15,901.0,119.5,3.4,23.5,908.0,772.78,586.29
2016,7,1,10,30,907.0,121.0,3.4,24.0,936.0,811.15,610.85
2016,7,1,10,45,911.5,122.0,3.45,24.5,957.0,846.21,633.12
2016,7,1,11,0,916.0,123.0,3.5,25.0,978.0,879.37,653.92
2016,7,1,11,15,919.0,123.5,3.55,25.0,992.0,908.74,673.33
2016,7,1,11,30,922.0,124.0,3.6,25.0,1006.0,935.85,691.24
2016,7,1,11,45,923.0,124.5,3.7,25.0,1013.0,958.8,706.71
2016,7,1,12,0,924.0,125.0,3.8,25.0,1020.0,979.22,720.58
2016,7,1,12,15,924.0,125.0,3.85,25.0,1019.0,995.6,731.55
2016,7,1,12,30,924.0,125.0,3.9,25.0,1018.0,1009.26,740.83
2016,7,1,12,45,919.5,126.5,4.0,25.5,1009.0,1017.25,745.36
2016,7,1,13,0,915.0,128.0,4.1,26.0,1000.0,1022.33,748.1
2016,7,1,13,15,911.5,127.0,4.1,25.5,984.0,1022.96,750.38
2016,7,1,13,30,908.0,126.0,4.1,25.0,968.0,1020.64,750.85
2016,7,1,13,45,903.5,125.0,4.15,25.0,945.5,1014.41,747.72
2016,7,1,14,0,899.0,124.0,4.2,25.0,923.0,1005.29,742.79
2016,7,1,14,15,892.0,122.0,4.2,24.5,893.5,989.9,734.94
2016,7,1,14,30,885.0,120.0,4.2,24.0,864.0,971.8,725.34
2016,7,1,14,45,876.0,118.0,4.25,24.0,829.0,949.24,711.61
2016,7,1,15,0,867.0,116.0,4.3,24.0,794.0,924.28,696.25
2016,7,1,15,15,855.0,114.0,4.25,23.5,753.0,894.38,678.3
2016,7,1,15,30,843.0,112.0,4.2,23.0,712.0,867.84,662.59
2016,7,1,15,45,827.5,109.0,4.2,22.5,667.0,830.09,639.04
2016,7,1,16,0,812.0,106.0,4.2,22.0,622.0,790.92,614.23
2016,7,1,16,15,792.5,102.5,4.15,21.5,574.0,746.86,585.3
2016,7,1,16,30,773.0,99.0,4.1,21.0,526.0,702.1,555.37
2016,7,1,16,45,746.5,95.0,4.05,20.5,475.5,651.32,520.36
2016,7,1,17,0,720.0,91.0,4.0,20.0,425.0,603.37,485.65
2016,7,1,17,15,685.0,86.0,3.9,19.0,373.5,547.13,443.8
2016,7,1,17,30,650.0,81.0,3.8,18.0,322.0,492.5,401.79
2016,7,1,17,45,602.0,75.0,3.7,17.5,271.5,431.44,352.44
2016,7,1,18,0,554.0,69.0,3.6,17.0,221.0,373.69,304.2
2016,7,1,18,15,485.5,60.5,3.5,16.5,174.0,307.29,247.59
2016,7,1,18,30,417.0,52.0,3.4,16.0,127.0,246.67,194.48
2016,7,1,18,45,313.5,40.5,3.3,15.5,87.0,176.25,133.16
2016,7,1,19,0,210.0,29.0,3.2,15.0,47.0,115.48,74.03
2016,7,1,19,15,105.0,14.5,3.1,14.5,23.5,42.62,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,17.0,3.15,13.5,30.0,13.13,0.0
2016,7,2,5,30,251.0,34.0,3.3,14.0,60.0,26.16,16.12
2016,7,2,5,45,339.0,45.5,3.45,14.5,101.0,34.5,24.49
2016,7,2,6,0,427.0,57.0,3.6,15.0,142.0,41.78,31.34
2016,7,2,6,15,488.5,65.5,3.6,15.5,189.0,45.86,35.17
2016,7,2,6,30,550.0,74.0,3.6,16.0,236.0,79.51,45.94
2016,7,2,6,45,591.5,81.5,3.65,16.5,285.5,117.08,68.59
2016,7,2,7,0,633.0,89.0,3.7,17.0,335.0,159.05,99.67
2016,7,2,7,15,665.5,94.5,3.7,17.5,385.5,201.91,134.89
2016,7,2,7,30,698.0,100.0,3.7,18.0,436.0,248.1,174.44
2016,7,2,7,45,721.0,105.0,3.7,18.5,485.0,294.31,214.84
2016,7,2,8,0,744.0,110.0,3.7,19.0,534.0,342.63,256.69
2016,7,2,8,15,763.0,114.0,3.65,19.5,581.0,393.55,299.85
2016,7,2,8,30,782.0,118.0,3.6,20.0,628.0,442.53,340.54
2016,7,2,8,45,795.5,122.0,3.55,21.0,671.0,490.03,378.34
2016,7,2,9,0,809.0,126.0,3.5,22.0,714.0,537.98,415.21
2016,7,2,9,15,821.0,128.5,3.5,22.5,753.0,583.95,450.42
2016,7,2,9,30,833.0,131.0,3.5,23.0,792.0,629.83,484.59
2016,7,2,9,45,842.0,133.0,3.55,23.5,825.5,672.98,516.08
2016,7,2,10,0,851.0,135.0,3.6,24.0,859.0,716.92,547.34
2016,7,2,10,15,857.5,137.0,3.6,24.0,887.0,756.07,574.43
2016,7,2,10,30,864.0,139.0,3.6,24.0,915.0,793.88,599.95
2016,7,2,10,45,868.5,140.5,3.65,24.5,936.0,828.12,621.85
2016,7,2,11,0,873.0,142.0,3.7,25.0,957.0,860.58,642.35
2016,7,2,11,15,876.0,142.5,3.75,25.0,971.0,888.91,661.22
2016,7,2,11,30,879.0,143.0,3.8,25.0,985.0,915.11,678.65
2016,7,2,11,45,880.5,144.0,3.9,25.5,991.5,938.2,692.93
2016,7,2,12,0,882.0,145.0,4.0,26.0,998.0,958.91,705.65
2016,7,2,12,15,882.0,145.0,4.05,26.0,997.5,974.82,716.32
2016,7,2,12,30,882.0,145.0,4.1,26.0,997.0,988.13,725.39
2016,7,2,12,45,886.0,140.5,4.2,26.0,991.0,998.25,732.76
2016,7,2,13,0,890.0,136.0,4.3,26.0,985.0,1005.59,738.41
2016,7,2,13,15,887.0,135.5,4.35,25.5,969.5,1007.23,741.6
2016,7,2,13,30,884.0,135.0,4.4,25.0,954.0,1006.0,743.05
2016,7,2,13,45,879.0,133.5,4.45,25.0,931.5,998.95,739.29
2016,7,2,14,0,874.0,132.0,4.5,25.0,909.0,989.09,733.78
2016,7,2,14,15,867.0,130.5,4.5,24.5,880.5,974.55,726.32
2016,7,2,14,30,860.0,129.0,4.5,24.0,852.0,957.39,717.28
2016,7,2,14,45,851.5,126.5,4.55,24.0,817.0,935.25,703.84
2016,7,2,15,0,843.0,124.0,4.6,24.0,782.0,916.3,692.62
2016,7,2,15,15,831.0,121.5,4.55,23.5,742.5,886.42,674.42
2016,7,2,15,30,819.0,119.0,4.5,23.0,703.0,854.6,654.8
2016,7,2,15,45,804.5,115.5,4.5,22.5,658.5,817.81,631.8
2016,7,2,16,0,790.0,112.0,4.5,22.0,614.0,779.6,607.49
2016,7,2,16,15,770.0,108.5,4.4,21.5,566.5,735.86,578.24
2016,7,2,16,30,750.0,105.0,4.3,21.0,519.0,691.49,548.19
2016,7,2,16,45,725.0,100.0,4.25,20.5,469.0,644.12,515.55
2016,7,2,17,0,700.0,95.0,4.2,20.0,419.0,594.5,479.12
2016,7,2,17,15,665.5,89.5,4.1,19.5,368.5,538.79,436.73
2016,7,2,17,30,631.0,84.0,4.0,19.0,318.0,484.67,394.34
2016,7,2,17,45,585.0,77.0,3.9,18.5,268.5,424.36,345.7
2016,7,2,18,0,539.0,70.0,3.8,18.0,219.0,367.21,298.07
2016,7,2,18,15,472.5,61.5,3.65,17.5,172.0,302.39,242.85
2016,7,2,18,30,406.0,53.0,3.5,17.0,125.0,243.15,191.02
2016,7,2,18,45,310.5,40.5,3.4,16.5,86.0,175.11,131.78
2016,7,2,19,0,215.0,28.0,3.3,16.0,47.0,115.54,73.47
2016,7,2,19,15,107.5,14.0,3.15,15.5,23.5,42.79,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,130.5,16.5,2.65,13.5,30.0,12.74,0.0
2016,7,3,5,30,261.0,33.0,2.8,14.0,60.0,25.82,15.76
2016,7,3,5,45,352.5,44.0,2.95,14.5,101.5,33.18,23.32
2016,7,3,6,0,444.0,55.0,3.1,15.0,143.0,40.05,29.81
2016,7,3,6,15,505.5,63.5,3.1,15.5,190.5,44.22,33.71
2016,7,3,6,30,567.0,72.0,3.1,16.0,238.0,77.68,44.26
2016,7,3,6,45,611.0,78.0,3.1,16.5,288.0,114.97,66.14
2016,7,3,7,0,655.0,84.0,3.1,17.0,338.0,156.92,96.9
2016,7,3,7,15,687.0,89.0,3.1,17.5,389.0,200.31,132.53
2016,7,3,7,30,719.0,94.0,3.1,18.0,440.0,246.97,172.5
2016,7,3,7,45,742.5,98.5,3.15,19.0,489.5,297.12,215.65
2016,7,3,8,0,766.0,103.0,3.2,20.0,539.0,346.01,257.39
2016,7,3,8,15,785.0,106.5,3.2,20.5,586.0,394.25,298.41
2016,7,3,8,30,804.0,110.0,3.2,21.0,633.0,443.82,339.48
2016,7,3,8,45,817.5,113.0,3.2,21.5,676.5,491.45,378.04
2016,7,3,9,0,831.0,116.0,3.2,22.0,720.0,539.49,415.79
2016,7,3,9,15,842.5,118.5,3.2,22.5,759.0,586.14,451.45
2016,7,3,9,30,854.0,121.0,3.2,23.0,798.0,635.18,487.75
2016,7,3,9,45,881.0,112.5,3.25,23.5,837.0,681.06,521.46
2016,7,3,10,0,908.0,104.0,3.3,24.0,876.0,727.36,553.97
2016,7,3,10,15,914.0,105.0,3.3,24.5,903.5,767.24,579.78
2016,7,3,10,30,920.0,106.0,3.3,25.0,931.0,805.61,604.24
2016,7,3,10,45,923.5,107.0,3.35,25.5,952.0,840.3,626.17
2016,7,3,11,0,927.0,108.0,3.4,26.0,973.0,873.0,646.58
2016,7,3,11,15,929.5,109.0,3.45,26.0,987.0,902.71,666.16
2016,7,3,11,30,932.0,110.0,3.5,26.0,1001.0,930.12,684.19
2016,7,3,11,45,933.0,110.5,3.55,26.5,1008.0,953.28,698.04
2016,7,3,12,0,934.0,111.0,3.6,27.0,1015.0,973.87,710.21
2016,7,3,12,15,933.5,111.0,3.65,27.0,1014.0,989.91,720.85
2016,7,3,12,30,933.0,111.0,3.7,27.0,1013.0,1003.17,729.8
2016,7,3,12,45,916.5,120.5,3.75,27.0,1000.0,1007.57,733.08
2016,7,3,13,0,900.0,130.0,3.8,27.0,987.0,1008.96,734.58
2016,7,3,13,15,896.5,129.5,3.85,27.0,971.5,1010.13,736.07
2016,7,3,13,30,893.0,129.0,3.9,27.0,956.0,1008.4,735.78
2016,7,3,13,45,888.5,127.5,3.95,27.0,934.0,1001.79,732.42
2016,7,3,14,0,884.0,126.0,4.0,27.0,912.0,992.33,727.31
2016,7,3,14,15,877.0,124.5,4.0,26.5,882.5,977.68,720.0
2016,7,3,14,30,870.0,123.0,4.0,26.0,853.0,960.36,710.98
2016,7,3,14,45,861.5,120.5,4.0,26.0,818.5,938.04,697.24
2016,7,3,15,0,853.0,118.0,4.0,26.0,784.0,913.33,681.93
2016,7,3,15,15,841.0,115.5,3.95,25.5,744.0,883.25,663.99
2016,7,3,15,30,829.0,113.0,3.9,25.0,704.0,856.56,648.3
2016,7,3,15,45,815.0,109.5,3.9,25.0,659.5,819.92,624.51
2016,7,3,16,0,801.0,106.0,3.9,25.0,615.0,781.8,599.54
2016,7,3,16,15,781.5,102.5,3.85,24.5,567.0,738.11,571.22
2016,7,3,16,30,762.0,99.0,3.8,24.0,519.0,693.74,541.95
2016,7,3,16,45,738.0,94.5,3.75,23.5,469.5,644.59,508.59
2016,7,3,17,0,714.0,90.0,3.7,23.0,420.0,598.05,475.38
2016,7,3,17,15,680.0,85.0,3.6,22.0,369.5,542.69,434.74
2016,7,3,17,30,646.0,80.0,3.5,21.0,319.0,488.86,393.91
2016,7,3,17,45,601.5,73.0,3.4,20.5,269.0,428.75,345.97
2016,7,3,18,0,557.0,66.0,3.3,20.0,219.0,371.67,298.89
2016,7,3,18,15,491.0,58.0,3.15,19.0,172.5,306.9,244.67
2016,7,3,18,30,425.0,50.0,3.0,18.0,126.0,247.7,193.54
2016,7,3,18,45,328.0,39.0,2.9,17.5,86.5,179.88,134.64
2016,7,3,19,0,231.0,28.0,2.8,17.0,47.0,121.31,76.6
2016,7,3,19,15,115.5,14.0,2.8,16.5,23.5,44.92,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,145.0,15.5,2.8,13.5,30.0,11.62,0.0
2016,7,4,5,30,290.0,31.0,2.9,14.0,60.0,23.97,14.13
2016,7,4,5,45,385.5,40.5,3.05,14.5,102.0,30.0,20.53
2016,7,4,6,0,481.0,50.0,3.2,15.0,144.0,35.65,25.91
2016,7,4,6,15,541.5,57.0,3.2,15.5,191.5,38.77,28.87
2016,7,4,6,30,602.0,64.0,3.2,16.0,239.0,71.49,38.48
2016,7,4,6,45,648.0,68.5,3.2,16.5,290.0,109.39,60.14
2016,7,4,7,0,694.0,73.0,3.2,17.0,341.0,155.29,93.88
2016,7,4,7,15,725.0,77.0,3.15,17.5,392.0,199.31,130.13
2016,7,4,7,30,756.0,81.0,3.1,18.0,443.0,246.53,170.79
2016,7,4,7,45,781.5,83.5,3.1,19.0,493.5,293.88,211.96
2016,7,4,8,0,807.0,86.0,3.1,20.0,544.0,343.56,254.61
2016,7,4,8,15,824.5,89.0,3.1,20.5,591.5,392.73,296.68
2016,7,4,8,30,842.0,92.0,3.1,21.0,639.0,446.95,341.49
2016,7,4,8,45,857.5,93.5,3.15,21.5,683.5,495.71,381.15
2016,7,4,9,0,873.0,95.0,3.2,22.0,728.0,544.95,420.07
2016,7,4,9,15,883.5,97.0,3.25,22.5,767.5,592.07,456.34
2016,7,4,9,30,894.0,99.0,3.3,23.0,807.0,638.81,491.34
2016,7,4,9,45,891.0,107.0,3.35,23.5,838.0,681.63,522.38
2016,7,4,10,0,888.0,115.0,3.4,24.0,869.0,722.64,551.06
2016,7,4,10,15,894.0,116.5,3.5,24.0,897.0,762.33,578.42
2016,7,4,10,30,900.0,118.0,3.6,24.0,925.0,800.56,604.6
2016,7,4,10,45,904.0,119.5,3.7,24.5,946.0,835.56,627.2
2016,7,4,11,0,908.0,121.0,3.8,25.0,967.0,868.66,648.35
2016,7,4,11,15,911.0,122.0,3.9,25.0,981.5,898.39,668.41
2016,7,4,11,30,914.0,123.0,4.0,25.0,996.0,925.9,686.97
2016,7,4,11,45,913.5,124.0,4.1,25.0,1002.5,947.92,701.87
2016,7,4,12,0,913.0,125.0,4.2,25.0,1009.0,967.37,715.16
2016,7,4,12,15,913.0,125.0,4.25,25.0,1008.5,983.69,726.16
2016,7,4,12,30,913.0,125.0,4.3,25.0,1008.0,997.32,735.48
2016,7,4,12,45,918.5,120.5,4.35,25.0,1001.5,1009.04,743.64
2016,7,4,13,0,924.0,116.0,4.4,25.0,995.0,1017.89,750.01
2016,7,4,13,15,921.0,115.0,4.4,25.0,980.0,1019.03,751.13
2016,7,4,13,30,918.0,114.0,4.4,25.0,965.0,1017.19,750.43
2016,7,4,13,45,913.5,113.0,4.45,25.0,942.5,1010.91,747.21
2016,7,4,14,0,909.0,112.0,4.5,25.0,920.0,1001.72,742.18
2016,7,4,14,15,903.0,110.5,4.45,24.5,891.0,987.7,734.91
2016,7,4,14,30,897.0,109.0,4.4,24.0,862.0,970.92,725.87
2016,7,4,14,45,888.5,107.5,4.4,24.0,827.0,949.15,712.36
2016,7,4,15,0,880.0,106.0,4.4,24.0,792.0,924.93,697.22
2016,7,4,15,15,868.5,103.5,4.35,23.5,752.0,894.64,678.96
2016,7,4,15,30,857.0,101.0,4.3,23.0,712.0,862.32,659.19
2016,7,4,15,45,843.0,98.5,4.25,23.0,667.5,826.06,635.22
2016,7,4,16,0,829.0,96.0,4.2,23.0,623.0,793.23,613.56
2016,7,4,16,15,810.0,93.0,4.15,22.5,575.0,749.6,585.04
2016,7,4,16,30,791.0,90.0,4.1,22.0,527.0,705.21,555.54
2016,7,4,16,45,766.0,86.5,4.05,21.5,476.5,655.44,521.46
2016,7,4,17,0,741.0,83.0,4.0,21.0,426.0,605.85,486.19
2016,7,4,17,15,708.0,78.5,3.85,20.5,374.5,550.48,444.2
2016,7,4,17,30,675.0,74.0,3.7,20.0,323.0,498.88,403.86
2016,7,4,17,45,627.5,68.5,3.6,19.5,272.5,437.65,354.73
2016,7,4,18,0,580.0,63.0,3.5,19.0,222.0,379.69,306.64
2016,7,4,18,15,513.5,55.5,3.4,18.0,175.0,314.26,251.6
2016,7,4,18,30,447.0,48.0,3.3,17.0,128.0,254.46,199.64
2016,7,4,18,45,343.0,37.5,3.2,16.5,87.5,183.66,137.96
2016,7,4,19,0,239.0,27.0,3.1,16.0,47.0,122.64,77.34
2016,7,4,19,15,119.5,13.5,3.0,15.5,23.5,45.47,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,142.5,15.5,2.95,13.5,30.0,11.68,0.0
2016,7,5,5,30,285.0,31.0,3.0,14.0,60.0,24.07,14.12
2016,7,5,5,45,383.0,40.5,3.1,14.5,101.5,30.1,20.6
2016,7,5,6,0,481.0,50.0,3.2,15.0,143.0,35.75,25.99
2016,7,5,6,15,542.0,56.5,3.2,15.5,191.0,38.44,28.58
2016,7,5,6,30,603.0,63.0,3.2,16.0,239.0,69.66,37.35
2016,7,5,6,45,359.5,108.0,3.2,16.5,218.5,116.06,77.51
2016,7,5,7,0,116.0,153.0,3.2,17.0,198.0,147.1,112.17
2016,7,5,7,15,186.0,171.0,3.15,17.5,255.0,183.0,138.36
2016,7,5,7,30,256.0,189.0,3.1,18.0,312.0,221.13,167.03
2016,7,5,7,45,532.0,137.0,3.1,18.5,427.5,265.14,195.95
2016,7,5,8,0,808.0,85.0,3.1,19.0,543.0,341.83,254.16
2016,7,5,8,15,825.5,87.5,3.1,19.0,590.0,394.69,299.71
2016,7,5,8,30,843.0,90.0,3.1,19.0,637.0,444.46,342.1
2016,7,5,8,45,858.5,91.5,3.1,19.5,681.5,493.28,382.08
2016,7,5,9,0,874.0,93.0,3.1,20.0,726.0,542.57,421.26
2016,7,5,9,15,885.0,95.0,3.15,20.5,765.5,590.04,458.08
2016,7,5,9,30,896.0,97.0,3.2,21.0,805.0,637.17,493.64
2016,7,5,9,45,906.0,97.0,3.3,21.5,840.0,681.28,526.33
2016,7,5,10,0,916.0,97.0,3.4,22.0,875.0,724.55,556.73
2016,7,5,10,15,922.0,98.5,3.5,22.0,903.0,765.23,584.97
2016,7,5,10,30,928.0,100.0,3.6,22.0,931.0,804.4,611.99
2016,7,5,10,45,932.0,101.0,3.7,22.5,952.5,839.81,635.04
2016,7,5,11,0,936.0,102.0,3.8,23.0,974.0,873.24,656.56
2016,7,5,11,15,939.0,102.5,3.9,23.0,988.5,903.21,676.91
2016,7,5,11,30,942.0,103.0,4.0,23.0,1003.0,930.87,695.71
2016,7,5,11,45,942.0,104.5,4.15,23.0,1010.0,954.36,711.98
2016,7,5,12,0,942.0,106.0,4.3,23.0,1017.0,975.21,726.57
2016,7,5,12,15,942.5,106.0,4.35,23.0,1016.5,992.37,738.2
2016,7,5,12,30,943.0,106.0,4.4,23.0,1016.0,1006.74,748.08
2016,7,5,12,45,934.5,110.0,4.5,23.0,1006.0,1013.55,753.3
2016,7,5,13,0,926.0,114.0,4.6,23.0,996.0,1017.38,757.02
2016,7,5,13,15,923.0,113.5,4.6,22.5,980.5,1019.05,760.06
2016,7,5,13,30,920.0,113.0,4.6,22.0,965.0,1017.74,761.22
2016,7,5,13,45,916.0,111.5,4.65,22.0,943.0,1011.45,758.1
2016,7,5,14,0,912.0,110.0,4.7,22.0,921.0,1002.22,753.11
2016,7,5,14,15,905.5,109.0,4.7,21.5,892.0,988.22,746.05
2016,7,5,14,30,899.0,108.0,4.7,21.0,863.0,971.48,737.18
2016,7,5,14,45,891.0,106.0,4.7,21.0,828.0,949.63,723.37
2016,7,5,15,0,883.0,104.0,4.7,21.0,793.0,925.29,707.87
2016,7,5,15,15,872.0,102.0,4.65,20.5,753.0,895.92,689.86
2016,7,5,15,30,861.0,100.0,4.6,20.0,713.0,864.51,670.3
2016,7,5,15,45,847.5,97.0,4.6,19.5,668.5,828.01,647.25
2016,7,5,16,0,834.0,94.0,4.6,19.0,624.0,794.87,626.36
2016,7,5,16,15,816.0,91.0,4.55,18.5,576.5,751.86,597.62
2016,7,5,16,30,798.0,88.0,4.5,18.0,529.0,708.02,567.84
2016,7,5,16,45,776.0,84.0,4.45,18.0,479.0,659.57,533.0
2016,7,5,17,0,754.0,80.0,4.4,18.0,429.0,611.05,497.12
2016,7,5,17,15,722.0,76.0,4.3,17.5,378.0,556.38,455.05
2016,7,5,17,30,690.0,72.0,4.2,17.0,327.0,505.24,414.45
2016,7,5,17,45,646.0,66.5,4.15,16.5,276.5,445.29,365.67
2016,7,5,18,0,602.0,61.0,4.1,16.0,226.0,388.3,317.66
2016,7,5,18,15,536.5,54.0,4.0,15.5,178.5,322.93,261.3
2016,7,5,18,30,471.0,47.0,3.9,15.0,131.0,263.09,208.13
2016,7,5,18,45,363.5,37.5,3.8,14.5,90.0,191.02,144.65
2016,7,5,19,0,256.0,28.0,3.7,14.0,49.0,128.75,81.51
2016,7,5,19,15,128.0,14.0,3.6,13.5,24.5,48.2,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.5,3.65,13.0,28.5,12.81,0.0
2016,7,6,5,30,248.0,33.0,3.7,13.0,57.0,25.5,15.24
2016,7,6,5,45,342.5,43.5,3.75,13.5,97.5,33.05,23.23
2016,7,6,6,0,437.0,54.0,3.8,14.0,138.0,39.47,29.37
2016,7,6,6,15,500.5,61.5,3.8,14.5,185.0,42.79,32.56
2016,7,6,6,30,564.0,69.0,3.8,15.0,232.0,72.07,41.01
2016,7,6,6,45,610.5,74.5,3.8,15.5,282.0,108.87,61.82
2016,7,6,7,0,657.0,80.0,3.8,16.0,332.0,150.58,92.01
2016,7,6,7,15,689.5,84.5,3.75,16.5,382.5,193.65,127.36
2016,7,6,7,30,722.0,89.0,3.7,17.0,433.0,243.27,169.89
2016,7,6,7,45,749.5,91.5,3.65,17.5,483.0,289.49,210.5
2016,7,6,8,0,777.0,94.0,3.6,18.0,533.0,338.26,253.04
2016,7,6,8,15,795.0,97.0,3.55,18.0,580.0,386.21,295.01
2016,7,6,8,30,813.0,100.0,3.5,18.0,627.0,435.4,337.11
2016,7,6,8,45,831.0,100.5,3.5,18.5,671.0,487.03,379.44
2016,7,6,9,0,849.0,101.0,3.5,19.0,715.0,535.56,418.33
2016,7,6,9,15,860.0,103.0,3.55,19.5,754.5,581.99,454.68
2016,7,6,9,30,871.0,105.0,3.6,20.0,794.0,628.13,489.84
2016,7,6,9,45,878.0,107.5,3.65,20.5,827.5,671.62,522.13
2016,7,6,10,0,885.0,110.0,3.7,21.0,861.0,714.09,552.59
2016,7,6,10,15,891.5,111.0,3.75,21.0,888.5,753.63,580.09
2016,7,6,10,30,898.0,112.0,3.8,21.0,916.0,791.74,606.41
2016,7,6,10,45,905.5,111.0,3.85,21.5,938.0,827.19,629.5
2016,7,6,11,0,913.0,110.0,3.9,22.0,960.0,860.93,651.21
2016,7,6,11,15,916.0,110.5,3.95,22.0,974.5,890.35,671.08
2016,7,6,11,30,919.0,111.0,4.0,22.0,989.0,917.52,689.41
2016,7,6,11,45,923.0,109.5,4.05,22.0,996.5,941.32,705.46
2016,7,6,12,0,927.0,108.0,4.1,22.0,1004.0,962.67,719.9
2016,7,6,12,15,927.0,108.0,4.15,22.0,1003.5,979.17,731.14
2016,7,6,12,30,927.0,108.0,4.2,22.0,1003.0,992.91,740.63
2016,7,6,12,45,923.0,109.0,4.3,22.0,994.0,1000.96,746.72
2016,7,6,13,0,919.0,110.0,4.4,22.0,985.0,1006.09,750.98
2016,7,6,13,15,916.0,109.5,4.45,22.0,969.5,1007.72,752.68
2016,7,6,13,30,913.0,109.0,4.5,22.0,954.0,1006.4,752.77
2016,7,6,13,45,907.5,108.0,4.55,22.0,931.5,999.17,749.0
2016,7,6,14,0,902.0,107.0,4.6,22.0,909.0,989.05,743.41
2016,7,6,14,15,895.5,105.5,4.6,21.5,880.0,974.61,736.01
2016,7,6,14,30,889.0,104.0,4.6,21.0,851.0,957.44,726.8
2016,7,6,14,45,879.0,103.0,4.6,21.0,815.5,934.93,712.5
2016,7,6,15,0,869.0,102.0,4.6,21.0,780.0,910.05,696.6
2016,7,6,15,15,857.5,100.0,4.5,20.5,740.0,880.53,678.04
2016,7,6,15,30,846.0,98.0,4.4,20.0,700.0,849.02,658.01
2016,7,6,15,45,830.5,96.0,4.35,19.5,655.5,812.33,634.47
2016,7,6,16,0,815.0,94.0,4.3,19.0,611.0,779.17,613.3
2016,7,6,16,15,796.5,91.0,4.2,18.5,564.0,736.38,584.59
2016,7,6,16,30,778.0,88.0,4.1,18.0,517.0,692.83,554.91
2016,7,6,16,45,753.5,84.5,4.05,17.5,467.5,643.9,520.76
2016,7,6,17,0,729.0,81.0,4.0,17.0,418.0,595.13,485.42
2016,7,6,17,15,697.0,76.5,3.9,16.5,367.5,540.89,443.65
2016,7,6,17,30,665.0,72.0,3.8,16.0,317.0,490.23,403.41
2016,7,6,17,45,620.0,66.5,3.7,15.5,267.5,430.82,354.85
2016,7,6,18,0,575.0,61.0,3.6,15.0,218.0,374.5,307.23
2016,7,6,18,15,509.5,53.5,3.5,14.5,171.5,309.79,251.36
2016,7,6,18,30,444.0,46.0,3.4,14.0,125.0,250.68,198.83
2016,7,6,18,45,343.5,36.0,3.35,13.5,85.5,181.95,138.03
2016,7,6,19,0,243.0,26.0,3.3,13.0,46.0,122.33,76.94
2016,7,6,19,15,121.5,13.0,3.25,13.0,23.0,45.42,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,3.3,14.0,28.5,10.43,0.0
2016,7,7,5,30,300.0,28.0,3.3,14.0,57.0,21.38,11.69
2016,7,7,5,45,396.0,36.5,3.35,14.5,98.0,26.64,17.54
2016,7,7,6,0,492.0,45.0,3.4,15.0,139.0,31.56,22.27
2016,7,7,6,15,552.0,51.5,3.35,15.0,186.5,34.48,25.11
2016,7,7,6,30,612.0,58.0,3.3,15.0,234.0,63.74,33.22
2016,7,7,6,45,378.0,105.0,3.3,15.5,220.5,113.88,75.48
2016,7,7,7,0,144.0,152.0,3.3,16.0,207.0,149.52,113.41
2016,7,7,7,15,443.0,115.5,3.35,16.5,319.5,174.73,121.72
2016,7,7,7,30,742.0,79.0,3.4,17.0,432.0,237.89,164.68
2016,7,7,7,45,768.5,81.0,3.45,17.5,481.5,284.38,205.71
2016,7,7,8,0,795.0,83.0,3.5,18.0,531.0,333.3,248.64
2016,7,7,8,15,812.5,85.5,3.55,18.0,578.0,385.57,294.22
2016,7,7,8,30,830.0,88.0,3.6,18.0,625.0,434.74,336.59
2016,7,7,8,45,847.0,89.0,3.65,18.5,669.0,483.24,376.85
2016,7,7,9,0,864.0,90.0,3.7,19.0,713.0,532.38,416.5
2016,7,7,9,15,874.5,91.5,3.75,19.0,752.0,578.71,453.83
2016,7,7,9,30,885.0,93.0,3.8,19.0,791.0,624.68,490.05
2016,7,7,9,45,892.5,94.5,3.9,19.5,824.5,668.14,522.79
2016,7,7,10,0,900.0,96.0,4.0,20.0,858.0,710.59,553.24
2016,7,7,10,15,906.0,97.5,4.05,20.0,886.0,750.75,581.43
2016,7,7,10,30,912.0,99.0,4.1,20.0,914.0,789.43,608.36
2016,7,7,10,45,915.5,100.0,4.2,20.5,935.0,824.0,631.23
2016,7,7,11,0,919.0,101.0,4.3,21.0,956.0,856.59,652.57
2016,7,7,11,15,922.0,101.5,4.3,21.0,970.0,886.17,672.52
2016,7,7,11,30,925.0,102.0,4.3,21.0,984.0,913.48,690.87
2016,7,7,11,45,925.0,103.0,4.35,21.0,991.0,936.19,706.3
2016,7,7,12,0,925.0,104.0,4.4,21.0,998.0,956.3,720.02
2016,7,7,12,15,925.0,104.0,4.35,21.0,997.5,972.76,730.8
2016,7,7,12,30,925.0,104.0,4.3,21.0,997.0,986.48,739.79
2016,7,7,12,45,913.5,110.5,4.3,21.0,986.0,992.78,744.13
2016,7,7,13,0,902.0,117.0,4.3,21.0,975.0,996.12,746.65
2016,7,7,13,15,899.0,116.5,4.2,21.0,960.0,997.8,747.58
2016,7,7,13,30,896.0,116.0,4.1,21.0,945.0,996.56,746.66
2016,7,7,13,45,892.5,114.0,4.1,21.0,923.5,990.39,743.15
2016,7,7,14,0,889.0,112.0,4.1,21.0,902.0,981.32,737.83
2016,7,7,14,15,883.0,111.0,4.05,20.5,873.5,968.08,730.9
2016,7,7,14,30,877.0,110.0,4.0,20.0,845.0,952.14,722.21
2016,7,7,14,45,870.0,107.0,4.0,20.0,811.0,930.54,708.58
2016,7,7,15,0,863.0,104.0,4.0,20.0,777.0,906.45,693.29
2016,7,7,15,15,852.0,102.0,4.0,19.5,737.5,877.53,675.9
2016,7,7,15,30,841.0,100.0,4.0,19.0,698.0,846.61,656.97
2016,7,7,15,45,828.5,96.5,4.0,19.0,654.5,810.95,633.24
2016,7,7,16,0,816.0,93.0,4.0,19.0,611.0,778.6,611.75
2016,7,7,16,15,797.5,90.5,4.0,18.5,564.0,736.35,583.87
2016,7,7,16,30,779.0,88.0,4.0,18.0,517.0,693.34,554.99
2016,7,7,16,45,757.0,83.5,4.05,17.5,468.0,645.01,521.62
2016,7,7,17,0,735.0,79.0,4.1,17.0,419.0,596.65,486.95
2016,7,7,17,15,703.0,75.0,4.05,16.5,368.5,542.75,445.49
2016,7,7,17,30,671.0,71.0,4.0,16.0,318.0,492.36,405.47
2016,7,7,17,45,628.5,65.0,3.95,15.5,268.5,433.46,357.33
2016,7,7,18,0,586.0,59.0,3.9,15.0,219.0,377.44,309.91
2016,7,7,18,15,521.0,52.0,3.75,14.5,172.5,313.08,254.13
2016,7,7,18,30,456.0,45.0,3.6,14.0,126.0,254.27,201.65
2016,7,7,18,45,357.0,35.5,3.5,13.5,86.5,186.14,141.12
2016,7,7,19,0,258.0,26.0,3.4,13.0,47.0,126.72,79.06
2016,7,7,19,15,129.0,13.0,3.35,13.0,23.5,47.36,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.5,14.0,3.2,13.5,28.0,10.5,0.0
2016,7,8,5,30,299.0,28.0,3.3,14.0,56.0,21.49,11.64
2016,7,8,5,45,398.5,35.5,3.45,14.5,97.0,25.83,16.82
2016,7,8,6,0,498.0,43.0,3.6,15.0,138.0,29.94,20.83
2016,7,8,6,15,325.5,75.0,3.55,15.0,144.5,54.33,42.71
2016,7,8,6,30,153.0,107.0,3.5,15.0,151.0,95.02,71.26
2016,7,8,6,45,159.0,128.5,3.5,15.5,182.0,122.28,91.26
2016,7,8,7,0,165.0,150.0,3.5,16.0,213.0,150.43,113.27
2016,7,8,7,15,99.5,164.5,3.45,16.5,204.0,160.89,124.35
2016,7,8,7,30,34.0,179.0,3.4,17.0,195.0,169.2,133.32
2016,7,8,7,45,84.5,211.5,3.35,17.5,257.5,214.08,167.64
2016,7,8,8,0,135.0,244.0,3.3,18.0,320.0,259.69,202.59
2016,7,8,8,15,475.5,166.5,3.25,18.5,467.5,322.27,248.02
2016,7,8,8,30,816.0,89.0,3.2,19.0,615.0,428.44,330.18
2016,7,8,8,45,835.0,88.0,3.2,19.5,659.0,475.48,368.75
2016,7,8,9,0,854.0,87.0,3.2,20.0,703.0,523.31,407.11
2016,7,8,9,15,864.0,88.5,3.2,20.5,741.0,568.94,442.69
2016,7,8,9,30,874.0,90.0,3.2,21.0,779.0,614.17,476.96
2016,7,8,9,45,884.5,90.0,3.25,21.5,813.0,657.76,509.32
2016,7,8,10,0,895.0,90.0,3.3,22.0,847.0,700.58,539.43
2016,7,8,10,15,900.5,91.0,3.35,22.0,874.5,739.75,566.52
2016,7,8,10,30,906.0,92.0,3.4,22.0,902.0,777.39,592.37
2016,7,8,10,45,911.5,92.0,3.45,22.5,923.0,812.41,615.06
2016,7,8,11,0,917.0,92.0,3.5,23.0,944.0,845.58,636.27
2016,7,8,11,15,919.5,92.5,3.55,23.0,958.0,874.67,655.81
2016,7,8,11,30,922.0,93.0,3.6,23.0,972.0,901.46,673.78
2016,7,8,11,45,924.0,93.0,3.65,23.5,979.0,924.91,688.18
2016,7,8,12,0,926.0,93.0,3.7,24.0,986.0,945.84,700.87
2016,7,8,12,15,926.0,93.0,3.75,24.0,986.0,962.26,711.96
2016,7,8,12,30,926.0,93.0,3.8,24.0,986.0,975.92,721.33
2016,7,8,12,45,918.0,97.0,3.9,24.0,976.5,983.07,726.78
2016,7,8,13,0,910.0,101.0,4.0,24.0,967.0,987.27,730.43
2016,7,8,13,15,907.5,100.5,4.05,24.0,952.0,989.33,732.48
2016,7,8,13,30,905.0,100.0,4.1,24.0,937.0,988.45,732.7
2016,7,8,13,45,901.0,99.0,4.15,24.0,915.5,982.66,729.76
2016,7,8,14,0,897.0,98.0,4.2,24.0,894.0,973.98,725.02
2016,7,8,14,15,891.0,96.5,4.2,24.0,866.0,960.02,716.55
2016,7,8,14,30,885.0,95.0,4.2,24.0,838.0,943.33,706.35
2016,7,8,14,45,877.5,93.5,4.25,24.0,804.0,922.62,693.72
2016,7,8,15,0,870.0,92.0,4.3,24.0,770.0,899.45,679.44
2016,7,8,15,15,859.5,90.0,4.3,23.5,731.0,870.73,662.34
2016,7,8,15,30,849.0,88.0,4.3,23.0,692.0,839.97,643.7
2016,7,8,15,45,836.0,86.0,4.3,23.0,648.5,805.24,620.84
2016,7,8,16,0,823.0,84.0,4.3,23.0,605.0,768.99,596.73
2016,7,8,16,15,805.5,81.0,4.2,22.5,558.5,726.76,568.8
2016,7,8,16,30,788.0,78.0,4.1,22.0,512.0,688.23,543.21
2016,7,8,16,45,766.5,74.5,4.1,21.5,463.5,641.05,510.98
2016,7,8,17,0,745.0,71.0,4.1,21.0,415.0,593.82,477.88
2016,7,8,17,15,714.0,67.5,3.9,20.5,365.0,540.76,437.32
2016,7,8,17,30,683.0,64.0,3.7,20.0,315.0,488.93,396.55
2016,7,8,17,45,642.5,59.0,3.55,19.5,266.0,431.65,350.26
2016,7,8,18,0,602.0,54.0,3.4,19.0,217.0,379.15,306.19
2016,7,8,18,15,538.5,47.5,3.2,18.5,171.0,315.39,251.71
2016,7,8,18,30,475.0,41.0,3.0,18.0,125.0,257.09,200.38
2016,7,8,18,45,378.5,32.5,2.9,17.5,85.5,190.25,141.65
2016,7,8,19,0,282.0,24.0,2.8,17.0,46.0,131.69,79.89
2016,7,8,19,15,141.0,12.0,2.75,16.5,23.0,49.5,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.0,12.0,1.9,14.5,28.0,8.77,0.0
2016,7,9,5,30,346.0,24.0,2.0,15.0,56.0,17.85,8.56
2016,7,9,5,45,436.0,31.5,2.15,16.0,97.0,22.42,13.74
2016,7,9,6,0,526.0,39.0,2.3,17.0,138.0,29.08,19.89
2016,7,9,6,15,583.0,44.0,2.4,17.5,184.5,31.29,22.02
2016,7,9,6,30,640.0,49.0,2.5,18.0,231.0,57.82,28.26
2016,7,9,6,45,415.5,98.0,2.6,18.5,225.5,109.86,70.03
2016,7,9,7,0,191.0,147.0,2.7,19.0,220.0,151.16,111.37
2016,7,9,7,15,482.0,105.0,2.8,19.5,324.0,170.13,114.8
2016,7,9,7,30,773.0,63.0,2.9,20.0,428.0,232.99,157.37
2016,7,9,7,45,793.5,66.0,3.0,20.5,476.5,280.1,198.79
2016,7,9,8,0,814.0,69.0,3.1,21.0,525.0,328.99,241.51
2016,7,9,8,15,830.5,71.0,3.2,21.5,571.5,377.07,283.05
2016,7,9,8,30,847.0,73.0,3.3,22.0,618.0,426.16,324.42
2016,7,9,8,45,859.0,75.0,3.4,22.5,661.0,473.94,363.76
2016,7,9,9,0,871.0,77.0,3.5,23.0,704.0,521.89,402.14
2016,7,9,9,15,881.0,78.5,3.6,23.0,742.5,568.25,439.14
2016,7,9,9,30,891.0,80.0,3.7,23.0,781.0,614.19,475.02
2016,7,9,9,45,892.5,85.0,3.8,23.5,813.5,657.25,506.94
2016,7,9,10,0,894.0,90.0,3.9,24.0,846.0,698.85,536.18
2016,7,9,10,15,900.0,91.0,4.0,24.0,873.5,738.38,563.71
2016,7,9,10,30,906.0,92.0,4.1,24.0,901.0,776.43,590.05
2016,7,9,10,45,911.0,93.0,4.2,24.5,922.5,812.05,613.36
2016,7,9,11,0,916.0,94.0,4.3,25.0,944.0,845.79,635.2
2016,7,9,11,15,919.0,94.5,4.35,25.0,958.5,875.33,655.08
2016,7,9,11,30,922.0,95.0,4.4,25.0,973.0,902.6,673.41
2016,7,9,11,45,925.0,94.0,4.5,25.0,980.5,926.04,689.34
2016,7,9,12,0,928.0,93.0,4.6,25.0,988.0,946.98,703.97
2016,7,9,12,15,928.0,93.0,4.7,25.0,988.0,963.48,715.7
2016,7,9,12,30,928.0,93.0,4.8,25.0,988.0,977.21,725.69
2016,7,9,12,45,925.5,94.0,4.9,25.0,980.0,986.69,732.94
2016,7,9,13,0,923.0,95.0,5.0,25.0,972.0,993.25,738.37
2016,7,9,13,15,920.5,94.5,5.05,24.5,957.0,995.33,742.01
2016,7,9,13,30,918.0,94.0,5.1,24.0,942.0,994.43,743.79
2016,7,9,13,45,916.0,91.5,5.15,24.0,921.0,988.95,741.1
2016,7,9,14,0,914.0,89.0,5.2,24.0,900.0,980.49,736.49
2016,7,9,14,15,908.0,88.0,5.2,23.5,871.5,966.84,729.55
2016,7,9,14,30,902.0,87.0,5.2,23.0,843.0,950.42,720.77
2016,7,9,14,45,896.5,84.0,5.2,23.0,809.5,929.62,707.56
2016,7,9,15,0,891.0,81.0,5.2,23.0,776.0,906.2,692.57
2016,7,9,15,15,881.5,79.5,5.15,22.5,737.0,878.39,675.53
2016,7,9,15,30,872.0,78.0,5.1,22.0,698.0,848.45,656.89
2016,7,9,15,45,860.0,76.0,5.1,22.0,654.5,813.86,633.78
2016,7,9,16,0,848.0,74.0,5.1,22.0,611.0,777.62,609.32
2016,7,9,16,15,832.5,71.5,5.0,21.5,564.5,736.64,581.83
2016,7,9,16,30,817.0,69.0,4.9,21.0,518.0,694.65,553.23
2016,7,9,16,45,795.5,66.5,4.85,20.5,469.0,647.63,520.55
2016,7,9,17,0,774.0,64.0,4.8,20.0,420.0,604.73,490.37
2016,7,9,17,15,746.5,61.0,4.7,19.0,370.5,553.32,451.94
2016,7,9,17,30,719.0,58.0,4.6,18.0,321.0,502.82,412.59
2016,7,9,17,45,677.5,54.0,4.5,17.5,272.0,444.64,364.86
2016,7,9,18,0,636.0,50.0,4.4,17.0,223.0,389.14,317.71
2016,7,9,18,15,577.5,44.5,4.2,16.5,176.5,327.08,263.64
2016,7,9,18,30,519.0,39.0,4.0,16.0,130.0,272.4,214.21
2016,7,9,18,45,415.0,31.5,3.8,15.5,89.0,202.04,151.62
2016,7,9,19,0,311.0,24.0,3.6,15.0,48.0,140.38,84.97
2016,7,9,19,15,155.5,12.0,3.5,14.5,24.0,53.27,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,165.5,13.5,3.05,13.5,28.5,10.17,0.0
2016,7,10,5,30,331.0,27.0,3.2,14.0,57.0,20.75,10.74
2016,7,10,5,45,428.5,35.0,3.4,14.5,99.0,25.59,16.56
2016,7,10,6,0,526.0,43.0,3.6,15.0,141.0,30.14,20.98
2016,7,10,6,15,587.0,49.0,3.55,15.5,189.5,32.74,23.49
2016,7,10,6,30,648.0,55.0,3.5,16.0,238.0,62.08,32.54
2016,7,10,6,45,688.0,59.5,3.5,16.5,288.5,101.15,52.92
2016,7,10,7,0,728.0,64.0,3.5,17.0,339.0,144.55,83.64
2016,7,10,7,15,758.0,67.5,3.5,17.5,390.5,189.51,120.28
2016,7,10,7,30,788.0,71.0,3.5,18.0,442.0,237.58,161.73
2016,7,10,7,45,810.5,74.0,3.5,18.5,492.5,286.07,204.62
2016,7,10,8,0,833.0,77.0,3.5,19.0,543.0,340.85,252.29
2016,7,10,8,15,850.0,79.5,3.5,19.5,591.0,390.57,295.38
2016,7,10,8,30,867.0,82.0,3.5,20.0,639.0,441.34,338.26
2016,7,10,8,45,881.0,84.0,3.55,20.5,684.0,491.08,379.3
2016,7,10,9,0,895.0,86.0,3.6,21.0,729.0,541.17,419.42
2016,7,10,9,15,905.5,87.5,3.65,21.5,769.5,588.97,456.73
2016,7,10,9,30,916.0,89.0,3.7,22.0,810.0,636.36,492.7
2016,7,10,9,45,925.0,90.0,3.75,22.5,845.0,681.71,526.25
2016,7,10,10,0,934.0,91.0,3.8,23.0,880.0,726.12,557.36
2016,7,10,10,15,940.0,92.0,3.85,23.5,908.5,767.21,584.55
2016,7,10,10,30,946.0,93.0,3.9,24.0,937.0,806.74,610.33
2016,7,10,10,45,950.0,94.5,3.95,24.5,959.0,843.41,633.88
2016,7,10,11,0,954.0,96.0,4.0,25.0,981.0,878.05,655.83
2016,7,10,11,15,957.0,96.5,4.05,25.0,996.0,908.73,676.25
2016,7,10,11,30,960.0,97.0,4.1,25.0,1011.0,937.03,695.06
2016,7,10,11,45,961.5,97.0,4.2,25.0,1018.0,961.02,711.25
2016,7,10,12,0,963.0,97.0,4.3,25.0,1025.0,982.34,725.74
2016,7,10,12,15,963.0,97.0,4.35,25.0,1025.0,999.51,737.26
2016,7,10,12,30,963.0,97.0,4.4,25.0,1025.0,1013.79,746.99
2016,7,10,12,45,955.5,101.5,4.5,25.5,1015.5,1022.42,751.88
2016,7,10,13,0,948.0,106.0,4.6,26.0,1006.0,1028.01,754.98
2016,7,10,13,15,945.5,105.0,4.6,25.5,991.0,1029.83,758.1
2016,7,10,13,30,943.0,104.0,4.6,25.0,976.0,1028.58,759.33
2016,7,10,13,45,940.5,102.5,4.6,25.0,954.5,1023.75,756.79
2016,7,10,14,0,938.0,101.0,4.6,25.0,933.0,1015.87,752.37
2016,7,10,14,15,932.5,99.5,4.55,25.0,904.0,1002.11,743.71
2016,7,10,14,30,927.0,98.0,4.5,25.0,875.0,985.48,733.38
2016,7,10,14,45,920.5,96.0,4.5,25.0,840.5,964.59,720.56
2016,7,10,15,0,914.0,94.0,4.5,25.0,806.0,941.07,706.01
2016,7,10,15,15,904.0,92.0,4.4,24.5,765.5,911.93,688.48
2016,7,10,15,30,894.0,90.0,4.3,24.0,725.0,880.58,669.36
2016,7,10,15,45,882.0,87.5,4.25,24.0,680.0,844.97,646.07
2016,7,10,16,0,870.0,85.0,4.2,24.0,635.0,807.65,621.43
2016,7,10,16,15,853.0,82.5,4.1,23.5,586.5,764.9,593.66
2016,7,10,16,30,836.0,80.0,4.0,23.0,538.0,725.75,568.11
2016,7,10,16,45,813.5,76.5,3.95,23.0,487.5,676.12,533.5
2016,7,10,17,0,791.0,73.0,3.9,23.0,437.0,626.41,498.2
2016,7,10,17,15,760.0,69.0,3.75,22.5,384.5,570.91,456.58
2016,7,10,17,30,729.0,65.0,3.6,22.0,332.0,516.55,414.55
2016,7,10,17,45,685.0,60.5,3.5,21.5,280.5,455.91,366.26
2016,7,10,18,0,641.0,56.0,3.4,21.0,229.0,398.09,318.5
2016,7,10,18,15,575.5,49.5,3.05,20.0,180.5,334.07,264.49
2016,7,10,18,30,510.0,43.0,2.7,19.0,132.0,273.22,211.56
2016,7,10,18,45,402.5,34.0,2.35,18.0,90.0,200.23,148.25
2016,7,10,19,0,295.0,25.0,2.0,17.0,48.0,135.93,80.2
2016,7,10,19,15,147.5,12.5,2.0,16.5,24.0,51.51,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
