Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,157.5,13.0,1.2,13.5,27.0,9.78,0.0
2016,7,11,5,30,315.0,26.0,1.3,14.0,54.0,19.9,9.91
2016,7,11,5,45,413.0,35.0,1.45,15.0,96.0,25.69,16.6
2016,7,11,6,0,511.0,44.0,1.6,16.0,138.0,31.09,21.74
2016,7,11,6,15,572.5,50.0,1.55,16.5,186.0,33.63,24.2
2016,7,11,6,30,634.0,56.0,1.5,17.0,234.0,61.24,32.66
2016,7,11,6,45,676.5,60.5,1.5,18.0,285.0,99.77,52.1
2016,7,11,7,0,719.0,65.0,1.5,19.0,336.0,142.89,81.81
2016,7,11,7,15,749.0,69.0,1.6,19.5,387.0,187.82,117.78
2016,7,11,7,30,779.0,73.0,1.7,20.0,438.0,235.87,158.46
2016,7,11,7,45,801.5,76.0,1.8,21.0,488.0,283.93,199.84
2016,7,11,8,0,824.0,79.0,1.9,22.0,538.0,338.27,245.75
2016,7,11,8,15,840.5,81.5,1.95,22.5,586.0,387.4,287.37
2016,7,11,8,30,857.0,84.0,2.0,23.0,634.0,437.54,328.73
2016,7,11,8,45,870.5,85.5,2.15,24.0,678.0,486.18,367.44
2016,7,11,9,0,884.0,87.0,2.3,25.0,722.0,535.11,405.15
2016,7,11,9,15,894.0,89.0,2.35,25.5,761.5,582.64,441.14
2016,7,11,9,30,904.0,91.0,2.4,26.0,801.0,629.74,475.79
2016,7,11,9,45,902.5,97.5,2.5,26.5,832.5,672.91,506.81
2016,7,11,10,0,901.0,104.0,2.6,27.0,864.0,714.38,535.55
2016,7,11,10,15,907.0,105.5,2.65,27.0,892.0,754.8,562.61
2016,7,11,10,30,913.0,107.0,2.7,27.0,920.0,793.73,588.45
2016,7,11,10,45,916.5,108.0,2.75,27.5,941.5,828.56,610.16
2016,7,11,11,0,920.0,109.0,2.8,28.0,963.0,861.41,630.38
2016,7,11,11,15,923.0,110.0,2.85,28.0,977.5,891.72,650.07
2016,7,11,11,30,926.0,111.0,2.9,28.0,992.0,919.77,668.25
2016,7,11,11,45,927.0,111.5,2.95,28.5,999.0,943.16,682.05
2016,7,11,12,0,928.0,112.0,3.0,29.0,1006.0,963.98,694.19
2016,7,11,12,15,928.0,112.0,3.05,29.0,1005.5,980.72,705.15
2016,7,11,12,30,928.0,112.0,3.1,29.0,1005.0,994.7,714.44
2016,7,11,12,45,931.5,108.5,3.2,29.0,999.0,1005.72,722.34
2016,7,11,13,0,935.0,105.0,3.3,29.0,993.0,1013.8,728.49
2016,7,11,13,15,932.5,104.5,3.4,28.5,978.0,1016.1,732.52
2016,7,11,13,30,930.0,104.0,3.5,28.0,963.0,1015.37,734.75
2016,7,11,13,45,927.0,102.5,3.6,28.0,941.5,1010.1,732.7
2016,7,11,14,0,924.0,101.0,3.7,28.0,920.0,1001.83,728.8
2016,7,11,14,15,918.5,100.0,3.75,27.5,891.5,988.74,722.95
2016,7,11,14,30,913.0,99.0,3.8,27.0,863.0,972.83,715.31
2016,7,11,14,45,906.5,97.0,3.85,27.0,829.0,952.18,703.14
2016,7,11,15,0,900.0,95.0,3.9,27.0,795.0,928.93,689.25
2016,7,11,15,15,890.5,93.5,3.9,26.5,755.5,901.08,673.31
2016,7,11,15,30,881.0,92.0,3.9,26.0,716.0,871.07,655.78
2016,7,11,15,45,869.5,89.0,3.95,26.0,672.5,835.69,633.33
2016,7,11,16,0,858.0,86.0,4.0,26.0,629.0,798.58,609.48
2016,7,11,16,15,841.5,83.5,3.95,25.5,581.0,756.62,582.66
2016,7,11,16,30,825.0,81.0,3.9,25.0,533.0,718.25,558.02
2016,7,11,16,45,805.0,77.0,3.85,24.5,483.5,670.22,525.82
2016,7,11,17,0,785.0,73.0,3.8,24.0,434.0,621.92,492.66
2016,7,11,17,15,755.0,69.5,3.65,23.0,382.5,567.88,453.14
2016,7,11,17,30,725.0,66.0,3.5,22.0,331.0,514.89,413.01
2016,7,11,17,45,684.5,60.5,3.4,21.5,280.0,455.19,365.49
2016,7,11,18,0,644.0,55.0,3.3,21.0,229.0,398.03,318.28
2016,7,11,18,15,578.5,48.5,3.15,20.0,180.0,333.83,264.3
2016,7,11,18,30,513.0,42.0,3.0,19.0,131.0,272.89,211.36
2016,7,11,18,45,409.0,33.0,2.85,18.0,89.5,201.12,148.84
2016,7,11,19,0,305.0,24.0,2.7,17.0,48.0,137.44,79.72
2016,7,11,19,15,152.5,12.0,2.75,16.5,24.0,52.22,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,170.0,12.5,3.3,13.5,27.0,12.29,0.0
2016,7,12,5,30,340.0,25.0,3.4,14.0,54.0,19.06,9.02
2016,7,12,5,45,437.0,32.5,3.55,14.5,96.0,23.55,14.73
2016,7,12,6,0,534.0,40.0,3.7,15.0,138.0,30.31,21.1
2016,7,12,6,15,593.5,46.0,3.7,15.5,186.0,33.33,24.0
2016,7,12,6,30,653.0,52.0,3.7,16.0,234.0,56.98,29.48
2016,7,12,6,45,693.5,56.0,3.7,16.5,284.5,95.84,48.83
2016,7,12,7,0,734.0,60.0,3.7,17.0,335.0,139.07,78.93
2016,7,12,7,15,763.0,63.5,3.7,17.0,386.0,184.12,115.73
2016,7,12,7,30,792.0,67.0,3.7,17.0,437.0,232.18,157.57
2016,7,12,7,45,813.5,69.5,3.75,17.5,487.0,284.5,203.8
2016,7,12,8,0,835.0,72.0,3.8,18.0,537.0,334.32,247.95
2016,7,12,8,15,852.0,74.5,3.8,18.5,585.0,384.14,291.51
2016,7,12,8,30,869.0,77.0,3.8,19.0,633.0,435.01,334.87
2016,7,12,8,45,881.5,79.0,3.8,19.5,677.5,484.17,375.78
2016,7,12,9,0,894.0,81.0,3.8,20.0,722.0,533.54,415.66
2016,7,12,9,15,904.5,83.0,3.8,20.0,762.0,581.8,454.38
2016,7,12,9,30,915.0,85.0,3.8,20.0,802.0,629.66,491.86
2016,7,12,9,45,922.5,86.5,3.8,20.5,836.5,674.53,525.28
2016,7,12,10,0,930.0,88.0,3.8,21.0,871.0,718.34,556.16
2016,7,12,10,15,936.5,89.0,3.8,21.0,900.0,759.71,584.77
2016,7,12,10,30,943.0,90.0,3.8,21.0,929.0,799.56,612.07
2016,7,12,10,45,947.5,91.0,3.85,21.5,951.5,836.14,635.86
2016,7,12,11,0,952.0,92.0,3.9,22.0,974.0,870.71,658.07
2016,7,12,11,15,955.0,92.5,3.9,22.0,989.5,901.4,678.48
2016,7,12,11,30,958.0,93.0,3.9,22.0,1005.0,929.71,697.24
2016,7,12,11,45,960.0,93.5,3.95,22.5,1013.0,954.64,712.6
2016,7,12,12,0,962.0,94.0,4.0,23.0,1021.0,976.93,726.16
2016,7,12,12,15,963.0,94.0,4.0,23.0,1021.5,995.07,738.09
2016,7,12,12,30,964.0,94.0,4.0,23.0,1022.0,1010.35,748.21
2016,7,12,12,45,955.0,100.0,4.0,23.0,1012.5,1019.11,754.1
2016,7,12,13,0,946.0,106.0,4.0,23.0,1003.0,1024.81,758.11
2016,7,12,13,15,944.0,105.5,4.05,23.0,988.5,1027.68,760.72
2016,7,12,13,30,942.0,105.0,4.1,23.0,974.0,1027.49,761.43
2016,7,12,13,45,939.5,103.0,4.15,23.0,952.5,1022.19,758.89
2016,7,12,14,0,937.0,101.0,4.2,23.0,931.0,1013.84,754.45
2016,7,12,14,15,931.5,100.0,4.2,22.5,902.5,1000.66,748.04
2016,7,12,14,30,926.0,99.0,4.2,22.0,874.0,984.61,739.78
2016,7,12,14,45,919.0,97.0,4.25,22.0,839.5,963.31,726.86
2016,7,12,15,0,912.0,95.0,4.3,22.0,805.0,939.39,712.17
2016,7,12,15,15,902.0,93.5,4.2,21.5,764.5,910.86,694.87
2016,7,12,15,30,892.0,92.0,4.1,21.0,724.0,880.14,675.96
2016,7,12,15,45,879.0,89.5,4.1,21.0,679.0,843.76,652.14
2016,7,12,16,0,866.0,87.0,4.1,21.0,634.0,805.73,626.96
2016,7,12,16,15,848.5,84.0,4.0,20.5,585.0,762.17,598.26
2016,7,12,16,30,831.0,81.0,3.9,20.0,536.0,722.24,571.83
2016,7,12,16,45,809.0,77.5,3.8,20.0,485.5,673.15,537.06
2016,7,12,17,0,787.0,74.0,3.7,20.0,435.0,623.94,501.48
2016,7,12,17,15,755.5,70.0,3.55,19.5,382.5,568.28,459.27
2016,7,12,17,30,724.0,66.0,3.4,19.0,330.0,513.8,416.67
2016,7,12,17,45,680.5,61.0,3.25,18.5,278.5,453.09,367.71
2016,7,12,18,0,637.0,56.0,3.1,18.0,227.0,397.62,321.19
2016,7,12,18,15,570.0,49.5,2.85,17.5,178.0,330.75,263.97
2016,7,12,18,30,503.0,43.0,2.6,17.0,129.0,269.6,210.02
2016,7,12,18,45,394.5,33.5,2.35,16.5,87.5,196.17,145.59
2016,7,12,19,0,286.0,24.0,2.1,16.0,46.0,130.94,74.49
2016,7,12,19,15,143.0,12.0,2.1,15.5,23.0,49.57,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,162.0,12.5,2.3,13.5,26.5,12.29,0.0
2016,7,13,5,30,324.0,25.0,2.4,14.0,53.0,19.16,8.88
2016,7,13,5,45,425.5,34.0,2.5,14.5,95.5,24.99,15.96
2016,7,13,6,0,527.0,43.0,2.6,15.0,138.0,30.44,21.21
2016,7,13,6,15,589.5,49.0,2.55,15.5,187.0,33.01,23.72
2016,7,13,6,30,652.0,55.0,2.5,16.0,236.0,58.26,31.31
2016,7,13,6,45,695.5,59.5,2.45,17.0,287.5,97.63,50.44
2016,7,13,7,0,739.0,64.0,2.4,18.0,339.0,141.71,80.52
2016,7,13,7,15,769.0,67.5,2.35,18.5,391.5,187.16,116.91
2016,7,13,7,30,799.0,71.0,2.3,19.0,444.0,235.73,158.25
2016,7,13,7,45,822.0,74.0,2.25,20.0,495.0,284.91,200.82
2016,7,13,8,0,845.0,77.0,2.2,21.0,546.0,340.44,247.95
2016,7,13,8,15,861.5,79.5,2.15,21.5,594.5,390.63,290.64
2016,7,13,8,30,878.0,82.0,2.1,22.0,643.0,441.81,332.94
2016,7,13,8,45,891.0,84.0,2.05,23.0,687.5,491.7,372.27
2016,7,13,9,0,904.0,86.0,2.0,24.0,732.0,541.83,410.29
2016,7,13,9,15,914.0,88.0,2.0,24.5,772.5,590.32,446.74
2016,7,13,9,30,924.0,90.0,2.0,25.0,813.0,638.36,481.73
2016,7,13,9,45,919.0,98.5,2.0,26.0,844.5,682.06,511.4
2016,7,13,10,0,914.0,107.0,2.0,27.0,876.0,723.74,538.5
2016,7,13,10,15,920.0,108.5,1.95,27.5,904.5,764.76,563.74
2016,7,13,10,30,926.0,110.0,1.9,28.0,933.0,804.26,587.51
2016,7,13,10,45,930.5,111.0,1.85,28.5,955.0,840.42,608.68
2016,7,13,11,0,935.0,112.0,1.8,29.0,977.0,874.64,628.27
2016,7,13,11,15,938.0,112.5,1.85,29.5,992.0,905.01,646.19
2016,7,13,11,30,941.0,113.0,1.9,30.0,1007.0,933.07,662.57
2016,7,13,11,45,942.5,113.0,2.0,30.5,1014.0,956.87,676.76
2016,7,13,12,0,944.0,113.0,2.1,31.0,1021.0,978.07,689.36
2016,7,13,12,15,944.0,113.0,2.2,31.0,1021.0,995.17,700.84
2016,7,13,12,30,944.0,113.0,2.3,31.0,1021.0,1009.45,710.69
2016,7,13,12,45,943.0,112.5,2.45,31.5,1013.0,1019.37,717.01
2016,7,13,13,0,942.0,112.0,2.6,32.0,1005.0,1026.31,721.54
2016,7,13,13,15,939.0,111.5,2.7,32.0,989.5,1028.28,724.06
2016,7,13,13,30,936.0,111.0,2.8,32.0,974.0,1027.2,724.8
2016,7,13,13,45,931.0,110.0,2.9,32.0,951.5,1020.62,722.21
2016,7,13,14,0,926.0,109.0,3.0,32.0,929.0,1011.03,717.83
2016,7,13,14,15,920.0,107.5,3.05,31.5,899.5,997.04,711.76
2016,7,13,14,30,914.0,106.0,3.1,31.0,870.0,980.2,703.93
2016,7,13,14,45,905.0,104.5,3.2,31.0,834.5,957.84,691.5
2016,7,13,15,0,896.0,103.0,3.3,31.0,799.0,932.97,677.4
2016,7,13,15,15,884.5,101.0,3.3,30.5,758.5,902.97,660.53
2016,7,13,15,30,873.0,99.0,3.3,30.0,718.0,870.88,642.14
2016,7,13,15,45,858.5,97.0,3.35,30.0,672.5,834.37,619.59
2016,7,13,16,0,844.0,95.0,3.4,30.0,627.0,801.25,599.13
2016,7,13,16,15,825.0,92.0,3.35,29.5,578.5,757.16,571.49
2016,7,13,16,30,806.0,89.0,3.3,29.0,530.0,712.26,542.85
2016,7,13,16,45,781.5,85.0,3.3,28.5,479.0,661.74,509.77
2016,7,13,17,0,757.0,81.0,3.3,28.0,428.0,611.31,475.36
2016,7,13,17,15,724.0,76.5,3.15,27.0,376.0,555.31,435.14
2016,7,13,17,30,691.0,72.0,3.0,26.0,324.0,503.0,396.22
2016,7,13,17,45,645.0,66.5,2.95,25.0,272.5,441.98,349.33
2016,7,13,18,0,599.0,61.0,2.9,24.0,221.0,384.09,303.01
2016,7,13,18,15,529.5,53.5,2.55,23.0,173.0,316.63,247.18
2016,7,13,18,30,460.0,46.0,2.2,22.0,125.0,255.12,194.66
2016,7,13,18,45,352.5,35.5,1.9,21.0,84.5,182.99,133.1
2016,7,13,19,0,245.0,25.0,1.6,20.0,44.0,118.59,64.44
2016,7,13,19,15,122.5,12.5,1.7,19.5,22.0,44.52,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,142.5,13.0,1.95,14.5,25.0,12.78,0.0
2016,7,14,5,30,285.0,26.0,2.1,15.0,50.0,20.23,9.35
2016,7,14,5,45,393.5,35.5,2.3,16.0,92.0,26.47,17.08
2016,7,14,6,0,502.0,45.0,2.5,17.0,134.0,32.3,22.62
2016,7,14,6,15,567.0,51.5,2.45,17.5,183.0,35.17,25.4
2016,7,14,6,30,632.0,58.0,2.4,18.0,232.0,55.6,29.92
2016,7,14,6,45,679.0,62.0,2.35,19.0,284.0,97.19,50.6
2016,7,14,7,0,726.0,66.0,2.3,20.0,336.0,140.38,79.39
2016,7,14,7,15,757.0,70.0,2.3,20.5,388.0,185.77,115.26
2016,7,14,7,30,788.0,74.0,2.3,21.0,440.0,234.39,156.18
2016,7,14,7,45,812.5,76.5,2.35,22.0,491.5,283.01,197.93
2016,7,14,8,0,837.0,79.0,2.4,23.0,543.0,338.13,244.47
2016,7,14,8,15,854.5,82.0,2.35,23.5,591.5,388.77,287.24
2016,7,14,8,30,872.0,85.0,2.3,24.0,640.0,440.52,329.73
2016,7,14,8,45,886.0,86.5,2.3,25.0,685.5,490.2,368.87
2016,7,14,9,0,900.0,88.0,2.3,26.0,731.0,540.21,406.86
2016,7,14,9,15,910.5,90.0,2.3,26.5,771.5,588.85,443.36
2016,7,14,9,30,921.0,92.0,2.3,27.0,812.0,637.09,478.44
2016,7,14,9,45,927.5,94.0,2.35,28.0,846.5,682.16,509.5
2016,7,14,10,0,934.0,96.0,2.4,29.0,881.0,726.08,538.3
2016,7,14,10,15,940.0,97.0,2.4,29.5,910.0,767.38,564.11
2016,7,14,10,30,946.0,98.0,2.4,30.0,939.0,807.11,588.5
2016,7,14,10,45,950.5,99.0,2.4,30.5,961.0,843.93,610.64
2016,7,14,11,0,955.0,100.0,2.4,31.0,983.0,878.74,631.22
2016,7,14,11,15,957.5,100.5,2.45,31.5,998.0,909.22,649.24
2016,7,14,11,30,960.0,101.0,2.5,32.0,1013.0,937.31,665.64
2016,7,14,11,45,961.5,101.5,2.6,32.5,1020.5,961.98,680.25
2016,7,14,12,0,963.0,102.0,2.7,33.0,1028.0,983.99,693.2
2016,7,14,12,15,962.5,102.5,2.8,33.0,1027.5,1001.38,704.73
2016,7,14,12,30,962.0,103.0,2.9,33.0,1027.0,1015.87,714.56
2016,7,14,12,45,953.5,107.5,3.0,33.0,1017.0,1023.73,720.37
2016,7,14,13,0,945.0,112.0,3.1,33.0,1007.0,1028.51,724.41
2016,7,14,13,15,942.0,111.0,3.2,32.5,991.5,1030.02,728.0
2016,7,14,13,30,939.0,110.0,3.3,32.0,976.0,1028.44,729.79
2016,7,14,13,45,933.5,109.5,3.4,32.0,953.0,1021.9,727.05
2016,7,14,14,0,928.0,109.0,3.5,32.0,930.0,1012.35,722.52
2016,7,14,14,15,921.5,107.5,3.55,31.5,900.5,997.87,716.02
2016,7,14,14,30,915.0,106.0,3.6,31.0,871.0,980.56,707.73
2016,7,14,14,45,906.0,105.0,3.65,31.0,835.0,958.73,695.1
2016,7,14,15,0,897.0,104.0,3.7,31.0,799.0,934.4,680.85
2016,7,14,15,15,885.5,101.5,3.7,30.5,758.5,903.84,663.49
2016,7,14,15,30,874.0,99.0,3.7,30.0,718.0,871.18,644.58
2016,7,14,15,45,859.0,97.0,3.7,29.5,672.5,834.23,622.54
2016,7,14,16,0,844.0,95.0,3.7,29.0,627.0,800.68,602.58
2016,7,14,16,15,825.0,92.0,3.65,28.0,578.0,756.6,575.85
2016,7,14,16,30,806.0,89.0,3.6,27.0,529.0,711.69,547.98
2016,7,14,16,45,781.5,85.0,3.6,26.5,478.0,661.17,514.47
2016,7,14,17,0,757.0,81.0,3.6,26.0,427.0,610.73,479.58
2016,7,14,17,15,723.0,76.5,3.5,25.0,374.5,554.11,438.54
2016,7,14,17,30,689.0,72.0,3.4,24.0,322.0,501.27,398.85
2016,7,14,17,45,642.5,66.5,3.35,23.0,271.0,440.08,351.23
2016,7,14,18,0,596.0,61.0,3.3,22.0,220.0,382.07,304.24
2016,7,14,18,15,526.0,53.5,3.2,21.0,171.5,314.56,247.99
2016,7,14,18,30,456.0,46.0,3.1,20.0,123.0,253.06,195.01
2016,7,14,18,45,347.0,35.5,3.05,19.0,83.0,180.68,132.54
2016,7,14,19,0,238.0,25.0,3.0,18.0,43.0,115.78,61.59
2016,7,14,19,15,119.0,12.5,3.0,17.5,21.5,43.47,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,147.5,12.5,3.0,13.5,24.5,12.29,0.0
2016,7,15,5,30,295.0,25.0,3.1,14.0,49.0,19.38,8.44
2016,7,15,5,45,399.0,34.0,3.25,14.5,90.5,25.2,16.06
2016,7,15,6,0,503.0,43.0,3.4,15.0,132.0,30.64,21.35
2016,7,15,6,15,568.0,49.5,3.35,15.5,180.5,33.61,24.22
2016,7,15,6,30,633.0,56.0,3.3,16.0,229.0,52.62,28.43
2016,7,15,6,45,677.5,60.5,3.3,16.5,280.5,94.34,49.15
2016,7,15,7,0,722.0,65.0,3.3,17.0,332.0,137.55,78.33
2016,7,15,7,15,753.0,69.0,3.2,17.5,384.0,182.72,114.4
2016,7,15,7,30,784.0,73.0,3.1,18.0,436.0,231.13,155.69
2016,7,15,7,45,808.5,75.5,3.05,19.0,487.0,279.56,197.89
2016,7,15,8,0,833.0,78.0,3.0,20.0,538.0,334.49,244.99
2016,7,15,8,15,850.5,80.5,2.95,20.5,586.5,384.52,288.08
2016,7,15,8,30,868.0,83.0,2.9,21.0,635.0,435.64,330.96
2016,7,15,8,45,882.0,85.0,2.9,22.0,680.0,485.59,371.14
2016,7,15,9,0,896.0,87.0,2.9,23.0,725.0,535.89,410.19
2016,7,15,9,15,906.5,88.5,2.9,23.5,765.5,583.94,447.1
2016,7,15,9,30,917.0,90.0,2.9,24.0,806.0,631.58,482.62
2016,7,15,9,45,922.0,93.5,2.95,24.5,840.5,676.93,515.6
2016,7,15,10,0,927.0,97.0,3.0,25.0,875.0,721.03,546.45
2016,7,15,10,15,933.5,98.0,3.05,25.5,904.0,762.48,573.41
2016,7,15,10,30,940.0,99.0,3.1,26.0,933.0,802.41,599.02
2016,7,15,10,45,945.0,99.5,3.2,26.5,955.5,839.0,622.35
2016,7,15,11,0,950.0,100.0,3.3,27.0,978.0,873.62,644.19
2016,7,15,11,15,953.0,100.5,3.4,27.0,993.0,904.43,664.67
2016,7,15,11,30,956.0,101.0,3.5,27.0,1008.0,932.88,683.59
2016,7,15,11,45,958.5,101.0,3.6,27.0,1016.0,957.91,700.28
2016,7,15,12,0,961.0,101.0,3.7,27.0,1024.0,980.32,715.31
2016,7,15,12,15,961.0,101.0,3.75,27.0,1024.0,997.68,726.79
2016,7,15,12,30,961.0,101.0,3.8,27.0,1024.0,1012.15,736.51
2016,7,15,12,45,954.5,104.5,3.85,27.5,1015.0,1020.94,741.16
2016,7,15,13,0,948.0,108.0,3.9,28.0,1006.0,1026.66,743.96
2016,7,15,13,15,945.0,107.5,3.9,27.5,990.5,1028.67,747.12
2016,7,15,13,30,942.0,107.0,3.9,27.0,975.0,1027.59,748.42
2016,7,15,13,45,939.5,104.5,3.9,27.0,953.0,1021.86,745.34
2016,7,15,14,0,937.0,102.0,3.9,27.0,931.0,1013.04,740.39
2016,7,15,14,15,931.0,101.0,3.9,27.0,901.5,999.43,732.42
2016,7,15,14,30,925.0,100.0,3.9,27.0,872.0,982.96,722.67
2016,7,15,14,45,916.5,98.5,3.95,27.0,836.5,960.86,709.56
2016,7,15,15,0,908.0,97.0,4.0,27.0,801.0,936.19,694.76
2016,7,15,15,15,897.5,95.0,4.0,26.5,760.5,906.78,677.78
2016,7,15,15,30,887.0,93.0,4.0,26.0,720.0,875.19,659.2
2016,7,15,15,45,871.0,91.5,4.0,26.0,674.0,837.56,634.98
2016,7,15,16,0,855.0,90.0,4.0,26.0,628.0,798.46,609.53
2016,7,15,16,15,836.5,87.0,3.95,25.5,579.0,759.21,584.66
2016,7,15,16,30,818.0,84.0,3.9,25.0,530.0,714.27,555.27
2016,7,15,16,45,791.0,81.5,3.85,24.5,478.5,663.26,520.87
2016,7,15,17,0,764.0,79.0,3.8,24.0,427.0,612.51,485.31
2016,7,15,17,15,730.0,75.0,3.7,23.0,374.5,556.18,444.07
2016,7,15,17,30,696.0,71.0,3.6,22.0,322.0,503.58,404.13
2016,7,15,17,45,643.5,66.0,3.55,21.5,270.0,439.44,353.02
2016,7,15,18,0,591.0,61.0,3.5,21.0,218.0,379.01,303.15
2016,7,15,18,15,519.5,53.5,3.4,20.0,170.0,311.11,246.27
2016,7,15,18,30,448.0,46.0,3.3,19.0,122.0,249.35,192.83
2016,7,15,18,45,333.0,36.0,3.25,18.0,81.5,175.85,129.24
2016,7,15,19,0,218.0,26.0,3.2,17.0,41.0,109.84,56.43
2016,7,15,19,15,109.0,13.0,3.2,16.5,20.5,41.22,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,125.5,13.0,3.6,14.5,23.0,12.78,0.0
2016,7,16,5,30,251.0,26.0,3.7,15.0,46.0,20.49,8.78
2016,7,16,5,45,363.0,35.5,3.85,15.5,87.0,26.7,17.22
2016,7,16,6,0,475.0,45.0,4.0,16.0,128.0,32.52,22.87
2016,7,16,6,15,542.0,52.0,3.9,16.5,176.0,35.79,26.02
2016,7,16,6,30,609.0,59.0,3.8,17.0,224.0,53.14,29.93
2016,7,16,6,45,655.5,63.5,3.75,17.5,275.0,90.73,47.09
2016,7,16,7,0,702.0,68.0,3.7,18.0,326.0,136.32,77.97
2016,7,16,7,15,734.0,72.0,3.65,18.5,378.0,180.64,113.03
2016,7,16,7,30,766.0,76.0,3.6,19.0,430.0,228.31,153.45
2016,7,16,7,45,793.5,78.0,3.55,19.5,481.0,276.21,195.34
2016,7,16,8,0,821.0,80.0,3.5,20.0,532.0,326.65,239.36
2016,7,16,8,15,839.0,82.5,3.5,20.5,580.5,380.58,285.66
2016,7,16,8,30,857.0,85.0,3.5,21.0,629.0,431.39,328.56
2016,7,16,8,45,873.5,86.0,3.5,21.5,674.5,481.13,369.55
2016,7,16,9,0,890.0,87.0,3.5,22.0,720.0,531.45,409.8
2016,7,16,9,15,900.5,88.5,3.5,22.5,760.5,579.26,447.01
2016,7,16,9,30,911.0,90.0,3.5,23.0,801.0,626.68,482.85
2016,7,16,9,45,917.0,93.0,3.55,23.5,835.0,672.01,516.27
2016,7,16,10,0,923.0,96.0,3.6,24.0,869.0,716.18,547.66
2016,7,16,10,15,929.0,97.0,3.65,24.0,898.0,757.15,575.79
2016,7,16,10,30,935.0,98.0,3.7,24.0,927.0,796.58,602.65
2016,7,16,10,45,939.5,99.0,3.75,24.5,949.0,833.12,626.11
2016,7,16,11,0,944.0,100.0,3.8,25.0,971.0,867.68,648.01
2016,7,16,11,15,947.0,101.0,3.85,25.0,986.5,898.83,668.76
2016,7,16,11,30,950.0,102.0,3.9,25.0,1002.0,927.65,687.9
2016,7,16,11,45,951.5,102.5,4.0,25.5,1009.5,952.18,703.07
2016,7,16,12,0,953.0,103.0,4.1,26.0,1017.0,974.07,716.5
2016,7,16,12,15,953.5,103.0,4.15,26.0,1017.5,991.81,728.35
2016,7,16,12,30,954.0,103.0,4.2,26.0,1018.0,1006.69,738.42
2016,7,16,12,45,948.5,105.5,4.3,26.0,1009.5,1015.41,744.83
2016,7,16,13,0,943.0,108.0,4.4,26.0,1001.0,1021.08,749.39
2016,7,16,13,15,941.0,107.5,4.4,26.0,986.0,1024.06,751.73
2016,7,16,13,30,939.0,107.0,4.4,26.0,971.0,1023.97,752.18
2016,7,16,13,45,935.5,106.0,4.45,26.0,949.0,1018.84,749.74
2016,7,16,14,0,932.0,105.0,4.5,26.0,927.0,1010.69,745.43
2016,7,16,14,15,926.0,103.5,4.45,25.5,898.5,996.64,738.22
2016,7,16,14,30,920.0,102.0,4.4,25.0,870.0,979.72,729.18
2016,7,16,14,45,911.5,101.0,4.4,25.0,834.5,958.26,715.97
2016,7,16,15,0,903.0,100.0,4.4,25.0,799.0,934.25,701.09
2016,7,16,15,15,893.0,98.0,4.35,24.5,758.5,905.41,684.0
2016,7,16,15,30,883.0,96.0,4.3,24.0,718.0,874.39,665.3
2016,7,16,15,45,868.5,93.5,4.25,24.0,673.0,837.03,640.74
2016,7,16,16,0,854.0,91.0,4.2,24.0,628.0,798.11,614.93
2016,7,16,16,15,835.5,88.5,4.1,23.5,579.0,759.48,590.04
2016,7,16,16,30,817.0,86.0,4.0,23.0,530.0,715.15,560.63
2016,7,16,16,45,792.5,82.5,3.95,22.5,479.0,664.79,526.4
2016,7,16,17,0,768.0,79.0,3.9,22.0,428.0,614.5,490.85
2016,7,16,17,15,735.0,74.5,3.8,21.5,375.5,558.07,448.32
2016,7,16,17,30,702.0,70.0,3.7,21.0,323.0,502.96,405.46
2016,7,16,17,45,655.5,64.5,3.6,20.5,271.5,443.51,357.64
2016,7,16,18,0,609.0,59.0,3.5,20.0,220.0,384.98,308.94
2016,7,16,18,15,538.0,52.0,3.4,19.0,171.5,317.14,251.79
2016,7,16,18,30,467.0,45.0,3.3,18.0,123.0,255.38,197.99
2016,7,16,18,45,355.5,34.5,3.2,17.5,82.5,181.84,133.5
2016,7,16,19,0,244.0,24.0,3.1,17.0,42.0,115.24,56.55
2016,7,16,19,15,122.0,12.0,3.05,16.5,21.0,43.48,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,151.5,12.0,3.55,14.0,23.5,11.8,0.0
2016,7,17,5,30,303.0,24.0,3.6,14.0,47.0,18.66,7.12
2016,7,17,5,45,413.5,32.0,3.7,14.5,89.0,23.6,14.6
2016,7,17,6,0,524.0,40.0,3.8,15.0,131.0,28.26,19.21
2016,7,17,6,15,587.5,46.0,3.8,15.5,179.5,33.84,24.4
2016,7,17,6,30,651.0,52.0,3.8,16.0,228.0,49.93,27.6
2016,7,17,6,45,686.0,58.5,3.8,16.5,278.5,90.24,46.17
2016,7,17,7,0,721.0,65.0,3.8,17.0,329.0,134.41,75.97
2016,7,17,7,15,752.0,69.0,3.8,17.0,381.0,179.5,111.94
2016,7,17,7,30,783.0,73.0,3.8,17.0,433.0,227.83,153.5
2016,7,17,7,45,810.5,74.5,3.8,17.5,484.5,276.14,196.19
2016,7,17,8,0,838.0,76.0,3.8,18.0,536.0,331.27,244.43
2016,7,17,8,15,855.0,78.5,3.85,18.5,584.5,381.39,288.38
2016,7,17,8,30,872.0,81.0,3.9,19.0,633.0,432.56,332.2
2016,7,17,8,45,888.0,81.5,3.95,19.5,678.0,482.33,373.86
2016,7,17,9,0,904.0,82.0,4.0,20.0,723.0,532.62,414.74
2016,7,17,9,15,913.5,83.5,4.0,20.5,763.5,580.52,452.58
2016,7,17,9,30,923.0,85.0,4.0,21.0,804.0,627.92,488.93
2016,7,17,9,45,919.0,93.5,4.05,21.5,835.5,672.46,522.07
2016,7,17,10,0,915.0,102.0,4.1,22.0,867.0,715.04,552.84
2016,7,17,10,15,921.0,103.0,4.1,22.0,895.5,755.79,581.05
2016,7,17,10,30,927.0,104.0,4.1,22.0,924.0,795.01,607.93
2016,7,17,10,45,929.5,106.0,4.2,22.0,945.5,830.73,632.58
2016,7,17,11,0,932.0,108.0,4.3,22.0,967.0,864.36,655.71
2016,7,17,11,15,935.0,108.5,4.35,22.0,981.5,894.8,676.35
2016,7,17,11,30,938.0,109.0,4.4,22.0,996.0,922.92,695.39
2016,7,17,11,45,938.0,110.0,4.5,22.5,1003.0,946.4,710.25
2016,7,17,12,0,938.0,111.0,4.6,23.0,1010.0,967.23,723.47
2016,7,17,12,15,938.0,111.0,4.6,22.5,1009.5,984.35,736.33
2016,7,17,12,30,938.0,111.0,4.6,22.0,1009.0,998.65,747.42
2016,7,17,12,45,931.5,113.5,4.7,22.0,999.5,1006.33,753.56
2016,7,17,13,0,925.0,116.0,4.8,22.0,990.0,1011.01,757.82
2016,7,17,13,15,922.0,115.0,4.8,22.0,974.5,1012.53,759.24
2016,7,17,13,30,919.0,114.0,4.8,22.0,959.0,1011.03,758.76
2016,7,17,13,45,916.0,112.0,4.85,22.0,937.0,1005.48,756.09
2016,7,17,14,0,913.0,110.0,4.9,22.0,915.0,996.94,751.5
2016,7,17,14,15,906.0,108.5,4.9,21.5,885.5,982.15,743.84
2016,7,17,14,30,899.0,107.0,4.9,21.0,856.0,964.58,734.32
2016,7,17,14,45,892.0,104.0,4.95,21.0,821.0,942.72,720.79
2016,7,17,15,0,885.0,101.0,5.0,21.0,786.0,918.28,705.46
2016,7,17,15,15,874.0,99.0,4.95,20.5,745.5,888.94,687.33
2016,7,17,15,30,863.0,97.0,4.9,20.0,705.0,857.51,667.62
2016,7,17,15,45,850.0,94.0,4.85,19.5,660.5,821.39,644.35
2016,7,17,16,0,837.0,91.0,4.8,19.0,616.0,783.66,619.67
2016,7,17,16,15,818.0,88.0,4.7,18.5,567.5,744.6,593.45
2016,7,17,16,30,799.0,85.0,4.6,18.0,519.0,699.91,562.64
2016,7,17,16,45,776.5,80.5,4.6,17.5,468.5,650.46,528.1
2016,7,17,17,0,754.0,76.0,4.6,17.0,418.0,600.98,492.14
2016,7,17,17,15,721.0,72.0,4.5,16.5,366.5,545.71,449.08
2016,7,17,17,30,688.0,68.0,4.4,16.0,315.0,491.79,405.81
2016,7,17,17,45,643.5,62.5,4.35,16.0,264.5,433.93,357.29
2016,7,17,18,0,599.0,57.0,4.3,16.0,214.0,376.98,308.11
2016,7,17,18,15,529.5,50.0,4.15,15.5,166.5,310.36,250.16
2016,7,17,18,30,460.0,43.0,4.0,15.0,119.0,249.75,195.93
2016,7,17,18,45,347.5,33.0,3.9,14.5,79.0,176.95,131.08
2016,7,17,19,0,235.0,23.0,3.8,14.0,39.0,110.75,51.85
2016,7,17,19,15,117.5,11.5,3.7,13.5,19.5,41.67,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.0,12.5,3.35,13.0,21.5,12.29,0.0
2016,7,18,5,30,246.0,25.0,3.4,13.0,43.0,19.76,7.39
2016,7,18,5,45,363.5,33.5,3.5,13.5,84.0,25.08,15.9
2016,7,18,6,0,481.0,42.0,3.6,14.0,125.0,30.09,20.9
2016,7,18,6,15,546.5,48.5,3.55,14.5,172.0,33.07,23.83
2016,7,18,6,30,612.0,55.0,3.5,15.0,219.0,47.15,26.85
2016,7,18,6,45,657.5,59.5,3.5,15.5,269.5,87.75,45.68
2016,7,18,7,0,703.0,64.0,3.5,16.0,320.0,129.94,73.41
2016,7,18,7,15,458.0,124.5,3.45,16.5,301.0,174.78,120.57
2016,7,18,7,30,213.0,185.0,3.4,17.0,282.0,206.19,156.73
2016,7,18,7,45,512.5,131.0,3.35,17.5,402.0,243.36,178.42
2016,7,18,8,0,812.0,77.0,3.3,18.0,522.0,322.44,237.61
2016,7,18,8,15,590.0,162.0,3.25,18.0,501.0,350.51,267.65
2016,7,18,8,30,368.0,247.0,3.2,18.0,480.0,368.07,285.7
2016,7,18,8,45,622.5,165.5,3.2,18.5,592.5,427.62,332.64
2016,7,18,9,0,877.0,84.0,3.2,19.0,705.0,519.36,404.93
2016,7,18,9,15,887.0,85.5,3.2,19.5,744.5,566.37,441.78
2016,7,18,9,30,897.0,87.0,3.2,20.0,784.0,612.97,477.45
2016,7,18,9,45,902.0,90.0,3.25,20.5,817.5,657.15,510.46
2016,7,18,10,0,907.0,93.0,3.3,21.0,851.0,700.12,541.5
2016,7,18,10,15,913.0,94.0,3.35,21.0,879.5,740.56,569.6
2016,7,18,10,30,919.0,95.0,3.4,21.0,908.0,779.48,596.43
2016,7,18,10,45,923.0,96.0,3.45,21.5,929.5,815.16,619.63
2016,7,18,11,0,927.0,97.0,3.5,22.0,951.0,848.86,641.27
2016,7,18,11,15,930.0,97.5,3.6,22.0,965.5,879.12,661.94
2016,7,18,11,30,933.0,98.0,3.7,22.0,980.0,907.07,681.04
2016,7,18,11,45,934.0,98.5,3.8,22.5,987.0,930.81,695.95
2016,7,18,12,0,935.0,99.0,3.9,23.0,994.0,951.93,709.11
2016,7,18,12,15,935.0,99.0,3.95,23.0,994.0,968.93,720.64
2016,7,18,12,30,935.0,99.0,4.0,23.0,994.0,983.1,730.38
2016,7,18,12,45,937.0,96.5,4.1,23.0,987.5,993.78,738.2
2016,7,18,13,0,939.0,94.0,4.2,23.0,981.0,1001.48,744.17
2016,7,18,13,15,936.5,93.5,4.25,22.5,966.0,1003.85,747.86
2016,7,18,13,30,934.0,93.0,4.3,22.0,951.0,1003.15,749.65
2016,7,18,13,45,932.0,91.0,4.4,22.0,929.5,998.31,747.63
2016,7,18,14,0,930.0,89.0,4.5,22.0,908.0,990.42,743.78
2016,7,18,14,15,925.0,87.5,4.45,22.0,880.0,977.18,735.32
2016,7,18,14,30,920.0,86.0,4.4,22.0,852.0,961.06,725.22
2016,7,18,14,45,914.5,84.0,4.4,22.0,818.0,941.13,712.82
2016,7,18,15,0,909.0,82.0,4.4,22.0,784.0,918.53,698.64
2016,7,18,15,15,899.5,80.0,4.35,21.5,744.0,889.83,681.3
2016,7,18,15,30,890.0,78.0,4.3,21.0,704.0,858.89,662.31
2016,7,18,15,45,879.5,75.5,4.25,21.0,660.5,824.51,639.47
2016,7,18,16,0,869.0,73.0,4.2,21.0,617.0,788.3,615.19
2016,7,18,16,15,853.0,70.5,4.1,20.5,569.0,746.21,587.36
2016,7,18,16,30,837.0,68.0,4.0,20.0,521.0,703.08,558.36
2016,7,18,16,45,817.0,65.0,3.95,20.0,471.0,655.76,524.85
2016,7,18,17,0,797.0,62.0,3.9,20.0,421.0,608.21,490.58
2016,7,18,17,15,767.5,58.5,3.75,19.5,370.0,558.14,452.43
2016,7,18,17,30,738.0,55.0,3.6,19.0,319.0,504.98,410.46
2016,7,18,17,45,696.5,51.0,3.5,18.5,268.5,446.07,362.57
2016,7,18,18,0,655.0,47.0,3.4,18.0,218.0,389.85,315.07
2016,7,18,18,15,591.0,41.5,3.2,17.5,170.0,324.76,258.76
2016,7,18,18,30,527.0,36.0,3.0,17.0,122.0,265.03,205.36
2016,7,18,18,45,417.5,28.0,2.9,16.5,81.5,192.28,140.37
2016,7,18,19,0,308.0,20.0,2.8,16.0,41.0,128.94,55.89
2016,7,18,19,15,154.0,10.0,2.75,15.5,20.5,49.42,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.0,10.5,2.2,12.5,22.5,10.32,0.0
2016,7,19,5,30,334.0,21.0,2.4,13.0,45.0,17.43,5.31
2016,7,19,5,45,441.5,28.5,2.6,13.5,87.0,22.49,13.64
2016,7,19,6,0,549.0,36.0,2.8,14.0,129.0,27.28,18.42
2016,7,19,6,15,611.0,41.5,2.75,14.5,177.5,29.99,21.09
2016,7,19,6,30,673.0,47.0,2.7,15.0,226.0,42.95,23.65
2016,7,19,6,45,523.5,82.0,2.7,15.5,239.5,93.71,55.72
2016,7,19,7,0,374.0,117.0,2.7,16.0,253.0,133.65,90.62
2016,7,19,7,15,593.5,88.5,2.7,16.5,342.0,164.22,106.0
2016,7,19,7,30,813.0,60.0,2.7,17.0,431.0,224.22,148.82
2016,7,19,7,45,834.0,62.5,2.7,17.5,481.5,273.1,192.11
2016,7,19,8,0,855.0,65.0,2.7,18.0,532.0,323.8,236.97
2016,7,19,8,15,871.0,67.5,2.7,18.5,580.0,374.35,281.17
2016,7,19,8,30,887.0,70.0,2.7,19.0,628.0,425.86,325.04
2016,7,19,8,45,898.0,72.0,2.75,19.5,672.5,475.39,366.32
2016,7,19,9,0,909.0,74.0,2.8,20.0,717.0,524.98,406.4
2016,7,19,9,15,918.0,75.5,2.85,20.5,756.5,572.87,444.03
2016,7,19,9,30,927.0,77.0,2.9,21.0,796.0,620.21,480.15
2016,7,19,9,45,927.0,83.0,2.95,21.5,829.0,665.25,513.44
2016,7,19,10,0,927.0,89.0,3.0,22.0,862.0,708.65,544.26
2016,7,19,10,15,932.5,90.0,3.05,22.0,890.5,749.51,572.37
2016,7,19,10,30,938.0,91.0,3.1,22.0,919.0,788.79,599.16
2016,7,19,10,45,940.0,92.5,3.15,22.5,940.0,824.04,621.79
2016,7,19,11,0,942.0,94.0,3.2,23.0,961.0,857.14,642.77
2016,7,19,11,15,944.5,94.5,3.25,23.0,975.5,887.43,662.98
2016,7,19,11,30,947.0,95.0,3.3,23.0,990.0,915.34,681.56
2016,7,19,11,45,949.0,95.0,3.4,23.5,997.5,939.83,696.84
2016,7,19,12,0,951.0,95.0,3.5,24.0,1005.0,961.68,710.36
2016,7,19,12,15,951.0,95.0,3.55,24.0,1004.5,978.94,721.94
2016,7,19,12,30,951.0,95.0,3.6,24.0,1004.0,993.33,731.73
2016,7,19,12,45,942.5,99.5,3.7,24.0,994.5,1001.18,737.66
2016,7,19,13,0,934.0,104.0,3.8,24.0,985.0,1005.96,741.73
2016,7,19,13,15,931.5,103.0,3.85,24.0,970.0,1007.92,743.73
2016,7,19,13,30,929.0,102.0,3.9,24.0,955.0,1006.81,743.84
2016,7,19,13,45,926.5,100.0,3.95,24.0,933.0,1001.62,741.38
2016,7,19,14,0,924.0,98.0,4.0,24.0,911.0,993.38,737.02
2016,7,19,14,15,918.0,96.5,4.0,24.0,882.5,979.34,728.59
2016,7,19,14,30,912.0,95.0,4.0,24.0,854.0,962.46,718.36
2016,7,19,14,45,906.0,92.5,4.05,24.0,819.5,941.74,705.9
2016,7,19,15,0,900.0,90.0,4.1,24.0,785.0,918.37,691.66
2016,7,19,15,15,889.5,88.0,4.1,23.5,744.5,889.05,674.36
2016,7,19,15,30,879.0,86.0,4.1,23.0,704.0,857.56,655.43
2016,7,19,15,45,869.0,82.5,4.1,23.0,660.0,822.83,632.8
2016,7,19,16,0,859.0,79.0,4.1,23.0,616.0,786.25,608.68
2016,7,19,16,15,841.5,76.5,4.05,22.5,568.0,743.37,580.7
2016,7,19,16,30,824.0,74.0,4.0,22.0,520.0,699.59,551.6
2016,7,19,16,45,805.0,70.0,4.0,21.5,470.0,656.66,522.74
2016,7,19,17,0,786.0,66.0,4.0,21.0,420.0,608.95,489.44
2016,7,19,17,15,755.5,62.5,3.9,20.5,368.5,554.56,448.06
2016,7,19,17,30,725.0,59.0,3.8,20.0,317.0,501.31,406.23
2016,7,19,17,45,684.5,54.0,3.7,19.5,266.5,442.33,358.38
2016,7,19,18,0,644.0,49.0,3.6,19.0,216.0,385.94,310.86
2016,7,19,18,15,578.0,43.0,3.35,18.0,168.0,319.9,254.38
2016,7,19,18,30,512.0,37.0,3.1,17.0,120.0,259.39,200.82
2016,7,19,18,45,404.5,28.5,2.9,16.5,80.0,190.78,138.89
2016,7,19,19,0,297.0,20.0,2.7,16.0,40.0,124.75,49.09
2016,7,19,19,15,148.5,10.0,2.6,15.5,20.0,47.79,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,168.0,10.0,2.1,13.5,22.0,9.83,0.0
2016,7,20,5,30,336.0,20.0,2.3,14.0,44.0,16.5,4.07
2016,7,20,5,45,440.0,27.5,2.55,14.5,85.0,21.61,12.77
2016,7,20,6,0,544.0,35.0,2.8,15.0,126.0,26.44,17.58
2016,7,20,6,15,607.0,40.5,2.8,15.5,174.5,29.2,20.28
2016,7,20,6,30,670.0,46.0,2.8,16.0,223.0,40.48,22.62
2016,7,20,6,45,712.0,49.5,2.8,16.5,274.0,79.5,37.6
2016,7,20,7,0,754.0,53.0,2.8,17.0,325.0,123.06,65.43
2016,7,20,7,15,783.0,56.0,2.75,17.5,376.5,172.94,104.67
2016,7,20,7,30,812.0,59.0,2.7,18.0,428.0,221.48,145.88
2016,7,20,7,45,833.5,61.5,2.65,18.5,479.0,270.44,189.05
2016,7,20,8,0,855.0,64.0,2.6,19.0,530.0,321.28,233.8
2016,7,20,8,15,871.5,66.0,2.55,19.5,578.0,371.59,277.58
2016,7,20,8,30,888.0,68.0,2.5,20.0,626.0,422.9,321.05
2016,7,20,8,45,900.5,70.0,2.5,21.0,671.0,473.18,361.9
2016,7,20,9,0,913.0,72.0,2.5,22.0,716.0,523.67,401.44
2016,7,20,9,15,922.5,73.5,2.5,22.5,756.0,572.04,438.86
2016,7,20,9,30,932.0,75.0,2.5,23.0,796.0,619.91,474.74
2016,7,20,9,45,929.5,82.5,2.5,23.5,829.0,665.01,507.37
2016,7,20,10,0,927.0,90.0,2.5,24.0,862.0,708.27,537.44
2016,7,20,10,15,933.0,91.0,2.55,24.5,891.0,749.54,564.3
2016,7,20,10,30,939.0,92.0,2.6,25.0,920.0,789.26,589.77
2016,7,20,10,45,944.5,92.0,2.65,25.5,942.5,825.91,612.87
2016,7,20,11,0,950.0,92.0,2.7,26.0,965.0,860.62,634.47
2016,7,20,11,15,953.0,92.5,2.75,26.0,980.0,891.59,654.7
2016,7,20,11,30,956.0,93.0,2.8,26.0,995.0,920.18,673.35
2016,7,20,11,45,958.5,92.5,2.85,26.5,1003.0,944.85,688.08
2016,7,20,12,0,961.0,92.0,2.9,27.0,1011.0,966.87,701.08
2016,7,20,12,15,961.5,92.0,2.95,27.0,1011.0,984.78,712.85
2016,7,20,12,30,962.0,92.0,3.0,27.0,1011.0,999.78,722.85
2016,7,20,12,45,960.5,92.0,3.15,27.0,1003.5,1009.9,730.64
2016,7,20,13,0,959.0,92.0,3.3,27.0,996.0,1016.95,736.58
2016,7,20,13,15,956.5,91.5,3.4,27.0,981.0,1019.41,739.29
2016,7,20,13,30,954.0,91.0,3.5,27.0,966.0,1018.75,740.11
2016,7,20,13,45,950.5,90.0,3.6,27.0,944.0,1013.47,738.06
2016,7,20,14,0,947.0,89.0,3.7,27.0,922.0,1005.1,734.1
2016,7,20,14,15,941.5,88.0,3.75,26.5,893.0,991.78,728.1
2016,7,20,14,30,936.0,87.0,3.8,26.0,864.0,975.54,720.24
2016,7,20,14,45,929.0,85.5,3.9,26.0,829.0,954.55,708.11
2016,7,20,15,0,922.0,84.0,4.0,26.0,794.0,930.88,694.17
2016,7,20,15,15,912.0,82.0,4.05,25.5,753.5,901.47,677.35
2016,7,20,15,30,902.0,80.0,4.1,25.0,713.0,869.81,658.82
2016,7,20,15,45,889.5,78.0,4.15,25.0,668.0,834.0,635.92
2016,7,20,16,0,877.0,76.0,4.2,25.0,623.0,796.46,611.59
2016,7,20,16,15,860.0,73.5,4.15,24.0,574.5,753.35,584.89
2016,7,20,16,30,843.0,71.0,4.1,23.0,526.0,709.26,556.9
2016,7,20,16,45,820.5,68.0,4.1,22.5,475.0,659.98,523.5
2016,7,20,17,0,798.0,65.0,4.1,22.0,424.0,614.81,492.32
2016,7,20,17,15,767.5,61.5,4.0,21.0,372.0,559.94,451.58
2016,7,20,17,30,737.0,58.0,3.9,20.0,320.0,506.19,410.19
2016,7,20,17,45,693.5,53.5,3.85,19.5,268.5,445.68,361.13
2016,7,20,18,0,650.0,49.0,3.8,19.0,217.0,388.01,312.55
2016,7,20,18,15,583.0,43.0,3.65,18.0,168.5,321.3,255.5
2016,7,20,18,30,516.0,37.0,3.5,17.0,120.0,260.21,201.36
2016,7,20,18,45,405.0,28.5,3.35,16.5,79.5,190.43,138.16
2016,7,20,19,0,294.0,20.0,3.2,16.0,39.0,122.96,42.58
2016,7,20,19,15,147.0,10.0,3.1,15.5,19.5,47.19,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
