Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,157.5,10.5,2.5,13.5,21.0,10.32,0.0
2016,7,21,5,30,315.0,21.0,2.7,14.0,42.0,16.24,3.18
2016,7,21,5,45,424.5,29.0,2.95,14.5,83.5,21.33,12.47
2016,7,21,6,0,534.0,37.0,3.2,15.0,125.0,28.45,19.32
2016,7,21,6,15,598.0,42.5,3.2,15.5,173.5,31.08,21.93
2016,7,21,6,30,662.0,48.0,3.2,16.0,222.0,40.53,23.86
2016,7,21,6,45,345.0,89.0,3.25,16.5,181.5,87.24,56.69
2016,7,21,7,0,28.0,130.0,3.3,17.0,141.0,118.67,92.74
2016,7,21,7,15,40.0,153.5,3.3,17.5,171.0,143.21,111.95
2016,7,21,7,30,52.0,177.0,3.3,18.0,201.0,169.19,132.22
2016,7,21,7,45,163.0,198.5,3.3,18.5,285.0,215.99,166.08
2016,7,21,8,0,274.0,220.0,3.3,19.0,369.0,273.61,209.51
2016,7,21,8,15,578.0,146.0,3.3,19.5,497.0,328.62,249.23
2016,7,21,8,30,882.0,72.0,3.3,20.0,625.0,422.43,321.95
2016,7,21,8,45,894.0,73.5,3.3,20.5,669.0,471.82,363.0
2016,7,21,9,0,906.0,75.0,3.3,21.0,713.0,521.37,403.09
2016,7,21,9,15,915.5,76.5,3.3,21.5,753.0,569.49,440.9
2016,7,21,9,30,925.0,78.0,3.3,22.0,793.0,617.11,477.2
2016,7,21,9,45,931.0,80.0,3.35,22.5,827.5,662.28,510.81
2016,7,21,10,0,937.0,82.0,3.4,23.0,862.0,706.25,542.19
2016,7,21,10,15,942.5,83.0,3.4,23.0,890.5,747.56,570.46
2016,7,21,10,30,948.0,84.0,3.4,23.0,919.0,787.24,597.34
2016,7,21,10,45,953.0,84.5,3.45,23.5,941.0,824.27,621.21
2016,7,21,11,0,958.0,85.0,3.5,24.0,963.0,859.3,643.5
2016,7,21,11,15,961.0,85.5,3.6,24.0,978.5,890.5,664.59
2016,7,21,11,30,964.0,86.0,3.7,24.0,994.0,919.29,684.05
2016,7,21,11,45,966.0,85.5,3.8,24.5,1002.0,943.68,699.21
2016,7,21,12,0,968.0,85.0,3.9,25.0,1010.0,965.37,712.58
2016,7,21,12,15,968.5,85.0,4.0,25.0,1010.0,983.36,724.94
2016,7,21,12,30,969.0,85.0,4.1,25.0,1010.0,998.41,735.47
2016,7,21,12,45,958.5,91.5,4.25,25.0,1000.5,1006.55,741.83
2016,7,21,13,0,948.0,98.0,4.4,25.0,991.0,1011.57,746.26
2016,7,21,13,15,945.5,97.5,4.45,24.5,976.0,1014.06,750.05
2016,7,21,13,30,943.0,97.0,4.5,24.0,961.0,1013.45,751.85
2016,7,21,13,45,941.5,95.0,4.6,24.0,939.5,1009.15,750.54
2016,7,21,14,0,940.0,93.0,4.7,24.0,918.0,1001.74,747.25
2016,7,21,14,15,934.5,91.5,4.65,23.5,889.5,988.0,740.01
2016,7,21,14,30,929.0,90.0,4.6,23.0,861.0,971.33,730.89
2016,7,21,14,45,925.5,87.0,4.6,23.0,827.0,952.06,719.02
2016,7,21,15,0,922.0,84.0,4.6,23.0,793.0,929.98,705.27
2016,7,21,15,15,912.0,82.5,4.5,22.5,752.5,901.12,687.46
2016,7,21,15,30,902.0,81.0,4.4,22.0,712.0,870.01,668.13
2016,7,21,15,45,893.5,77.0,4.35,22.0,668.0,835.27,645.18
2016,7,21,16,0,885.0,73.0,4.3,22.0,624.0,798.52,620.67
2016,7,21,16,15,868.5,70.5,4.15,21.5,575.5,755.5,592.17
2016,7,21,16,30,852.0,68.0,4.0,21.0,527.0,711.43,562.52
2016,7,21,16,45,833.5,64.5,3.9,20.5,476.0,664.0,530.0
2016,7,21,17,0,815.0,61.0,3.8,20.0,425.0,616.17,496.48
2016,7,21,17,15,785.5,57.5,3.65,19.5,373.0,561.38,454.78
2016,7,21,17,30,756.0,54.0,3.5,19.0,321.0,511.44,415.17
2016,7,21,17,45,714.5,50.0,3.4,18.5,269.5,451.8,366.62
2016,7,21,18,0,673.0,46.0,3.3,18.0,218.0,394.84,318.4
2016,7,21,18,15,607.5,40.5,3.05,17.5,169.0,328.43,260.81
2016,7,21,18,30,542.0,35.0,2.8,17.0,120.0,267.53,206.2
2016,7,21,18,45,430.0,27.0,2.6,16.5,79.0,193.65,139.41
2016,7,21,19,0,318.0,19.0,2.4,16.0,38.0,125.48,36.22
2016,7,21,19,15,159.0,9.5,2.35,15.5,19.0,49.5,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,162.0,10.0,2.0,13.5,20.5,9.83,0.0
2016,7,22,5,30,324.0,20.0,2.3,14.0,41.0,16.76,2.57
2016,7,22,5,45,432.5,28.0,2.6,15.0,82.5,22.35,13.24
2016,7,22,6,0,541.0,36.0,2.9,16.0,124.0,27.61,18.48
2016,7,22,6,15,606.0,41.5,2.9,16.5,172.5,30.29,21.12
2016,7,22,6,30,671.0,47.0,2.9,17.0,221.0,38.14,28.19
2016,7,22,6,45,714.0,51.0,2.9,17.5,273.0,77.57,36.82
2016,7,22,7,0,757.0,55.0,2.9,18.0,325.0,121.67,64.2
2016,7,22,7,15,787.0,58.0,2.85,18.5,377.5,171.83,103.05
2016,7,22,7,30,817.0,61.0,2.8,19.0,430.0,220.8,144.25
2016,7,22,7,45,839.5,63.5,2.8,19.5,481.5,270.32,187.66
2016,7,22,8,0,862.0,66.0,2.8,20.0,533.0,321.82,232.85
2016,7,22,8,15,878.5,68.5,2.8,20.5,582.0,372.99,277.34
2016,7,22,8,30,895.0,71.0,2.8,21.0,631.0,425.17,321.56
2016,7,22,8,45,907.5,73.0,2.85,22.0,676.0,475.89,362.87
2016,7,22,9,0,920.0,75.0,2.9,23.0,721.0,526.79,402.91
2016,7,22,9,15,930.0,76.5,2.9,23.5,762.0,575.87,440.93
2016,7,22,9,30,940.0,78.0,2.9,24.0,803.0,624.46,477.44
2016,7,22,9,45,934.5,87.0,2.95,24.5,835.5,669.52,510.27
2016,7,22,10,0,929.0,96.0,3.0,25.0,868.0,712.48,540.69
2016,7,22,10,15,935.5,97.0,3.0,25.5,897.0,754.31,567.82
2016,7,22,10,30,942.0,98.0,3.0,26.0,926.0,794.61,593.45
2016,7,22,10,45,947.5,98.0,3.05,26.5,948.5,831.48,616.71
2016,7,22,11,0,953.0,98.0,3.1,27.0,971.0,866.4,638.46
2016,7,22,11,15,955.5,99.0,3.1,27.0,986.5,897.63,658.56
2016,7,22,11,30,958.0,100.0,3.1,27.0,1002.0,926.45,677.02
2016,7,22,11,45,960.5,99.5,3.15,27.5,1009.5,951.29,691.82
2016,7,22,12,0,963.0,99.0,3.2,28.0,1017.0,973.48,704.89
2016,7,22,12,15,963.0,99.0,3.25,28.0,1017.0,991.07,716.43
2016,7,22,12,30,963.0,99.0,3.3,28.0,1017.0,1005.73,726.2
2016,7,22,12,45,961.0,99.0,3.35,28.5,1008.5,1015.5,731.47
2016,7,22,13,0,959.0,99.0,3.4,29.0,1000.0,1022.18,734.88
2016,7,22,13,15,956.0,98.0,3.45,29.0,984.5,1023.75,736.62
2016,7,22,13,30,953.0,97.0,3.5,29.0,969.0,1022.17,736.49
2016,7,22,13,45,949.0,96.0,3.55,29.0,946.5,1016.49,733.86
2016,7,22,14,0,945.0,95.0,3.6,29.0,924.0,1007.72,729.37
2016,7,22,14,15,938.5,94.0,3.6,28.5,894.0,993.54,722.57
2016,7,22,14,30,932.0,93.0,3.6,28.0,864.0,976.45,713.95
2016,7,22,14,45,923.5,91.5,3.65,28.0,828.5,954.18,700.87
2016,7,22,15,0,915.0,90.0,3.7,28.0,793.0,929.3,686.06
2016,7,22,15,15,904.5,88.0,3.7,27.5,752.0,899.64,669.05
2016,7,22,15,30,894.0,86.0,3.7,27.0,711.0,867.77,650.41
2016,7,22,15,45,876.0,85.5,3.7,26.5,664.5,829.31,627.02
2016,7,22,16,0,858.0,85.0,3.7,26.0,618.0,789.5,602.36
2016,7,22,16,15,840.0,82.5,3.65,25.5,569.0,746.3,574.69
2016,7,22,16,30,822.0,80.0,3.6,25.0,520.0,706.74,549.2
2016,7,22,16,45,794.0,77.5,3.6,24.5,468.0,654.88,514.32
2016,7,22,17,0,766.0,75.0,3.6,24.0,416.0,603.36,478.1
2016,7,22,17,15,733.0,70.5,3.45,23.0,364.0,547.06,436.6
2016,7,22,17,30,700.0,66.0,3.3,22.0,312.0,492.1,394.61
2016,7,22,17,45,650.5,61.0,3.2,21.5,260.5,431.75,346.08
2016,7,22,18,0,601.0,56.0,3.1,21.0,209.0,372.8,297.02
2016,7,22,18,15,528.5,49.0,2.9,20.0,161.0,305.12,239.92
2016,7,22,18,30,456.0,42.0,2.7,19.0,113.0,243.76,186.41
2016,7,22,18,45,334.0,31.5,2.5,18.5,73.0,168.13,119.65
2016,7,22,19,0,212.0,21.0,2.3,18.0,33.0,97.64,20.3
2016,7,22,19,15,106.0,10.5,2.3,17.5,16.5,36.91,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,106.5,11.0,1.45,13.5,17.5,10.81,0.0
2016,7,23,5,30,213.0,22.0,1.6,14.0,35.0,17.46,1.8
2016,7,23,5,45,331.5,32.5,1.75,15.0,75.0,24.8,15.24
2016,7,23,6,0,450.0,43.0,1.9,16.0,115.0,31.63,21.96
2016,7,23,6,15,522.0,50.5,1.75,16.5,163.0,35.34,25.58
2016,7,23,6,30,594.0,58.0,1.6,17.0,211.0,42.11,31.71
2016,7,23,6,45,645.5,63.0,1.5,18.0,263.0,79.22,40.81
2016,7,23,7,0,697.0,68.0,1.4,19.0,315.0,125.01,69.24
2016,7,23,7,15,730.5,72.0,1.35,20.0,367.5,169.15,102.25
2016,7,23,7,30,764.0,76.0,1.3,21.0,420.0,216.83,141.08
2016,7,23,7,45,790.5,79.0,1.3,22.0,471.5,265.23,181.95
2016,7,23,8,0,817.0,82.0,1.3,23.0,523.0,316.11,224.75
2016,7,23,8,15,835.0,85.0,1.45,24.0,572.0,366.28,266.79
2016,7,23,8,30,853.0,88.0,1.6,25.0,621.0,421.71,311.62
2016,7,23,8,45,866.0,91.0,1.75,26.0,665.5,471.7,351.24
2016,7,23,9,0,879.0,94.0,1.9,27.0,710.0,521.97,389.83
2016,7,23,9,15,889.5,96.0,2.05,27.5,750.5,570.07,426.5
2016,7,23,9,30,900.0,98.0,2.2,28.0,791.0,617.79,461.93
2016,7,23,9,45,909.5,99.0,2.35,29.0,826.5,663.39,494.02
2016,7,23,10,0,919.0,100.0,2.5,30.0,862.0,708.11,524.6
2016,7,23,10,15,925.0,101.0,2.6,30.5,891.0,749.27,551.27
2016,7,23,10,30,931.0,102.0,2.7,31.0,920.0,788.88,576.34
2016,7,23,10,45,922.5,111.0,2.85,31.5,938.0,822.98,597.82
2016,7,23,11,0,914.0,120.0,3.0,32.0,956.0,854.34,617.39
2016,7,23,11,15,917.0,120.5,3.05,32.0,971.0,884.58,636.81
2016,7,23,11,30,920.0,121.0,3.1,32.0,986.0,912.53,654.72
2016,7,23,11,45,914.0,126.5,3.2,32.5,991.5,934.87,668.0
2016,7,23,12,0,908.0,132.0,3.3,33.0,997.0,954.41,679.52
2016,7,23,12,15,908.0,132.0,3.4,33.0,997.0,971.37,690.83
2016,7,23,12,30,908.0,132.0,3.5,33.0,997.0,985.58,700.5
2016,7,23,12,45,907.0,131.5,3.6,33.0,989.0,995.54,707.58
2016,7,23,13,0,906.0,131.0,3.7,33.0,981.0,1002.59,712.94
2016,7,23,13,15,903.0,130.0,3.75,33.0,966.5,1004.27,714.69
2016,7,23,13,30,900.0,129.0,3.8,33.0,952.0,1002.97,714.68
2016,7,23,13,45,895.0,128.0,3.85,33.0,929.5,996.77,711.67
2016,7,23,14,0,890.0,127.0,3.9,33.0,907.0,987.65,706.92
2016,7,23,14,15,883.5,125.5,3.9,32.5,878.0,973.73,700.31
2016,7,23,14,30,877.0,124.0,3.9,32.0,849.0,957.05,691.99
2016,7,23,14,45,877.0,117.5,3.95,32.0,816.5,938.39,681.29
2016,7,23,15,0,877.0,111.0,4.0,32.0,784.0,916.87,668.73
2016,7,23,15,15,865.5,108.5,3.95,31.5,743.0,886.77,651.28
2016,7,23,15,30,854.0,106.0,3.9,31.0,702.0,854.6,632.35
2016,7,23,15,45,848.5,100.0,3.9,30.5,659.0,826.65,616.37
2016,7,23,16,0,843.0,94.0,3.9,30.0,616.0,791.46,595.17
2016,7,23,16,15,824.0,91.0,3.8,29.0,567.0,747.35,568.19
2016,7,23,16,30,805.0,88.0,3.7,28.0,518.0,702.4,540.07
2016,7,23,16,45,785.0,82.5,3.65,27.5,467.5,653.31,507.4
2016,7,23,17,0,765.0,77.0,3.6,27.0,417.0,603.95,472.87
2016,7,23,17,15,731.0,73.0,3.45,26.0,364.5,547.64,431.83
2016,7,23,17,30,697.0,69.0,3.3,25.0,312.0,492.72,390.35
2016,7,23,17,45,650.0,63.0,3.15,24.0,260.5,432.92,343.4
2016,7,23,18,0,603.0,57.0,3.0,23.0,209.0,374.03,295.37
2016,7,23,18,15,528.5,49.5,2.85,22.0,160.5,304.86,237.59
2016,7,23,18,30,454.0,42.0,2.7,21.0,112.0,242.2,183.48
2016,7,23,18,45,329.5,31.5,2.55,20.0,72.0,166.02,116.71
2016,7,23,19,0,205.0,21.0,2.4,19.0,32.0,94.64,11.32
2016,7,23,19,15,102.5,10.5,2.45,18.5,16.0,35.86,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,86.0,11.0,2.4,14.5,16.5,10.81,0.0
2016,7,24,5,30,172.0,22.0,2.5,15.0,33.0,17.22,0.33
2016,7,24,5,45,289.0,34.0,2.6,15.5,71.5,26.39,16.43
2016,7,24,6,0,406.0,46.0,2.7,16.0,110.0,34.57,24.47
2016,7,24,6,15,481.0,54.5,2.65,16.5,157.5,38.99,28.75
2016,7,24,6,30,556.0,63.0,2.6,17.0,205.0,44.72,33.98
2016,7,24,6,45,612.0,68.0,2.6,18.0,257.0,80.05,43.08
2016,7,24,7,0,668.0,73.0,2.6,19.0,309.0,121.34,67.69
2016,7,24,7,15,703.5,78.0,2.6,19.5,361.5,165.39,100.8
2016,7,24,7,30,739.0,83.0,2.6,20.0,414.0,216.34,142.65
2016,7,24,7,45,768.0,86.0,2.65,21.0,465.5,264.09,183.33
2016,7,24,8,0,797.0,89.0,2.7,22.0,517.0,314.61,226.4
2016,7,24,8,15,816.5,92.0,2.7,22.5,566.0,364.36,268.99
2016,7,24,8,30,836.0,95.0,2.7,23.0,615.0,415.52,311.74
2016,7,24,8,45,849.5,98.5,2.7,24.0,660.5,469.4,354.65
2016,7,24,9,0,863.0,102.0,2.7,25.0,706.0,519.67,393.49
2016,7,24,9,15,874.5,104.0,2.65,25.5,746.5,567.67,430.06
2016,7,24,9,30,886.0,106.0,2.6,26.0,787.0,615.41,465.26
2016,7,24,9,45,884.5,113.5,2.6,27.0,819.5,659.51,495.86
2016,7,24,10,0,883.0,121.0,2.6,28.0,852.0,701.92,524.24
2016,7,24,10,15,890.0,122.5,2.6,28.5,881.5,743.02,551.51
2016,7,24,10,30,897.0,124.0,2.6,29.0,911.0,782.73,576.33
2016,7,24,10,45,888.0,134.0,2.65,29.5,929.0,816.3,597.04
2016,7,24,11,0,879.0,144.0,2.7,30.0,947.0,847.19,615.85
2016,7,24,11,15,882.5,145.0,2.75,30.0,962.5,877.49,635.42
2016,7,24,11,30,886.0,146.0,2.8,30.0,978.0,905.65,653.56
2016,7,24,11,45,876.5,153.5,2.85,30.5,982.0,926.13,665.4
2016,7,24,12,0,867.0,161.0,2.9,31.0,986.0,943.8,675.48
2016,7,24,12,15,867.0,161.0,2.9,31.0,986.0,960.31,685.87
2016,7,24,12,30,867.0,161.0,2.9,31.0,986.0,974.22,694.68
2016,7,24,12,45,869.0,158.0,2.9,31.5,979.0,984.44,699.82
2016,7,24,13,0,871.0,155.0,2.9,32.0,972.0,991.88,703.3
2016,7,24,13,15,867.5,154.0,2.95,32.0,956.5,993.18,704.86
2016,7,24,13,30,864.0,153.0,3.0,32.0,941.0,991.59,704.76
2016,7,24,13,45,849.5,156.5,3.1,32.0,916.0,986.87,703.18
2016,7,24,14,0,835.0,160.0,3.2,32.0,891.0,974.03,696.52
2016,7,24,14,15,826.5,158.0,3.25,31.5,861.0,958.55,689.29
2016,7,24,14,30,818.0,156.0,3.3,31.0,831.0,940.45,680.38
2016,7,24,14,45,812.0,150.5,3.35,31.0,797.0,918.46,667.57
2016,7,24,15,0,806.0,145.0,3.4,31.0,763.0,893.99,653.11
2016,7,24,15,15,792.0,142.0,3.45,30.5,721.5,862.79,635.4
2016,7,24,15,30,778.0,139.0,3.5,30.0,680.0,829.75,616.26
2016,7,24,15,45,774.0,129.5,3.55,29.5,637.5,796.38,596.63
2016,7,24,16,0,770.0,120.0,3.6,29.0,595.0,760.93,575.25
2016,7,24,16,15,747.5,115.5,3.6,28.0,546.0,717.72,548.91
2016,7,24,16,30,725.0,111.0,3.6,27.0,497.0,671.26,519.61
2016,7,24,16,45,709.0,102.0,3.6,26.5,448.5,623.98,487.25
2016,7,24,17,0,693.0,93.0,3.6,26.0,400.0,576.27,453.23
2016,7,24,17,15,655.0,87.5,3.55,25.0,348.0,518.83,411.17
2016,7,24,17,30,617.0,82.0,3.5,24.0,296.0,463.28,369.02
2016,7,24,17,45,573.5,73.0,3.45,23.0,246.5,403.0,321.6
2016,7,24,18,0,530.0,64.0,3.4,22.0,197.0,345.75,274.69
2016,7,24,18,15,453.5,54.5,3.35,21.0,150.0,276.79,216.91
2016,7,24,18,30,377.0,45.0,3.3,20.0,103.0,214.57,163.25
2016,7,24,18,45,265.0,32.0,3.25,19.0,65.5,143.88,100.8
2016,7,24,19,0,153.0,19.0,3.2,18.0,28.0,75.53,0.05
2016,7,24,19,15,76.5,9.5,3.2,17.5,14.0,28.27,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,71.0,10.0,2.6,13.5,14.0,9.83,0.0
2016,7,25,5,30,142.0,20.0,2.7,14.0,28.0,15.59,0.0
2016,7,25,5,45,246.5,34.5,2.85,14.5,65.5,26.51,16.49
2016,7,25,6,0,351.0,49.0,3.0,15.0,103.0,37.63,27.21
2016,7,25,6,15,424.5,59.5,3.0,15.5,150.0,43.71,33.02
2016,7,25,6,30,498.0,70.0,3.0,16.0,197.0,49.42,38.27
2016,7,25,6,45,549.5,78.5,3.0,16.5,247.5,84.47,49.46
2016,7,25,7,0,601.0,87.0,3.0,17.0,298.0,125.04,74.29
2016,7,25,7,15,639.0,93.5,2.95,17.5,349.5,167.32,105.94
2016,7,25,7,30,677.0,100.0,2.9,18.0,401.0,213.61,143.87
2016,7,25,7,45,701.0,106.5,2.9,19.0,451.5,260.27,183.73
2016,7,25,8,0,725.0,113.0,2.9,20.0,502.0,309.24,225.56
2016,7,25,8,15,747.0,117.5,2.9,20.5,551.0,357.91,267.17
2016,7,25,8,30,769.0,122.0,2.9,21.0,600.0,411.56,311.74
2016,7,25,8,45,779.0,129.0,2.95,22.0,643.5,460.17,350.91
2016,7,25,9,0,789.0,136.0,3.0,23.0,687.0,508.97,388.94
2016,7,25,9,15,802.5,139.0,3.0,23.5,728.0,556.01,425.2
2016,7,25,9,30,816.0,142.0,3.0,24.0,769.0,603.16,460.5
2016,7,25,9,45,842.5,136.0,3.0,25.0,809.0,650.05,493.98
2016,7,25,10,0,869.0,130.0,3.0,26.0,849.0,699.42,528.17
2016,7,25,10,15,876.0,131.5,3.0,26.5,878.0,740.07,555.94
2016,7,25,10,30,883.0,133.0,3.0,27.0,907.0,779.36,580.91
2016,7,25,10,45,883.0,137.5,3.05,27.5,927.5,814.45,603.0
2016,7,25,11,0,883.0,142.0,3.1,28.0,948.0,847.43,623.49
2016,7,25,11,15,886.5,143.0,3.15,28.5,963.5,877.87,642.14
2016,7,25,11,30,890.0,144.0,3.2,29.0,979.0,906.14,659.26
2016,7,25,11,45,887.5,147.0,3.25,29.5,985.0,928.72,672.58
2016,7,25,12,0,885.0,150.0,3.3,30.0,991.0,948.69,684.24
2016,7,25,12,15,885.0,150.0,3.35,30.0,991.0,965.44,695.23
2016,7,25,12,30,885.0,150.0,3.4,30.0,991.0,979.53,704.61
2016,7,25,12,45,887.0,147.0,3.45,30.5,984.5,989.83,710.23
2016,7,25,13,0,889.0,144.0,3.5,31.0,978.0,997.3,714.14
2016,7,25,13,15,885.5,143.5,3.55,31.0,962.5,999.07,715.97
2016,7,25,13,30,882.0,143.0,3.6,31.0,947.0,997.91,716.07
2016,7,25,13,45,873.5,143.5,3.65,31.0,923.0,990.06,711.99
2016,7,25,14,0,865.0,144.0,3.7,31.0,899.0,979.4,706.24
2016,7,25,14,15,857.5,142.0,3.75,30.5,869.5,970.04,702.85
2016,7,25,14,30,850.0,140.0,3.8,30.0,840.0,952.42,694.09
2016,7,25,14,45,844.5,135.0,3.85,30.0,805.5,930.8,681.37
2016,7,25,15,0,839.0,130.0,3.9,30.0,771.0,906.6,666.93
2016,7,25,15,15,826.0,127.0,3.9,29.5,730.0,875.52,648.88
2016,7,25,15,30,813.0,124.0,3.9,29.0,689.0,842.49,629.36
2016,7,25,15,45,807.5,116.5,3.9,28.5,646.0,808.96,609.28
2016,7,25,16,0,802.0,109.0,3.9,28.0,603.0,773.39,587.51
2016,7,25,16,15,780.5,105.0,3.85,27.0,554.0,727.55,559.03
2016,7,25,16,30,759.0,101.0,3.8,26.0,505.0,681.1,529.49
2016,7,25,16,45,744.0,93.0,3.75,25.5,455.5,634.39,497.9
2016,7,25,17,0,729.0,85.0,3.7,25.0,406.0,587.09,463.87
2016,7,25,17,15,692.5,80.0,3.6,24.0,353.5,532.16,423.35
2016,7,25,17,30,656.0,75.0,3.5,23.0,301.0,476.53,380.88
2016,7,25,17,45,613.5,67.0,3.4,22.5,251.0,416.27,332.53
2016,7,25,18,0,571.0,59.0,3.3,22.0,201.0,358.91,284.74
2016,7,25,18,15,495.0,50.5,3.15,21.0,153.0,289.58,226.45
2016,7,25,18,30,419.0,42.0,3.0,20.0,105.0,226.97,172.13
2016,7,25,18,45,301.5,30.5,2.85,19.5,66.5,154.24,106.9
2016,7,25,19,0,184.0,19.0,2.7,19.0,28.0,84.71,0.0
2016,7,25,19,15,92.0,9.5,2.65,18.5,14.0,31.93,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,76.5,10.0,1.2,14.5,14.0,9.83,0.0
2016,7,26,5,30,153.0,20.0,1.4,15.0,28.0,15.64,0.0
2016,7,26,5,45,260.5,33.5,1.65,16.0,65.5,26.22,16.03
2016,7,26,6,0,368.0,47.0,1.9,17.0,103.0,35.86,25.43
2016,7,26,6,15,442.0,57.0,1.8,18.0,150.0,41.57,30.8
2016,7,26,6,30,516.0,67.0,1.7,19.0,197.0,46.91,35.6
2016,7,26,6,45,567.0,74.5,1.6,20.0,247.5,80.45,45.42
2016,7,26,7,0,618.0,82.0,1.5,21.0,298.0,120.92,69.12
2016,7,26,7,15,655.0,88.0,1.4,22.0,349.5,163.46,99.95
2016,7,26,7,30,692.0,94.0,1.3,23.0,401.0,209.89,136.76
2016,7,26,7,45,717.5,99.5,1.25,24.0,451.5,256.81,175.61
2016,7,26,8,0,743.0,105.0,1.2,25.0,502.0,306.17,216.36
2016,7,26,8,15,764.0,109.0,1.15,26.0,550.5,358.13,258.38
2016,7,26,8,30,785.0,113.0,1.1,27.0,599.0,408.27,297.86
2016,7,26,8,45,799.0,117.5,1.1,28.0,643.5,457.18,335.34
2016,7,26,9,0,813.0,122.0,1.1,29.0,688.0,506.62,371.83
2016,7,26,9,15,825.5,124.5,1.1,29.5,729.0,553.76,406.21
2016,7,26,9,30,838.0,127.0,1.1,30.0,770.0,600.87,439.46
2016,7,26,9,45,852.0,127.0,1.1,31.0,806.0,648.64,471.17
2016,7,26,10,0,866.0,127.0,1.1,32.0,842.0,693.39,499.84
2016,7,26,10,15,873.0,129.0,1.1,32.5,871.0,734.4,525.95
2016,7,26,10,30,880.0,131.0,1.1,33.0,900.0,774.06,549.33
2016,7,26,10,45,881.5,134.0,1.1,34.0,921.0,808.87,568.13
2016,7,26,11,0,883.0,137.0,1.1,35.0,942.0,841.64,585.37
2016,7,26,11,15,886.5,138.0,1.2,35.0,957.0,872.08,604.72
2016,7,26,11,30,890.0,139.0,1.3,35.0,972.0,900.35,622.76
2016,7,26,11,45,889.0,140.5,1.45,35.5,979.0,922.83,636.62
2016,7,26,12,0,888.0,142.0,1.6,36.0,986.0,942.75,648.93
2016,7,26,12,15,888.0,142.0,1.75,36.0,985.5,959.51,660.69
2016,7,26,12,30,888.0,142.0,1.9,36.0,985.0,973.58,670.89
2016,7,26,12,45,887.0,141.5,2.05,36.0,977.5,983.45,678.6
2016,7,26,13,0,886.0,141.0,2.2,36.0,970.0,990.47,684.66
2016,7,26,13,15,882.0,140.0,2.3,36.0,954.5,991.22,686.46
2016,7,26,13,30,878.0,139.0,2.4,36.0,939.0,989.04,686.6
2016,7,26,13,45,873.0,137.5,2.5,36.0,916.0,982.48,684.13
2016,7,26,14,0,868.0,136.0,2.6,36.0,893.0,973.05,679.96
2016,7,26,14,15,860.5,134.5,2.65,35.5,863.5,958.44,673.6
2016,7,26,14,30,853.0,133.0,2.7,35.0,834.0,946.7,669.1
2016,7,26,14,45,845.0,129.0,2.75,35.0,799.0,923.76,656.11
2016,7,26,15,0,837.0,125.0,2.8,35.0,764.0,898.32,641.58
2016,7,26,15,15,824.0,122.5,2.8,34.5,723.0,867.8,624.63
2016,7,26,15,30,811.0,120.0,2.8,34.0,682.0,835.33,606.25
2016,7,26,15,45,797.0,115.5,2.85,34.0,637.0,798.08,583.56
2016,7,26,16,0,783.0,111.0,2.9,34.0,592.0,759.33,559.58
2016,7,26,16,15,761.5,107.0,2.9,33.5,543.5,714.09,531.66
2016,7,26,16,30,740.0,103.0,2.9,33.0,495.0,670.93,504.64
2016,7,26,16,45,713.5,97.5,2.9,32.5,444.0,619.8,470.72
2016,7,26,17,0,687.0,92.0,2.9,32.0,393.0,569.05,435.39
2016,7,26,17,15,649.0,86.0,2.75,31.0,341.5,511.33,394.11
2016,7,26,17,30,611.0,80.0,2.6,30.0,290.0,455.52,352.8
2016,7,26,17,45,559.0,72.5,2.5,29.0,239.5,392.82,304.77
2016,7,26,18,0,507.0,65.0,2.4,28.0,189.0,333.9,257.84
2016,7,26,18,15,431.5,54.5,2.05,26.5,143.0,265.54,202.33
2016,7,26,18,30,356.0,44.0,1.7,25.0,97.0,203.91,150.77
2016,7,26,18,45,244.0,30.5,1.4,24.0,60.5,134.21,89.97
2016,7,26,19,0,132.0,17.0,1.1,23.0,24.0,65.5,0.0
2016,7,26,19,15,66.0,8.5,1.1,22.5,12.0,24.43,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,35.5,7.5,2.0,17.5,9.5,7.37,0.0
2016,7,27,5,30,71.0,15.0,2.1,18.0,19.0,11.55,0.0
2016,7,27,5,45,152.0,33.0,2.25,18.5,52.5,25.37,14.98
2016,7,27,6,0,233.0,51.0,2.4,19.0,86.0,38.63,27.53
2016,7,27,6,15,298.0,66.0,2.3,19.5,128.5,48.85,36.87
2016,7,27,6,30,363.0,81.0,2.2,20.0,171.0,58.53,45.53
2016,7,27,6,45,420.5,91.0,2.15,21.0,219.0,86.74,54.95
2016,7,27,7,0,478.0,101.0,2.1,22.0,267.0,123.04,76.41
2016,7,27,7,15,517.0,110.0,2.05,23.0,316.0,161.75,104.13
2016,7,27,7,30,556.0,119.0,2.0,24.0,365.0,203.65,136.73
2016,7,27,7,45,592.5,124.0,2.0,25.0,414.5,245.92,170.9
2016,7,27,8,0,629.0,129.0,2.0,26.0,464.0,291.85,208.23
2016,7,27,8,15,652.5,134.5,2.0,26.5,511.0,337.19,245.55
2016,7,27,8,30,676.0,140.0,2.0,27.0,558.0,384.51,283.69
2016,7,27,8,45,696.0,144.0,2.0,28.0,602.0,430.74,319.55
2016,7,27,9,0,716.0,148.0,2.0,29.0,646.0,478.21,355.19
2016,7,27,9,15,730.5,151.5,2.0,29.5,685.0,523.32,388.78
2016,7,27,9,30,745.0,155.0,2.0,30.0,724.0,571.26,423.34
2016,7,27,9,45,743.0,165.0,2.05,31.0,755.0,609.92,449.72
2016,7,27,10,0,741.0,175.0,2.1,32.0,786.0,649.75,476.03
2016,7,27,10,15,750.0,177.5,2.15,32.5,814.0,690.44,503.39
2016,7,27,10,30,759.0,180.0,2.2,33.0,842.0,728.34,528.34
2016,7,27,10,45,766.0,181.0,2.25,33.5,864.5,762.26,549.92
2016,7,27,11,0,773.0,182.0,2.3,34.0,887.0,794.83,569.72
2016,7,27,11,15,777.5,183.5,2.4,34.0,901.5,824.3,588.91
2016,7,27,11,30,782.0,185.0,2.5,34.0,916.0,851.98,606.96
2016,7,27,11,45,786.0,184.0,2.65,34.5,924.5,874.93,621.07
2016,7,27,12,0,790.0,183.0,2.8,35.0,933.0,895.8,633.86
2016,7,27,12,15,790.5,183.0,2.9,35.0,933.0,912.22,644.82
2016,7,27,12,30,791.0,183.0,3.0,35.0,933.0,926.23,654.36
2016,7,27,12,45,798.5,176.5,3.1,35.0,928.0,937.9,662.53
2016,7,27,13,0,806.0,170.0,3.2,35.0,923.0,947.0,669.17
2016,7,27,13,15,802.0,169.0,3.3,35.0,908.0,947.97,670.76
2016,7,27,13,30,798.0,168.0,3.4,35.0,893.0,946.21,670.77
2016,7,27,13,45,796.5,164.0,3.55,35.0,872.5,941.03,669.01
2016,7,27,14,0,795.0,160.0,3.7,35.0,852.0,933.09,665.55
2016,7,27,14,15,786.5,157.5,3.75,34.5,823.0,917.42,657.93
2016,7,27,14,30,778.0,155.0,3.8,34.0,794.0,899.25,648.74
2016,7,27,14,45,775.0,148.0,3.9,33.5,761.5,878.96,638.39
2016,7,27,15,0,772.0,141.0,4.0,33.0,729.0,856.18,626.3
2016,7,27,15,15,758.0,138.0,4.0,32.5,689.0,825.66,608.44
2016,7,27,15,30,744.0,135.0,4.0,32.0,649.0,793.4,589.26
2016,7,27,15,45,736.5,126.5,4.0,31.5,607.0,761.88,570.38
2016,7,27,16,0,729.0,118.0,4.0,31.0,565.0,725.63,547.94
2016,7,27,16,15,706.5,113.5,3.95,30.5,517.5,680.91,518.98
2016,7,27,16,30,684.0,109.0,3.9,30.0,470.0,635.86,489.26
2016,7,27,16,45,666.0,100.5,3.85,29.5,422.5,589.24,456.77
2016,7,27,17,0,648.0,92.0,3.8,29.0,375.0,542.44,423.21
2016,7,27,17,15,610.0,86.0,3.65,28.0,325.0,486.34,381.98
2016,7,27,17,30,572.0,80.0,3.5,27.0,275.0,432.23,340.87
2016,7,27,17,45,529.5,71.0,3.4,26.0,227.5,374.61,295.62
2016,7,27,18,0,487.0,62.0,3.3,25.0,180.0,319.99,251.02
2016,7,27,18,15,412.5,52.0,3.15,24.0,135.5,253.73,195.84
2016,7,27,18,30,338.0,42.0,3.0,23.0,91.0,194.15,144.88
2016,7,27,18,45,169.0,32.0,2.9,22.5,56.5,109.67,72.98
2016,7,27,19,0,0.0,22.0,2.8,22.0,22.0,23.73,0.0
2016,7,27,19,15,0.0,11.0,2.75,21.5,11.0,10.81,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,79.5,8.5,2.3,15.0,13.0,8.36,0.0
2016,7,28,5,30,159.0,17.0,2.3,15.0,26.0,13.18,0.0
2016,7,28,5,45,268.5,29.0,2.3,15.5,62.0,22.14,12.43
2016,7,28,6,0,378.0,41.0,2.3,16.0,98.0,30.48,20.81
2016,7,28,6,15,450.5,50.0,2.25,16.5,143.0,35.54,25.67
2016,7,28,6,30,523.0,59.0,2.2,17.0,188.0,40.28,30.04
2016,7,28,6,45,572.5,65.5,2.2,18.0,237.0,70.18,38.25
2016,7,28,7,0,622.0,72.0,2.2,19.0,286.0,109.83,60.86
2016,7,28,7,15,657.0,77.0,2.15,20.0,336.5,151.39,91.04
2016,7,28,7,30,692.0,82.0,2.1,21.0,387.0,196.61,127.43
2016,7,28,7,45,717.5,86.5,2.1,22.0,436.0,245.67,168.7
2016,7,28,8,0,743.0,91.0,2.1,23.0,485.0,293.95,209.57
2016,7,28,8,15,763.0,94.0,2.1,23.5,532.5,341.27,249.83
2016,7,28,8,30,783.0,97.0,2.1,24.0,580.0,390.09,290.43
2016,7,28,8,45,796.5,100.5,2.1,25.0,623.0,437.79,328.54
2016,7,28,9,0,810.0,104.0,2.1,26.0,666.0,485.96,365.69
2016,7,28,9,15,822.0,106.5,2.15,26.5,705.5,535.93,403.72
2016,7,28,9,30,834.0,109.0,2.2,27.0,745.0,582.24,438.12
2016,7,28,9,45,843.0,110.5,2.25,28.0,779.0,625.44,468.5
2016,7,28,10,0,852.0,112.0,2.3,29.0,813.0,667.84,497.4
2016,7,28,10,15,858.5,113.5,2.4,29.5,841.0,707.49,524.4
2016,7,28,10,30,865.0,115.0,2.5,30.0,869.0,745.77,548.96
2016,7,28,10,45,863.0,120.0,2.6,30.5,888.5,779.22,570.06
2016,7,28,11,0,861.0,125.0,2.7,31.0,908.0,810.47,589.56
2016,7,28,11,15,864.0,126.0,2.8,31.0,922.5,839.84,608.94
2016,7,28,11,30,867.0,127.0,2.9,31.0,937.0,867.06,626.92
2016,7,28,11,45,862.0,131.5,3.05,31.5,942.5,888.31,640.04
2016,7,28,12,0,857.0,136.0,3.2,32.0,948.0,906.92,651.5
2016,7,28,12,15,857.0,136.0,3.3,32.0,947.5,923.13,662.46
2016,7,28,12,30,857.0,136.0,3.4,32.0,947.0,936.72,671.83
2016,7,28,12,45,851.0,138.0,3.5,32.0,938.0,943.95,677.2
2016,7,28,13,0,845.0,140.0,3.6,32.0,929.0,948.38,680.91
2016,7,28,13,15,841.5,139.0,3.65,32.0,913.5,949.42,682.24
2016,7,28,13,30,838.0,138.0,3.7,32.0,898.0,947.65,681.89
2016,7,28,13,45,830.5,138.0,3.75,32.0,875.5,940.3,678.03
2016,7,28,14,0,823.0,138.0,3.8,32.0,853.0,935.6,676.03
2016,7,28,14,15,815.0,136.0,3.85,31.5,824.5,920.51,668.66
2016,7,28,14,30,807.0,134.0,3.9,31.0,796.0,902.86,659.66
2016,7,28,14,45,799.5,130.5,3.95,31.0,762.0,881.58,646.94
2016,7,28,15,0,792.0,127.0,4.0,31.0,728.0,857.95,632.64
2016,7,28,15,15,778.5,124.0,3.95,30.5,688.0,827.38,614.39
2016,7,28,15,30,765.0,121.0,3.9,30.0,648.0,795.01,594.79
2016,7,28,15,45,754.5,115.0,3.9,30.0,605.5,760.2,572.34
2016,7,28,16,0,744.0,109.0,3.9,30.0,563.0,723.79,548.58
2016,7,28,16,15,722.0,105.0,3.8,29.0,516.0,679.42,520.64
2016,7,28,16,30,700.0,101.0,3.7,28.0,469.0,637.18,493.66
2016,7,28,16,45,679.0,94.0,3.65,27.5,421.0,589.58,460.49
2016,7,28,17,0,658.0,87.0,3.6,27.0,373.0,542.02,426.05
2016,7,28,17,15,620.5,81.5,3.5,26.0,323.0,486.44,384.97
2016,7,28,17,30,583.0,76.0,3.4,25.0,273.0,432.81,343.93
2016,7,28,17,45,536.5,67.5,3.3,24.5,225.5,373.24,296.15
2016,7,28,18,0,490.0,59.0,3.2,24.0,178.0,317.05,249.48
2016,7,28,18,15,415.5,50.0,3.1,23.0,133.5,251.94,194.95
2016,7,28,18,30,341.0,41.0,3.0,22.0,89.0,193.51,144.59
2016,7,28,18,45,235.0,28.0,2.9,21.5,55.0,127.62,84.25
2016,7,28,19,0,129.0,15.0,2.8,21.0,21.0,62.11,0.0
2016,7,28,19,15,64.5,7.5,2.8,20.5,10.5,22.84,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.0,7.0,2.3,15.5,9.0,6.88,0.0
2016,7,29,5,30,72.0,14.0,2.3,16.0,18.0,10.8,0.0
2016,7,29,5,45,149.5,31.5,2.3,16.5,50.0,24.26,13.91
2016,7,29,6,0,227.0,49.0,2.3,17.0,82.0,37.16,26.43
2016,7,29,6,15,292.0,63.5,2.3,17.5,124.0,47.04,35.57
2016,7,29,6,30,357.0,78.0,2.3,18.0,166.0,56.39,44.02
2016,7,29,6,45,408.5,90.0,2.3,19.0,212.5,83.2,53.67
2016,7,29,7,0,460.0,102.0,2.3,20.0,259.0,119.77,75.44
2016,7,29,7,15,499.0,111.0,2.3,20.5,307.5,157.51,102.55
2016,7,29,7,30,538.0,120.0,2.3,21.0,356.0,198.58,134.92
2016,7,29,7,45,572.5,126.5,2.3,22.0,405.0,240.7,169.36
2016,7,29,8,0,607.0,133.0,2.3,23.0,454.0,286.28,206.89
2016,7,29,8,15,630.5,139.0,2.3,23.5,500.0,330.97,244.17
2016,7,29,8,30,654.0,145.0,2.3,24.0,546.0,377.66,282.36
2016,7,29,8,45,678.5,147.0,2.3,25.0,590.5,423.06,318.18
2016,7,29,9,0,703.0,149.0,2.3,26.0,635.0,470.14,354.22
2016,7,29,9,15,717.5,153.0,2.35,26.5,674.5,515.16,388.54
2016,7,29,9,30,732.0,157.0,2.4,27.0,714.0,560.51,422.2
2016,7,29,9,45,763.5,148.5,2.45,28.0,753.5,607.24,455.41
2016,7,29,10,0,795.0,140.0,2.5,29.0,793.0,652.63,486.87
2016,7,29,10,15,803.0,142.0,2.55,29.5,821.0,692.23,514.14
2016,7,29,10,30,811.0,144.0,2.6,30.0,849.0,730.75,539.46
2016,7,29,10,45,816.5,145.0,2.7,31.0,871.0,765.15,560.19
2016,7,29,11,0,822.0,146.0,2.8,32.0,893.0,797.95,579.61
2016,7,29,11,15,826.0,147.0,2.85,32.0,908.0,826.75,598.31
2016,7,29,11,30,830.0,148.0,2.9,32.0,923.0,853.99,615.97
2016,7,29,11,45,832.5,148.0,3.0,32.5,930.5,876.88,629.84
2016,7,29,12,0,835.0,148.0,3.1,33.0,938.0,897.48,642.24
2016,7,29,12,15,835.5,148.0,3.15,33.0,938.0,913.88,652.96
2016,7,29,12,30,836.0,148.0,3.2,33.0,938.0,927.75,662.16
2016,7,29,12,45,845.5,140.5,3.3,33.0,934.0,940.17,670.86
2016,7,29,13,0,855.0,133.0,3.4,33.0,930.0,949.89,677.94
2016,7,29,13,15,852.0,132.0,3.45,32.5,915.0,951.38,680.92
2016,7,29,13,30,849.0,131.0,3.5,32.0,900.0,950.03,682.25
2016,7,29,13,45,843.5,130.0,3.6,32.0,878.0,943.47,679.24
2016,7,29,14,0,838.0,129.0,3.7,32.0,856.0,934.14,674.54
2016,7,29,14,15,830.5,127.5,3.75,31.5,827.5,919.71,667.65
2016,7,29,14,30,823.0,126.0,3.8,31.0,799.0,902.69,659.09
2016,7,29,14,45,814.0,123.5,3.85,31.0,764.5,886.14,649.55
2016,7,29,15,0,805.0,121.0,3.9,31.0,730.0,861.92,634.89
2016,7,29,15,15,792.0,118.0,3.9,30.5,690.5,831.47,617.0
2016,7,29,15,30,779.0,115.0,3.9,30.0,651.0,799.16,597.71
2016,7,29,15,45,762.0,112.0,3.9,30.0,607.0,761.9,573.58
2016,7,29,16,0,745.0,109.0,3.9,30.0,563.0,723.41,548.38
2016,7,29,16,15,723.5,105.0,3.85,29.0,515.5,679.38,520.85
2016,7,29,16,30,702.0,101.0,3.8,28.0,468.0,637.47,494.24
2016,7,29,16,45,671.5,96.5,3.8,27.5,418.5,586.16,458.19
2016,7,29,17,0,641.0,92.0,3.8,27.0,369.0,535.64,421.41
2016,7,29,17,15,603.0,85.5,3.7,26.0,319.0,479.31,379.66
2016,7,29,17,30,565.0,79.0,3.6,25.0,269.0,424.99,337.97
2016,7,29,17,45,508.0,71.5,3.5,24.5,220.5,361.92,287.3
2016,7,29,18,0,451.0,64.0,3.4,24.0,172.0,303.16,238.55
2016,7,29,18,15,377.0,53.0,3.25,23.0,128.5,237.9,183.93
2016,7,29,18,30,303.0,42.0,3.1,22.0,85.0,177.97,132.56
2016,7,29,18,45,199.0,28.0,3.0,21.0,51.5,113.8,73.68
2016,7,29,19,0,95.0,14.0,2.9,20.0,18.0,40.65,0.0
2016,7,29,19,15,47.5,7.0,2.85,19.5,9.0,18.18,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,59.5,8.0,2.2,15.0,10.5,7.86,0.0
2016,7,30,5,30,119.0,16.0,2.2,15.0,21.0,12.48,0.0
2016,7,30,5,45,225.5,29.5,2.25,15.5,56.0,22.69,12.53
2016,7,30,6,0,332.0,43.0,2.3,16.0,91.0,32.69,22.65
2016,7,30,6,15,406.5,53.0,2.3,17.0,135.5,38.54,28.2
2016,7,30,6,30,481.0,63.0,2.3,18.0,180.0,44.01,33.16
2016,7,30,6,45,285.0,97.5,2.3,19.0,171.5,88.47,61.49
2016,7,30,7,0,89.0,132.0,2.3,20.0,163.0,119.29,89.81
2016,7,30,7,15,375.0,111.5,2.3,20.5,271.0,139.6,93.34
2016,7,30,7,30,661.0,91.0,2.3,21.0,379.0,195.16,127.29
2016,7,30,7,45,689.5,95.5,2.3,22.0,428.5,240.36,165.16
2016,7,30,8,0,718.0,100.0,2.3,23.0,478.0,288.32,205.6
2016,7,30,8,15,739.5,104.0,2.3,23.5,526.0,339.1,248.41
2016,7,30,8,30,761.0,108.0,2.3,24.0,574.0,388.29,289.21
2016,7,30,8,45,777.5,111.5,2.35,25.0,618.5,436.33,327.69
2016,7,30,9,0,794.0,115.0,2.4,26.0,663.0,485.15,365.52
2016,7,30,9,15,807.5,117.5,2.5,26.5,703.5,532.05,401.69
2016,7,30,9,30,821.0,120.0,2.6,27.0,744.0,579.03,436.95
2016,7,30,9,45,844.0,115.0,2.75,28.0,782.5,627.34,471.66
2016,7,30,10,0,867.0,110.0,2.9,29.0,821.0,673.14,503.79
2016,7,30,10,15,874.5,111.5,3.05,29.0,850.0,714.13,533.18
2016,7,30,10,30,882.0,113.0,3.2,29.0,879.0,753.79,560.21
2016,7,30,10,45,881.0,118.0,3.35,29.5,899.5,788.67,582.7
2016,7,30,11,0,880.0,123.0,3.5,30.0,920.0,821.36,603.58
2016,7,30,11,15,883.5,123.5,3.65,30.0,935.0,851.27,623.75
2016,7,30,11,30,887.0,124.0,3.8,30.0,950.0,878.99,642.46
2016,7,30,11,45,880.0,130.0,3.95,30.0,955.0,900.43,657.04
2016,7,30,12,0,873.0,136.0,4.1,30.0,960.0,919.09,669.89
2016,7,30,12,15,873.5,136.0,4.15,30.0,960.5,936.06,681.2
2016,7,30,12,30,874.0,136.0,4.2,30.0,961.0,950.38,690.84
2016,7,30,12,45,861.5,142.5,4.3,30.0,950.0,956.11,695.22
2016,7,30,13,0,849.0,149.0,4.4,30.0,939.0,958.96,697.85
2016,7,30,13,15,845.5,148.5,4.4,30.0,924.0,960.6,699.32
2016,7,30,13,30,842.0,148.0,4.4,30.0,909.0,959.43,699.05
2016,7,30,13,45,836.0,146.5,4.4,30.0,887.0,957.43,698.38
2016,7,30,14,0,830.0,145.0,4.4,30.0,865.0,947.47,692.56
2016,7,30,14,15,822.5,143.5,4.4,29.5,836.0,933.36,685.5
2016,7,30,14,30,815.0,142.0,4.4,29.0,807.0,916.64,676.76
2016,7,30,14,45,811.5,136.0,4.4,29.0,774.0,896.24,664.23
2016,7,30,15,0,808.0,130.0,4.4,29.0,741.0,873.25,649.99
2016,7,30,15,15,795.0,127.0,4.3,28.5,701.0,842.76,631.47
2016,7,30,15,30,782.0,124.0,4.2,28.0,661.0,810.4,611.54
2016,7,30,15,45,776.5,116.0,4.15,28.0,618.5,777.02,589.76
2016,7,30,16,0,771.0,108.0,4.1,28.0,576.0,741.66,566.43
2016,7,30,16,15,749.5,104.0,4.05,27.0,528.0,696.79,538.18
2016,7,30,16,30,728.0,100.0,4.0,26.0,480.0,653.92,510.8
2016,7,30,16,45,712.0,92.0,3.95,25.5,431.5,607.54,478.47
