Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,17,0,696.0,84.0,3.9,25.0,383.0,560.73,444.37
2016,7,30,17,15,659.0,78.5,3.8,24.0,332.0,503.95,402.03
2016,7,30,17,30,622.0,73.0,3.7,23.0,281.0,449.04,359.6
2016,7,30,17,45,579.5,65.0,3.6,22.5,232.0,390.5,312.07
2016,7,30,18,0,537.0,57.0,3.5,22.0,183.0,334.95,265.24
2016,7,30,18,15,459.5,48.0,3.4,21.0,137.0,266.64,207.4
2016,7,30,18,30,382.0,39.0,3.3,20.0,91.0,205.32,153.8
2016,7,30,18,45,268.0,26.5,3.25,19.0,55.5,135.92,87.25
2016,7,30,19,0,154.0,14.0,3.2,18.0,20.0,57.0,0.0
2016,7,30,19,15,77.0,7.0,3.15,17.5,10.0,6.88,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,61.0,7.5,1.85,13.5,10.0,7.37,0.0
2016,7,31,5,30,122.0,15.0,2.0,14.0,20.0,11.69,0.0
2016,7,31,5,45,231.0,29.0,2.15,15.0,55.5,22.59,12.26
2016,7,31,6,0,340.0,43.0,2.3,16.0,91.0,32.87,22.77
2016,7,31,6,15,415.0,53.0,2.25,16.5,136.0,38.71,28.39
2016,7,31,6,30,490.0,63.0,2.2,17.0,181.0,44.18,33.45
2016,7,31,6,45,540.5,71.0,2.2,17.5,230.0,69.29,40.3
2016,7,31,7,0,591.0,79.0,2.2,18.0,279.0,108.45,61.94
2016,7,31,7,15,628.5,85.5,2.15,18.5,330.0,149.94,91.62
2016,7,31,7,30,666.0,92.0,2.1,19.0,381.0,195.39,128.06
2016,7,31,7,45,689.0,98.5,2.1,20.0,430.0,241.25,166.85
2016,7,31,8,0,712.0,105.0,2.1,21.0,479.0,289.32,207.73
2016,7,31,8,15,734.0,109.0,2.1,21.5,526.5,336.94,248.31
2016,7,31,8,30,756.0,113.0,2.1,22.0,574.0,389.33,291.74
2016,7,31,8,45,762.0,121.0,2.15,23.0,616.0,436.66,329.88
2016,7,31,9,0,768.0,129.0,2.2,24.0,658.0,483.83,366.59
2016,7,31,9,15,781.5,132.0,2.25,24.5,698.0,530.06,402.23
2016,7,31,9,30,795.0,135.0,2.3,25.0,738.0,576.41,436.97
2016,7,31,9,45,773.0,155.0,2.4,26.0,764.0,616.48,465.03
2016,7,31,10,0,751.0,175.0,2.5,27.0,790.0,651.5,488.66
2016,7,31,10,15,760.0,177.5,2.6,27.5,818.5,692.73,517.47
2016,7,31,10,30,769.0,180.0,2.7,28.0,847.0,731.1,543.75
2016,7,31,10,45,762.5,189.5,2.8,28.5,865.0,763.06,564.89
2016,7,31,11,0,756.0,199.0,2.9,29.0,883.0,792.66,583.75
2016,7,31,11,15,760.0,200.0,2.95,29.0,897.5,821.13,602.53
2016,7,31,11,30,764.0,201.0,3.0,29.0,912.0,847.63,619.98
2016,7,31,11,45,757.5,207.5,3.15,29.0,917.0,869.57,635.02
2016,7,31,12,0,751.0,214.0,3.3,29.0,922.0,888.41,648.09
2016,7,31,12,15,751.0,214.5,3.35,29.0,922.5,904.9,659.11
2016,7,31,12,30,751.0,215.0,3.4,29.0,923.0,919.05,668.68
2016,7,31,12,45,806.5,178.5,3.5,29.0,933.0,943.38,685.35
2016,7,31,13,0,862.0,142.0,3.6,29.0,943.0,963.25,699.09
2016,7,31,13,15,858.5,141.0,3.65,29.0,927.5,964.38,700.4
2016,7,31,13,30,855.0,140.0,3.7,29.0,912.0,962.64,700.08
2016,7,31,13,45,843.5,142.0,3.8,29.0,888.0,953.49,695.33
2016,7,31,14,0,832.0,144.0,3.9,29.0,864.0,947.15,692.56
2016,7,31,14,15,824.0,142.5,3.95,28.5,834.5,932.54,685.44
2016,7,31,14,30,816.0,141.0,4.0,28.0,805.0,915.33,676.66
2016,7,31,14,45,803.5,139.0,4.05,28.0,769.5,890.98,661.74
2016,7,31,15,0,791.0,137.0,4.1,28.0,734.0,864.42,645.32
2016,7,31,15,15,777.0,134.0,4.1,27.5,693.5,833.44,626.82
2016,7,31,15,30,763.0,131.0,4.1,27.0,653.0,800.67,606.9
2016,7,31,15,45,749.5,125.0,4.15,26.5,609.0,763.45,583.8
2016,7,31,16,0,736.0,119.0,4.2,26.0,565.0,727.66,561.37
2016,7,31,16,15,713.0,114.5,4.15,25.0,516.5,682.34,532.35
2016,7,31,16,30,690.0,110.0,4.1,24.0,468.0,636.69,502.2
2016,7,31,16,45,669.0,102.0,4.05,23.5,419.5,588.35,467.44
2016,7,31,17,0,648.0,94.0,4.0,23.0,371.0,540.05,431.72
2016,7,31,17,15,608.5,87.5,3.9,22.0,320.5,482.59,388.3
2016,7,31,17,30,569.0,81.0,3.8,21.0,270.0,427.24,345.02
2016,7,31,17,45,524.5,71.5,3.7,20.5,222.0,368.33,296.76
2016,7,31,18,0,480.0,62.0,3.6,20.0,174.0,312.62,249.48
2016,7,31,18,15,401.5,51.5,3.45,19.0,129.0,244.94,191.79
2016,7,31,18,30,323.0,41.0,3.3,18.0,84.0,184.37,138.72
2016,7,31,18,45,217.5,27.0,3.15,17.5,50.5,118.65,74.3
2016,7,31,19,0,112.0,13.0,3.0,17.0,17.0,43.96,0.0
2016,7,31,19,15,56.0,6.5,2.9,16.5,8.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,90.0,7.0,1.65,14.5,11.0,6.88,0.0
2016,8,1,5,30,180.0,14.0,1.8,15.0,22.0,13.76,0.0
2016,8,1,5,45,303.5,24.5,1.95,15.5,58.0,18.44,8.75
2016,8,1,6,0,427.0,35.0,2.1,16.0,94.0,25.56,16.44
2016,8,1,6,15,501.5,42.0,2.1,16.5,140.0,29.17,20.02
2016,8,1,6,30,576.0,49.0,2.1,17.0,186.0,32.56,23.21
2016,8,1,6,45,288.5,79.5,2.1,17.5,148.5,67.67,45.12
2016,8,1,7,0,1.0,110.0,2.1,18.0,111.0,102.09,79.85
2016,8,1,7,15,21.0,137.5,2.05,18.5,147.0,129.72,101.29
2016,8,1,7,30,41.0,165.0,2.0,19.0,183.0,155.02,120.51
2016,8,1,7,45,40.5,184.0,2.0,20.0,203.5,174.97,135.84
2016,8,1,8,0,40.0,203.0,2.0,21.0,224.0,194.94,150.93
2016,8,1,8,15,135.5,233.5,2.0,21.5,314.5,252.18,193.39
2016,8,1,8,30,231.0,264.0,2.0,22.0,405.0,323.52,246.85
2016,8,1,8,45,545.0,174.0,2.0,22.5,539.5,385.46,292.96
2016,8,1,9,0,859.0,84.0,2.0,23.0,674.0,489.11,371.92
2016,8,1,9,15,870.5,85.5,2.05,23.5,714.5,536.64,408.63
2016,8,1,9,30,882.0,87.0,2.1,24.0,755.0,583.91,444.38
2016,8,1,9,45,882.5,93.0,2.2,25.0,787.5,628.08,476.06
2016,8,1,10,0,883.0,99.0,2.3,26.0,820.0,670.7,505.67
2016,8,1,10,15,890.0,100.0,2.4,26.5,849.0,711.5,533.61
2016,8,1,10,30,897.0,101.0,2.5,27.0,878.0,750.89,559.2
2016,8,1,10,45,901.5,102.0,2.6,27.5,900.0,786.77,582.17
2016,8,1,11,0,906.0,103.0,2.7,28.0,922.0,820.72,603.68
2016,8,1,11,15,909.5,104.0,2.8,28.0,937.0,851.77,624.36
2016,8,1,11,30,913.0,105.0,2.9,28.0,952.0,880.56,643.53
2016,8,1,11,45,914.5,105.0,3.0,28.5,959.5,904.24,658.05
2016,8,1,12,0,916.0,105.0,3.1,29.0,967.0,925.32,670.88
2016,8,1,12,15,916.0,105.0,3.15,29.0,967.0,942.33,682.11
2016,8,1,12,30,916.0,105.0,3.2,29.0,967.0,956.51,691.62
2016,8,1,12,45,912.5,106.0,3.3,29.0,958.5,965.51,698.23
2016,8,1,13,0,909.0,107.0,3.4,29.0,950.0,971.53,703.05
2016,8,1,13,15,906.0,106.5,3.5,29.0,935.0,973.5,705.37
2016,8,1,13,30,903.0,106.0,3.6,29.0,920.0,972.44,705.86
2016,8,1,13,45,900.5,103.5,3.7,29.0,898.0,966.78,703.44
2016,8,1,14,0,898.0,101.0,3.8,29.0,876.0,958.09,699.17
2016,8,1,14,15,891.5,100.0,3.85,28.5,847.5,944.29,692.69
2016,8,1,14,30,885.0,99.0,3.9,28.0,819.0,927.69,684.41
2016,8,1,14,45,879.0,96.0,3.95,28.0,784.5,906.7,671.85
2016,8,1,15,0,873.0,93.0,4.0,28.0,750.0,883.09,657.54
2016,8,1,15,15,862.0,91.0,4.0,27.5,709.5,853.75,640.33
2016,8,1,15,30,851.0,89.0,4.0,27.0,669.0,822.32,621.54
2016,8,1,15,45,838.0,86.0,4.05,26.5,624.5,786.23,599.48
2016,8,1,16,0,825.0,83.0,4.1,26.0,580.0,748.54,575.96
2016,8,1,16,15,806.0,80.0,4.1,25.0,532.0,709.49,551.96
2016,8,1,16,30,787.0,77.0,4.1,24.0,484.0,665.04,523.41
2016,8,1,16,45,763.0,73.5,4.1,23.5,433.5,616.07,489.77
2016,8,1,17,0,739.0,70.0,4.1,23.0,383.0,567.21,453.91
2016,8,1,17,15,703.5,65.5,4.0,22.0,332.0,510.66,411.22
2016,8,1,17,30,668.0,61.0,3.9,21.0,281.0,455.74,368.2
2016,8,1,17,45,618.5,55.5,3.85,20.0,231.0,396.7,320.14
2016,8,1,18,0,569.0,50.0,3.8,19.0,181.0,339.27,271.5
2016,8,1,18,15,491.0,42.0,3.7,18.0,135.0,270.8,212.44
2016,8,1,18,30,413.0,34.0,3.6,17.0,89.0,209.49,157.61
2016,8,1,18,45,285.5,23.5,3.5,16.5,53.5,135.55,82.45
2016,8,1,19,0,158.0,13.0,3.4,16.0,18.0,56.38,0.0
2016,8,1,19,15,79.0,6.5,3.3,15.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,84.5,7.0,2.0,13.5,10.5,6.88,0.0
2016,8,2,5,30,169.0,14.0,2.2,14.0,21.0,13.76,0.0
2016,8,2,5,45,297.5,25.0,2.4,14.5,58.0,19.04,9.0
2016,8,2,6,0,426.0,36.0,2.6,15.0,95.0,26.61,17.38
2016,8,2,6,15,504.5,43.5,2.6,15.5,142.0,30.58,21.32
2016,8,2,6,30,583.0,51.0,2.6,16.0,189.0,34.31,24.84
2016,8,2,6,45,637.0,56.0,2.6,16.5,240.5,60.12,32.19
2016,8,2,7,0,691.0,61.0,2.6,17.0,292.0,101.54,53.18
2016,8,2,7,15,727.0,65.5,2.6,17.5,345.0,145.93,84.54
2016,8,2,7,30,763.0,70.0,2.6,18.0,398.0,194.14,123.52
2016,8,2,7,45,791.0,72.5,2.6,19.0,450.5,242.4,164.85
2016,8,2,8,0,819.0,75.0,2.6,20.0,503.0,293.32,208.89
2016,8,2,8,15,839.0,78.0,2.6,20.5,552.5,348.7,256.62
2016,8,2,8,30,859.0,81.0,2.6,21.0,602.0,401.13,301.18
2016,8,2,8,45,875.0,83.0,2.6,21.5,649.0,452.12,343.56
2016,8,2,9,0,891.0,85.0,2.6,22.0,696.0,503.65,385.09
2016,8,2,9,15,903.0,86.5,2.6,22.5,737.5,552.97,423.71
2016,8,2,9,30,915.0,88.0,2.6,23.0,779.0,602.01,460.94
2016,8,2,9,45,918.5,92.5,2.65,24.0,814.0,648.11,494.08
2016,8,2,10,0,922.0,97.0,2.7,25.0,849.0,692.82,525.16
2016,8,2,10,15,929.0,98.5,2.75,25.5,879.0,735.62,554.21
2016,8,2,10,30,936.0,100.0,2.8,26.0,909.0,776.93,580.86
2016,8,2,10,45,939.5,102.0,2.85,26.5,931.5,814.35,604.55
2016,8,2,11,0,943.0,104.0,2.9,27.0,954.0,849.69,626.63
2016,8,2,11,15,946.0,104.5,2.95,27.0,969.5,880.96,647.11
2016,8,2,11,30,949.0,105.0,3.0,27.0,985.0,909.83,665.98
2016,8,2,11,45,949.5,106.5,3.05,27.5,992.5,934.95,681.04
2016,8,2,12,0,950.0,108.0,3.1,28.0,1000.0,957.34,694.3
2016,8,2,12,15,950.0,108.0,3.15,28.0,1000.0,974.98,705.91
2016,8,2,12,30,950.0,108.0,3.2,28.0,1000.0,989.68,715.73
2016,8,2,12,45,943.5,110.5,3.25,28.0,990.0,997.78,721.41
2016,8,2,13,0,937.0,113.0,3.3,28.0,980.0,1002.76,725.24
2016,8,2,13,15,933.5,112.5,3.35,28.0,964.0,1004.44,727.08
2016,8,2,13,30,930.0,112.0,3.4,28.0,948.0,1002.99,727.04
2016,8,2,13,45,924.0,111.0,3.45,28.0,924.5,995.56,723.26
2016,8,2,14,0,918.0,110.0,3.5,28.0,901.0,985.09,717.64
2016,8,2,14,15,910.5,108.5,3.5,28.0,870.5,969.72,708.57
2016,8,2,14,30,903.0,107.0,3.5,28.0,840.0,951.5,697.74
2016,8,2,14,45,896.0,104.0,3.5,28.0,804.0,929.39,684.39
2016,8,2,15,0,889.0,101.0,3.5,28.0,768.0,904.64,669.32
2016,8,2,15,15,876.0,99.0,3.5,27.5,726.0,873.28,651.06
2016,8,2,15,30,863.0,97.0,3.5,27.0,684.0,839.88,631.26
2016,8,2,15,45,848.0,94.0,3.5,26.5,637.5,801.89,608.04
2016,8,2,16,0,833.0,91.0,3.5,26.0,591.0,767.15,586.8
2016,8,2,16,15,812.0,87.5,3.45,25.5,541.0,721.15,556.93
2016,8,2,16,30,791.0,84.0,3.4,25.0,491.0,674.47,526.06
2016,8,2,16,45,762.5,80.5,3.4,24.5,439.0,622.28,490.46
2016,8,2,17,0,734.0,77.0,3.4,24.0,387.0,570.52,452.64
2016,8,2,17,15,696.0,72.0,3.35,23.0,334.5,512.07,409.1
2016,8,2,17,30,658.0,67.0,3.3,22.0,282.0,458.03,367.2
2016,8,2,17,45,600.5,61.0,3.25,21.5,230.5,392.75,314.13
2016,8,2,18,0,543.0,55.0,3.2,21.0,179.0,331.79,262.72
2016,8,2,18,15,458.5,46.0,3.15,20.0,132.5,260.75,202.41
2016,8,2,18,30,374.0,37.0,3.1,19.0,86.0,197.43,146.74
2016,8,2,18,45,236.5,25.0,3.1,18.5,51.0,119.89,68.89
2016,8,2,19,0,99.0,13.0,3.1,18.0,16.0,39.84,0.0
2016,8,2,19,15,49.5,6.5,3.15,17.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,50.5,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,101.0,14.0,2.2,14.0,18.0,13.76,0.0
2016,8,3,5,45,229.5,27.5,2.4,15.0,53.5,21.6,10.6
2016,8,3,6,0,358.0,41.0,2.6,16.0,89.0,31.48,21.43
2016,8,3,6,15,441.5,50.5,2.55,16.5,135.5,36.94,26.77
2016,8,3,6,30,525.0,60.0,2.5,17.0,182.0,42.06,31.55
2016,8,3,6,45,583.0,66.5,2.45,17.5,233.5,62.36,35.84
2016,8,3,7,0,641.0,73.0,2.4,18.0,285.0,102.75,56.21
2016,8,3,7,15,679.5,78.0,2.35,18.5,338.0,145.52,85.92
2016,8,3,7,30,718.0,83.0,2.3,19.0,391.0,192.35,123.21
2016,8,3,7,45,747.0,87.0,2.25,20.0,442.5,243.25,165.97
2016,8,3,8,0,776.0,91.0,2.2,21.0,494.0,293.55,208.78
2016,8,3,8,15,797.5,94.5,2.2,21.5,544.0,343.53,251.68
2016,8,3,8,30,819.0,98.0,2.2,22.0,594.0,395.16,295.05
2016,8,3,8,45,834.0,101.5,2.2,23.0,639.5,445.42,335.71
2016,8,3,9,0,849.0,105.0,2.2,24.0,685.0,496.26,375.38
2016,8,3,9,15,861.5,107.0,2.2,24.5,726.5,548.04,415.09
2016,8,3,9,30,874.0,109.0,2.2,25.0,768.0,596.13,450.98
2016,8,3,9,45,887.5,109.0,2.25,25.5,805.0,642.64,485.0
2016,8,3,10,0,901.0,109.0,2.3,26.0,842.0,688.6,517.73
2016,8,3,10,15,908.0,110.5,2.4,26.5,871.5,730.69,546.82
2016,8,3,10,30,915.0,112.0,2.5,27.0,901.0,771.32,573.1
2016,8,3,10,45,910.5,118.5,2.6,27.5,921.0,806.21,595.25
2016,8,3,11,0,906.0,125.0,2.7,28.0,941.0,838.61,615.59
2016,8,3,11,15,909.5,126.0,2.85,28.0,956.5,869.86,636.67
2016,8,3,11,30,913.0,127.0,3.0,28.0,972.0,898.84,656.24
2016,8,3,11,45,907.5,131.5,3.15,28.5,977.5,920.91,669.97
2016,8,3,12,0,902.0,136.0,3.3,29.0,983.0,940.15,681.9
2016,8,3,12,15,902.0,136.0,3.45,29.0,982.5,957.21,693.84
2016,8,3,12,30,902.0,136.0,3.6,29.0,982.0,971.49,704.06
2016,8,3,12,45,902.0,135.0,3.75,29.0,974.5,981.92,711.9
2016,8,3,13,0,902.0,134.0,3.9,29.0,967.0,989.43,717.96
2016,8,3,13,15,898.5,133.0,4.0,28.5,951.5,990.65,721.16
2016,8,3,13,30,895.0,132.0,4.1,28.0,936.0,988.85,722.55
2016,8,3,13,45,888.5,131.5,4.2,28.0,912.5,981.72,719.1
2016,8,3,14,0,882.0,131.0,4.3,28.0,889.0,971.67,713.84
2016,8,3,14,15,874.5,129.0,4.35,27.5,859.0,956.28,706.25
2016,8,3,14,30,867.0,127.0,4.4,27.0,829.0,938.15,696.86
2016,8,3,14,45,864.5,121.5,4.45,26.5,795.0,918.18,686.24
2016,8,3,15,0,862.0,116.0,4.5,26.0,761.0,895.46,673.7
2016,8,3,15,15,849.0,113.5,4.45,25.5,719.0,869.45,658.4
2016,8,3,15,30,836.0,111.0,4.4,25.0,677.0,836.21,637.96
2016,8,3,15,45,830.0,103.5,4.35,24.5,633.0,801.25,616.15
2016,8,3,16,0,824.0,96.0,4.3,24.0,589.0,764.2,592.57
2016,8,3,16,15,802.5,92.5,4.2,23.0,539.0,718.12,563.01
2016,8,3,16,30,781.0,89.0,4.1,22.0,489.0,671.41,532.36
2016,8,3,16,45,761.5,82.5,4.05,21.0,438.0,622.28,498.93
2016,8,3,17,0,742.0,76.0,4.0,20.0,387.0,572.9,462.99
2016,8,3,17,15,703.5,71.0,3.85,19.5,334.5,513.87,417.01
2016,8,3,17,30,665.0,66.0,3.7,19.0,282.0,459.22,372.93
2016,8,3,17,45,615.0,59.0,3.6,18.5,230.5,396.35,320.88
2016,8,3,18,0,565.0,52.0,3.5,18.0,179.0,337.16,269.97
2016,8,3,18,15,480.5,44.0,3.35,17.0,132.0,266.47,208.89
2016,8,3,18,30,396.0,36.0,3.2,16.0,85.0,203.48,152.32
2016,8,3,18,45,257.0,24.0,3.1,15.5,50.0,123.93,67.94
2016,8,3,19,0,118.0,12.0,3.0,15.0,15.0,43.76,0.0
2016,8,3,19,15,59.0,6.0,2.95,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,68.0,6.5,2.35,13.5,9.0,0.0,0.0
2016,8,4,5,30,136.0,13.0,2.5,14.0,18.0,12.78,0.0
2016,8,4,5,45,270.5,25.0,2.7,14.5,54.0,19.31,8.54
2016,8,4,6,0,405.0,37.0,2.9,15.0,90.0,27.83,18.34
2016,8,4,6,15,486.0,45.0,2.9,15.5,137.5,32.15,22.66
2016,8,4,6,30,567.0,53.0,2.9,16.0,185.0,36.22,26.5
2016,8,4,6,45,323.0,90.0,2.9,16.5,169.0,74.2,51.38
2016,8,4,7,0,79.0,127.0,2.9,17.0,153.0,117.12,89.77
2016,8,4,7,15,56.0,143.0,2.9,17.5,163.5,133.85,103.68
2016,8,4,7,30,33.0,159.0,2.9,18.0,174.0,148.17,115.92
2016,8,4,7,45,126.5,187.5,2.95,18.5,252.0,192.28,147.86
2016,8,4,8,0,220.0,216.0,3.0,19.0,330.0,250.53,191.76
2016,8,4,8,15,337.5,213.0,3.05,19.5,407.5,295.55,225.53
2016,8,4,8,30,455.0,210.0,3.1,20.0,485.0,351.9,269.2
2016,8,4,8,45,663.5,150.0,3.15,20.5,585.0,411.24,315.59
2016,8,4,9,0,872.0,90.0,3.2,21.0,685.0,495.7,381.87
2016,8,4,9,15,882.5,92.0,3.25,21.0,725.5,543.91,420.94
2016,8,4,9,30,893.0,94.0,3.3,21.0,766.0,591.74,458.93
2016,8,4,9,45,898.0,97.5,3.4,21.5,800.0,637.01,493.29
2016,8,4,10,0,903.0,101.0,3.5,22.0,834.0,681.04,525.87
2016,8,4,10,15,909.0,102.5,3.55,22.0,863.0,722.5,556.21
2016,8,4,10,30,915.0,104.0,3.6,22.0,892.0,762.43,583.84
2016,8,4,10,45,915.0,107.0,3.65,22.5,912.5,797.48,606.7
2016,8,4,11,0,915.0,110.0,3.7,23.0,933.0,830.29,627.82
2016,8,4,11,15,917.5,111.0,3.75,23.0,947.5,860.9,648.53
2016,8,4,11,30,920.0,112.0,3.8,23.0,962.0,889.15,667.6
2016,8,4,11,45,918.0,114.0,3.85,23.0,968.0,911.98,682.98
2016,8,4,12,0,916.0,116.0,3.9,23.0,974.0,932.05,696.57
2016,8,4,12,15,915.5,116.0,3.95,22.5,973.5,948.72,709.32
2016,8,4,12,30,915.0,116.0,4.0,22.0,973.0,962.54,720.29
2016,8,4,12,45,906.5,120.0,4.1,22.0,963.0,969.96,725.97
2016,8,4,13,0,898.0,124.0,4.2,22.0,953.0,974.35,729.77
2016,8,4,13,15,894.5,123.5,4.3,21.5,937.0,975.94,733.22
2016,8,4,13,30,891.0,123.0,4.4,21.0,921.0,974.53,734.77
2016,8,4,13,45,887.0,121.0,4.5,21.0,898.5,968.12,731.83
2016,8,4,14,0,883.0,119.0,4.6,21.0,876.0,958.75,727.09
2016,8,4,14,15,876.0,117.5,4.6,20.5,846.5,944.21,719.49
2016,8,4,14,30,869.0,116.0,4.6,20.0,817.0,926.91,710.04
2016,8,4,14,45,865.0,111.0,4.6,20.0,782.5,905.93,696.67
2016,8,4,15,0,861.0,106.0,4.6,20.0,748.0,882.24,681.44
2016,8,4,15,15,849.0,103.5,4.55,19.5,707.0,851.81,662.37
2016,8,4,15,30,837.0,101.0,4.5,19.0,666.0,824.31,645.33
2016,8,4,15,45,828.0,95.5,4.45,19.0,622.0,789.01,621.25
2016,8,4,16,0,819.0,90.0,4.4,19.0,578.0,751.83,595.67
2016,8,4,16,15,798.5,86.5,4.35,18.5,529.0,706.64,564.99
2016,8,4,16,30,778.0,83.0,4.3,18.0,480.0,660.77,533.28
2016,8,4,16,45,756.0,78.0,4.25,17.5,429.5,611.76,498.24
2016,8,4,17,0,734.0,73.0,4.2,17.0,379.0,562.71,460.85
2016,8,4,17,15,697.5,68.0,4.1,16.5,327.0,505.25,415.46
2016,8,4,17,30,661.0,63.0,4.0,16.0,275.0,451.84,371.72
2016,8,4,17,45,610.5,56.5,3.9,15.5,224.5,389.58,319.29
2016,8,4,18,0,560.0,50.0,3.8,15.0,174.0,331.09,268.13
2016,8,4,18,15,476.5,42.0,3.65,14.5,128.0,261.27,206.48
2016,8,4,18,30,393.0,34.0,3.5,14.0,82.0,199.16,149.5
2016,8,4,18,45,253.5,22.0,3.4,14.0,47.5,119.17,60.43
2016,8,4,19,0,114.0,10.0,3.3,14.0,13.0,40.41,0.0
2016,8,4,19,15,57.0,5.0,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,55.0,6.5,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,110.0,13.0,2.8,14.0,16.0,12.78,0.0
2016,8,5,5,45,244.5,25.5,2.9,14.5,51.5,19.94,8.56
2016,8,5,6,0,379.0,38.0,3.0,15.0,87.0,28.93,19.23
2016,8,5,6,15,463.0,47.0,3.0,15.0,134.0,34.07,24.38
2016,8,5,6,30,547.0,56.0,3.0,15.0,181.0,38.9,28.99
2016,8,5,6,45,323.5,91.5,3.0,15.5,170.5,74.44,52.28
2016,8,5,7,0,100.0,127.0,3.0,16.0,160.0,113.99,86.79
2016,8,5,7,15,92.5,149.0,2.9,16.5,183.5,142.64,109.77
2016,8,5,7,30,85.0,171.0,2.8,17.0,207.0,166.45,129.12
2016,8,5,7,45,440.5,128.0,2.75,17.5,351.0,203.88,146.62
2016,8,5,8,0,796.0,85.0,2.7,18.0,495.0,290.3,208.15
2016,8,5,8,15,816.5,88.0,2.65,18.5,544.5,340.54,252.0
2016,8,5,8,30,837.0,91.0,2.6,19.0,594.0,392.29,296.34
2016,8,5,8,45,854.0,92.5,2.55,19.5,640.5,446.39,341.29
2016,8,5,9,0,871.0,94.0,2.5,20.0,687.0,497.1,382.4
2016,8,5,9,15,882.5,96.5,2.45,20.5,728.0,546.29,421.08
2016,8,5,9,30,894.0,99.0,2.4,21.0,769.0,595.2,458.26
2016,8,5,9,45,893.5,105.5,2.4,21.5,802.5,639.97,491.35
2016,8,5,10,0,893.0,112.0,2.4,22.0,836.0,683.07,522.27
2016,8,5,10,15,900.0,113.5,2.45,22.5,865.5,724.92,551.81
2016,8,5,10,30,907.0,115.0,2.5,23.0,895.0,765.33,578.13
2016,8,5,10,45,913.0,115.5,2.55,23.5,918.0,802.43,601.88
2016,8,5,11,0,919.0,116.0,2.6,24.0,941.0,837.64,624.15
2016,8,5,11,15,922.0,116.5,2.65,24.5,956.0,868.37,643.21
2016,8,5,11,30,925.0,117.0,2.7,25.0,971.0,896.74,660.63
2016,8,5,11,45,926.5,117.5,2.75,25.5,978.5,921.33,675.48
2016,8,5,12,0,928.0,118.0,2.8,26.0,986.0,943.28,688.59
2016,8,5,12,15,928.0,118.0,2.9,26.0,985.5,960.64,700.51
2016,8,5,12,30,928.0,118.0,3.0,26.0,985.0,975.12,710.67
2016,8,5,12,45,927.5,117.0,3.1,26.0,977.0,985.18,718.08
2016,8,5,13,0,927.0,116.0,3.2,26.0,969.0,992.21,723.66
2016,8,5,13,15,923.5,115.0,3.3,26.0,953.0,993.33,725.52
2016,8,5,13,30,920.0,114.0,3.4,26.0,937.0,991.34,725.49
2016,8,5,13,45,913.5,113.5,3.5,26.0,913.0,983.95,722.04
2016,8,5,14,0,907.0,113.0,3.6,26.0,889.0,973.56,716.72
2016,8,5,14,15,899.5,111.5,3.65,25.5,859.0,958.25,709.29
2016,8,5,14,30,892.0,110.0,3.7,25.0,829.0,940.13,700.02
2016,8,5,14,45,881.0,109.0,3.8,25.0,792.0,916.69,686.08
2016,8,5,15,0,870.0,108.0,3.9,25.0,755.0,890.81,670.45
2016,8,5,15,15,857.0,105.5,3.9,24.5,713.0,859.32,651.63
2016,8,5,15,30,844.0,103.0,3.9,24.0,671.0,830.81,634.76
2016,8,5,15,45,825.0,101.0,3.95,24.0,624.0,791.15,608.81
2016,8,5,16,0,806.0,99.0,4.0,24.0,577.0,750.23,581.7
2016,8,5,16,15,783.0,95.0,3.95,23.0,527.0,703.04,551.43
2016,8,5,16,30,760.0,91.0,3.9,22.0,477.0,655.36,520.1
2016,8,5,16,45,725.0,88.0,3.85,21.5,424.0,602.89,482.37
2016,8,5,17,0,690.0,85.0,3.8,21.0,371.0,549.31,442.07
2016,8,5,17,15,648.0,79.5,3.65,20.0,318.5,490.03,396.68
2016,8,5,17,30,606.0,74.0,3.5,19.0,266.0,433.05,351.46
2016,8,5,17,45,538.0,67.0,3.4,18.5,214.5,363.83,294.26
2016,8,5,18,0,470.0,60.0,3.3,18.0,163.0,299.89,239.7
2016,8,5,18,15,381.5,49.0,3.15,17.0,118.0,228.86,178.72
2016,8,5,18,30,293.0,38.0,3.0,16.0,73.0,166.02,122.88
2016,8,5,18,45,166.5,23.5,2.9,15.5,41.0,91.24,40.16
2016,8,5,19,0,40.0,9.0,2.8,15.0,9.0,19.47,0.0
2016,8,5,19,15,20.0,4.5,2.7,14.5,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,29.5,6.0,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,59.0,12.0,2.8,13.0,13.0,11.8,0.0
2016,8,6,5,45,186.5,26.5,2.85,13.5,47.0,20.62,8.55
2016,8,6,6,0,314.0,41.0,2.9,14.0,81.0,32.04,21.94
2016,8,6,6,15,399.5,52.0,2.9,14.5,126.5,38.86,28.62
2016,8,6,6,30,485.0,63.0,2.9,15.0,172.0,45.24,34.6
2016,8,6,6,45,246.0,87.0,2.9,15.5,142.5,73.77,53.36
2016,8,6,7,0,7.0,111.0,2.9,16.0,113.0,102.81,80.92
2016,8,6,7,15,8.5,127.5,2.9,16.5,131.0,119.15,94.04
2016,8,6,7,30,10.0,144.0,2.9,17.0,149.0,135.65,107.11
2016,8,6,7,45,30.0,174.5,2.9,17.5,190.0,163.91,128.88
2016,8,6,8,0,50.0,205.0,2.9,18.0,231.0,198.33,155.52
2016,8,6,8,15,47.5,223.5,2.95,18.5,250.0,217.86,170.65
2016,8,6,8,30,45.0,242.0,3.0,19.0,269.0,237.18,185.39
2016,8,6,8,45,55.0,267.5,3.05,19.5,303.0,267.54,208.46
2016,8,6,9,0,65.0,293.0,3.1,20.0,337.0,299.03,232.13
2016,8,6,9,15,461.5,202.5,3.15,20.5,545.5,417.68,325.26
2016,8,6,9,30,858.0,112.0,3.2,21.0,754.0,585.06,453.78
2016,8,6,9,45,867.0,114.0,3.25,21.5,789.0,630.06,487.12
2016,8,6,10,0,876.0,116.0,3.3,22.0,824.0,674.19,519.62
2016,8,6,10,15,883.0,117.5,3.4,22.0,853.5,715.43,550.53
2016,8,6,10,30,890.0,119.0,3.5,22.0,883.0,755.25,578.49
2016,8,6,10,45,895.0,120.0,3.6,22.5,905.0,791.52,602.45
2016,8,6,11,0,900.0,121.0,3.7,23.0,927.0,825.89,624.91
2016,8,6,11,15,903.0,121.5,3.75,23.0,942.0,856.11,645.37
2016,8,6,11,30,906.0,122.0,3.8,23.0,957.0,884.02,664.24
2016,8,6,11,45,907.0,123.0,3.9,23.0,964.0,908.27,680.87
2016,8,6,12,0,908.0,124.0,4.0,23.0,971.0,929.9,695.81
2016,8,6,12,15,908.0,124.0,4.05,23.0,970.5,946.97,707.46
2016,8,6,12,30,908.0,124.0,4.1,23.0,970.0,961.21,717.31
2016,8,6,12,45,901.0,127.0,4.2,23.0,960.5,969.02,723.24
2016,8,6,13,0,894.0,130.0,4.3,23.0,951.0,973.83,727.29
2016,8,6,13,15,891.0,129.0,4.3,22.5,935.5,975.4,730.17
2016,8,6,13,30,888.0,128.0,4.3,22.0,920.0,973.97,731.16
2016,8,6,13,45,885.0,125.5,4.35,22.0,898.0,968.01,728.08
2016,8,6,14,0,882.0,123.0,4.4,22.0,876.0,959.06,723.11
2016,8,6,14,15,875.0,121.5,4.45,21.5,846.5,944.52,715.83
2016,8,6,14,30,868.0,120.0,4.5,21.0,817.0,927.23,706.87
2016,8,6,14,45,861.0,117.0,4.55,21.0,782.0,905.68,693.58
2016,8,6,15,0,854.0,114.0,4.6,21.0,747.0,881.59,678.5
2016,8,6,15,15,841.5,111.0,4.6,20.5,705.5,855.48,662.94
2016,8,6,15,30,829.0,108.0,4.6,20.0,664.0,822.2,642.11
2016,8,6,15,45,816.5,103.5,4.6,20.0,619.0,785.41,617.31
2016,8,6,16,0,804.0,99.0,4.6,20.0,574.0,746.97,591.09
2016,8,6,16,15,782.5,95.5,4.55,19.5,525.0,701.52,560.19
2016,8,6,16,30,761.0,92.0,4.5,19.0,476.0,655.48,528.31
2016,8,6,16,45,737.5,86.0,4.5,18.5,425.0,604.96,491.61
2016,8,6,17,0,714.0,80.0,4.5,18.0,374.0,556.96,455.07
2016,8,6,17,15,673.5,75.0,4.4,17.5,321.5,498.22,408.48
2016,8,6,17,30,633.0,70.0,4.3,17.0,269.0,441.64,362.13
2016,8,6,17,45,578.0,62.5,4.2,16.5,218.5,377.33,308.0
2016,8,6,18,0,523.0,55.0,4.1,16.0,168.0,317.18,255.53
2016,8,6,18,15,432.0,45.5,3.95,15.5,121.5,244.6,191.91
2016,8,6,18,30,341.0,36.0,3.8,15.0,75.0,180.4,133.36
2016,8,6,18,45,170.5,18.0,3.65,14.5,37.5,85.82,31.35
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,54.0,6.0,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,108.0,12.0,3.3,13.0,14.0,11.8,0.0
2016,8,7,5,45,254.0,24.0,3.4,13.5,50.0,18.78,6.68
2016,8,7,6,0,400.0,36.0,3.5,14.0,86.0,27.36,17.85
2016,8,7,6,15,486.0,44.0,3.5,14.5,133.5,31.69,22.29
2016,8,7,6,30,572.0,52.0,3.5,15.0,181.0,35.78,26.2
2016,8,7,6,45,316.5,87.5,3.5,15.5,162.0,69.25,49.07
2016,8,7,7,0,61.0,123.0,3.5,16.0,143.0,111.81,86.53
2016,8,7,7,15,412.0,97.5,3.45,16.5,267.5,124.76,81.29
2016,8,7,7,30,763.0,72.0,3.4,17.0,392.0,186.79,117.56
2016,8,7,7,45,792.5,74.5,3.4,17.5,444.5,235.36,159.29
2016,8,7,8,0,822.0,77.0,3.4,18.0,497.0,286.76,204.46
2016,8,7,8,15,841.5,80.0,3.35,18.5,547.0,342.22,252.98
2016,8,7,8,30,861.0,83.0,3.3,19.0,597.0,394.71,298.35
2016,8,7,8,45,878.0,84.0,3.3,19.5,644.0,445.48,341.43
2016,8,7,9,0,895.0,85.0,3.3,20.0,691.0,496.87,383.75
2016,8,7,9,15,906.0,87.0,3.3,20.5,732.5,546.46,423.46
2016,8,7,9,30,917.0,89.0,3.3,21.0,774.0,595.68,461.67
2016,8,7,9,45,920.5,93.5,3.3,21.5,808.5,642.08,496.59
2016,8,7,10,0,924.0,98.0,3.3,22.0,843.0,687.08,529.48
2016,8,7,10,15,930.5,99.0,3.3,22.0,873.0,729.31,560.19
2016,8,7,10,30,937.0,100.0,3.3,22.0,903.0,769.97,587.97
2016,8,7,10,45,943.0,100.5,3.35,22.5,926.0,808.04,612.77
2016,8,7,11,0,949.0,101.0,3.4,23.0,949.0,844.15,635.97
2016,8,7,11,15,952.0,101.5,3.45,23.0,964.0,875.67,657.14
2016,8,7,11,30,955.0,102.0,3.5,23.0,979.0,904.75,676.62
2016,8,7,11,45,957.0,101.5,3.55,23.5,986.5,929.42,691.79
2016,8,7,12,0,959.0,101.0,3.6,24.0,994.0,951.34,705.1
2016,8,7,12,15,959.5,101.0,3.6,24.0,994.0,969.54,717.04
2016,8,7,12,30,960.0,101.0,3.6,24.0,994.0,984.75,727.08
2016,8,7,12,45,959.0,100.5,3.65,24.5,986.0,995.01,732.86
2016,8,7,13,0,958.0,100.0,3.7,25.0,978.0,1002.12,736.69
2016,8,7,13,15,955.5,99.5,3.7,24.5,962.5,1004.62,740.18
2016,8,7,13,30,953.0,99.0,3.7,24.0,947.0,1003.93,741.72
2016,8,7,13,45,951.0,96.5,3.75,24.0,924.5,998.41,739.1
2016,8,7,14,0,949.0,94.0,3.8,24.0,902.0,989.68,734.49
2016,8,7,14,15,943.0,93.0,3.8,24.0,872.0,975.68,726.17
2016,8,7,14,30,937.0,92.0,3.8,24.0,842.0,958.69,715.96
2016,8,7,14,45,930.0,89.5,3.8,24.0,805.5,936.29,702.16
2016,8,7,15,0,923.0,87.0,3.8,24.0,769.0,911.14,686.55
2016,8,7,15,15,911.5,85.5,3.75,23.5,727.0,880.63,668.27
2016,8,7,15,30,900.0,84.0,3.7,23.0,685.0,847.92,648.34
2016,8,7,15,45,885.5,81.5,3.65,22.5,638.5,809.64,624.29
2016,8,7,16,0,871.0,79.0,3.6,22.0,592.0,769.73,598.78
2016,8,7,16,15,851.5,76.0,3.5,21.5,541.5,724.14,568.53
2016,8,7,16,30,832.0,73.0,3.4,21.0,491.0,682.11,540.4
2016,8,7,16,45,805.0,70.0,3.35,20.5,438.0,630.01,504.27
2016,8,7,17,0,778.0,67.0,3.3,20.0,385.0,578.19,465.52
2016,8,7,17,15,740.5,62.5,3.15,19.5,331.0,519.01,419.48
2016,8,7,17,30,703.0,58.0,3.0,19.0,277.0,461.61,373.23
2016,8,7,17,45,644.5,53.0,2.9,18.5,224.5,395.23,318.2
2016,8,7,18,0,586.0,48.0,2.8,18.0,172.0,336.06,266.98
2016,8,7,18,15,495.5,40.0,2.6,17.0,124.5,262.81,203.61
2016,8,7,18,30,405.0,32.0,2.4,16.0,77.0,198.01,144.22
2016,8,7,18,45,202.5,16.0,2.25,15.5,38.5,91.95,24.99
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,56.5,5.5,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,113.0,11.0,2.3,14.0,13.0,10.81,0.0
2016,8,8,5,45,260.0,22.0,2.55,14.5,48.0,16.98,4.81
2016,8,8,6,0,407.0,33.0,2.8,15.0,83.0,24.69,15.43
2016,8,8,6,15,491.5,40.5,2.75,15.5,129.5,28.74,19.59
2016,8,8,6,30,576.0,48.0,2.7,16.0,176.0,32.57,23.24
2016,8,8,6,45,627.0,54.5,2.65,16.5,227.0,48.59,28.73
2016,8,8,7,0,678.0,61.0,2.6,17.0,278.0,90.12,46.67
2016,8,8,7,15,715.0,65.0,2.55,17.5,330.5,133.33,75.1
2016,8,8,7,30,752.0,69.0,2.5,18.0,383.0,180.49,112.14
2016,8,8,7,45,778.5,72.5,2.5,19.0,434.5,228.71,153.04
2016,8,8,8,0,805.0,76.0,2.5,20.0,486.0,279.45,196.87
2016,8,8,8,15,824.5,79.0,2.5,20.5,535.5,334.08,244.11
2016,8,8,8,30,844.0,82.0,2.5,21.0,585.0,385.73,288.25
2016,8,8,8,45,859.0,84.0,2.55,21.5,630.5,435.73,330.23
2016,8,8,9,0,874.0,86.0,2.6,22.0,676.0,486.2,371.36
2016,8,8,9,15,885.5,88.0,2.65,22.5,717.0,535.11,410.14
2016,8,8,9,30,897.0,90.0,2.7,23.0,758.0,583.73,447.53
2016,8,8,9,45,904.5,92.5,2.8,23.5,793.5,629.88,482.25
2016,8,8,10,0,912.0,95.0,2.9,24.0,829.0,674.97,515.3
2016,8,8,10,15,918.5,96.0,2.95,24.0,858.5,716.74,545.61
2016,8,8,10,30,925.0,97.0,3.0,24.0,888.0,756.96,573.05
2016,8,8,10,45,929.5,98.0,3.15,24.5,910.5,793.95,597.43
2016,8,8,11,0,934.0,99.0,3.3,25.0,933.0,828.92,620.25
2016,8,8,11,15,937.0,100.0,3.4,25.0,948.0,860.48,641.62
2016,8,8,11,30,940.0,101.0,3.5,25.0,963.0,889.64,661.35
2016,8,8,11,45,940.5,102.0,3.65,25.5,970.5,914.11,676.9
2016,8,8,12,0,941.0,103.0,3.8,26.0,978.0,935.83,690.64
2016,8,8,12,15,941.5,103.0,3.9,26.0,978.0,953.72,702.96
2016,8,8,12,30,942.0,103.0,4.0,26.0,978.0,968.69,713.45
2016,8,8,12,45,940.5,103.0,4.15,26.0,970.0,978.79,721.12
2016,8,8,13,0,939.0,103.0,4.3,26.0,962.0,985.8,726.87
2016,8,8,13,15,936.0,102.5,4.35,25.5,946.5,987.77,730.28
2016,8,8,13,30,933.0,102.0,4.4,25.0,931.0,986.58,731.75
2016,8,8,13,45,929.5,100.0,4.45,25.0,908.0,980.23,728.47
2016,8,8,14,0,926.0,98.0,4.5,25.0,885.0,970.75,723.22
2016,8,8,14,15,920.0,97.0,4.5,24.5,855.5,956.97,716.27
2016,8,8,14,30,914.0,96.0,4.5,24.0,826.0,940.27,707.52
2016,8,8,14,45,906.5,93.5,4.55,24.0,790.0,917.79,693.83
2016,8,8,15,0,899.0,91.0,4.6,24.0,754.0,892.64,678.3
2016,8,8,15,15,887.5,89.0,4.55,23.5,712.0,862.11,659.6
2016,8,8,15,30,876.0,87.0,4.5,23.0,670.0,829.43,639.27
2016,8,8,15,45,862.5,84.0,4.45,23.0,624.0,792.06,614.18
2016,8,8,16,0,849.0,81.0,4.4,23.0,578.0,753.05,587.72
2016,8,8,16,15,828.5,78.0,4.3,22.0,528.0,707.45,558.26
2016,8,8,16,30,808.0,75.0,4.2,21.0,478.0,665.54,530.9
2016,8,8,16,45,783.5,71.0,4.1,20.5,426.5,614.85,494.91
2016,8,8,17,0,759.0,67.0,4.0,20.0,375.0,564.29,456.57
2016,8,8,17,15,720.5,62.5,3.9,19.0,322.0,505.37,411.14
2016,8,8,17,30,682.0,58.0,3.8,18.0,269.0,448.34,365.42
2016,8,8,17,45,628.5,52.0,3.7,17.5,217.5,384.36,311.63
2016,8,8,18,0,575.0,46.0,3.6,17.0,166.0,327.08,261.31
2016,8,8,18,15,483.5,38.0,3.5,16.5,119.5,254.21,197.33
2016,8,8,18,30,392.0,30.0,3.4,16.0,73.0,190.03,137.41
2016,8,8,18,45,196.0,15.0,3.35,15.5,36.5,87.46,12.75
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,59.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,118.0,10.0,3.0,14.0,12.0,9.83,0.0
2016,8,9,5,45,268.5,21.0,3.1,14.5,47.0,16.16,3.56
2016,8,9,6,0,419.0,32.0,3.2,15.0,82.0,23.91,14.7
2016,8,9,6,15,503.5,39.5,3.1,15.5,129.0,28.01,18.92
2016,8,9,6,30,588.0,47.0,3.0,16.0,176.0,34.89,25.28
2016,8,9,6,45,636.0,53.0,2.95,16.5,226.5,45.69,27.41
2016,8,9,7,0,684.0,59.0,2.9,17.0,277.0,86.98,44.35
2016,8,9,7,15,377.5,112.0,2.75,17.5,236.0,130.35,87.18
2016,8,9,7,30,71.0,165.0,2.6,18.0,195.0,158.06,122.38
2016,8,9,7,45,175.0,184.0,2.5,18.5,269.5,197.87,150.34
2016,8,9,8,0,279.0,203.0,2.4,19.0,344.0,248.0,187.51
2016,8,9,8,15,563.5,141.5,2.25,19.5,464.0,296.91,221.09
2016,8,9,8,30,848.0,80.0,2.1,20.0,584.0,383.64,287.03
2016,8,9,8,45,865.0,81.5,1.95,20.5,630.0,434.24,328.86
2016,8,9,9,0,882.0,83.0,1.8,21.0,676.0,485.48,369.84
2016,8,9,9,15,893.5,84.5,1.75,21.5,717.5,534.32,407.94
2016,8,9,9,30,905.0,86.0,1.7,22.0,759.0,582.84,444.48
2016,8,9,9,45,915.0,86.5,1.65,23.0,794.5,629.0,477.18
2016,8,9,10,0,925.0,87.0,1.6,24.0,830.0,674.27,508.0
2016,8,9,10,15,931.0,88.5,1.6,24.5,859.5,716.64,536.43
2016,8,9,10,30,937.0,90.0,1.6,25.0,889.0,757.4,561.98
2016,8,9,10,45,941.0,91.0,1.6,25.5,911.0,794.41,584.64
2016,8,9,11,0,945.0,92.0,1.6,26.0,933.0,829.32,605.66
2016,8,9,11,15,948.0,92.5,1.65,26.5,948.0,860.69,624.69
2016,8,9,11,30,951.0,93.0,1.7,27.0,963.0,889.61,642.03
2016,8,9,11,45,949.0,95.0,1.8,27.5,969.5,913.1,656.4
2016,8,9,12,0,947.0,97.0,1.9,28.0,976.0,933.7,668.97
2016,8,9,12,15,947.0,97.0,2.05,28.0,975.5,951.19,681.48
2016,8,9,12,30,947.0,97.0,2.2,28.0,975.0,965.71,692.2
2016,8,9,12,45,934.0,104.0,2.35,28.5,963.5,972.2,696.51
2016,8,9,13,0,921.0,111.0,2.5,29.0,952.0,975.51,698.9
2016,8,9,13,15,917.5,110.5,2.65,29.0,936.0,976.98,701.61
2016,8,9,13,30,914.0,110.0,2.8,29.0,920.0,975.37,702.4
2016,8,9,13,45,908.0,109.0,3.0,29.0,896.5,967.82,699.83
2016,8,9,14,0,902.0,108.0,3.2,29.0,873.0,957.25,695.31
2016,8,9,14,15,895.0,107.0,3.3,28.5,843.0,942.83,688.95
2016,8,9,14,30,888.0,106.0,3.4,28.0,813.0,925.6,680.74
2016,8,9,14,45,879.0,103.5,3.5,28.0,776.5,902.25,667.09
2016,8,9,15,0,870.0,101.0,3.6,28.0,740.0,876.37,651.69
2016,8,9,15,15,857.0,99.0,3.65,27.5,698.0,845.26,633.63
2016,8,9,15,30,844.0,97.0,3.7,27.0,656.0,812.16,614.0
2016,8,9,15,45,829.0,93.5,3.75,26.5,610.5,778.78,593.9
2016,8,9,16,0,814.0,90.0,3.8,26.0,565.0,739.04,568.95
2016,8,9,16,15,792.5,86.5,3.75,25.5,515.0,693.22,538.81
2016,8,9,16,30,771.0,83.0,3.7,25.0,465.0,646.82,507.67
2016,8,9,16,45,743.0,79.0,3.7,24.5,413.5,595.2,471.18
2016,8,9,17,0,715.0,75.0,3.7,24.0,362.0,544.04,433.15
2016,8,9,17,15,674.5,69.5,3.55,23.0,310.0,487.02,389.68
