Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,17,30,634.0,64.0,3.4,22.0,258.0,430.02,344.62
2016,8,9,17,45,573.0,57.5,3.25,21.5,207.5,364.26,290.29
2016,8,9,18,0,512.0,51.0,3.1,21.0,157.0,303.26,238.08
2016,8,9,18,15,418.5,41.5,2.95,20.0,111.5,230.99,176.3
2016,8,9,18,30,325.0,32.0,2.8,19.0,66.0,167.59,118.38
2016,8,9,18,45,162.5,16.0,2.65,18.5,33.0,77.45,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,137.5,18.5,2.8,14.5,34.5,14.22,1.66
2016,8,10,6,0,275.0,37.0,3.0,15.0,69.0,28.3,18.35
2016,8,10,6,15,360.0,49.0,2.95,15.5,113.5,36.74,26.53
2016,8,10,6,30,445.0,61.0,2.9,16.0,158.0,44.14,33.42
2016,8,10,6,45,499.5,71.0,2.9,16.5,207.0,54.5,37.01
2016,8,10,7,0,554.0,81.0,2.9,17.0,256.0,92.71,54.0
2016,8,10,7,15,596.5,88.0,2.85,17.5,307.5,132.82,79.98
2016,8,10,7,30,639.0,95.0,2.8,18.0,359.0,177.49,114.31
2016,8,10,7,45,670.5,100.5,2.8,19.0,410.0,222.92,152.04
2016,8,10,8,0,702.0,106.0,2.8,20.0,461.0,271.47,193.24
2016,8,10,8,15,726.0,110.5,2.75,20.5,510.0,319.71,234.77
2016,8,10,8,30,750.0,115.0,2.7,21.0,559.0,369.91,277.24
2016,8,10,8,45,768.5,119.0,2.65,21.5,605.0,422.14,320.31
2016,8,10,9,0,787.0,123.0,2.6,22.0,651.0,472.13,360.52
2016,8,10,9,15,801.5,126.0,2.6,22.5,692.5,519.94,398.1
2016,8,10,9,30,816.0,129.0,2.6,23.0,734.0,567.92,434.7
2016,8,10,9,45,843.0,123.0,2.6,24.0,774.5,615.05,468.99
2016,8,10,10,0,870.0,117.0,2.6,25.0,815.0,664.98,504.16
2016,8,10,10,15,878.0,118.5,2.6,25.5,844.5,706.76,533.39
2016,8,10,10,30,886.0,120.0,2.6,26.0,874.0,747.2,559.95
2016,8,10,10,45,892.5,120.5,2.65,26.5,897.0,784.07,583.44
2016,8,10,11,0,899.0,121.0,2.7,27.0,920.0,819.12,605.5
2016,8,10,11,15,902.5,122.0,2.75,27.0,935.5,850.24,625.98
2016,8,10,11,30,906.0,123.0,2.8,27.0,951.0,879.07,644.93
2016,8,10,11,45,909.0,122.5,2.9,27.5,959.0,903.63,660.1
2016,8,10,12,0,912.0,122.0,3.0,28.0,967.0,925.61,673.59
2016,8,10,12,15,912.0,122.0,3.05,28.0,966.5,942.71,684.92
2016,8,10,12,30,912.0,122.0,3.1,28.0,966.0,956.95,694.51
2016,8,10,12,45,909.5,122.0,3.2,28.0,957.5,965.96,701.18
2016,8,10,13,0,907.0,122.0,3.3,28.0,949.0,971.94,706.04
2016,8,10,13,15,903.5,121.5,3.4,28.0,933.0,973.45,708.1
2016,8,10,13,30,900.0,121.0,3.5,28.0,917.0,971.9,708.32
2016,8,10,13,45,896.0,119.0,3.6,28.0,893.5,965.31,705.34
2016,8,10,14,0,892.0,117.0,3.7,28.0,870.0,955.7,700.49
2016,8,10,14,15,884.0,115.5,3.75,27.5,840.0,939.98,692.76
2016,8,10,14,30,876.0,114.0,3.8,27.0,810.0,921.48,683.21
2016,8,10,14,45,867.5,111.0,3.85,27.0,773.5,898.28,669.15
2016,8,10,15,0,859.0,108.0,3.9,27.0,737.0,872.55,653.38
2016,8,10,15,15,846.0,105.5,3.9,26.5,695.0,841.18,634.67
2016,8,10,15,30,833.0,103.0,3.9,26.0,653.0,812.78,617.9
2016,8,10,15,45,817.0,99.5,3.9,25.5,607.0,774.06,593.64
2016,8,10,16,0,801.0,96.0,3.9,25.0,561.0,733.92,568.03
2016,8,10,16,15,778.5,92.5,3.8,24.5,511.0,687.8,537.28
2016,8,10,16,30,756.0,89.0,3.7,24.0,461.0,641.18,505.62
2016,8,10,16,45,727.5,84.0,3.65,23.5,409.5,588.66,467.7
2016,8,10,17,0,699.0,79.0,3.6,23.0,358.0,539.16,430.58
2016,8,10,17,15,657.0,73.0,3.45,22.0,305.5,479.22,384.7
2016,8,10,17,30,615.0,67.0,3.3,21.0,253.0,421.63,338.96
2016,8,10,17,45,555.0,59.5,3.15,20.5,202.5,356.15,284.61
2016,8,10,18,0,495.0,52.0,3.0,20.0,152.0,295.35,232.36
2016,8,10,18,15,399.5,41.5,2.9,19.0,107.0,222.21,169.73
2016,8,10,18,30,304.0,31.0,2.8,18.0,62.0,158.26,110.69
2016,8,10,18,45,152.0,15.5,2.7,17.5,31.0,72.57,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,112.5,18.5,1.8,14.5,31.5,14.26,0.72
2016,8,11,6,0,225.0,37.0,2.1,15.0,63.0,28.36,18.32
2016,8,11,6,15,306.5,51.5,2.1,15.5,106.5,38.6,28.13
2016,8,11,6,30,388.0,66.0,2.1,16.0,150.0,48.32,37.09
2016,8,11,6,45,443.0,78.0,2.1,16.5,198.0,58.95,46.63
2016,8,11,7,0,498.0,90.0,2.1,17.0,246.0,96.05,59.05
2016,8,11,7,15,542.0,99.0,2.1,17.5,297.0,135.04,84.17
2016,8,11,7,30,586.0,108.0,2.1,18.0,348.0,178.78,117.36
2016,8,11,7,45,617.0,115.5,2.1,19.0,398.5,223.06,153.64
2016,8,11,8,0,648.0,123.0,2.1,20.0,449.0,270.46,193.31
2016,8,11,8,15,673.5,128.5,2.1,20.5,498.0,317.33,233.12
2016,8,11,8,30,699.0,134.0,2.1,21.0,547.0,366.39,274.12
2016,8,11,8,45,718.0,139.0,2.15,22.0,592.5,414.3,312.98
2016,8,11,9,0,737.0,144.0,2.2,23.0,638.0,463.34,351.53
2016,8,11,9,15,752.5,148.5,2.2,23.5,679.0,511.08,388.54
2016,8,11,9,30,768.0,153.0,2.2,24.0,720.0,561.85,426.6
2016,8,11,9,45,809.0,141.0,2.25,24.5,764.5,609.77,462.29
2016,8,11,10,0,850.0,129.0,2.3,25.0,809.0,659.59,498.59
2016,8,11,10,15,858.0,131.0,2.35,25.5,838.5,703.06,529.04
2016,8,11,10,30,866.0,133.0,2.4,26.0,868.0,743.31,556.2
2016,8,11,10,45,871.5,134.0,2.45,26.5,890.5,779.3,579.06
2016,8,11,11,0,877.0,135.0,2.5,27.0,913.0,813.47,600.49
2016,8,11,11,15,881.0,136.0,2.5,27.5,928.5,844.45,619.27
2016,8,11,11,30,885.0,137.0,2.5,28.0,944.0,873.23,636.46
2016,8,11,11,45,887.5,137.0,2.55,28.5,951.5,897.45,650.95
2016,8,11,12,0,890.0,137.0,2.6,29.0,959.0,919.16,663.81
2016,8,11,12,15,890.0,137.0,2.6,29.0,959.0,936.0,674.48
2016,8,11,12,30,890.0,137.0,2.6,29.0,959.0,950.05,683.46
2016,8,11,12,45,886.5,138.0,2.65,29.5,950.0,959.0,688.34
2016,8,11,13,0,883.0,139.0,2.7,30.0,941.0,965.01,691.45
2016,8,11,13,15,879.0,138.0,2.75,30.0,925.0,965.58,692.62
2016,8,11,13,30,875.0,137.0,2.8,30.0,909.0,963.17,692.03
2016,8,11,13,45,871.5,134.0,2.9,30.0,886.0,956.21,689.04
2016,8,11,14,0,868.0,131.0,3.0,30.0,863.0,946.29,684.23
2016,8,11,14,15,860.0,129.5,3.05,29.5,832.5,930.9,676.93
2016,8,11,14,30,852.0,128.0,3.1,29.0,802.0,918.05,671.37
2016,8,11,14,45,843.0,124.5,3.2,29.0,765.5,894.37,657.61
2016,8,11,15,0,834.0,121.0,3.3,29.0,729.0,868.21,642.19
2016,8,11,15,15,819.5,118.0,3.35,28.5,687.0,835.61,623.26
2016,8,11,15,30,805.0,115.0,3.4,28.0,645.0,801.11,602.8
2016,8,11,15,45,789.0,111.0,3.45,27.5,598.5,762.64,579.26
2016,8,11,16,0,773.0,107.0,3.5,27.0,552.0,722.79,554.33
2016,8,11,16,15,748.5,102.5,3.5,26.5,502.0,675.01,522.99
2016,8,11,16,30,724.0,98.0,3.5,26.0,452.0,629.64,492.31
2016,8,11,16,45,693.5,92.0,3.55,25.5,400.5,576.03,453.85
2016,8,11,17,0,663.0,86.0,3.6,25.0,349.0,523.19,414.74
2016,8,11,17,15,619.0,79.5,3.5,24.0,297.0,463.07,369.04
2016,8,11,17,30,575.0,73.0,3.4,23.0,245.0,405.49,323.6
2016,8,11,17,45,511.5,64.5,3.3,22.0,195.0,339.01,269.38
2016,8,11,18,0,448.0,56.0,3.2,21.0,145.0,277.54,217.38
2016,8,11,18,15,353.5,44.0,3.0,20.0,101.0,205.57,155.97
2016,8,11,18,30,259.0,32.0,2.8,19.0,57.0,142.75,97.78
2016,8,11,18,45,129.5,16.0,2.65,18.5,28.5,64.09,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,148.0,17.5,2.05,14.5,34.0,13.2,0.0
2016,8,12,6,0,296.0,35.0,2.3,15.0,68.0,27.23,17.27
2016,8,12,6,15,385.0,46.0,2.25,15.5,113.0,34.28,24.34
2016,8,12,6,30,474.0,57.0,2.2,16.0,158.0,40.88,30.52
2016,8,12,6,45,536.5,65.0,2.2,16.5,209.0,46.7,35.83
2016,8,12,7,0,599.0,73.0,2.2,17.0,260.0,85.36,47.38
2016,8,12,7,15,346.0,119.0,2.15,17.5,231.5,129.61,88.08
2016,8,12,7,30,93.0,165.0,2.1,18.0,203.0,160.54,123.38
2016,8,12,7,45,137.0,188.0,2.1,19.0,252.5,191.42,146.06
2016,8,12,8,0,181.0,211.0,2.1,20.0,302.0,231.38,176.24
2016,8,12,8,15,237.5,227.0,2.1,21.0,359.0,269.49,204.79
2016,8,12,8,30,294.0,243.0,2.1,22.0,416.0,317.79,241.33
2016,8,12,8,45,561.0,175.0,2.1,23.0,537.5,380.54,287.5
2016,8,12,9,0,828.0,107.0,2.1,24.0,659.0,473.21,357.3
2016,8,12,9,15,841.0,109.5,2.15,24.5,700.0,521.69,394.97
2016,8,12,9,30,854.0,112.0,2.2,25.0,741.0,573.06,433.76
2016,8,12,9,45,861.0,115.5,2.25,25.5,776.0,618.2,467.05
2016,8,12,10,0,868.0,119.0,2.3,26.0,811.0,662.31,498.72
2016,8,12,10,15,875.0,120.5,2.35,26.5,840.0,703.38,527.53
2016,8,12,10,30,882.0,122.0,2.4,27.0,869.0,743.03,553.89
2016,8,12,10,45,887.0,123.0,2.5,27.5,891.5,779.14,577.04
2016,8,12,11,0,892.0,124.0,2.6,28.0,914.0,813.35,598.76
2016,8,12,11,15,895.5,125.0,2.7,28.0,928.5,844.29,619.38
2016,8,12,11,30,899.0,126.0,2.8,28.0,943.0,872.96,638.51
2016,8,12,11,45,900.5,126.0,2.9,28.5,950.5,896.56,653.01
2016,8,12,12,0,902.0,126.0,3.0,29.0,958.0,917.55,665.83
2016,8,12,12,15,902.0,126.0,3.1,29.0,957.0,934.49,677.4
2016,8,12,12,30,902.0,126.0,3.2,29.0,956.0,948.59,687.24
2016,8,12,12,45,907.5,121.0,3.35,29.5,950.0,959.88,694.31
2016,8,12,13,0,913.0,116.0,3.5,30.0,944.0,968.18,699.54
2016,8,12,13,15,909.5,115.0,3.55,30.0,928.0,969.1,700.83
2016,8,12,13,30,906.0,114.0,3.6,30.0,912.0,966.92,700.29
2016,8,12,13,45,901.0,113.0,3.7,30.0,888.5,960.28,697.28
2016,8,12,14,0,896.0,112.0,3.8,30.0,865.0,950.63,692.41
2016,8,12,14,15,889.0,110.5,3.8,29.5,834.5,935.67,684.93
2016,8,12,14,30,882.0,109.0,3.8,29.0,804.0,917.91,675.65
2016,8,12,14,45,872.0,107.0,3.8,29.0,768.0,894.24,661.11
2016,8,12,15,0,862.0,105.0,3.8,29.0,732.0,868.1,644.94
2016,8,12,15,15,849.5,102.5,3.7,28.5,690.0,837.0,626.12
2016,8,12,15,30,837.0,100.0,3.6,28.0,648.0,808.78,609.18
2016,8,12,15,45,820.0,97.0,3.55,28.0,601.5,769.66,583.54
2016,8,12,16,0,803.0,94.0,3.5,28.0,555.0,729.18,556.75
2016,8,12,16,15,780.5,90.5,3.35,27.5,505.0,682.99,526.22
2016,8,12,16,30,758.0,87.0,3.2,27.0,455.0,636.29,494.8
2016,8,12,16,45,727.5,82.0,3.1,26.5,403.0,582.42,456.15
2016,8,12,17,0,697.0,77.0,3.0,26.0,351.0,531.68,418.47
2016,8,12,17,15,654.0,71.5,2.75,25.0,298.5,471.98,373.12
2016,8,12,17,30,611.0,66.0,2.5,24.0,246.0,414.74,328.02
2016,8,12,17,45,547.5,58.5,2.3,23.5,195.5,348.02,273.38
2016,8,12,18,0,484.0,51.0,2.1,23.0,145.0,286.34,221.11
2016,8,12,18,15,385.0,40.5,1.8,22.0,100.5,212.93,159.07
2016,8,12,18,30,286.0,30.0,1.5,21.0,56.0,149.11,98.98
2016,8,12,18,45,143.0,15.0,1.25,20.0,28.0,67.06,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,17.0,2.2,15.5,33.0,12.85,0.0
2016,8,13,6,0,290.0,34.0,2.4,16.0,66.0,26.42,16.4
2016,8,13,6,15,380.5,44.5,2.3,16.5,110.0,33.05,23.12
2016,8,13,6,30,471.0,55.0,2.2,17.0,154.0,39.25,28.94
2016,8,13,6,45,533.0,62.5,2.15,18.0,204.0,43.09,32.41
2016,8,13,7,0,595.0,70.0,2.1,19.0,254.0,81.01,44.05
2016,8,13,7,15,637.0,76.0,2.1,19.5,306.0,122.22,69.33
2016,8,13,7,30,679.0,82.0,2.1,20.0,358.0,167.89,103.65
2016,8,13,7,45,712.0,85.5,2.15,21.0,409.5,213.91,141.44
2016,8,13,8,0,745.0,89.0,2.2,22.0,461.0,266.19,185.38
2016,8,13,8,15,767.5,93.0,2.15,23.0,510.5,315.43,227.15
2016,8,13,8,30,790.0,97.0,2.1,24.0,560.0,366.45,269.5
2016,8,13,8,45,809.5,99.0,2.1,25.0,606.0,416.0,309.72
2016,8,13,9,0,829.0,101.0,2.1,26.0,652.0,466.56,349.39
2016,8,13,9,15,842.0,103.0,2.1,26.5,693.0,517.95,389.0
2016,8,13,9,30,855.0,105.0,2.1,27.0,734.0,565.64,424.79
2016,8,13,9,45,872.0,103.5,2.15,28.0,771.5,612.18,458.12
2016,8,13,10,0,889.0,102.0,2.2,29.0,809.0,658.45,490.21
2016,8,13,10,15,896.5,103.5,2.25,29.5,838.5,700.59,519.43
2016,8,13,10,30,904.0,105.0,2.3,30.0,868.0,741.29,545.63
2016,8,13,10,45,909.0,105.5,2.4,30.5,891.0,777.59,568.59
2016,8,13,11,0,914.0,106.0,2.5,31.0,914.0,811.91,590.09
2016,8,13,11,15,917.5,107.0,2.55,31.0,929.0,843.38,610.46
2016,8,13,11,30,921.0,108.0,2.6,31.0,944.0,872.5,629.26
2016,8,13,11,45,922.5,108.5,2.7,31.5,951.5,896.95,644.1
2016,8,13,12,0,924.0,109.0,2.8,32.0,959.0,918.72,657.23
2016,8,13,12,15,924.0,109.0,2.9,32.0,958.5,935.87,668.78
2016,8,13,12,30,924.0,109.0,3.0,32.0,958.0,950.11,678.59
2016,8,13,12,45,910.0,116.5,3.1,32.0,946.0,956.01,683.18
2016,8,13,13,0,896.0,124.0,3.2,32.0,934.0,958.78,685.94
2016,8,13,13,15,892.5,123.0,3.3,32.0,918.0,959.67,687.61
2016,8,13,13,30,889.0,122.0,3.4,32.0,902.0,957.53,687.45
2016,8,13,13,45,883.5,121.0,3.5,32.0,878.5,950.52,684.25
2016,8,13,14,0,878.0,120.0,3.6,32.0,855.0,940.55,679.24
2016,8,13,14,15,870.5,118.0,3.6,31.5,824.5,924.83,671.32
2016,8,13,14,30,863.0,116.0,3.6,31.0,794.0,906.34,661.65
2016,8,13,14,45,852.5,114.0,3.65,31.0,757.5,882.57,647.43
2016,8,13,15,0,842.0,112.0,3.7,31.0,721.0,861.44,635.0
2016,8,13,15,15,828.0,109.0,3.65,30.5,679.0,828.99,615.6
2016,8,13,15,30,814.0,106.0,3.6,30.0,637.0,794.61,594.77
2016,8,13,15,45,796.5,102.5,3.6,29.5,590.5,755.18,570.4
2016,8,13,16,0,779.0,99.0,3.6,29.0,544.0,714.47,544.74
2016,8,13,16,15,755.0,95.5,3.5,28.5,494.5,667.98,514.11
2016,8,13,16,30,731.0,92.0,3.4,28.0,445.0,623.57,484.03
2016,8,13,16,45,700.0,86.5,3.3,27.5,393.5,569.99,445.39
2016,8,13,17,0,669.0,81.0,3.2,27.0,342.0,517.24,406.25
2016,8,13,17,15,624.0,75.0,3.0,26.0,290.0,457.06,360.6
2016,8,13,17,30,579.0,69.0,2.8,25.0,238.0,399.53,315.33
2016,8,13,17,45,515.0,60.5,2.65,24.5,188.0,332.99,260.9
2016,8,13,18,0,451.0,52.0,2.5,24.0,138.0,271.57,208.96
2016,8,13,18,15,351.0,40.5,2.3,23.0,95.0,198.53,147.43
2016,8,13,18,30,251.0,29.0,2.1,22.0,52.0,135.36,87.14
2016,8,13,18,45,125.5,14.5,1.95,21.5,26.0,50.4,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.0,17.5,2.1,15.5,30.5,13.56,0.0
2016,8,14,6,0,252.0,35.0,2.2,16.0,61.0,26.94,16.71
2016,8,14,6,15,341.0,47.5,2.2,16.5,105.0,36.07,25.71
2016,8,14,6,30,430.0,60.0,2.2,17.0,149.0,43.99,33.08
2016,8,14,6,45,256.0,90.0,2.2,18.0,147.5,69.99,55.97
2016,8,14,7,0,82.0,120.0,2.2,19.0,146.0,108.19,82.2
2016,8,14,7,15,93.5,142.0,2.2,19.5,176.0,129.46,97.86
2016,8,14,7,30,105.0,164.0,2.2,20.0,206.0,156.41,118.61
2016,8,14,7,45,188.5,181.5,2.25,21.0,270.0,195.91,146.6
2016,8,14,8,0,272.0,199.0,2.3,22.0,334.0,239.23,178.31
2016,8,14,8,15,508.0,157.0,2.3,22.5,442.0,287.76,211.92
2016,8,14,8,30,744.0,115.0,2.3,23.0,550.0,361.19,267.37
2016,8,14,8,45,762.0,119.5,2.3,24.0,595.5,413.47,309.51
2016,8,14,9,0,780.0,124.0,2.3,25.0,641.0,463.39,348.7
2016,8,14,9,15,794.5,127.0,2.3,25.5,682.0,510.92,385.65
2016,8,14,9,30,809.0,130.0,2.3,26.0,723.0,558.63,421.63
2016,8,14,9,45,816.5,134.5,2.35,27.0,758.0,603.55,453.81
2016,8,14,10,0,824.0,139.0,2.4,28.0,793.0,647.62,484.38
2016,8,14,10,15,832.0,141.0,2.45,28.5,822.0,688.68,513.04
2016,8,14,10,30,840.0,143.0,2.5,29.0,851.0,728.55,540.24
2016,8,14,10,45,848.0,143.0,2.55,29.5,874.5,765.15,563.57
2016,8,14,11,0,856.0,143.0,2.6,30.0,898.0,799.94,585.28
2016,8,14,11,15,860.0,144.0,2.65,30.0,913.0,830.36,605.14
2016,8,14,11,30,864.0,145.0,2.7,30.0,928.0,858.64,623.57
2016,8,14,11,45,868.0,144.5,2.8,30.5,936.0,883.22,638.65
2016,8,14,12,0,872.0,144.0,2.9,31.0,944.0,905.39,652.16
2016,8,14,12,15,872.0,144.0,2.95,31.0,943.5,921.94,663.04
2016,8,14,12,30,872.0,144.0,3.0,31.0,943.0,935.74,672.27
2016,8,14,12,45,869.0,144.0,3.05,31.0,934.0,943.98,678.03
2016,8,14,13,0,866.0,144.0,3.1,31.0,925.0,949.31,682.08
2016,8,14,13,15,862.0,143.0,3.15,31.0,908.5,949.79,683.13
2016,8,14,13,30,858.0,142.0,3.2,31.0,892.0,947.32,682.43
2016,8,14,13,45,848.0,142.5,3.3,31.0,867.5,942.97,680.99
2016,8,14,14,0,838.0,143.0,3.4,31.0,843.0,931.01,674.67
2016,8,14,14,15,829.0,141.0,3.45,30.5,812.5,914.59,666.56
2016,8,14,14,30,820.0,139.0,3.5,30.0,782.0,895.52,656.73
2016,8,14,14,45,807.0,137.0,3.55,30.0,744.5,870.41,641.53
2016,8,14,15,0,794.0,135.0,3.6,30.0,707.0,843.05,624.8
2016,8,14,15,15,778.5,131.5,3.6,29.5,665.0,809.93,605.02
2016,8,14,15,30,763.0,128.0,3.6,29.0,623.0,775.05,583.84
2016,8,14,15,45,744.5,123.0,3.65,29.0,577.0,737.64,559.67
2016,8,14,16,0,726.0,118.0,3.7,29.0,531.0,696.23,532.35
2016,8,14,16,15,699.5,113.0,3.65,28.0,481.0,648.16,501.26
2016,8,14,16,30,673.0,108.0,3.6,27.0,431.0,600.05,468.36
2016,8,14,16,45,641.5,101.0,3.6,26.5,380.0,546.67,429.72
2016,8,14,17,0,610.0,94.0,3.6,26.0,329.0,494.23,390.6
2016,8,14,17,15,562.5,86.0,3.45,25.0,278.0,432.82,343.63
2016,8,14,17,30,515.0,78.0,3.3,24.0,227.0,374.33,297.26
2016,8,14,17,45,453.5,67.5,3.2,23.0,178.5,309.67,244.43
2016,8,14,18,0,392.0,57.0,3.1,22.0,130.0,249.91,193.89
2016,8,14,18,15,295.5,43.0,2.95,21.0,88.0,177.94,132.79
2016,8,14,18,30,199.0,29.0,2.8,20.0,46.0,116.31,72.67
2016,8,14,18,45,99.5,14.5,2.65,19.5,23.0,42.58,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,178.0,15.5,2.75,14.5,34.0,11.68,0.0
2016,8,15,6,0,356.0,31.0,2.9,15.0,68.0,23.86,14.09
2016,8,15,6,15,453.0,40.0,2.85,15.5,115.0,29.26,19.86
2016,8,15,6,30,550.0,49.0,2.8,16.0,162.0,34.33,24.7
2016,8,15,6,45,611.0,55.5,2.75,16.5,214.5,36.99,27.21
2016,8,15,7,0,672.0,62.0,2.7,17.0,267.0,78.36,41.18
2016,8,15,7,15,355.5,107.0,2.65,17.5,217.5,117.92,78.38
2016,8,15,7,30,39.0,152.0,2.6,18.0,168.0,141.2,110.06
2016,8,15,7,45,60.5,179.0,2.55,18.5,207.5,171.9,133.69
2016,8,15,8,0,82.0,206.0,2.5,19.0,247.0,205.1,159.24
2016,8,15,8,15,177.0,225.0,2.45,19.5,325.0,252.14,193.94
2016,8,15,8,30,272.0,244.0,2.4,20.0,403.0,308.65,236.68
2016,8,15,8,45,579.5,166.5,2.4,21.0,539.0,376.76,286.9
2016,8,15,9,0,887.0,89.0,2.4,22.0,675.0,482.23,366.95
2016,8,15,9,15,898.5,91.0,2.45,22.5,717.0,531.94,406.21
2016,8,15,9,30,910.0,93.0,2.5,23.0,759.0,581.3,444.3
2016,8,15,9,45,914.0,97.5,2.55,23.5,794.0,627.98,479.26
2016,8,15,10,0,918.0,102.0,2.6,24.0,829.0,673.27,512.23
2016,8,15,10,15,925.0,103.5,2.65,24.5,859.0,716.24,542.8
2016,8,15,10,30,932.0,105.0,2.7,25.0,889.0,757.67,570.17
2016,8,15,10,45,935.5,106.5,2.8,25.5,911.0,794.77,594.18
2016,8,15,11,0,939.0,108.0,2.9,26.0,933.0,829.74,616.56
2016,8,15,11,15,942.0,108.5,2.95,26.5,948.0,861.08,636.04
2016,8,15,11,30,945.0,109.0,3.0,27.0,963.0,889.96,653.77
2016,8,15,11,45,945.0,110.0,3.15,27.5,970.0,914.17,669.03
2016,8,15,12,0,945.0,111.0,3.3,28.0,977.0,935.56,682.45
2016,8,15,12,15,944.5,111.0,3.4,28.0,976.0,952.62,694.13
2016,8,15,12,30,944.0,111.0,3.5,28.0,975.0,966.67,703.95
2016,8,15,12,45,933.0,116.5,3.6,28.0,963.0,973.55,709.21
2016,8,15,13,0,922.0,122.0,3.7,28.0,951.0,977.25,712.55
2016,8,15,13,15,918.0,121.0,3.75,28.0,934.5,977.7,713.6
2016,8,15,13,30,914.0,120.0,3.8,28.0,918.0,975.03,712.73
2016,8,15,13,45,909.0,118.5,3.85,28.0,894.0,967.81,709.0
2016,8,15,14,0,904.0,117.0,3.9,28.0,870.0,957.53,703.39
2016,8,15,14,15,896.0,115.5,3.9,27.5,838.5,941.54,695.18
2016,8,15,14,30,888.0,114.0,3.9,27.0,807.0,922.72,685.14
2016,8,15,14,45,879.5,111.0,3.9,27.0,770.0,899.15,670.57
2016,8,15,15,0,871.0,108.0,3.9,27.0,733.0,873.01,654.27
2016,8,15,15,15,857.0,105.5,3.85,26.5,690.0,845.33,637.92
2016,8,15,15,30,843.0,103.0,3.8,26.0,647.0,810.71,616.62
2016,8,15,15,45,828.0,98.5,3.75,25.5,600.0,771.27,591.7
2016,8,15,16,0,813.0,94.0,3.7,25.0,553.0,730.3,565.34
2016,8,15,16,15,789.5,90.5,3.6,24.5,502.0,683.04,533.78
2016,8,15,16,30,766.0,87.0,3.5,24.0,451.0,635.33,501.1
2016,8,15,16,45,737.5,81.5,3.45,23.5,399.0,581.96,462.13
2016,8,15,17,0,709.0,76.0,3.4,23.0,347.0,531.61,424.14
2016,8,15,17,15,664.0,70.0,3.25,22.0,293.5,469.92,376.55
2016,8,15,17,30,619.0,64.0,3.1,21.0,240.0,410.87,329.19
2016,8,15,17,45,555.5,56.0,3.0,20.5,189.5,343.69,273.06
2016,8,15,18,0,492.0,48.0,2.9,20.0,139.0,281.6,219.29
2016,8,15,18,15,384.0,37.5,2.8,19.0,94.5,205.4,153.68
2016,8,15,18,30,276.0,27.0,2.7,18.0,50.0,138.06,83.23
2016,8,15,18,45,138.0,13.5,2.65,17.5,25.0,52.09,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.5,16.0,2.0,13.5,30.5,12.24,0.0
2016,8,16,6,0,287.0,32.0,2.3,14.0,61.0,24.99,14.95
2016,8,16,6,15,383.0,43.5,2.25,14.5,106.5,32.64,22.88
2016,8,16,6,30,479.0,55.0,2.2,15.0,152.0,39.78,29.61
2016,8,16,6,45,540.5,63.0,2.2,16.0,202.5,43.37,32.92
2016,8,16,7,0,602.0,71.0,2.2,17.0,253.0,77.4,43.02
2016,8,16,7,15,337.5,115.0,2.15,17.5,220.5,121.67,82.31
2016,8,16,7,30,73.0,159.0,2.1,18.0,188.0,151.4,116.85
2016,8,16,7,45,215.0,170.0,2.1,19.0,273.0,186.15,138.81
2016,8,16,8,0,357.0,181.0,2.1,20.0,358.0,244.4,180.94
2016,8,16,8,15,577.5,141.5,2.1,20.5,461.0,292.2,214.95
2016,8,16,8,30,798.0,102.0,2.1,21.0,564.0,368.52,273.49
2016,8,16,8,45,815.0,105.0,2.15,22.0,610.5,418.38,314.51
2016,8,16,9,0,832.0,108.0,2.2,23.0,657.0,469.01,354.94
2016,8,16,9,15,845.5,111.0,2.2,23.5,699.0,518.44,393.76
2016,8,16,9,30,859.0,114.0,2.2,24.0,741.0,567.85,431.35
2016,8,16,9,45,859.5,121.0,2.25,25.0,774.5,613.09,463.99
2016,8,16,10,0,860.0,128.0,2.3,26.0,808.0,656.83,494.48
2016,8,16,10,15,868.0,130.0,2.35,26.5,837.5,700.77,525.31
2016,8,16,10,30,876.0,132.0,2.4,27.0,867.0,741.43,553.05
2016,8,16,10,45,882.0,133.0,2.45,27.5,890.0,778.16,576.33
2016,8,16,11,0,888.0,134.0,2.5,28.0,913.0,813.06,598.17
2016,8,16,11,15,891.5,134.5,2.55,28.0,928.0,843.49,618.09
2016,8,16,11,30,895.0,135.0,2.6,28.0,943.0,871.63,636.49
2016,8,16,11,45,897.0,135.5,2.65,28.5,950.0,896.08,651.19
2016,8,16,12,0,899.0,136.0,2.7,29.0,957.0,917.94,664.18
2016,8,16,12,15,899.0,135.5,2.75,29.0,956.0,934.37,675.03
2016,8,16,12,30,899.0,135.0,2.8,29.0,955.0,947.94,684.16
2016,8,16,12,45,889.0,139.5,2.85,29.5,944.0,954.41,687.44
2016,8,16,13,0,879.0,144.0,2.9,30.0,933.0,957.83,688.93
2016,8,16,13,15,875.0,143.0,2.95,30.0,916.0,958.3,690.03
2016,8,16,13,30,871.0,142.0,3.0,30.0,899.0,955.77,689.34
2016,8,16,13,45,866.0,139.5,3.05,30.0,875.5,947.83,685.28
2016,8,16,14,0,861.0,137.0,3.1,30.0,852.0,942.04,682.76
2016,8,16,14,15,852.5,135.0,3.1,29.5,821.0,925.75,674.46
2016,8,16,14,30,844.0,133.0,3.1,29.0,790.0,906.73,664.47
2016,8,16,14,45,834.5,129.5,3.15,29.0,753.0,882.6,650.1
2016,8,16,15,0,825.0,126.0,3.2,29.0,716.0,856.03,634.08
2016,8,16,15,15,810.0,123.0,3.15,28.5,673.5,823.1,614.34
2016,8,16,15,30,795.0,120.0,3.1,28.0,631.0,788.33,593.16
2016,8,16,15,45,777.5,115.0,3.1,28.0,584.0,747.77,566.82
2016,8,16,16,0,760.0,110.0,3.1,28.0,537.0,708.66,541.2
2016,8,16,16,15,734.5,105.5,3.05,27.0,486.5,660.77,510.73
2016,8,16,16,30,709.0,101.0,3.0,26.0,436.0,612.71,478.11
2016,8,16,16,45,677.0,94.5,3.0,25.5,384.0,558.28,438.85
2016,8,16,17,0,645.0,88.0,3.0,25.0,332.0,504.78,399.0
2016,8,16,17,15,597.0,80.5,2.9,24.0,279.5,442.41,351.34
2016,8,16,17,30,549.0,73.0,2.8,23.0,227.0,382.98,304.15
2016,8,16,17,45,482.0,63.0,2.75,22.0,177.5,315.11,248.6
2016,8,16,18,0,415.0,53.0,2.7,21.0,128.0,252.69,195.62
2016,8,16,18,15,310.5,40.0,2.6,20.0,85.5,179.02,132.66
2016,8,16,18,30,206.0,27.0,2.5,19.0,43.0,112.91,62.99
2016,8,16,18,45,103.0,13.5,2.45,18.5,21.5,41.89,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.5,16.5,2.2,15.0,27.0,12.86,0.0
2016,8,17,6,0,217.0,33.0,2.5,16.0,54.0,25.49,15.02
2016,8,17,6,15,308.5,46.5,2.45,16.5,97.0,35.07,24.73
2016,8,17,6,30,400.0,60.0,2.4,17.0,140.0,44.59,33.55
2016,8,17,6,45,463.0,70.0,2.35,17.5,189.0,49.68,38.25
2016,8,17,7,0,526.0,80.0,2.3,18.0,238.0,80.37,47.99
2016,8,17,7,15,572.0,87.5,2.3,18.5,289.0,119.34,70.69
2016,8,17,7,30,618.0,95.0,2.3,19.0,340.0,163.27,102.78
2016,8,17,7,45,650.5,101.0,2.3,20.0,391.0,208.05,139.03
2016,8,17,8,0,683.0,107.0,2.3,21.0,442.0,256.08,179.25
2016,8,17,8,15,708.5,112.0,2.25,21.5,491.5,304.19,220.33
2016,8,17,8,30,734.0,117.0,2.2,22.0,541.0,354.45,262.59
2016,8,17,8,45,752.5,121.0,2.2,23.0,586.5,402.95,302.25
2016,8,17,9,0,771.0,125.0,2.2,24.0,632.0,455.35,343.52
2016,8,17,9,15,786.0,128.5,2.25,24.5,673.5,503.18,381.04
2016,8,17,9,30,801.0,132.0,2.3,25.0,715.0,551.25,417.67
2016,8,17,9,45,812.5,134.5,2.35,26.0,750.5,596.37,450.32
2016,8,17,10,0,824.0,137.0,2.4,27.0,786.0,640.96,481.58
2016,8,17,10,15,833.0,139.0,2.45,27.5,815.5,682.69,510.94
2016,8,17,10,30,842.0,141.0,2.5,28.0,845.0,723.29,538.85
2016,8,17,10,45,845.5,143.5,2.6,28.5,867.0,758.98,562.15
2016,8,17,11,0,849.0,146.0,2.7,29.0,889.0,792.81,583.69
2016,8,17,11,15,853.0,147.0,2.8,29.0,904.0,823.6,604.26
2016,8,17,11,30,857.0,148.0,2.9,29.0,919.0,850.85,622.48
2016,8,17,11,45,857.0,149.5,3.0,29.5,925.5,873.75,636.59
2016,8,17,12,0,857.0,151.0,3.1,30.0,932.0,894.11,649.04
2016,8,17,12,15,856.5,151.0,3.15,30.0,931.5,909.96,659.58
2016,8,17,12,30,856.0,151.0,3.2,30.0,931.0,923.09,668.46
2016,8,17,12,45,856.0,149.5,3.3,30.5,922.5,932.41,673.95
2016,8,17,13,0,856.0,148.0,3.4,31.0,914.0,938.88,677.69
2016,8,17,13,15,851.5,147.0,3.45,31.0,897.5,943.38,681.34
2016,8,17,13,30,847.0,146.0,3.5,31.0,881.0,940.66,680.4
2016,8,17,13,45,842.5,143.0,3.55,31.0,857.5,932.9,676.35
2016,8,17,14,0,838.0,140.0,3.6,31.0,834.0,922.23,670.51
2016,8,17,14,15,829.0,138.0,3.65,30.5,803.0,905.69,662.23
2016,8,17,14,30,820.0,136.0,3.7,30.0,772.0,886.5,652.22
2016,8,17,14,45,811.0,132.0,3.75,29.5,735.5,862.65,639.04
2016,8,17,15,0,802.0,128.0,3.8,29.0,699.0,836.38,624.15
2016,8,17,15,15,786.0,125.0,3.8,28.5,656.5,803.12,604.07
2016,8,17,15,30,770.0,122.0,3.8,28.0,614.0,768.12,582.58
2016,8,17,15,45,753.0,116.5,3.85,28.0,568.0,728.1,556.32
2016,8,17,16,0,736.0,111.0,3.9,28.0,522.0,689.65,530.86
2016,8,17,16,15,709.5,106.5,3.85,27.0,472.0,641.87,499.67
2016,8,17,16,30,683.0,102.0,3.8,26.0,422.0,594.04,466.58
2016,8,17,16,45,651.0,95.0,3.8,25.5,371.0,540.08,427.06
2016,8,17,17,0,619.0,88.0,3.8,25.0,320.0,487.11,387.04
2016,8,17,17,15,570.0,80.5,3.65,24.0,268.5,425.38,339.24
2016,8,17,17,30,521.0,73.0,3.5,23.0,217.0,366.73,292.13
2016,8,17,17,45,454.0,62.5,3.4,22.0,168.5,299.79,236.84
2016,8,17,18,0,387.0,52.0,3.3,21.0,120.0,238.35,184.4
2016,8,17,18,15,283.5,38.5,3.15,20.0,79.5,165.33,121.77
2016,8,17,18,30,180.0,25.0,3.0,19.0,39.0,100.25,50.37
2016,8,17,18,45,90.0,12.5,2.9,18.5,19.5,36.98,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,80.0,16.5,2.15,14.5,24.0,12.9,0.0
2016,8,18,6,0,160.0,33.0,2.4,15.0,48.0,25.54,14.93
2016,8,18,6,15,242.5,49.5,2.4,15.5,89.0,37.57,26.97
2016,8,18,6,30,325.0,66.0,2.4,16.0,130.0,49.0,37.53
2016,8,18,6,45,378.0,80.0,2.4,16.5,176.0,57.85,45.59
2016,8,18,7,0,431.0,94.0,2.4,17.0,222.0,86.97,56.73
2016,8,18,7,15,477.0,104.5,2.35,17.5,272.0,124.04,78.91
2016,8,18,7,30,523.0,115.0,2.3,18.0,322.0,165.92,109.39
2016,8,18,7,45,549.0,126.0,2.3,19.0,370.0,209.07,144.17
2016,8,18,8,0,575.0,137.0,2.3,20.0,418.0,254.28,181.71
2016,8,18,8,15,602.0,144.5,2.25,20.5,466.0,299.5,219.77
2016,8,18,8,30,629.0,152.0,2.2,21.0,514.0,347.17,259.39
2016,8,18,8,45,642.0,161.0,2.2,22.0,556.5,392.85,296.44
2016,8,18,9,0,655.0,170.0,2.2,23.0,599.0,439.21,332.87
2016,8,18,9,15,672.0,175.0,2.25,23.5,639.0,484.42,368.19
2016,8,18,9,30,689.0,180.0,2.3,24.0,679.0,530.29,403.08
2016,8,18,9,45,640.5,216.0,2.35,25.0,698.0,566.78,428.56
2016,8,18,10,0,592.0,252.0,2.4,26.0,717.0,598.77,449.74
2016,8,18,10,15,602.5,256.5,2.45,26.5,745.5,635.21,475.38
2016,8,18,10,30,613.0,261.0,2.5,27.0,774.0,671.67,500.48
2016,8,18,10,45,624.0,262.5,2.6,27.5,796.0,705.16,523.42
2016,8,18,11,0,635.0,264.0,2.7,28.0,818.0,737.92,545.53
2016,8,18,11,15,640.0,266.5,2.75,28.0,832.5,765.93,564.89
2016,8,18,11,30,645.0,269.0,2.8,28.0,847.0,792.53,583.17
2016,8,18,11,45,651.0,267.5,2.9,28.5,855.0,814.62,597.55
2016,8,18,12,0,657.0,266.0,3.0,29.0,863.0,835.02,610.72
2016,8,18,12,15,657.0,266.0,3.05,29.0,862.0,849.72,620.87
2016,8,18,12,30,657.0,266.0,3.1,29.0,861.0,862.3,629.66
2016,8,18,12,45,651.5,266.0,3.15,29.0,852.0,867.66,633.63
2016,8,18,13,0,646.0,266.0,3.2,29.0,843.0,870.66,636.15
2016,8,18,13,15,641.0,263.5,3.25,29.0,827.0,869.26,635.89
2016,8,18,13,30,636.0,261.0,3.3,29.0,811.0,865.48,634.15
2016,8,18,13,45,632.5,255.0,3.4,29.0,789.5,857.19,629.86
2016,8,18,14,0,629.0,249.0,3.5,29.0,768.0,846.52,624.04
2016,8,18,14,15,618.0,244.0,3.55,28.5,738.5,827.8,613.61
2016,8,18,14,30,607.0,239.0,3.6,28.0,709.0,807.0,601.73
2016,8,18,14,45,599.5,230.0,3.65,28.0,675.0,783.22,586.7
2016,8,18,15,0,592.0,221.0,3.7,28.0,641.0,754.88,568.48
2016,8,18,15,15,573.5,213.5,3.7,27.5,600.0,719.89,546.02
2016,8,18,15,30,555.0,206.0,3.7,27.0,559.0,683.89,522.53
2016,8,18,15,45,537.0,195.0,3.75,26.5,515.5,643.67,495.84
2016,8,18,16,0,519.0,184.0,3.8,26.0,472.0,602.85,468.15
2016,8,18,16,15,490.0,173.0,3.8,25.0,424.5,553.83,434.3
2016,8,18,16,30,461.0,162.0,3.8,24.0,377.0,505.48,400.01
2016,8,18,16,45,425.5,148.5,3.8,23.5,328.5,451.16,359.34
2016,8,18,17,0,390.0,135.0,3.8,23.0,280.0,398.62,318.95
2016,8,18,17,15,345.0,118.5,3.65,22.0,231.5,339.5,272.58
2016,8,18,17,30,300.0,102.0,3.5,21.0,183.0,276.69,221.93
2016,8,18,17,45,242.5,81.5,3.4,20.5,138.0,214.08,169.69
2016,8,18,18,0,185.0,61.0,3.3,20.0,93.0,156.23,120.52
2016,8,18,18,15,124.5,39.5,3.2,19.0,58.0,100.54,72.78
2016,8,18,18,30,64.0,18.0,3.1,18.0,23.0,45.95,17.32
2016,8,18,18,45,32.0,9.0,3.05,17.5,11.5,17.51,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,41.0,13.0,2.2,14.5,17.0,11.15,0.0
2016,8,19,6,0,82.0,26.0,2.5,15.0,34.0,21.81,11.71
2016,8,19,6,15,137.0,48.5,2.55,15.5,71.5,39.44,28.53
2016,8,19,6,30,192.0,71.0,2.6,16.0,109.0,56.34,43.92
2016,8,19,6,45,241.0,91.5,2.65,16.5,153.5,71.12,57.22
2016,8,19,7,0,290.0,112.0,2.7,17.0,198.0,99.22,70.86
2016,8,19,7,15,331.5,129.5,2.6,17.5,246.0,134.53,93.58
2016,8,19,7,30,373.0,147.0,2.5,18.0,294.0,169.81,119.01
2016,8,19,7,45,343.5,167.0,2.45,19.0,316.5,206.61,150.15
2016,8,19,8,0,314.0,187.0,2.4,20.0,339.0,236.01,175.52
2016,8,19,8,15,404.5,193.0,2.35,20.5,411.0,281.84,210.66
2016,8,19,8,30,495.0,199.0,2.3,21.0,483.0,340.75,256.49
2016,8,19,8,45,516.0,209.0,2.25,21.5,526.0,384.29,291.39
2016,8,19,9,0,537.0,219.0,2.2,22.0,569.0,429.39,326.76
2016,8,19,9,15,554.5,226.5,2.2,22.5,608.5,471.98,359.57
2016,8,19,9,30,572.0,234.0,2.2,23.0,648.0,515.42,392.23
2016,8,19,9,45,561.0,253.0,2.2,24.0,675.5,553.35,418.91
2016,8,19,10,0,550.0,272.0,2.2,25.0,703.0,589.55,443.47
2016,8,19,10,15,561.0,277.5,2.25,25.5,731.5,626.27,469.25
2016,8,19,10,30,572.0,283.0,2.3,26.0,760.0,662.7,494.33
2016,8,19,10,45,576.0,289.5,2.35,26.5,780.0,694.46,515.64
2016,8,19,11,0,580.0,296.0,2.4,27.0,800.0,725.18,535.92
2016,8,19,11,15,585.0,298.5,2.45,27.0,814.5,751.76,554.32
2016,8,19,11,30,590.0,301.0,2.5,27.0,829.0,777.04,571.73
2016,8,19,11,45,592.5,302.0,2.65,27.5,836.0,797.37,585.19
2016,8,19,12,0,595.0,303.0,2.8,28.0,843.0,815.58,597.19
2016,8,19,12,15,594.5,303.0,2.85,28.0,842.0,829.02,606.52
2016,8,19,12,30,594.0,303.0,2.9,28.0,841.0,840.59,614.67
2016,8,19,12,45,597.5,297.5,3.0,28.0,834.0,848.2,620.76
2016,8,19,13,0,601.0,292.0,3.1,28.0,827.0,853.8,625.58
2016,8,19,13,15,595.5,289.0,3.15,28.0,811.0,851.4,624.63
2016,8,19,13,30,590.0,286.0,3.2,28.0,795.0,845.82,621.69
2016,8,19,13,45,588.0,278.0,3.3,28.0,773.5,836.86,617.0
2016,8,19,14,0,586.0,270.0,3.4,28.0,752.0,825.67,610.84
2016,8,19,14,15,574.5,264.5,3.45,27.5,722.0,806.39,599.9
2016,8,19,14,30,563.0,259.0,3.5,27.0,692.0,785.27,587.65
