Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,14,45,555.0,248.5,3.55,27.0,658.0,760.17,571.6
2016,8,19,15,0,547.0,238.0,3.6,27.0,624.0,733.35,554.23
2016,8,19,15,15,528.0,229.5,3.55,26.5,583.5,697.98,531.11
2016,8,19,15,30,509.0,221.0,3.5,26.0,543.0,661.74,507.08
2016,8,19,15,45,489.0,209.0,3.5,25.5,499.5,620.29,479.11
2016,8,19,16,0,469.0,197.0,3.5,25.0,456.0,578.47,450.33
2016,8,19,16,15,440.0,184.5,3.45,24.5,409.0,529.61,415.43
2016,8,19,16,30,411.0,172.0,3.4,24.0,362.0,481.52,380.33
2016,8,19,16,45,374.0,156.5,3.4,23.5,313.5,418.2,332.86
2016,8,19,17,0,337.0,141.0,3.4,23.0,265.0,365.27,292.05
2016,8,19,17,15,295.0,122.0,3.3,22.0,218.0,307.8,246.89
2016,8,19,17,30,253.0,103.0,3.2,21.0,171.0,253.39,202.82
2016,8,19,17,45,200.0,80.5,3.15,20.5,127.0,192.72,152.24
2016,8,19,18,0,147.0,58.0,3.1,20.0,83.0,136.23,104.4
2016,8,19,18,15,96.5,36.0,3.0,19.0,50.0,85.28,60.64
2016,8,19,18,30,46.0,14.0,2.9,18.0,17.0,34.03,8.12
2016,8,19,18,45,23.0,7.0,2.85,17.5,8.5,13.03,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,11.5,1.75,14.5,14.5,11.3,0.0
2016,8,20,6,0,67.0,23.0,2.0,15.0,29.0,19.4,9.58
2016,8,20,6,15,116.0,46.5,2.0,15.5,65.5,37.91,27.17
2016,8,20,6,30,165.0,70.0,2.0,16.0,102.0,55.59,43.24
2016,8,20,6,45,211.5,92.0,2.0,16.5,146.0,71.46,57.5
2016,8,20,7,0,258.0,114.0,2.0,17.0,190.0,98.62,71.43
2016,8,20,7,15,149.0,131.0,2.0,17.5,177.0,123.58,91.83
2016,8,20,7,30,40.0,148.0,2.0,18.0,164.0,136.99,106.54
2016,8,20,7,45,95.0,176.5,2.0,19.0,220.5,175.03,134.48
2016,8,20,8,0,150.0,205.0,2.0,20.0,277.0,214.63,163.73
2016,8,20,8,15,215.5,221.0,2.0,20.5,337.5,257.55,195.97
2016,8,20,8,30,281.0,237.0,2.0,21.0,398.0,302.42,230.12
2016,8,20,8,45,393.0,233.0,2.05,21.5,477.5,359.51,273.43
2016,8,20,9,0,505.0,229.0,2.1,22.0,557.0,422.82,321.72
2016,8,20,9,15,522.5,237.5,2.15,22.5,596.0,464.84,354.0
2016,8,20,9,30,540.0,246.0,2.2,23.0,635.0,507.79,386.36
2016,8,20,9,45,585.5,235.5,2.3,24.0,677.0,550.63,417.79
2016,8,20,10,0,631.0,225.0,2.4,25.0,719.0,595.34,449.99
2016,8,20,10,15,641.5,229.0,2.45,25.0,747.0,633.16,477.71
2016,8,20,10,30,652.0,233.0,2.5,25.0,775.0,670.47,504.67
2016,8,20,10,45,663.5,233.5,2.65,25.5,797.5,704.56,528.59
2016,8,20,11,0,675.0,234.0,2.8,26.0,820.0,737.81,551.6
2016,8,20,11,15,679.5,235.5,2.9,26.0,834.5,765.44,571.22
2016,8,20,11,30,684.0,237.0,3.0,26.0,849.0,791.47,589.65
2016,8,20,11,45,693.5,233.5,3.15,26.5,857.5,815.18,605.71
2016,8,20,12,0,703.0,230.0,3.3,27.0,866.0,837.16,620.47
2016,8,20,12,15,703.0,230.0,3.4,27.0,865.0,852.32,631.08
2016,8,20,12,30,703.0,230.0,3.5,27.0,864.0,865.19,640.29
2016,8,20,12,45,692.5,233.5,3.6,27.0,853.0,869.7,643.99
2016,8,20,13,0,682.0,237.0,3.7,27.0,842.0,871.69,646.14
2016,8,20,13,15,677.0,235.0,3.7,26.5,826.0,870.68,647.14
2016,8,20,13,30,672.0,233.0,3.7,26.0,810.0,867.19,646.6
2016,8,20,13,45,673.5,225.0,3.75,26.0,789.5,861.02,643.35
2016,8,20,14,0,675.0,217.0,3.8,26.0,769.0,852.29,638.46
2016,8,20,14,15,664.0,213.0,3.8,25.5,739.0,833.97,628.07
2016,8,20,14,30,653.0,209.0,3.8,25.0,709.0,813.48,616.05
2016,8,20,14,45,646.0,200.5,3.85,25.0,675.0,789.7,600.8
2016,8,20,15,0,639.0,192.0,3.9,25.0,641.0,763.85,583.98
2016,8,20,15,15,621.0,186.0,3.85,24.5,600.5,729.62,561.55
2016,8,20,15,30,603.0,180.0,3.8,24.0,560.0,694.14,537.93
2016,8,20,15,45,585.5,170.5,3.8,23.5,516.0,654.31,511.03
2016,8,20,16,0,568.0,161.0,3.8,23.0,472.0,610.4,480.65
2016,8,20,16,15,538.5,152.0,3.7,22.5,424.5,561.58,445.39
2016,8,20,16,30,509.0,143.0,3.6,22.0,377.0,513.39,409.82
2016,8,20,16,45,476.5,131.0,3.55,21.5,328.5,460.84,370.12
2016,8,20,17,0,444.0,119.0,3.5,21.0,280.0,409.76,330.44
2016,8,20,17,15,395.5,105.0,3.4,20.0,231.5,349.4,282.61
2016,8,20,17,30,347.0,91.0,3.3,19.0,183.0,292.54,236.07
2016,8,20,17,45,287.0,74.0,3.2,18.5,138.5,230.75,183.81
2016,8,20,18,0,227.0,57.0,3.1,18.0,94.0,174.22,134.96
2016,8,20,18,15,152.5,37.5,2.95,17.5,58.0,114.82,82.76
2016,8,20,18,30,78.0,18.0,2.8,17.0,22.0,49.59,7.74
2016,8,20,18,45,39.0,9.0,2.7,16.5,11.0,19.14,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.5,14.0,2.35,14.5,18.5,13.76,0.0
2016,8,21,6,0,105.0,28.0,2.7,15.0,37.0,23.38,12.37
2016,8,21,6,15,173.5,48.0,2.7,15.5,75.5,39.06,28.09
2016,8,21,6,30,242.0,68.0,2.7,16.0,114.0,50.9,39.1
2016,8,21,6,45,300.5,84.5,2.75,16.5,160.0,61.7,48.93
2016,8,21,7,0,359.0,101.0,2.8,17.0,206.0,86.5,59.53
2016,8,21,7,15,192.5,121.5,2.75,17.5,179.0,114.76,83.01
2016,8,21,7,30,26.0,142.0,2.7,18.0,152.0,130.18,101.69
2016,8,21,7,45,29.5,162.5,2.7,18.5,175.5,151.28,118.3
2016,8,21,8,0,33.0,183.0,2.7,19.0,199.0,172.87,135.14
2016,8,21,8,15,47.5,210.0,2.65,19.5,235.5,203.5,158.69
2016,8,21,8,30,62.0,237.0,2.6,20.0,272.0,235.82,183.38
2016,8,21,8,45,93.5,265.5,2.6,21.0,323.5,277.7,214.71
2016,8,21,9,0,125.0,294.0,2.6,22.0,375.0,318.7,245.05
2016,8,21,9,15,395.0,241.0,2.6,22.5,520.0,404.84,310.72
2016,8,21,9,30,665.0,188.0,2.6,23.0,665.0,520.46,398.36
2016,8,21,9,45,655.0,204.0,2.65,23.5,694.0,560.22,427.53
2016,8,21,10,0,645.0,220.0,2.7,24.0,723.0,598.09,454.92
2016,8,21,10,15,656.0,224.0,2.75,24.0,752.0,636.76,483.55
2016,8,21,10,30,667.0,228.0,2.8,24.0,781.0,674.92,511.35
2016,8,21,10,45,677.0,229.5,2.9,24.5,803.0,709.32,535.36
2016,8,21,11,0,687.0,231.0,3.0,25.0,825.0,742.76,558.35
2016,8,21,11,15,691.5,232.5,3.1,25.0,839.5,770.69,578.31
2016,8,21,11,30,696.0,234.0,3.2,25.0,854.0,797.01,597.03
2016,8,21,11,45,701.5,233.0,3.3,25.5,862.0,819.99,612.27
2016,8,21,12,0,707.0,232.0,3.4,26.0,870.0,841.08,626.12
2016,8,21,12,15,706.5,232.0,3.5,26.0,869.0,855.86,636.57
2016,8,21,12,30,706.0,232.0,3.6,26.0,868.0,868.32,645.55
2016,8,21,12,45,722.0,220.0,3.75,26.0,864.5,881.25,655.22
2016,8,21,13,0,738.0,208.0,3.9,26.0,861.0,891.73,663.33
2016,8,21,13,15,732.5,206.0,3.95,25.5,844.0,890.2,664.23
2016,8,21,13,30,727.0,204.0,4.0,25.0,827.0,886.03,663.51
2016,8,21,13,45,721.0,200.5,4.1,25.0,803.5,877.24,658.69
2016,8,21,14,0,715.0,197.0,4.2,25.0,780.0,865.88,652.22
2016,8,21,14,15,704.0,193.5,4.2,24.5,749.5,847.56,641.81
2016,8,21,14,30,693.0,190.0,4.2,24.0,719.0,826.97,629.85
2016,8,21,14,45,680.5,185.0,4.25,23.5,682.5,801.35,614.51
2016,8,21,15,0,668.0,180.0,4.3,23.0,646.0,773.8,597.7
2016,8,21,15,15,649.5,174.5,4.2,22.5,604.5,739.02,574.71
2016,8,21,15,30,631.0,169.0,4.1,22.0,563.0,702.95,550.25
2016,8,21,15,45,609.0,161.5,4.1,22.0,518.0,660.99,520.38
2016,8,21,16,0,587.0,154.0,4.1,22.0,473.0,618.41,489.6
2016,8,21,16,15,557.0,145.5,4.05,21.0,424.5,565.54,452.14
2016,8,21,16,30,527.0,137.0,4.0,20.0,376.0,516.93,416.81
2016,8,21,16,45,490.0,126.0,3.95,19.5,327.0,462.03,374.72
2016,8,21,17,0,453.0,115.0,3.9,19.0,278.0,408.96,332.9
2016,8,21,17,15,403.0,102.0,3.75,18.5,229.5,348.67,283.92
2016,8,21,17,30,353.0,89.0,3.6,18.0,181.0,292.04,236.58
2016,8,21,17,45,289.5,72.0,3.5,17.5,136.0,228.58,182.59
2016,8,21,18,0,226.0,55.0,3.4,17.0,91.0,170.71,132.35
2016,8,21,18,15,149.0,36.0,3.3,16.5,56.0,111.39,79.6
2016,8,21,18,30,72.0,17.0,3.2,16.0,21.0,45.86,0.0
2016,8,21,18,45,36.0,8.5,3.1,16.0,10.5,17.73,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,53.0,14.0,2.75,14.5,18.5,13.76,0.0
2016,8,22,6,0,106.0,28.0,3.0,15.0,37.0,23.37,11.98
2016,8,22,6,15,177.0,47.5,3.0,15.0,75.5,38.68,27.76
2016,8,22,6,30,248.0,67.0,3.0,15.0,114.0,50.21,38.63
2016,8,22,6,45,305.5,83.5,3.0,15.5,159.5,61.04,48.53
2016,8,22,7,0,363.0,100.0,3.0,16.0,205.0,84.76,58.74
2016,8,22,7,15,181.5,111.5,2.9,16.5,164.0,105.56,76.21
2016,8,22,7,30,0.0,123.0,2.8,17.0,123.0,114.77,90.54
2016,8,22,7,45,15.0,151.5,2.75,18.0,159.0,143.55,112.87
2016,8,22,8,0,30.0,180.0,2.7,19.0,195.0,169.52,132.57
2016,8,22,8,15,33.5,201.0,2.65,19.5,219.0,191.81,149.77
2016,8,22,8,30,37.0,222.0,2.6,20.0,243.0,214.58,167.14
2016,8,22,8,45,331.5,199.0,2.6,20.5,411.5,304.68,234.13
2016,8,22,9,0,626.0,176.0,2.6,21.0,580.0,426.23,326.5
2016,8,22,9,15,643.0,181.0,2.65,21.5,619.5,470.06,360.94
2016,8,22,9,30,660.0,186.0,2.7,22.0,659.0,514.58,395.41
2016,8,22,9,45,658.5,198.0,2.75,22.5,690.0,555.37,426.08
2016,8,22,10,0,657.0,210.0,2.8,23.0,721.0,594.96,455.06
2016,8,22,10,15,667.5,213.5,2.9,23.5,749.0,633.25,482.89
2016,8,22,10,30,678.0,217.0,3.0,24.0,777.0,670.95,509.76
2016,8,22,10,45,685.0,219.5,3.1,24.5,798.5,704.41,533.16
2016,8,22,11,0,692.0,222.0,3.2,25.0,820.0,736.68,555.39
2016,8,22,11,15,697.0,223.5,3.3,25.0,834.0,765.07,575.75
2016,8,22,11,30,702.0,225.0,3.4,25.0,848.0,791.84,594.86
2016,8,22,11,45,705.5,224.5,3.55,25.5,855.0,813.66,609.55
2016,8,22,12,0,709.0,224.0,3.7,26.0,862.0,833.5,622.62
2016,8,22,12,15,709.0,223.5,3.8,26.0,860.5,848.16,632.98
2016,8,22,12,30,709.0,223.0,3.9,26.0,859.0,860.5,641.87
2016,8,22,12,45,675.0,241.0,4.0,26.0,841.5,858.35,640.74
2016,8,22,13,0,641.0,259.0,4.1,26.0,824.0,853.39,637.13
2016,8,22,13,15,635.5,256.5,4.1,25.5,808.0,851.36,637.44
2016,8,22,13,30,630.0,254.0,4.1,25.0,792.0,846.96,636.16
2016,8,22,13,45,628.5,247.0,4.2,25.0,770.5,839.3,632.08
2016,8,22,14,0,627.0,240.0,4.3,25.0,749.0,829.25,626.41
2016,8,22,14,15,616.0,235.0,4.3,24.5,719.5,810.42,615.24
2016,8,22,14,30,605.0,230.0,4.3,24.0,690.0,789.55,602.61
2016,8,22,14,45,596.0,221.5,4.35,23.5,655.5,764.87,587.5
2016,8,22,15,0,587.0,213.0,4.4,23.0,621.0,735.49,568.92
2016,8,22,15,15,568.0,205.5,4.35,22.5,580.5,700.19,545.25
2016,8,22,15,30,549.0,198.0,4.3,22.0,540.0,663.94,520.54
2016,8,22,15,45,530.0,187.5,4.3,21.5,496.5,623.67,492.66
2016,8,22,16,0,511.0,177.0,4.3,21.0,453.0,582.91,463.84
2016,8,22,16,15,481.5,166.5,4.2,20.5,406.0,534.55,428.29
2016,8,22,16,30,452.0,156.0,4.1,20.0,359.0,486.95,392.54
2016,8,22,16,45,418.0,142.0,4.0,19.5,311.5,433.67,351.5
2016,8,22,17,0,384.0,128.0,3.9,19.0,264.0,382.1,310.73
2016,8,22,17,15,337.0,111.5,3.75,18.5,216.5,322.66,262.42
2016,8,22,17,30,290.0,95.0,3.6,18.0,169.0,259.81,210.2
2016,8,22,17,45,234.5,75.0,3.45,17.5,126.0,199.93,159.21
2016,8,22,18,0,179.0,55.0,3.3,17.0,83.0,144.69,111.37
2016,8,22,18,15,114.0,34.0,3.15,16.5,49.5,89.13,61.92
2016,8,22,18,30,49.0,13.0,3.0,16.0,16.0,32.69,0.0
2016,8,22,18,45,24.5,6.5,2.85,16.0,8.0,12.68,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,61.5,13.5,2.2,15.5,19.0,13.27,0.0
2016,8,23,6,0,123.0,27.0,2.5,16.0,38.0,20.89,9.66
2016,8,23,6,15,203.0,45.5,2.5,16.5,77.0,34.73,24.15
2016,8,23,6,30,283.0,64.0,2.5,17.0,116.0,47.91,36.28
2016,8,23,6,45,346.0,78.0,2.55,17.5,162.5,56.84,44.45
2016,8,23,7,0,409.0,92.0,2.6,18.0,209.0,78.59,52.79
2016,8,23,7,15,225.0,118.5,2.55,18.5,185.0,113.75,80.82
2016,8,23,7,30,41.0,145.0,2.5,19.0,161.0,134.04,103.8
2016,8,23,7,45,84.0,173.0,2.45,19.5,211.5,169.12,130.02
2016,8,23,8,0,127.0,201.0,2.4,20.0,262.0,204.56,156.63
2016,8,23,8,15,381.0,172.5,2.35,20.5,382.0,253.65,188.94
2016,8,23,8,30,635.0,144.0,2.3,21.0,502.0,334.85,249.29
2016,8,23,8,45,658.0,148.5,2.3,21.5,547.0,380.67,287.15
2016,8,23,9,0,681.0,153.0,2.3,22.0,592.0,428.08,325.5
2016,8,23,9,15,697.5,157.5,2.3,22.5,632.0,473.72,361.58
2016,8,23,9,30,714.0,162.0,2.3,23.0,672.0,519.89,397.05
2016,8,23,9,45,701.0,179.0,2.35,24.0,700.5,560.91,426.8
2016,8,23,10,0,688.0,196.0,2.4,25.0,729.0,599.72,453.93
2016,8,23,10,15,698.0,199.5,2.45,25.0,757.5,638.82,482.76
2016,8,23,10,30,708.0,203.0,2.5,25.0,786.0,677.22,510.6
2016,8,23,10,45,717.5,204.0,2.6,25.5,808.5,712.01,534.79
2016,8,23,11,0,727.0,205.0,2.7,26.0,831.0,745.66,557.82
2016,8,23,11,15,731.5,206.5,2.75,26.5,845.5,774.53,576.92
2016,8,23,11,30,736.0,208.0,2.8,27.0,860.0,801.64,594.48
2016,8,23,11,45,741.0,207.0,2.9,27.5,867.5,824.84,609.14
2016,8,23,12,0,746.0,206.0,3.0,28.0,875.0,845.99,622.43
2016,8,23,12,15,745.5,206.0,3.1,28.0,874.0,861.14,633.0
2016,8,23,12,30,745.0,206.0,3.2,28.0,873.0,873.85,642.07
2016,8,23,12,45,756.5,196.5,3.3,28.0,868.0,885.19,650.35
2016,8,23,13,0,768.0,187.0,3.4,28.0,863.0,891.44,655.36
2016,8,23,13,15,763.5,185.5,3.45,28.0,846.0,890.93,655.71
2016,8,23,13,30,759.0,184.0,3.5,28.0,829.0,890.71,656.42
2016,8,23,13,45,754.5,180.5,3.6,28.0,806.0,882.93,652.46
2016,8,23,14,0,750.0,177.0,3.7,28.0,783.0,872.47,646.82
2016,8,23,14,15,739.5,174.0,3.75,27.5,752.5,854.61,637.23
2016,8,23,14,30,729.0,171.0,3.8,27.0,722.0,834.37,626.04
2016,8,23,14,45,718.5,165.5,3.9,27.0,686.0,809.19,610.41
2016,8,23,15,0,708.0,160.0,4.0,27.0,650.0,781.9,593.24
2016,8,23,15,15,690.5,155.5,4.0,26.5,608.5,748.05,572.06
2016,8,23,15,30,673.0,151.0,4.0,26.0,567.0,712.79,549.64
2016,8,23,15,45,653.0,144.0,4.0,25.5,521.5,671.71,522.02
2016,8,23,16,0,633.0,137.0,4.0,25.0,476.0,629.81,493.18
2016,8,23,16,15,603.5,129.5,3.95,24.5,427.0,580.19,457.68
2016,8,23,16,30,574.0,122.0,3.9,24.0,378.0,530.93,421.59
2016,8,23,16,45,538.0,112.5,3.85,23.5,328.5,476.14,380.24
2016,8,23,17,0,502.0,103.0,3.8,23.0,279.0,420.29,336.9
2016,8,23,17,15,450.0,91.5,3.65,22.0,230.0,358.77,288.07
2016,8,23,17,30,398.0,80.0,3.5,21.0,181.0,301.07,240.67
2016,8,23,17,45,330.0,65.5,3.4,20.0,135.5,236.84,186.69
2016,8,23,18,0,262.0,51.0,3.3,19.0,90.0,178.75,136.56
2016,8,23,18,15,171.5,33.0,3.2,18.5,54.5,114.87,78.77
2016,8,23,18,30,81.0,15.0,3.1,18.0,19.0,48.9,0.0
2016,8,23,18,45,40.5,7.5,3.05,17.5,9.5,17.63,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,92.5,13.5,2.0,14.5,21.0,13.27,0.0
2016,8,24,6,0,185.0,27.0,2.3,15.0,42.0,20.97,9.3
2016,8,24,6,15,280.0,41.5,2.3,15.5,83.5,31.57,21.49
2016,8,24,6,30,375.0,56.0,2.3,16.0,125.0,41.63,30.92
2016,8,24,6,45,444.0,67.0,2.35,16.5,174.0,48.39,37.19
2016,8,24,7,0,513.0,78.0,2.4,17.0,223.0,68.41,43.34
2016,8,24,7,15,263.0,105.5,2.35,17.5,181.0,105.96,73.39
2016,8,24,7,30,13.0,133.0,2.3,18.0,139.0,124.67,97.75
2016,8,24,7,45,23.0,156.5,2.3,18.5,167.5,148.96,116.66
2016,8,24,8,0,33.0,180.0,2.3,19.0,196.0,169.84,132.64
2016,8,24,8,15,49.0,207.5,2.3,19.5,234.0,201.19,156.72
2016,8,24,8,30,65.0,235.0,2.3,20.0,272.0,234.4,182.09
2016,8,24,8,45,155.0,259.0,2.3,21.0,356.0,290.71,223.96
2016,8,24,9,0,245.0,283.0,2.3,22.0,440.0,356.05,272.66
2016,8,24,9,15,522.0,207.0,2.3,22.5,570.5,433.09,331.28
2016,8,24,9,30,799.0,131.0,2.3,23.0,701.0,537.43,410.59
2016,8,24,9,45,821.0,128.5,2.35,23.5,739.0,583.8,445.38
2016,8,24,10,0,843.0,126.0,2.4,24.0,777.0,630.45,479.84
2016,8,24,10,15,851.0,127.5,2.45,24.5,806.0,671.72,509.49
2016,8,24,10,30,859.0,129.0,2.5,25.0,835.0,712.79,538.29
2016,8,24,10,45,864.5,130.5,2.6,25.5,857.0,748.97,562.52
2016,8,24,11,0,870.0,132.0,2.7,26.0,879.0,783.28,584.75
2016,8,24,11,15,873.5,132.5,2.75,26.0,893.5,813.07,604.65
2016,8,24,11,30,877.0,133.0,2.8,26.0,908.0,840.58,623.0
2016,8,24,11,45,878.0,134.0,2.9,26.5,914.5,864.08,637.75
2016,8,24,12,0,879.0,135.0,3.0,27.0,921.0,884.96,650.77
2016,8,24,12,15,878.5,135.0,3.05,27.0,919.5,900.86,661.5
2016,8,24,12,30,878.0,135.0,3.1,27.0,918.0,913.92,670.47
2016,8,24,12,45,857.5,145.0,3.2,27.0,903.5,916.09,672.7
2016,8,24,13,0,837.0,155.0,3.3,27.0,889.0,919.52,675.95
2016,8,24,13,15,832.5,154.0,3.35,27.0,871.5,919.49,676.69
2016,8,24,13,30,828.0,153.0,3.4,27.0,854.0,916.54,675.63
2016,8,24,13,45,821.0,151.5,3.5,27.0,829.5,907.91,671.22
2016,8,24,14,0,814.0,150.0,3.6,27.0,805.0,896.46,665.02
2016,8,24,14,15,804.0,147.5,3.6,26.5,774.0,878.56,655.27
2016,8,24,14,30,794.0,145.0,3.6,26.0,743.0,858.09,643.82
2016,8,24,14,45,781.5,141.5,3.65,26.0,705.5,831.97,627.47
2016,8,24,15,0,769.0,138.0,3.7,26.0,668.0,803.67,609.56
2016,8,24,15,15,752.0,134.5,3.7,25.5,625.0,772.76,590.68
2016,8,24,15,30,735.0,131.0,3.7,25.0,582.0,737.37,568.38
2016,8,24,15,45,713.5,125.5,3.7,24.5,535.5,694.97,540.72
2016,8,24,16,0,692.0,120.0,3.7,24.0,489.0,651.74,511.48
2016,8,24,16,15,662.5,114.5,3.65,23.5,439.0,602.39,476.25
2016,8,24,16,30,633.0,109.0,3.6,23.0,389.0,553.32,440.31
2016,8,24,16,45,595.5,101.0,3.55,22.5,338.0,497.1,397.86
2016,8,24,17,0,558.0,93.0,3.5,22.0,287.0,442.41,355.29
2016,8,24,17,15,504.0,83.5,3.4,21.0,236.0,379.15,305.01
2016,8,24,17,30,450.0,74.0,3.3,20.0,185.0,317.77,254.5
2016,8,24,17,45,375.0,61.0,3.2,19.0,138.5,250.01,197.31
2016,8,24,18,0,300.0,48.0,3.1,18.0,92.0,189.09,144.39
2016,8,24,18,15,196.0,31.5,3.05,17.5,55.5,121.04,81.39
2016,8,24,18,30,92.0,15.0,3.0,17.0,19.0,41.92,0.0
2016,8,24,18,45,46.0,7.5,2.95,16.5,9.5,7.37,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,13.0,2.35,14.5,20.5,12.78,0.0
2016,8,25,6,0,199.0,26.0,2.6,15.0,41.0,20.21,8.2
2016,8,25,6,15,299.0,39.0,2.6,15.5,82.5,29.94,20.03
2016,8,25,6,30,399.0,52.0,2.6,16.0,124.0,38.65,28.28
2016,8,25,6,45,472.5,60.5,2.65,16.5,173.0,42.71,32.17
2016,8,25,7,0,546.0,69.0,2.7,17.0,222.0,59.84,36.44
2016,8,25,7,15,273.0,93.5,2.7,17.5,170.0,90.99,60.75
2016,8,25,7,30,0.0,118.0,2.7,18.0,118.0,110.28,86.53
2016,8,25,7,45,31.5,154.5,2.7,18.5,169.5,144.44,112.73
2016,8,25,8,0,63.0,191.0,2.7,19.0,221.0,185.4,144.23
2016,8,25,8,15,64.0,213.5,2.65,19.5,246.5,210.07,163.48
2016,8,25,8,30,65.0,236.0,2.6,20.0,272.0,234.97,182.67
2016,8,25,8,45,439.5,168.5,2.6,20.5,447.0,312.84,239.13
2016,8,25,9,0,814.0,101.0,2.6,21.0,622.0,438.56,334.92
2016,8,25,9,15,828.5,103.5,2.6,21.5,663.5,487.15,373.83
2016,8,25,9,30,843.0,106.0,2.6,22.0,705.0,538.82,414.11
2016,8,25,9,45,856.5,107.0,2.65,22.5,741.5,585.02,449.49
2016,8,25,10,0,870.0,108.0,2.7,23.0,778.0,630.67,483.52
2016,8,25,10,15,878.5,109.5,2.75,23.5,807.5,672.76,514.13
2016,8,25,10,30,887.0,111.0,2.8,24.0,837.0,713.48,543.02
2016,8,25,10,45,892.5,112.5,2.85,24.5,859.5,750.49,567.2
2016,8,25,11,0,898.0,114.0,2.9,25.0,882.0,785.54,589.81
2016,8,25,11,15,901.5,114.5,2.9,25.0,897.0,815.99,609.99
2016,8,25,11,30,905.0,115.0,2.9,25.0,912.0,844.07,628.51
2016,8,25,11,45,906.5,116.0,2.95,25.5,919.0,868.46,643.6
2016,8,25,12,0,908.0,117.0,3.0,26.0,926.0,890.16,656.88
2016,8,25,12,15,907.5,117.0,3.05,26.0,924.5,906.36,667.83
2016,8,25,12,30,907.0,117.0,3.1,26.0,923.0,919.61,676.97
2016,8,25,12,45,895.0,122.5,3.15,26.0,910.5,925.12,681.09
2016,8,25,13,0,883.0,128.0,3.2,26.0,898.0,927.51,683.32
2016,8,25,13,15,878.5,127.0,3.25,26.0,881.0,927.03,683.8
2016,8,25,13,30,874.0,126.0,3.3,26.0,864.0,923.52,682.4
2016,8,25,13,45,867.0,125.0,3.4,26.0,839.0,914.77,677.94
2016,8,25,14,0,860.0,124.0,3.5,26.0,814.0,903.1,671.63
2016,8,25,14,15,851.5,122.0,3.6,25.5,782.5,886.24,663.17
2016,8,25,14,30,843.0,120.0,3.7,25.0,751.0,871.56,656.23
2016,8,25,14,45,831.5,117.0,3.8,25.0,713.5,845.85,640.36
2016,8,25,15,0,820.0,114.0,3.9,25.0,676.0,817.79,622.82
2016,8,25,15,15,804.0,111.0,3.95,24.5,633.0,783.91,602.0
2016,8,25,15,30,788.0,108.0,4.0,24.0,590.0,748.28,579.67
2016,8,25,15,45,769.0,104.0,4.05,23.5,543.0,707.73,553.41
2016,8,25,16,0,750.0,100.0,4.1,23.0,496.0,666.06,525.84
2016,8,25,16,15,723.0,95.0,4.05,22.0,445.5,619.49,494.02
2016,8,25,16,30,696.0,90.0,4.0,21.0,395.0,570.49,458.7
2016,8,25,16,45,661.0,84.0,4.0,20.5,343.5,515.76,416.96
2016,8,25,17,0,626.0,78.0,4.0,20.0,292.0,462.31,374.83
2016,8,25,17,15,573.0,70.5,3.9,19.0,240.5,399.22,323.98
2016,8,25,17,30,520.0,63.0,3.8,18.0,189.0,339.66,274.08
2016,8,25,17,45,444.0,52.5,3.7,17.5,141.5,270.61,214.48
2016,8,25,18,0,368.0,42.0,3.6,17.0,94.0,208.13,158.92
2016,8,25,18,15,246.5,28.0,3.45,16.5,56.5,134.04,87.71
2016,8,25,18,30,125.0,14.0,3.3,16.0,19.0,50.19,0.0
2016,8,25,18,45,62.5,7.0,3.15,15.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,112.0,12.5,2.1,14.5,21.0,12.29,0.0
2016,8,26,6,0,224.0,25.0,2.4,15.0,42.0,19.77,7.24
2016,8,26,6,15,330.5,37.5,2.45,15.5,84.5,28.69,18.9
2016,8,26,6,30,437.0,50.0,2.5,16.0,127.0,36.99,26.8
2016,8,26,6,45,500.5,59.5,2.55,16.5,176.5,42.02,31.55
2016,8,26,7,0,564.0,69.0,2.6,17.0,226.0,58.69,36.14
2016,8,26,7,15,296.0,104.0,2.6,17.5,188.0,100.21,67.76
2016,8,26,7,30,28.0,139.0,2.6,18.0,150.0,127.02,99.09
2016,8,26,7,45,68.0,168.0,2.6,18.5,199.0,161.31,124.91
2016,8,26,8,0,108.0,197.0,2.6,19.0,248.0,195.72,150.87
2016,8,26,8,15,178.5,216.5,2.6,19.5,311.5,239.81,183.92
2016,8,26,8,30,249.0,236.0,2.6,20.0,375.0,286.63,219.6
2016,8,26,8,45,534.0,170.5,2.6,20.5,501.0,349.36,265.78
2016,8,26,9,0,819.0,105.0,2.6,21.0,627.0,442.45,337.38
2016,8,26,9,15,833.0,107.5,2.6,21.5,668.5,491.05,376.46
2016,8,26,9,30,847.0,110.0,2.6,22.0,710.0,539.65,414.56
2016,8,26,9,45,821.5,130.5,2.65,22.5,736.5,582.32,446.86
2016,8,26,10,0,796.0,151.0,2.7,23.0,763.0,621.46,475.51
2016,8,26,10,15,805.0,153.5,2.75,23.5,792.0,662.55,505.32
2016,8,26,10,30,814.0,156.0,2.8,24.0,821.0,702.55,533.65
2016,8,26,10,45,819.5,158.0,2.85,24.5,842.5,738.28,558.4
2016,8,26,11,0,825.0,160.0,2.9,25.0,864.0,772.31,580.85
2016,8,26,11,15,829.0,161.0,2.95,25.0,878.5,802.34,601.12
2016,8,26,11,30,833.0,162.0,3.0,25.0,893.0,830.27,619.94
2016,8,26,11,45,835.0,162.5,3.1,25.5,899.5,853.82,634.85
2016,8,26,12,0,837.0,163.0,3.2,26.0,906.0,874.9,648.13
2016,8,26,12,15,836.5,162.5,3.25,26.0,904.5,890.26,658.59
2016,8,26,12,30,836.0,162.0,3.3,26.0,903.0,902.88,667.34
2016,8,26,12,45,837.0,159.0,3.4,26.0,894.0,911.5,673.87
2016,8,26,13,0,838.0,156.0,3.5,26.0,885.0,917.23,678.61
2016,8,26,13,15,833.5,155.0,3.55,26.0,867.5,917.14,679.28
2016,8,26,13,30,829.0,154.0,3.6,26.0,850.0,914.1,678.14
2016,8,26,13,45,824.0,150.5,3.7,26.0,826.0,905.11,673.41
2016,8,26,14,0,819.0,147.0,3.8,26.0,802.0,893.23,666.83
2016,8,26,14,15,809.0,144.5,3.85,25.5,770.0,875.19,657.16
2016,8,26,14,30,799.0,142.0,3.9,25.0,738.0,854.56,645.73
2016,8,26,14,45,789.5,137.5,3.95,25.0,701.0,829.78,630.14
2016,8,26,15,0,780.0,133.0,4.0,25.0,664.0,802.66,612.87
2016,8,26,15,15,763.0,129.0,4.0,24.5,621.0,770.71,593.06
2016,8,26,15,30,746.0,125.0,4.0,24.0,578.0,734.43,569.93
2016,8,26,15,45,727.5,119.0,4.0,23.5,531.5,693.39,543.0
2016,8,26,16,0,709.0,113.0,4.0,23.0,485.0,651.32,514.52
2016,8,26,16,15,679.5,107.5,3.95,22.5,434.5,601.48,478.57
2016,8,26,16,30,650.0,102.0,3.9,22.0,384.0,551.91,441.89
2016,8,26,16,45,613.5,94.0,3.85,21.5,332.5,495.82,399.11
2016,8,26,17,0,577.0,86.0,3.8,21.0,281.0,441.2,356.1
2016,8,26,17,15,522.0,77.0,3.65,20.0,230.5,377.54,304.88
2016,8,26,17,30,467.0,68.0,3.5,19.0,180.0,317.61,254.86
2016,8,26,17,45,389.0,56.0,3.4,18.5,133.0,248.67,195.77
2016,8,26,18,0,311.0,44.0,3.3,18.0,86.0,186.33,140.9
2016,8,26,18,15,197.5,28.0,3.15,17.5,50.5,114.89,71.14
2016,8,26,18,30,84.0,12.0,3.0,17.0,15.0,35.93,0.0
2016,8,26,18,45,42.0,6.0,2.9,16.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,70.0,12.0,2.1,14.5,17.5,11.8,0.0
2016,8,27,6,0,140.0,24.0,2.3,15.0,35.0,18.65,5.76
2016,8,27,6,15,232.0,41.5,2.35,15.0,75.0,31.8,21.53
2016,8,27,6,30,324.0,59.0,2.4,15.0,115.0,44.31,33.31
2016,8,27,6,45,392.0,71.5,2.45,15.5,163.0,52.22,40.67
2016,8,27,7,0,460.0,84.0,2.5,16.0,211.0,68.37,46.75
2016,8,27,7,15,230.0,98.5,2.45,16.5,162.0,95.89,66.98
2016,8,27,7,30,0.0,113.0,2.4,17.0,113.0,105.86,83.2
2016,8,27,7,45,19.0,146.5,2.4,17.5,155.5,139.36,109.53
2016,8,27,8,0,38.0,180.0,2.4,18.0,198.0,170.36,133.48
2016,8,27,8,15,87.5,211.5,2.4,18.5,259.0,214.38,166.86
2016,8,27,8,30,137.0,243.0,2.4,19.0,320.0,259.43,201.14
2016,8,27,8,45,221.5,255.5,2.45,19.5,391.5,311.48,240.59
2016,8,27,9,0,306.0,268.0,2.5,20.0,463.0,367.33,283.24
2016,8,27,9,15,538.0,205.5,2.55,20.5,575.0,435.74,335.98
2016,8,27,9,30,770.0,143.0,2.6,21.0,687.0,528.1,407.18
2016,8,27,9,45,777.0,148.5,2.65,21.5,721.0,572.09,440.58
2016,8,27,10,0,784.0,154.0,2.7,22.0,755.0,615.23,472.73
2016,8,27,10,15,793.0,156.0,2.75,22.5,783.5,655.39,502.02
2016,8,27,10,30,802.0,158.0,2.8,23.0,812.0,694.46,529.89
2016,8,27,10,45,810.0,158.5,2.85,23.5,834.0,730.14,554.83
2016,8,27,11,0,818.0,159.0,2.9,24.0,856.0,764.28,577.68
2016,8,27,11,15,821.5,160.0,2.95,24.0,869.5,793.69,597.65
2016,8,27,11,30,825.0,161.0,3.0,24.0,883.0,820.98,616.16
2016,8,27,11,45,828.0,160.5,3.1,24.5,889.5,844.15,630.93
2016,8,27,12,0,831.0,160.0,3.2,25.0,896.0,864.9,644.08
2016,8,27,12,15,830.5,160.0,3.3,25.0,894.5,880.6,655.13
2016,8,27,12,30,830.0,160.0,3.4,25.0,893.0,893.56,664.48
2016,8,27,12,45,826.0,160.0,3.5,25.0,882.5,900.64,669.99
2016,8,27,13,0,822.0,160.0,3.6,25.0,872.0,904.84,673.7
2016,8,27,13,15,817.0,158.5,3.65,25.0,855.0,903.71,673.67
2016,8,27,13,30,812.0,157.0,3.7,25.0,838.0,899.69,671.84
2016,8,27,13,45,809.0,153.0,3.8,25.0,814.5,892.0,667.92
2016,8,27,14,0,806.0,149.0,3.9,25.0,791.0,881.44,662.14
2016,8,27,14,15,796.5,146.5,3.9,24.5,759.5,863.95,652.46
2016,8,27,14,30,787.0,144.0,3.9,24.0,728.0,843.89,641.06
2016,8,27,14,45,779.5,138.0,3.95,24.0,691.5,819.38,625.53
2016,8,27,15,0,772.0,132.0,4.0,24.0,655.0,792.47,608.28
2016,8,27,15,15,755.0,128.5,4.0,23.5,612.5,761.22,588.8
2016,8,27,15,30,738.0,125.0,4.0,23.0,570.0,725.7,566.03
2016,8,27,15,45,722.5,118.0,4.0,22.5,524.0,686.02,539.89
2016,8,27,16,0,707.0,111.0,4.0,22.0,478.0,645.11,512.01
2016,8,27,16,15,677.5,105.5,3.95,21.5,428.0,595.39,475.9
2016,8,27,16,30,648.0,100.0,3.9,21.0,378.0,545.95,439.06
2016,8,27,16,45,615.0,91.5,3.85,20.5,327.5,491.58,397.35
2016,8,27,17,0,582.0,83.0,3.8,20.0,277.0,438.41,355.2
2016,8,27,17,15,527.0,74.0,3.7,19.0,226.5,374.73,303.67
2016,8,27,17,30,472.0,65.0,3.6,18.0,176.0,314.82,253.33
2016,8,27,17,45,396.5,53.0,3.5,17.5,130.0,247.07,194.78
2016,8,27,18,0,321.0,41.0,3.4,17.0,84.0,185.98,140.35
2016,8,27,18,15,203.5,26.0,3.25,16.5,48.5,112.33,65.25
2016,8,27,18,30,86.0,11.0,3.1,16.0,13.0,35.18,0.0
2016,8,27,18,45,43.0,5.5,3.0,16.0,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,90.0,11.5,1.35,13.5,18.0,11.3,0.0
2016,8,28,6,0,180.0,23.0,1.5,14.0,36.0,17.89,4.48
2016,8,28,6,15,282.5,37.5,1.5,14.5,77.5,29.05,19.18
2016,8,28,6,30,385.0,52.0,1.5,15.0,119.0,39.27,28.88
2016,8,28,6,45,458.0,62.5,1.55,15.5,168.5,45.09,34.39
2016,8,28,7,0,531.0,73.0,1.6,16.0,218.0,58.66,38.77
2016,8,28,7,15,265.5,85.0,1.55,16.5,157.5,81.36,53.74
2016,8,28,7,30,0.0,97.0,1.5,17.0,97.0,91.94,71.64
2016,8,28,7,45,5.0,128.0,1.45,17.5,130.5,120.98,94.96
2016,8,28,8,0,10.0,159.0,1.4,18.0,164.0,150.65,118.33
2016,8,28,8,15,47.0,197.5,1.4,18.5,223.5,191.5,149.33
2016,8,28,8,30,84.0,236.0,1.4,19.0,283.0,240.32,186.46
2016,8,28,8,45,158.5,258.0,1.45,20.0,355.5,289.34,222.68
2016,8,28,9,0,233.0,280.0,1.5,21.0,428.0,349.97,267.7
2016,8,28,9,15,533.0,199.0,1.55,21.5,566.0,426.4,325.46
2016,8,28,9,30,833.0,118.0,1.6,22.0,704.0,535.91,408.21
2016,8,28,9,45,845.5,119.5,1.7,22.5,740.0,581.92,442.74
2016,8,28,10,0,858.0,121.0,1.8,23.0,776.0,627.37,476.43
2016,8,28,10,15,866.0,123.0,1.9,23.5,805.0,671.26,508.12
2016,8,28,10,30,874.0,125.0,2.0,24.0,834.0,711.68,536.75
2016,8,28,10,45,880.0,126.0,2.15,24.5,856.0,748.16,561.74
2016,8,28,11,0,886.0,127.0,2.3,25.0,878.0,782.75,584.49
2016,8,28,11,15,889.5,127.5,2.4,25.0,892.5,812.87,604.93
2016,8,28,11,30,893.0,128.0,2.5,25.0,907.0,840.64,623.8
2016,8,28,11,45,895.0,128.0,2.65,25.5,913.5,864.21,639.01
2016,8,28,12,0,897.0,128.0,2.8,26.0,920.0,885.12,652.47
2016,8,28,12,15,896.5,128.0,2.9,26.0,918.0,901.12,663.65
2016,8,28,12,30,896.0,128.0,3.0,26.0,916.0,914.19,673.03
2016,8,28,12,45,909.5,118.5,3.1,26.5,911.0,927.16,681.13
2016,8,28,13,0,923.0,109.0,3.2,27.0,906.0,937.05,687.28
2016,8,28,13,15,919.0,108.0,3.3,26.5,888.0,936.84,689.59
2016,8,28,13,30,915.0,107.0,3.4,26.0,870.0,933.44,689.97
2016,8,28,13,45,909.0,106.0,3.5,26.0,845.0,925.11,685.82
2016,8,28,14,0,903.0,105.0,3.6,26.0,820.0,913.72,679.73
2016,8,28,14,15,894.5,103.0,3.6,25.5,788.0,896.1,670.24
2016,8,28,14,30,886.0,101.0,3.6,25.0,756.0,875.65,658.87
2016,8,28,14,45,875.0,99.0,3.65,25.0,717.5,850.39,643.18
2016,8,28,15,0,864.0,97.0,3.7,25.0,679.0,822.7,625.77
2016,8,28,15,15,849.0,94.5,3.65,24.5,635.5,788.99,604.77
2016,8,28,15,30,834.0,92.0,3.6,24.0,592.0,757.98,585.51
2016,8,28,15,45,814.5,89.0,3.55,23.5,544.0,716.8,558.65
2016,8,28,16,0,795.0,86.0,3.5,23.0,496.0,674.44,530.53
2016,8,28,16,15,768.5,82.0,3.45,22.5,444.5,625.29,496.5
2016,8,28,16,30,742.0,78.0,3.4,22.0,393.0,576.02,460.22
2016,8,28,16,45,704.5,73.0,3.35,21.5,340.5,519.15,416.92
2016,8,28,17,0,667.0,68.0,3.3,21.0,288.0,466.32,375.17
2016,8,28,17,15,612.5,61.5,3.15,20.0,235.5,402.39,323.63
2016,8,28,17,30,558.0,55.0,3.0,19.0,183.0,342.16,273.03
2016,8,28,17,45,472.0,46.0,2.9,18.5,134.5,269.75,210.74
2016,8,28,18,0,386.0,37.0,2.8,18.0,86.0,204.93,152.82
2016,8,28,18,15,247.5,23.5,2.65,17.5,49.5,122.78,64.52
2016,8,28,18,30,109.0,10.0,2.5,17.0,13.0,40.27,0.0
2016,8,28,18,45,54.5,5.0,2.45,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,106.0,11.5,1.9,13.5,18.5,11.3,0.0
2016,8,29,6,0,212.0,23.0,2.2,14.0,37.0,18.28,3.61
2016,8,29,6,15,324.5,35.0,2.3,14.5,79.0,26.81,17.17
2016,8,29,6,30,437.0,47.0,2.4,15.0,121.0,34.75,24.88
2016,8,29,6,45,218.5,57.0,2.5,15.5,94.0,41.02,30.76
2016,8,29,7,0,0.0,67.0,2.6,16.0,67.0,63.72,48.37
2016,8,29,7,15,0.0,83.0,2.55,16.0,83.0,78.63,60.95
2016,8,29,7,30,0.0,99.0,2.5,16.0,99.0,93.64,73.39
2016,8,29,7,45,0.0,116.0,2.5,16.5,116.0,109.59,86.27
2016,8,29,8,0,0.0,133.0,2.5,17.0,133.0,125.62,98.98
2016,8,29,8,15,12.0,168.5,2.5,17.0,175.5,161.34,127.37
2016,8,29,8,30,24.0,204.0,2.5,17.0,218.0,198.41,156.56
2016,8,29,8,45,17.5,205.5,2.55,17.5,216.5,199.88,157.16
2016,8,29,9,0,11.0,207.0,2.6,18.0,215.0,200.41,157.0
2016,8,29,9,15,84.0,266.5,2.6,18.5,325.5,285.35,223.04
2016,8,29,9,30,157.0,326.0,2.6,19.0,436.0,377.16,292.92
2016,8,29,9,45,526.5,210.5,2.65,20.0,606.5,483.7,376.24
2016,8,29,10,0,896.0,95.0,2.7,21.0,777.0,626.48,485.02
2016,8,29,10,15,903.0,96.5,2.75,21.5,806.0,668.48,515.34
2016,8,29,10,30,910.0,98.0,2.8,22.0,835.0,708.91,544.35
2016,8,29,10,45,916.5,98.0,2.85,23.0,857.0,745.83,567.61
2016,8,29,11,0,923.0,98.0,2.9,24.0,879.0,780.75,589.18
2016,8,29,11,15,926.0,99.0,2.95,24.0,893.5,811.79,610.17
2016,8,29,11,30,929.0,100.0,3.0,24.0,908.0,840.33,629.44
2016,8,29,11,45,713.5,219.5,3.1,24.5,843.0,804.2,603.24
2016,8,29,12,0,498.0,339.0,3.2,25.0,778.0,755.98,563.46
2016,8,29,12,15,716.0,219.0,3.25,25.0,848.0,838.05,626.95
2016,8,29,12,30,934.0,99.0,3.3,25.0,918.0,916.07,679.57
