Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,12,45,918.5,106.5,3.4,25.0,904.5,920.61,682.87
2016,8,29,13,0,903.0,114.0,3.5,25.0,891.0,921.9,684.7
2016,8,29,13,15,698.5,211.5,3.55,25.0,805.5,850.48,636.98
2016,8,29,13,30,494.0,309.0,3.6,25.0,720.0,768.62,576.39
2016,8,29,13,45,691.0,208.0,3.7,25.0,763.5,842.77,634.83
2016,8,29,14,0,888.0,107.0,3.8,25.0,807.0,899.94,674.91
2016,8,29,14,15,879.5,105.0,3.85,24.5,775.5,882.44,665.12
2016,8,29,14,30,871.0,103.0,3.9,24.0,744.0,862.17,653.95
2016,8,29,14,45,863.0,100.0,3.95,24.0,706.5,838.59,639.18
2016,8,29,15,0,855.0,97.0,4.0,24.0,669.0,812.47,622.62
2016,8,29,15,15,690.0,140.5,3.95,23.5,582.5,717.73,557.47
2016,8,29,15,30,525.0,184.0,3.9,23.0,496.0,617.58,483.78
2016,8,29,15,45,659.5,133.0,3.9,22.5,492.5,650.99,513.82
2016,8,29,16,0,794.0,82.0,3.9,22.0,489.0,666.25,528.38
2016,8,29,16,15,767.5,78.5,3.85,21.5,438.0,617.74,494.05
2016,8,29,16,30,741.0,75.0,3.8,21.0,387.0,569.12,457.82
2016,8,29,16,45,707.5,69.5,3.75,20.5,335.0,514.22,415.57
2016,8,29,17,0,674.0,64.0,3.7,20.0,283.0,460.39,372.65
2016,8,29,17,15,619.5,58.0,3.55,19.0,231.0,399.33,322.74
2016,8,29,17,30,565.0,52.0,3.4,18.0,179.0,339.62,272.0
2016,8,29,17,45,478.5,43.5,3.3,17.5,131.0,267.65,209.48
2016,8,29,18,0,392.0,35.0,3.2,17.0,83.0,203.37,151.17
2016,8,29,18,15,196.0,23.5,3.05,16.5,47.5,103.76,46.45
2016,8,29,18,30,0.0,12.0,2.9,16.0,12.0,11.8,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.0,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,133.0,10.0,2.75,15.5,18.5,9.83,0.0
2016,8,30,6,0,266.0,20.0,3.0,16.0,37.0,15.49,1.01
2016,8,30,6,15,381.5,30.0,3.05,16.5,80.0,22.28,13.1
2016,8,30,6,30,497.0,40.0,3.1,17.0,123.0,28.6,19.28
2016,8,30,6,45,567.0,46.5,3.15,17.5,173.5,31.55,22.16
2016,8,30,7,0,637.0,53.0,3.2,18.0,224.0,43.11,32.45
2016,8,30,7,15,682.0,58.0,3.2,18.5,276.5,84.56,42.55
2016,8,30,7,30,727.0,63.0,3.2,19.0,329.0,130.87,72.31
2016,8,30,7,45,759.5,66.0,3.2,19.5,381.5,178.03,109.26
2016,8,30,8,0,792.0,69.0,3.2,20.0,434.0,228.35,151.92
2016,8,30,8,15,814.5,72.0,3.2,20.5,484.0,278.9,196.31
2016,8,30,8,30,837.0,75.0,3.2,21.0,534.0,335.24,245.12
2016,8,30,8,45,855.0,77.0,3.2,21.5,580.0,386.17,289.05
2016,8,30,9,0,873.0,79.0,3.2,22.0,626.0,437.78,332.42
2016,8,30,9,15,885.0,81.0,3.25,22.5,667.5,487.05,372.92
2016,8,30,9,30,897.0,83.0,3.3,23.0,709.0,535.98,411.96
2016,8,30,9,45,907.0,84.0,3.35,23.5,744.5,582.32,447.97
2016,8,30,10,0,917.0,85.0,3.4,24.0,780.0,627.68,482.26
2016,8,30,10,15,923.5,86.5,3.45,24.0,809.0,670.1,514.5
2016,8,30,10,30,930.0,88.0,3.5,24.0,838.0,710.86,544.54
2016,8,30,10,45,936.0,87.5,3.6,24.5,859.5,747.52,568.95
2016,8,30,11,0,942.0,87.0,3.7,25.0,881.0,782.1,591.72
2016,8,30,11,15,944.5,87.5,3.7,25.0,895.0,812.7,612.34
2016,8,30,11,30,947.0,88.0,3.7,25.0,909.0,840.71,631.12
2016,8,30,11,45,949.5,87.5,3.75,25.5,915.5,865.02,646.35
2016,8,30,12,0,952.0,87.0,3.8,26.0,922.0,886.48,659.64
2016,8,30,12,15,951.0,87.0,3.8,26.0,919.5,902.5,670.33
2016,8,30,12,30,950.0,87.0,3.8,26.0,917.0,915.38,679.03
2016,8,30,12,45,946.5,87.5,3.8,26.0,907.0,923.4,684.58
2016,8,30,13,0,943.0,88.0,3.8,26.0,897.0,928.17,688.1
2016,8,30,13,15,939.0,87.5,3.8,26.0,879.0,928.21,688.6
2016,8,30,13,30,935.0,87.0,3.8,26.0,861.0,925.01,687.08
2016,8,30,13,45,930.0,85.5,3.8,26.0,836.0,916.66,682.24
2016,8,30,14,0,925.0,84.0,3.8,26.0,811.0,905.14,675.41
2016,8,30,14,15,917.0,83.0,3.8,25.5,779.0,888.49,666.51
2016,8,30,14,30,909.0,82.0,3.8,25.0,747.0,868.94,655.69
2016,8,30,14,45,898.5,80.5,3.8,25.0,708.5,843.99,639.86
2016,8,30,15,0,888.0,79.0,3.8,25.0,670.0,816.52,622.29
2016,8,30,15,15,874.0,77.0,3.75,24.5,626.5,783.37,601.61
2016,8,30,15,30,860.0,75.0,3.7,24.0,583.0,748.25,579.34
2016,8,30,15,45,842.5,72.0,3.65,23.5,535.5,707.67,552.8
2016,8,30,16,0,825.0,69.0,3.6,23.0,488.0,665.79,524.88
2016,8,30,16,15,800.0,66.0,3.5,22.5,437.0,622.01,494.83
2016,8,30,16,30,775.0,63.0,3.4,22.0,386.0,573.77,459.1
2016,8,30,16,45,739.5,59.0,3.35,21.5,333.5,518.18,416.48
2016,8,30,17,0,704.0,55.0,3.3,21.0,281.0,463.82,373.28
2016,8,30,17,15,651.5,50.0,3.15,20.5,229.0,401.22,321.72
2016,8,30,17,30,599.0,45.0,3.0,20.0,177.0,342.03,270.98
2016,8,30,17,45,513.5,38.0,2.95,19.5,129.0,273.61,211.5
2016,8,30,18,0,428.0,31.0,2.9,19.0,81.0,210.46,153.65
2016,8,30,18,15,214.0,15.5,2.9,18.5,40.5,98.13,32.62
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,144.5,9.5,2.8,14.5,18.5,9.34,0.0
2016,8,31,6,0,289.0,19.0,3.1,15.0,37.0,14.67,0.0
2016,8,31,6,15,408.0,28.0,3.15,15.5,80.5,20.6,11.68
2016,8,31,6,30,527.0,37.0,3.2,16.0,124.0,28.51,19.26
2016,8,31,6,45,595.5,43.5,3.3,16.5,175.0,31.93,22.58
2016,8,31,7,0,664.0,50.0,3.4,17.0,226.0,38.9,28.86
2016,8,31,7,15,708.0,54.5,3.4,17.5,279.5,81.24,39.68
2016,8,31,7,30,752.0,59.0,3.4,18.0,333.0,128.3,69.57
2016,8,31,7,45,782.0,62.5,3.45,18.5,385.5,176.75,107.64
2016,8,31,8,0,812.0,66.0,3.5,19.0,438.0,228.08,151.42
2016,8,31,8,15,834.0,68.5,3.5,19.5,488.0,283.31,199.85
2016,8,31,8,30,856.0,71.0,3.5,20.0,538.0,335.73,246.0
2016,8,31,8,45,871.5,74.0,3.55,20.5,584.5,387.52,291.1
2016,8,31,9,0,887.0,77.0,3.6,21.0,631.0,439.74,335.41
2016,8,31,9,15,899.0,78.5,3.65,21.0,672.5,489.18,377.16
2016,8,31,9,30,911.0,80.0,3.7,21.0,714.0,538.26,417.56
2016,8,31,9,45,914.0,85.0,3.75,21.5,748.0,584.97,454.24
2016,8,31,10,0,917.0,90.0,3.8,22.0,782.0,630.15,488.71
2016,8,31,10,15,924.0,91.0,3.85,22.0,811.0,672.44,521.26
2016,8,31,10,30,931.0,92.0,3.9,22.0,840.0,713.09,551.87
2016,8,31,10,45,935.5,93.0,3.95,22.5,862.0,750.15,576.68
2016,8,31,11,0,940.0,94.0,4.0,23.0,884.0,785.05,599.73
2016,8,31,11,15,942.5,94.5,4.05,23.0,897.5,815.61,620.77
2016,8,31,11,30,945.0,95.0,4.1,23.0,911.0,843.59,640.0
2016,8,31,11,45,946.0,95.5,4.15,23.0,917.0,867.63,656.51
2016,8,31,12,0,947.0,96.0,4.2,23.0,923.0,888.78,671.09
2016,8,31,12,15,946.5,96.0,4.2,23.0,921.0,905.18,682.24
2016,8,31,12,30,946.0,96.0,4.2,23.0,919.0,918.48,691.38
2016,8,31,12,45,938.0,99.0,4.25,23.0,907.5,925.09,696.32
2016,8,31,13,0,930.0,102.0,4.3,23.0,896.0,928.46,699.22
2016,8,31,13,15,925.5,101.0,4.3,23.0,878.0,927.59,699.12
2016,8,31,13,30,921.0,100.0,4.3,23.0,860.0,923.51,696.98
2016,8,31,13,45,916.5,98.0,4.35,23.0,834.5,915.21,692.33
2016,8,31,14,0,912.0,96.0,4.4,23.0,809.0,903.77,685.65
2016,8,31,14,15,903.5,94.5,4.4,22.5,776.5,886.36,676.0
2016,8,31,14,30,895.0,93.0,4.4,22.0,744.0,866.1,664.41
2016,8,31,14,45,886.0,90.0,4.4,22.0,706.0,841.07,648.14
2016,8,31,15,0,877.0,87.0,4.4,22.0,668.0,813.46,630.12
2016,8,31,15,15,861.5,85.0,4.35,21.5,623.5,779.45,608.41
2016,8,31,15,30,846.0,83.0,4.3,21.0,579.0,743.59,585.11
2016,8,31,15,45,829.0,79.0,4.25,21.0,531.5,707.07,559.96
2016,8,31,16,0,812.0,75.0,4.2,21.0,484.0,664.82,530.24
2016,8,31,16,15,785.0,71.5,4.1,20.5,432.5,615.41,495.15
2016,8,31,16,30,758.0,68.0,4.0,20.0,381.0,565.92,457.75
2016,8,31,16,45,722.5,63.5,3.95,19.5,328.5,510.49,414.57
2016,8,31,17,0,687.0,59.0,3.9,19.0,276.0,456.29,370.81
2016,8,31,17,15,631.0,53.5,3.75,18.5,223.5,392.18,317.32
2016,8,31,17,30,575.0,48.0,3.6,18.0,171.0,334.74,267.28
2016,8,31,17,45,482.0,40.0,3.45,17.5,123.0,260.99,202.92
2016,8,31,18,0,389.0,32.0,3.3,17.0,75.0,195.66,142.54
2016,8,31,18,15,194.5,16.0,3.15,16.5,37.5,90.94,16.44
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,145.5,9.5,2.7,14.5,18.0,9.34,0.0
2016,9,1,6,0,291.0,19.0,3.0,15.0,36.0,14.8,0.0
2016,9,1,6,15,412.5,28.5,3.05,15.5,80.0,21.19,12.09
2016,9,1,6,30,534.0,38.0,3.1,16.0,124.0,29.65,20.23
2016,9,1,6,45,600.5,44.5,3.15,16.5,175.0,32.99,23.5
2016,9,1,7,0,667.0,51.0,3.2,17.0,226.0,37.98,28.04
2016,9,1,7,15,333.5,80.0,3.15,17.5,167.5,78.06,49.53
2016,9,1,7,30,0.0,109.0,3.1,18.0,109.0,102.06,79.84
2016,9,1,7,45,0.0,114.5,3.05,18.5,114.5,108.11,84.44
2016,9,1,8,0,0.0,120.0,3.0,19.0,120.0,113.91,88.75
2016,9,1,8,15,5.5,152.5,2.95,19.5,155.5,145.24,113.51
2016,9,1,8,30,11.0,185.0,2.9,20.0,191.0,177.21,138.38
2016,9,1,8,45,64.0,232.5,2.9,20.5,272.0,235.64,183.13
2016,9,1,9,0,117.0,280.0,2.9,21.0,353.0,299.41,231.67
2016,9,1,9,15,260.5,277.5,2.9,21.0,454.0,367.89,284.1
2016,9,1,9,30,404.0,275.0,2.9,21.0,555.0,452.91,349.28
2016,9,1,9,45,669.5,181.0,2.9,21.5,673.0,531.18,410.34
2016,9,1,10,0,935.0,87.0,2.9,22.0,791.0,635.84,490.39
2016,9,1,10,15,942.0,88.0,2.95,22.5,820.0,678.79,521.7
2016,9,1,10,30,949.0,89.0,3.0,23.0,849.0,720.05,551.26
2016,9,1,10,45,952.5,90.0,3.1,23.5,870.5,756.98,575.76
2016,9,1,11,0,956.0,91.0,3.2,24.0,892.0,791.63,598.5
2016,9,1,11,15,959.0,92.0,3.35,24.0,906.0,823.46,620.61
2016,9,1,11,30,962.0,93.0,3.5,24.0,920.0,852.68,640.95
2016,9,1,11,45,961.0,94.0,3.65,24.0,925.5,875.92,657.24
2016,9,1,12,0,960.0,95.0,3.8,24.0,931.0,896.14,671.57
2016,9,1,12,15,959.0,95.0,3.9,23.5,929.0,912.27,684.29
2016,9,1,12,30,958.0,95.0,4.0,23.0,927.0,925.24,695.03
2016,9,1,12,45,952.5,97.0,4.15,23.0,915.5,933.1,701.36
2016,9,1,13,0,947.0,99.0,4.3,23.0,904.0,937.68,705.61
2016,9,1,13,15,943.0,98.0,4.3,22.5,885.5,937.22,707.16
2016,9,1,13,30,939.0,97.0,4.3,22.0,867.0,933.49,706.63
2016,9,1,13,45,932.5,96.0,4.3,22.0,841.5,924.33,701.15
2016,9,1,14,0,926.0,95.0,4.3,22.0,816.0,912.02,693.64
2016,9,1,14,15,917.5,93.5,4.2,21.5,783.0,894.41,683.4
2016,9,1,14,30,909.0,92.0,4.1,21.0,750.0,873.9,671.2
2016,9,1,14,45,898.5,90.0,4.05,21.0,711.0,848.42,654.49
2016,9,1,15,0,888.0,88.0,4.0,21.0,672.0,820.42,636.01
2016,9,1,15,15,873.0,86.0,4.0,20.5,627.5,786.54,614.65
2016,9,1,15,30,858.0,84.0,4.0,20.0,583.0,750.75,591.66
2016,9,1,15,45,739.5,100.5,4.0,20.0,505.0,663.01,528.59
2016,9,1,16,0,621.0,117.0,4.0,20.0,427.0,578.76,464.98
2016,9,1,16,15,691.0,94.0,3.9,19.5,404.0,578.3,467.12
2016,9,1,16,30,761.0,71.0,3.8,19.0,381.0,568.24,460.8
2016,9,1,16,45,717.0,67.5,3.75,18.5,327.0,508.92,414.19
2016,9,1,17,0,673.0,64.0,3.7,18.0,273.0,454.07,369.64
2016,9,1,17,15,614.0,57.5,3.5,17.5,220.5,388.37,314.64
2016,9,1,17,30,555.0,51.0,3.3,17.0,168.0,326.82,261.16
2016,9,1,17,45,448.0,42.5,3.15,16.5,119.5,248.0,192.73
2016,9,1,18,0,341.0,34.0,3.0,16.0,71.0,178.75,128.94
2016,9,1,18,15,170.5,17.0,2.9,15.5,35.5,82.97,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,93.5,10.0,2.25,14.0,15.0,9.83,0.0
2016,9,2,6,0,187.0,20.0,2.5,15.0,30.0,15.92,0.0
2016,9,2,6,15,309.0,31.5,2.55,15.5,70.5,24.13,14.43
2016,9,2,6,30,431.0,43.0,2.6,16.0,111.0,31.75,22.03
2016,9,2,6,45,501.0,51.5,2.7,16.5,160.0,36.19,26.31
2016,9,2,7,0,571.0,60.0,2.8,17.0,209.0,40.37,30.15
2016,9,2,7,15,619.5,66.0,2.7,17.5,260.5,79.22,42.0
2016,9,2,7,30,668.0,72.0,2.6,18.0,312.0,123.42,69.37
2016,9,2,7,45,700.0,77.0,2.55,18.5,363.0,169.21,104.64
2016,9,2,8,0,732.0,82.0,2.5,19.0,414.0,221.17,148.07
2016,9,2,8,15,756.5,86.0,2.45,19.5,463.0,269.97,190.47
2016,9,2,8,30,781.0,90.0,2.4,20.0,512.0,320.73,234.45
2016,9,2,8,45,797.5,93.5,2.35,20.5,556.5,369.85,276.63
2016,9,2,9,0,814.0,97.0,2.3,21.0,601.0,419.65,318.24
2016,9,2,9,15,827.5,99.5,2.35,21.5,641.5,467.63,357.5
2016,9,2,9,30,841.0,102.0,2.4,22.0,682.0,518.57,397.74
2016,9,2,9,45,859.5,99.5,2.45,22.5,719.0,564.03,432.98
2016,9,2,10,0,878.0,97.0,2.5,23.0,756.0,609.24,467.13
2016,9,2,10,15,885.5,98.5,2.6,23.5,784.5,650.77,497.85
2016,9,2,10,30,893.0,100.0,2.7,24.0,813.0,690.78,526.81
2016,9,2,10,45,897.5,101.0,2.85,24.5,834.0,726.54,551.3
2016,9,2,11,0,902.0,102.0,3.0,25.0,855.0,760.21,573.68
2016,9,2,11,15,905.0,103.0,3.1,25.0,868.5,790.52,594.53
2016,9,2,11,30,908.0,104.0,3.2,25.0,882.0,818.38,613.69
2016,9,2,11,45,909.0,104.0,3.35,25.5,888.0,841.07,628.4
2016,9,2,12,0,910.0,104.0,3.5,26.0,894.0,860.98,641.24
2016,9,2,12,15,704.5,217.0,3.55,26.0,827.5,818.85,612.58
2016,9,2,12,30,499.0,330.0,3.6,26.0,761.0,765.33,570.29
2016,9,2,12,45,688.0,225.0,3.65,26.0,812.0,834.67,624.84
2016,9,2,13,0,877.0,120.0,3.7,26.0,863.0,895.01,666.21
2016,9,2,13,15,873.0,119.0,3.7,26.0,845.5,894.5,665.92
2016,9,2,13,30,869.0,118.0,3.7,26.0,828.0,890.95,664.15
2016,9,2,13,45,865.5,115.0,3.75,26.0,804.0,882.75,659.64
2016,9,2,14,0,862.0,112.0,3.8,26.0,780.0,871.56,653.22
2016,9,2,14,15,853.0,110.5,3.8,25.5,748.0,854.33,643.76
2016,9,2,14,30,844.0,109.0,3.8,25.0,716.0,834.42,632.51
2016,9,2,14,45,834.0,105.5,3.85,25.0,678.5,813.56,619.6
2016,9,2,15,0,824.0,102.0,3.9,25.0,641.0,785.77,601.79
2016,9,2,15,15,807.5,99.5,3.9,24.5,597.5,751.78,580.42
2016,9,2,15,30,791.0,97.0,3.9,24.0,554.0,716.08,557.58
2016,9,2,15,45,771.0,92.5,3.9,23.5,507.0,674.12,529.79
2016,9,2,16,0,751.0,88.0,3.9,23.0,460.0,631.14,500.73
2016,9,2,16,15,721.5,84.0,3.8,22.0,409.5,581.7,465.34
2016,9,2,16,30,692.0,80.0,3.7,21.0,359.0,534.99,430.78
2016,9,2,16,45,653.5,74.0,3.65,20.5,307.5,479.04,387.16
2016,9,2,17,0,615.0,68.0,3.6,20.0,256.0,424.76,343.33
2016,9,2,17,15,553.0,61.0,3.45,19.0,205.5,359.69,289.73
2016,9,2,17,30,491.0,54.0,3.3,18.0,155.0,299.08,237.83
2016,9,2,17,45,394.5,43.5,3.2,17.5,109.5,225.58,174.03
2016,9,2,18,0,298.0,33.0,3.1,17.0,64.0,160.92,113.59
2016,9,2,18,15,149.0,16.5,3.05,16.5,32.0,74.1,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,69.0,10.0,3.35,14.5,13.5,9.83,0.0
2016,9,3,6,0,138.0,20.0,3.5,15.0,27.0,15.71,0.0
2016,9,3,6,15,258.0,34.0,3.55,15.0,67.0,26.18,16.02
2016,9,3,6,30,378.0,48.0,3.6,15.0,107.0,36.67,26.37
2016,9,3,6,45,445.5,59.5,3.65,15.5,155.0,43.57,32.9
2016,9,3,7,0,513.0,71.0,3.7,16.0,203.0,50.03,38.81
2016,9,3,7,15,566.0,78.5,3.7,16.5,254.5,85.47,49.64
2016,9,3,7,30,619.0,86.0,3.7,17.0,306.0,128.45,76.11
2016,9,3,7,45,655.0,92.0,3.7,17.5,357.5,173.08,110.21
2016,9,3,8,0,691.0,98.0,3.7,18.0,409.0,221.32,150.44
2016,9,3,8,15,718.5,102.5,3.65,18.0,458.5,269.47,192.64
2016,9,3,8,30,746.0,107.0,3.6,18.0,508.0,319.9,237.02
2016,9,3,8,45,770.0,109.0,3.6,18.5,555.0,371.97,281.88
2016,9,3,9,0,794.0,111.0,3.6,19.0,602.0,422.16,324.4
2016,9,3,9,15,809.0,114.0,3.6,19.5,643.0,470.37,364.41
2016,9,3,9,30,824.0,117.0,3.6,20.0,684.0,518.69,403.37
2016,9,3,9,45,858.5,108.0,3.6,20.5,725.0,569.11,443.0
2016,9,3,10,0,893.0,99.0,3.6,21.0,766.0,617.74,480.43
2016,9,3,10,15,900.0,100.0,3.65,21.0,794.5,659.07,512.42
2016,9,3,10,30,907.0,101.0,3.7,21.0,823.0,698.8,542.65
2016,9,3,10,45,913.5,101.5,3.8,21.5,845.0,735.93,568.52
2016,9,3,11,0,920.0,102.0,3.9,22.0,867.0,771.07,592.11
2016,9,3,11,15,922.5,102.5,4.0,22.0,880.5,801.0,613.06
2016,9,3,11,30,925.0,103.0,4.1,22.0,894.0,828.39,632.23
2016,9,3,11,45,925.5,103.5,4.2,22.0,899.5,851.5,648.46
2016,9,3,12,0,926.0,104.0,4.3,22.0,905.0,871.76,662.77
2016,9,3,12,15,925.0,104.0,4.4,21.5,902.0,887.31,675.17
2016,9,3,12,30,924.0,104.0,4.5,21.0,899.0,899.8,685.97
2016,9,3,12,45,909.5,110.5,4.65,21.0,885.5,904.06,690.2
2016,9,3,13,0,895.0,117.0,4.8,21.0,872.0,905.1,692.35
2016,9,3,13,15,890.5,116.0,4.8,20.5,854.0,904.12,693.55
2016,9,3,13,30,886.0,115.0,4.8,20.0,836.0,900.04,692.72
2016,9,3,13,45,882.0,112.0,4.8,20.0,811.0,891.25,687.34
2016,9,3,14,0,878.0,109.0,4.8,20.0,786.0,879.42,679.95
2016,9,3,14,15,615.5,206.5,4.7,19.5,671.0,757.97,593.17
2016,9,3,14,30,353.0,304.0,4.6,19.0,556.0,623.84,489.08
2016,9,3,14,45,599.0,201.0,4.55,19.0,601.5,722.86,570.74
2016,9,3,15,0,845.0,98.0,4.5,19.0,647.0,795.16,626.18
2016,9,3,15,15,592.0,163.5,4.45,18.5,535.5,654.06,521.98
2016,9,3,15,30,339.0,229.0,4.4,18.0,424.0,509.47,408.49
2016,9,3,15,45,456.0,179.0,4.35,18.0,417.0,538.77,435.18
2016,9,3,16,0,573.0,129.0,4.3,18.0,410.0,553.99,449.89
2016,9,3,16,15,645.0,103.0,4.2,17.5,386.5,552.98,451.07
2016,9,3,16,30,717.0,77.0,4.1,17.0,363.0,541.67,443.72
2016,9,3,16,45,668.5,73.5,4.1,17.0,310.0,484.39,397.13
2016,9,3,17,0,620.0,70.0,4.1,17.0,257.0,427.17,349.45
2016,9,3,17,15,555.5,62.5,3.95,16.5,205.5,360.26,292.94
2016,9,3,17,30,491.0,55.0,3.8,16.0,154.0,298.0,238.5
2016,9,3,17,45,369.0,45.0,3.65,15.5,107.0,215.16,166.69
2016,9,3,18,0,247.0,35.0,3.5,15.0,60.0,144.67,100.69
2016,9,3,18,15,123.5,17.5,3.5,14.5,30.0,65.32,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,9.0,3.35,14.0,10.5,8.85,0.0
2016,9,4,6,0,58.0,18.0,3.4,14.0,21.0,15.24,0.0
2016,9,4,6,15,153.0,38.0,3.4,14.0,58.5,31.23,20.09
2016,9,4,6,30,248.0,58.0,3.4,14.0,96.0,44.35,33.14
2016,9,4,6,45,316.5,75.0,3.4,14.5,143.0,55.95,43.94
2016,9,4,7,0,385.0,92.0,3.4,15.0,190.0,66.94,53.93
2016,9,4,7,15,440.5,104.0,3.3,15.5,240.5,99.24,65.61
2016,9,4,7,30,496.0,116.0,3.2,16.0,291.0,140.1,91.37
2016,9,4,7,45,550.0,121.0,3.1,16.5,344.0,180.75,121.27
2016,9,4,8,0,604.0,126.0,3.0,17.0,397.0,226.38,157.99
2016,9,4,8,15,634.5,133.0,2.95,17.5,446.5,272.9,197.66
2016,9,4,8,30,665.0,140.0,2.9,18.0,496.0,322.19,239.73
2016,9,4,8,45,704.5,138.0,2.85,18.5,545.0,369.18,279.52
2016,9,4,9,0,744.0,136.0,2.8,19.0,594.0,419.3,321.13
2016,9,4,9,15,761.0,140.0,2.8,19.0,635.5,467.33,361.1
2016,9,4,9,30,778.0,144.0,2.8,19.0,677.0,515.77,400.43
2016,9,4,9,45,835.0,124.0,2.85,19.5,722.5,566.36,440.24
2016,9,4,10,0,892.0,104.0,2.9,20.0,768.0,619.55,481.2
2016,9,4,10,15,899.5,105.5,2.95,20.5,797.0,661.62,512.56
2016,9,4,10,30,907.0,107.0,3.0,21.0,826.0,702.13,542.1
2016,9,4,10,45,913.0,107.5,3.15,21.5,848.0,738.92,568.07
2016,9,4,11,0,919.0,108.0,3.3,22.0,870.0,773.68,591.46
2016,9,4,11,15,922.5,109.0,3.45,22.0,884.0,804.83,613.38
2016,9,4,11,30,926.0,110.0,3.6,22.0,898.0,833.49,633.58
2016,9,4,11,45,926.5,110.5,3.75,22.5,904.0,856.64,648.75
2016,9,4,12,0,927.0,111.0,3.9,23.0,910.0,876.93,661.99
2016,9,4,12,15,926.5,111.0,3.95,23.0,907.5,892.93,673.13
2016,9,4,12,30,926.0,111.0,4.0,23.0,905.0,905.88,682.3
2016,9,4,12,45,930.0,106.5,4.1,23.0,896.0,915.05,689.28
2016,9,4,13,0,934.0,102.0,4.2,23.0,887.0,921.03,694.23
2016,9,4,13,15,930.0,101.5,4.2,23.0,868.5,920.91,694.64
2016,9,4,13,30,926.0,101.0,4.2,23.0,850.0,917.56,693.02
2016,9,4,13,45,918.5,100.5,4.25,23.0,824.0,908.0,687.51
2016,9,4,14,0,911.0,100.0,4.3,23.0,798.0,895.35,680.02
2016,9,4,14,15,902.0,98.0,4.25,22.5,765.0,876.85,669.38
2016,9,4,14,30,893.0,96.0,4.2,22.0,732.0,855.5,656.8
2016,9,4,14,45,879.0,95.0,4.2,22.0,692.5,828.46,639.17
2016,9,4,15,0,865.0,94.0,4.2,22.0,653.0,799.12,619.88
2016,9,4,15,15,849.0,91.5,4.15,21.5,608.5,768.89,600.83
2016,9,4,15,30,833.0,89.0,4.1,21.0,564.0,732.41,577.02
2016,9,4,15,45,809.5,86.5,4.05,21.0,514.5,688.95,546.67
2016,9,4,16,0,786.0,84.0,4.0,21.0,465.0,644.6,515.26
2016,9,4,16,15,756.0,80.0,3.9,20.5,413.5,593.74,477.58
2016,9,4,16,30,726.0,76.0,3.8,20.0,362.0,543.04,438.92
2016,9,4,16,45,681.5,71.0,3.75,19.5,308.5,486.05,394.03
2016,9,4,17,0,637.0,66.0,3.7,19.0,255.0,428.84,347.43
2016,9,4,17,15,572.0,58.5,3.55,18.0,203.0,361.24,291.3
2016,9,4,17,30,507.0,51.0,3.4,17.0,151.0,298.39,237.04
2016,9,4,17,45,394.5,41.0,3.3,16.5,104.0,219.27,168.24
2016,9,4,18,0,282.0,31.0,3.2,16.0,57.0,150.54,101.17
2016,9,4,18,15,141.0,15.5,3.05,15.5,28.5,57.04,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,68.5,9.0,1.6,13.5,12.0,8.85,0.0
2016,9,5,6,0,137.0,18.0,1.8,14.0,24.0,14.14,0.0
2016,9,5,6,15,261.0,31.5,1.85,14.5,63.5,24.65,14.48
2016,9,5,6,30,385.0,45.0,1.9,15.0,103.0,34.18,24.16
2016,9,5,6,45,464.5,54.5,1.95,15.5,152.0,39.38,29.19
2016,9,5,7,0,544.0,64.0,2.0,16.0,201.0,44.27,33.73
2016,9,5,7,15,596.0,71.0,1.95,16.5,253.0,77.31,43.14
2016,9,5,7,30,648.0,78.0,1.9,17.0,305.0,121.16,69.15
2016,9,5,7,45,687.0,82.0,1.85,17.5,357.5,165.96,102.62
2016,9,5,8,0,726.0,86.0,1.8,18.0,410.0,214.62,142.72
2016,9,5,8,15,752.0,90.0,1.75,18.5,459.5,266.7,187.47
2016,9,5,8,30,778.0,94.0,1.7,19.0,509.0,317.56,231.31
2016,9,5,8,45,800.5,96.5,1.7,20.0,555.5,367.7,273.6
2016,9,5,9,0,823.0,99.0,1.7,21.0,602.0,419.09,315.68
2016,9,5,9,15,837.5,101.0,1.75,21.5,643.5,467.41,355.02
2016,9,5,9,30,852.0,103.0,1.8,22.0,685.0,518.74,395.32
2016,9,5,9,45,872.0,100.5,1.85,22.5,722.5,565.35,431.18
2016,9,5,10,0,892.0,98.0,1.9,23.0,760.0,611.81,465.98
2016,9,5,10,15,899.5,99.5,2.0,23.5,788.5,653.79,496.85
2016,9,5,10,30,907.0,101.0,2.1,24.0,817.0,694.22,525.93
2016,9,5,10,45,913.0,101.5,2.25,25.0,839.0,730.93,550.27
2016,9,5,11,0,919.0,102.0,2.4,26.0,861.0,765.59,572.05
2016,9,5,11,15,922.0,102.5,2.5,26.0,874.5,795.78,592.58
2016,9,5,11,30,925.0,103.0,2.6,26.0,888.0,823.45,611.43
2016,9,5,11,45,926.0,103.5,2.75,26.5,894.0,846.87,626.56
2016,9,5,12,0,927.0,104.0,2.9,27.0,900.0,867.44,639.81
2016,9,5,12,15,926.5,104.0,2.95,27.0,897.5,883.32,650.61
2016,9,5,12,30,926.0,104.0,3.0,27.0,895.0,896.15,659.5
2016,9,5,12,45,911.5,111.0,3.15,27.5,881.5,900.9,662.5
2016,9,5,13,0,897.0,118.0,3.3,28.0,868.0,902.43,663.51
2016,9,5,13,15,892.5,117.0,3.35,27.5,849.5,901.36,664.93
2016,9,5,13,30,888.0,116.0,3.4,27.0,831.0,897.18,664.41
2016,9,5,13,45,879.0,115.5,3.5,27.0,805.0,886.56,658.66
2016,9,5,14,0,870.0,115.0,3.6,27.0,779.0,873.02,651.03
2016,9,5,14,15,860.5,113.0,3.65,26.5,746.0,854.65,641.18
2016,9,5,14,30,851.0,111.0,3.7,26.0,713.0,838.1,632.6
2016,9,5,14,45,836.0,109.5,3.75,26.0,673.5,810.63,615.17
2016,9,5,15,0,821.0,108.0,3.8,26.0,634.0,780.95,596.17
2016,9,5,15,15,803.5,104.5,3.8,25.5,590.0,745.14,573.61
2016,9,5,15,30,786.0,101.0,3.8,25.0,546.0,707.68,549.56
2016,9,5,15,45,762.5,97.5,3.8,25.0,497.5,664.51,519.92
2016,9,5,16,0,739.0,94.0,3.8,25.0,449.0,623.06,490.26
2016,9,5,16,15,707.5,89.0,3.6,24.0,398.0,571.98,453.49
2016,9,5,16,30,676.0,84.0,3.4,23.0,347.0,521.35,415.91
2016,9,5,16,45,634.0,77.0,3.25,22.5,295.0,463.21,370.57
2016,9,5,17,0,592.0,70.0,3.1,22.0,243.0,407.06,325.26
2016,9,5,17,15,526.0,61.5,2.65,21.0,192.0,339.99,269.92
2016,9,5,17,30,460.0,53.0,2.2,20.0,141.0,277.79,216.82
2016,9,5,17,45,358.5,41.0,1.8,19.5,96.5,203.41,152.83
2016,9,5,18,0,257.0,29.0,1.4,19.0,52.0,138.29,87.58
2016,9,5,18,15,128.5,14.5,1.3,18.0,26.0,51.78,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,77.5,8.0,1.3,13.5,11.5,7.86,0.0
2016,9,6,6,0,155.0,16.0,1.4,14.0,23.0,12.53,0.0
2016,9,6,6,15,284.0,28.5,1.45,14.5,62.5,21.9,12.05
2016,9,6,6,30,413.0,41.0,1.5,15.0,102.0,30.58,21.0
2016,9,6,6,45,495.0,49.0,1.55,16.0,152.0,34.65,24.97
2016,9,6,7,0,577.0,57.0,1.6,17.0,202.0,38.52,28.51
2016,9,6,7,15,628.0,63.0,1.45,18.0,254.0,70.37,36.91
2016,9,6,7,30,679.0,69.0,1.3,19.0,306.0,114.87,62.34
2016,9,6,7,45,716.5,73.0,1.2,20.0,358.5,164.1,98.65
2016,9,6,8,0,754.0,77.0,1.1,21.0,411.0,213.66,138.63
2016,9,6,8,15,779.5,80.5,1.15,21.5,461.0,263.25,180.91
2016,9,6,8,30,805.0,84.0,1.2,22.0,511.0,314.85,224.93
2016,9,6,8,45,825.0,86.5,1.25,23.0,557.0,365.37,267.14
2016,9,6,9,0,845.0,89.0,1.3,24.0,603.0,420.51,311.53
2016,9,6,9,15,859.0,91.0,1.5,25.0,644.5,469.31,350.51
2016,9,6,9,30,873.0,93.0,1.7,26.0,686.0,517.95,388.22
2016,9,6,9,45,879.0,97.0,1.9,27.0,720.5,563.73,422.7
2016,9,6,10,0,885.0,101.0,2.1,28.0,755.0,608.25,455.24
2016,9,6,10,15,893.0,102.5,2.15,28.5,784.0,650.26,485.39
2016,9,6,10,30,901.0,104.0,2.2,29.0,813.0,690.76,513.75
2016,9,6,10,45,907.0,104.5,2.3,29.5,834.5,727.24,538.48
2016,9,6,11,0,913.0,105.0,2.4,30.0,856.0,761.68,560.54
2016,9,6,11,15,916.5,105.5,2.4,30.0,870.0,792.06,580.25
2016,9,6,11,30,920.0,106.0,2.4,30.0,884.0,819.95,598.26
2016,9,6,11,45,922.0,106.0,2.4,30.5,890.0,843.54,612.18
2016,9,6,12,0,924.0,106.0,2.4,31.0,896.0,864.32,624.25
2016,9,6,12,15,923.5,106.0,2.45,31.0,893.5,880.12,634.76
2016,9,6,12,30,923.0,106.0,2.5,31.0,891.0,892.86,643.43
2016,9,6,12,45,914.5,109.0,2.6,31.0,878.5,898.68,648.14
2016,9,6,13,0,906.0,112.0,2.7,31.0,866.0,901.3,650.94
2016,9,6,13,15,901.5,111.0,2.8,31.0,847.5,900.14,651.41
2016,9,6,13,30,897.0,110.0,2.9,31.0,829.0,895.84,649.96
2016,9,6,13,45,891.0,108.5,3.0,31.0,803.5,886.62,645.38
2016,9,6,14,0,885.0,107.0,3.1,31.0,778.0,874.38,638.91
2016,9,6,14,15,875.5,105.0,3.15,30.5,745.0,855.72,629.19
2016,9,6,14,30,866.0,103.0,3.2,30.0,712.0,834.33,617.65
2016,9,6,14,45,854.0,100.5,3.25,30.0,673.0,807.77,601.32
2016,9,6,15,0,842.0,98.0,3.3,30.0,634.0,783.33,586.4
2016,9,6,15,15,825.5,95.0,3.25,29.5,590.0,748.29,564.7
2016,9,6,15,30,809.0,92.0,3.2,29.0,546.0,711.5,541.55
2016,9,6,15,45,787.0,88.5,3.15,28.5,497.5,668.73,513.77
2016,9,6,16,0,765.0,85.0,3.1,28.0,449.0,625.05,484.36
2016,9,6,16,15,734.5,80.5,2.95,27.5,397.5,574.15,447.58
2016,9,6,16,30,704.0,76.0,2.8,27.0,346.0,525.98,411.71
2016,9,6,16,45,662.0,70.0,2.65,26.5,294.0,468.03,367.3
2016,9,6,17,0,620.0,64.0,2.5,26.0,242.0,412.06,322.87
2016,9,6,17,15,553.5,56.5,2.15,24.5,190.5,345.01,269.03
2016,9,6,17,30,487.0,49.0,1.8,23.0,139.0,282.89,217.1
2016,9,6,17,45,383.0,37.5,1.45,22.0,94.0,207.4,153.07
2016,9,6,18,0,279.0,26.0,1.1,21.0,49.0,139.98,82.59
2016,9,6,18,15,139.5,13.0,1.05,20.5,24.5,52.88,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,73.5,7.5,0.4,16.5,10.5,7.37,0.0
2016,9,7,6,0,147.0,15.0,0.4,17.0,21.0,14.74,0.0
2016,9,7,6,15,273.5,28.5,0.5,17.5,60.5,22.06,11.8
2016,9,7,6,30,400.0,42.0,0.6,18.0,100.0,31.71,21.67
2016,9,7,6,45,475.5,52.0,0.7,19.0,149.0,37.49,27.11
2016,9,7,7,0,551.0,62.0,0.8,20.0,198.0,42.92,31.98
2016,9,7,7,15,603.5,69.0,0.95,21.0,250.0,72.66,39.68
2016,9,7,7,30,656.0,76.0,1.1,22.0,302.0,116.74,64.24
2016,9,7,7,45,689.5,82.0,1.25,23.0,354.0,162.7,97.46
2016,9,7,8,0,723.0,88.0,1.4,24.0,406.0,211.95,136.84
2016,9,7,8,15,749.5,92.0,1.45,25.0,455.5,264.04,180.03
2016,9,7,8,30,776.0,96.0,1.5,26.0,505.0,314.82,222.26
2016,9,7,8,45,792.5,100.5,1.6,27.0,550.5,364.47,263.26
2016,9,7,9,0,809.0,105.0,1.7,28.0,596.0,414.8,303.67
2016,9,7,9,15,824.0,108.0,1.65,28.5,637.5,463.56,341.94
2016,9,7,9,30,839.0,111.0,1.6,29.0,679.0,512.38,378.97
2016,9,7,9,45,859.5,109.0,1.6,30.0,716.5,561.96,414.73
2016,9,7,10,0,880.0,107.0,1.6,31.0,754.0,608.61,447.28
2016,9,7,10,15,887.5,108.5,1.6,31.0,783.0,650.12,477.07
2016,9,7,10,30,895.0,110.0,1.6,31.0,812.0,690.09,505.14
2016,9,7,10,45,899.0,111.5,1.6,31.5,833.0,725.93,528.63
2016,9,7,11,0,903.0,113.0,1.6,32.0,854.0,759.64,549.01
2016,9,7,11,15,906.0,114.0,1.6,32.0,867.5,789.85,568.05
2016,9,7,11,30,909.0,115.0,1.6,32.0,881.0,817.58,585.42
2016,9,7,11,45,909.0,116.0,1.6,32.5,885.5,840.32,598.36
2016,9,7,12,0,909.0,117.0,1.6,33.0,890.0,860.24,609.5
2016,9,7,12,15,908.0,117.0,1.6,33.0,887.5,875.42,618.94
2016,9,7,12,30,907.0,117.0,1.6,33.0,885.0,887.58,626.59
2016,9,7,12,45,887.5,125.5,1.65,33.5,869.5,889.41,627.16
2016,9,7,13,0,868.0,134.0,1.7,34.0,854.0,888.04,625.91
2016,9,7,13,15,862.5,133.0,1.75,34.0,835.5,889.94,628.16
2016,9,7,13,30,857.0,132.0,1.8,34.0,817.0,885.23,626.32
2016,9,7,13,45,847.0,131.5,1.9,34.0,790.0,874.19,621.11
2016,9,7,14,0,837.0,131.0,2.0,34.0,763.0,860.29,614.13
2016,9,7,14,15,826.5,128.5,2.1,33.5,729.5,841.09,604.97
2016,9,7,14,30,816.0,126.0,2.2,33.0,696.0,819.28,594.04
2016,9,7,14,45,798.5,124.0,2.3,33.0,656.0,789.88,576.74
2016,9,7,15,0,781.0,122.0,2.4,33.0,616.0,758.47,557.93
2016,9,7,15,15,761.5,118.5,2.45,32.5,571.5,724.78,538.13
2016,9,7,15,30,742.0,115.0,2.5,32.0,527.0,687.18,515.27
2016,9,7,15,45,712.5,111.0,2.65,31.5,478.0,640.81,485.49
2016,9,7,16,0,683.0,107.0,2.8,31.0,429.0,594.17,454.14
2016,9,7,16,15,647.5,101.0,2.75,30.5,378.0,541.51,416.73
2016,9,7,16,30,612.0,95.0,2.7,30.0,327.0,489.68,378.8
2016,9,7,16,45,559.0,87.5,2.7,29.5,275.0,427.55,331.93
2016,9,7,17,0,506.0,80.0,2.7,29.0,223.0,368.34,285.67
2016,9,7,17,15,435.5,69.0,2.4,27.5,173.5,298.79,230.57
2016,9,7,17,30,365.0,58.0,2.1,26.0,124.0,237.6,180.25
2016,9,7,17,45,260.5,42.5,1.85,25.0,81.5,164.23,119.2
2016,9,7,18,0,156.0,27.0,1.6,24.0,39.0,97.51,51.17
2016,9,7,18,15,78.0,13.5,1.55,23.0,19.5,35.34,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,36.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,73.0,13.0,2.3,16.0,16.0,12.78,0.0
2016,9,8,6,15,178.0,30.5,2.35,16.5,52.5,23.62,12.76
2016,9,8,6,30,283.0,48.0,2.4,17.0,89.0,36.53,25.8
2016,9,8,6,45,365.5,61.0,2.5,17.5,136.0,45.19,33.93
2016,9,8,7,0,448.0,74.0,2.6,18.0,183.0,53.41,41.4
2016,9,8,7,15,503.0,83.5,2.5,18.5,233.5,80.0,49.38
2016,9,8,7,30,558.0,93.0,2.4,19.0,284.0,120.92,72.77
2016,9,8,7,45,601.0,99.0,2.35,19.5,335.5,162.9,103.01
2016,9,8,8,0,644.0,105.0,2.3,20.0,387.0,209.31,140.21
2016,9,8,8,15,673.0,111.0,2.25,20.5,436.0,256.44,180.1
2016,9,8,8,30,702.0,117.0,2.2,21.0,485.0,306.09,222.26
2016,9,8,8,45,726.0,120.0,2.15,21.5,530.5,353.62,262.49
2016,9,8,9,0,750.0,123.0,2.1,22.0,576.0,402.65,303.02
2016,9,8,9,15,766.5,126.5,2.15,22.5,616.5,452.9,343.62
2016,9,8,9,30,783.0,130.0,2.2,23.0,657.0,500.33,381.05
2016,9,8,9,45,790.5,135.0,2.25,23.5,691.0,544.44,415.02
2016,9,8,10,0,798.0,140.0,2.3,24.0,725.0,587.66,447.4
2016,9,8,10,15,806.5,142.0,2.35,24.5,753.0,627.61,476.67
2016,9,8,10,30,815.0,144.0,2.4,25.0,781.0,666.35,504.39
2016,9,8,10,45,823.0,144.5,2.5,25.5,802.5,701.91,529.59
2016,9,8,11,0,831.0,145.0,2.6,26.0,824.0,735.84,553.21
2016,9,8,11,15,834.5,146.0,2.7,26.0,837.0,765.06,573.32
2016,9,8,11,30,838.0,147.0,2.8,26.0,850.0,792.06,591.89
2016,9,8,11,45,840.5,147.0,2.9,26.5,856.0,814.93,606.49
2016,9,8,12,0,843.0,147.0,3.0,27.0,862.0,835.27,619.4
2016,9,8,12,15,842.0,147.0,3.05,27.0,859.0,850.06,629.55
2016,9,8,12,30,841.0,147.0,3.1,27.0,856.0,862.03,637.95
2016,9,8,12,45,851.5,138.5,3.2,27.0,849.0,872.26,645.61
2016,9,8,13,0,862.0,130.0,3.3,27.0,842.0,876.08,649.1
2016,9,8,13,15,857.0,129.0,3.3,27.0,823.5,874.44,648.49
2016,9,8,13,30,852.0,128.0,3.3,27.0,805.0,873.83,648.75
2016,9,8,13,45,846.5,125.5,3.35,27.0,779.5,864.47,643.5
2016,9,8,14,0,841.0,123.0,3.4,27.0,754.0,852.17,636.4
2016,9,8,14,15,830.5,120.5,3.4,26.5,721.0,832.84,625.56
2016,9,8,14,30,820.0,118.0,3.4,26.0,688.0,810.88,612.93
2016,9,8,14,45,807.5,115.0,3.4,26.0,649.5,784.31,595.87
