Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,15,0,795.0,112.0,3.4,26.0,611.0,755.51,577.21
2016,9,8,15,15,776.5,108.5,3.35,25.5,567.0,719.57,554.24
2016,9,8,15,30,758.0,105.0,3.3,25.0,523.0,682.11,529.9
2016,9,8,15,45,734.5,100.5,3.3,25.0,475.0,641.3,501.6
2016,9,8,16,0,711.0,96.0,3.3,25.0,427.0,597.45,469.65
2016,9,8,16,15,677.0,90.5,3.2,24.0,376.5,545.43,432.19
2016,9,8,16,30,643.0,85.0,3.1,23.0,326.0,494.12,394.0
2016,9,8,16,45,596.5,77.5,3.05,22.5,274.5,434.63,347.44
2016,9,8,17,0,550.0,70.0,3.0,22.0,223.0,377.58,301.16
2016,9,8,17,15,480.0,61.0,2.85,21.0,173.5,310.66,245.86
2016,9,8,17,30,410.0,52.0,2.7,20.0,124.0,249.02,193.13
2016,9,8,17,45,303.0,38.5,2.55,19.5,81.5,174.77,128.87
2016,9,8,18,0,196.0,25.0,2.4,19.0,39.0,106.15,49.41
2016,9,8,18,15,98.0,12.5,2.35,18.5,19.5,39.6,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,62.5,7.0,1.45,13.5,9.0,0.0,0.0
2016,9,9,6,0,125.0,14.0,1.6,14.0,18.0,13.76,0.0
2016,9,9,6,15,254.0,27.0,1.65,14.5,56.0,20.93,10.5
2016,9,9,6,30,383.0,40.0,1.7,15.0,94.0,30.17,20.51
2016,9,9,6,45,465.5,49.0,1.75,16.0,142.5,35.14,25.33
2016,9,9,7,0,548.0,58.0,1.8,17.0,191.0,39.84,29.64
2016,9,9,7,15,600.5,64.5,1.75,17.5,242.5,65.5,35.89
2016,9,9,7,30,653.0,71.0,1.7,18.0,294.0,108.77,59.46
2016,9,9,7,45,691.5,75.5,1.65,18.5,345.5,153.88,92.05
2016,9,9,8,0,730.0,80.0,1.6,19.0,397.0,205.85,134.21
2016,9,9,8,15,756.0,84.0,1.55,19.5,446.5,254.61,175.98
2016,9,9,8,30,782.0,88.0,1.5,20.0,496.0,305.45,219.69
2016,9,9,8,45,803.0,90.5,1.5,21.0,542.5,355.06,261.59
2016,9,9,9,0,824.0,93.0,1.5,22.0,589.0,405.74,303.17
2016,9,9,9,15,838.5,95.5,1.55,22.5,630.0,454.38,342.76
2016,9,9,9,30,853.0,98.0,1.6,23.0,671.0,506.04,383.3
2016,9,9,9,45,863.0,100.5,1.65,24.0,706.0,551.66,417.51
2016,9,9,10,0,873.0,103.0,1.7,25.0,741.0,596.36,449.94
2016,9,9,10,15,881.5,104.5,1.75,25.5,769.5,638.09,480.2
2016,9,9,10,30,890.0,106.0,1.8,26.0,798.0,678.36,508.7
2016,9,9,10,45,896.0,106.5,1.85,27.0,819.5,714.34,532.5
2016,9,9,11,0,902.0,107.0,1.9,28.0,841.0,748.29,552.99
2016,9,9,11,15,905.5,107.5,1.9,28.5,854.5,778.21,571.26
2016,9,9,11,30,909.0,108.0,1.9,29.0,868.0,805.67,587.78
2016,9,9,11,45,911.5,108.0,1.9,29.5,873.5,829.25,601.66
2016,9,9,12,0,914.0,108.0,1.9,30.0,879.0,850.07,613.72
2016,9,9,12,15,913.5,108.0,1.95,30.0,876.5,865.55,624.06
2016,9,9,12,30,913.0,108.0,2.0,30.0,874.0,877.99,632.58
2016,9,9,12,45,900.5,113.0,2.1,30.5,861.0,882.24,635.13
2016,9,9,13,0,888.0,118.0,2.2,31.0,848.0,883.32,635.79
2016,9,9,13,15,883.5,117.0,2.3,31.0,829.0,882.0,636.3
2016,9,9,13,30,879.0,116.0,2.4,31.0,810.0,877.6,634.92
2016,9,9,13,45,872.5,114.0,2.5,31.0,784.0,867.41,629.85
2016,9,9,14,0,866.0,112.0,2.6,31.0,758.0,854.26,622.91
2016,9,9,14,15,855.5,110.0,2.65,30.5,725.0,834.92,612.8
2016,9,9,14,30,845.0,108.0,2.7,30.0,692.0,817.32,603.87
2016,9,9,14,45,831.5,105.5,2.8,30.0,652.5,789.96,587.37
2016,9,9,15,0,818.0,103.0,2.9,30.0,613.0,760.36,569.24
2016,9,9,15,15,799.5,100.0,2.95,29.5,568.5,724.4,547.33
2016,9,9,15,30,781.0,97.0,3.0,29.0,524.0,686.86,523.95
2016,9,9,15,45,756.0,93.0,3.05,28.5,475.5,642.35,495.08
2016,9,9,16,0,731.0,89.0,3.1,28.0,427.0,599.57,465.43
2016,9,9,16,15,697.0,84.0,3.1,27.0,375.5,547.51,428.66
2016,9,9,16,30,663.0,79.0,3.1,26.0,324.0,496.14,391.05
2016,9,9,16,45,614.0,72.5,3.15,25.0,272.0,435.81,345.08
2016,9,9,17,0,565.0,66.0,3.2,24.0,220.0,378.13,299.24
2016,9,9,17,15,492.0,57.5,3.1,23.0,170.0,310.08,243.26
2016,9,9,17,30,419.0,49.0,3.0,22.0,120.0,247.62,190.04
2016,9,9,17,45,303.0,36.0,2.9,21.0,78.0,170.74,124.03
2016,9,9,18,0,187.0,23.0,2.8,20.0,36.0,98.69,35.08
2016,9,9,18,15,93.5,11.5,2.7,19.5,18.0,36.95,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,52.0,12.0,2.4,14.0,14.0,11.8,0.0
2016,9,10,6,15,159.0,29.0,2.45,14.5,48.5,22.51,11.32
2016,9,10,6,30,266.0,46.0,2.5,15.0,83.0,35.07,24.66
2016,9,10,6,45,347.0,59.0,2.55,15.5,129.0,43.79,32.94
2016,9,10,7,0,428.0,72.0,2.6,16.0,175.0,52.07,40.54
2016,9,10,7,15,242.0,101.0,2.55,16.5,162.0,87.72,63.2
2016,9,10,7,30,56.0,130.0,2.5,17.0,149.0,118.83,91.87
2016,9,10,7,45,153.0,150.5,2.45,18.0,214.0,150.11,112.5
2016,9,10,8,0,250.0,171.0,2.4,19.0,279.0,191.42,141.68
2016,9,10,8,15,297.5,185.5,2.4,19.5,329.0,230.53,172.12
2016,9,10,8,30,345.0,200.0,2.4,20.0,379.0,274.29,206.7
2016,9,10,8,45,353.5,218.5,2.4,20.5,416.5,312.57,237.78
2016,9,10,9,0,362.0,237.0,2.4,21.0,454.0,351.44,268.75
2016,9,10,9,15,362.0,257.0,2.45,21.5,486.5,388.37,297.7
2016,9,10,9,30,362.0,277.0,2.5,22.0,519.0,424.96,325.69
2016,9,10,9,45,366.5,291.0,2.6,23.0,547.0,458.21,350.08
2016,9,10,10,0,371.0,305.0,2.7,24.0,575.0,491.28,373.76
2016,9,10,10,15,375.0,316.0,2.8,24.5,597.5,521.07,395.34
2016,9,10,10,30,379.0,327.0,2.9,25.0,620.0,550.44,416.27
2016,9,10,10,45,381.0,335.0,3.0,25.5,637.0,575.18,433.6
2016,9,10,11,0,383.0,343.0,3.1,26.0,654.0,599.16,450.19
2016,9,10,11,15,381.0,351.0,3.15,26.0,664.5,619.37,464.61
2016,9,10,11,30,379.0,359.0,3.2,26.0,675.0,638.5,478.19
2016,9,10,11,45,380.0,360.5,3.3,26.0,679.0,652.61,488.54
2016,9,10,12,0,381.0,362.0,3.4,26.0,683.0,665.58,498.11
2016,9,10,12,15,380.0,361.5,3.45,26.0,680.5,673.74,504.16
2016,9,10,12,30,379.0,361.0,3.5,26.0,678.0,680.56,509.32
2016,9,10,12,45,602.0,252.5,3.6,26.5,748.0,772.53,579.64
2016,9,10,13,0,825.0,144.0,3.7,27.0,818.0,856.78,639.2
2016,9,10,13,15,819.5,142.5,3.75,26.5,799.5,854.44,639.04
2016,9,10,13,30,814.0,141.0,3.8,26.0,781.0,849.17,637.6
2016,9,10,13,45,806.0,139.0,3.85,26.0,755.0,838.39,631.23
2016,9,10,14,0,798.0,137.0,3.9,26.0,729.0,824.83,623.06
2016,9,10,14,15,786.5,134.5,3.9,26.0,696.5,805.17,610.51
2016,9,10,14,30,775.0,132.0,3.9,26.0,664.0,783.06,596.29
2016,9,10,14,45,760.5,128.5,3.9,26.0,625.5,755.17,578.01
2016,9,10,15,0,746.0,125.0,3.9,26.0,587.0,727.97,560.16
2016,9,10,15,15,725.5,121.0,3.85,25.5,543.0,691.38,536.32
2016,9,10,15,30,705.0,117.0,3.8,25.0,499.0,653.54,510.91
2016,9,10,15,45,679.5,111.5,3.75,24.5,452.0,609.54,479.84
2016,9,10,16,0,654.0,106.0,3.7,24.0,405.0,565.14,447.72
2016,9,10,16,15,617.5,99.5,3.6,23.5,355.0,512.62,408.4
2016,9,10,16,30,581.0,93.0,3.5,23.0,305.0,461.09,368.72
2016,9,10,16,45,531.0,84.5,3.45,22.5,254.5,401.3,321.39
2016,9,10,17,0,481.0,76.0,3.4,22.0,204.0,344.31,274.73
2016,9,10,17,15,408.5,64.5,3.2,21.0,156.5,275.41,217.53
2016,9,10,17,30,336.0,53.0,3.0,20.0,109.0,215.03,165.77
2016,9,10,17,45,231.0,37.5,2.9,19.5,69.5,144.43,104.21
2016,9,10,18,0,126.0,22.0,2.8,19.0,30.0,76.33,14.55
2016,9,10,18,15,63.0,11.0,2.75,18.5,15.0,27.82,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,18.0,5.0,2.4,14.5,5.5,0.0,0.0
2016,9,11,6,0,36.0,10.0,2.6,15.0,11.0,9.83,0.0
2016,9,11,6,15,125.0,29.0,2.7,15.0,44.0,22.57,10.87
2016,9,11,6,30,214.0,48.0,2.8,15.0,77.0,36.8,26.09
2016,9,11,6,45,292.0,63.5,2.9,15.5,122.0,47.49,36.14
2016,9,11,7,0,370.0,79.0,3.0,16.0,167.0,57.63,45.42
2016,9,11,7,15,185.0,90.0,2.95,16.5,134.0,77.05,55.76
2016,9,11,7,30,0.0,101.0,2.9,17.0,101.0,94.44,73.87
2016,9,11,7,45,4.5,124.0,2.85,17.5,126.0,116.2,91.39
2016,9,11,8,0,9.0,147.0,2.8,18.0,151.0,138.61,109.12
2016,9,11,8,15,18.5,171.0,2.8,18.5,180.5,163.69,128.61
2016,9,11,8,30,28.0,195.0,2.8,19.0,210.0,185.56,145.35
2016,9,11,8,45,105.5,230.5,2.8,20.0,293.0,245.43,190.53
2016,9,11,9,0,183.0,266.0,2.8,21.0,376.0,309.37,238.69
2016,9,11,9,15,317.5,256.0,2.8,21.5,461.5,367.13,282.41
2016,9,11,9,30,452.0,246.0,2.8,22.0,547.0,437.1,335.77
2016,9,11,9,45,473.0,249.5,2.85,22.5,579.0,473.59,363.6
2016,9,11,10,0,494.0,253.0,2.9,23.0,611.0,510.95,391.73
2016,9,11,10,15,500.5,260.5,2.95,23.0,635.0,543.85,416.73
2016,9,11,10,30,507.0,268.0,3.0,23.0,659.0,576.2,440.96
2016,9,11,10,45,512.0,273.5,3.1,23.5,677.5,605.0,461.6
2016,9,11,11,0,517.0,279.0,3.2,24.0,696.0,632.86,481.28
2016,9,11,11,15,518.0,283.5,3.3,24.0,707.5,655.8,498.13
2016,9,11,11,30,519.0,288.0,3.4,24.0,719.0,677.35,513.91
2016,9,11,11,45,520.5,289.5,3.5,24.5,724.0,694.95,525.87
2016,9,11,12,0,522.0,291.0,3.6,25.0,729.0,710.98,536.65
2016,9,11,12,15,522.0,290.0,3.7,25.0,726.5,721.67,544.76
2016,9,11,12,30,522.0,289.0,3.8,25.0,724.0,730.57,551.65
2016,9,11,12,45,683.5,209.0,3.9,25.0,770.5,795.77,602.69
2016,9,11,13,0,845.0,129.0,4.0,25.0,817.0,852.12,642.45
2016,9,11,13,15,839.5,128.0,4.1,24.5,798.0,853.53,645.29
2016,9,11,13,30,834.0,127.0,4.2,24.0,779.0,848.59,644.22
2016,9,11,13,45,827.5,124.5,4.35,24.0,753.5,838.3,638.5
2016,9,11,14,0,821.0,122.0,4.5,24.0,728.0,825.15,630.94
2016,9,11,14,15,810.5,120.0,4.5,23.5,695.5,806.47,620.12
2016,9,11,14,30,800.0,118.0,4.5,23.0,663.0,785.25,607.5
2016,9,11,14,45,785.0,115.0,4.55,22.5,624.0,756.99,590.02
2016,9,11,15,0,770.0,112.0,4.6,22.0,585.0,726.68,570.88
2016,9,11,15,15,750.5,108.5,4.55,21.5,541.5,690.62,546.78
2016,9,11,15,30,731.0,105.0,4.5,21.0,498.0,655.65,523.21
2016,9,11,15,45,703.0,101.0,4.5,20.5,450.0,610.87,490.96
2016,9,11,16,0,675.0,97.0,4.5,20.0,402.0,565.82,457.57
2016,9,11,16,15,639.0,91.5,4.4,19.5,352.5,514.13,417.77
2016,9,11,16,30,603.0,86.0,4.3,19.0,303.0,463.38,377.62
2016,9,11,16,45,550.5,78.5,4.2,18.5,252.5,402.73,328.29
2016,9,11,17,0,498.0,71.0,4.1,18.0,202.0,345.08,279.9
2016,9,11,17,15,424.0,60.5,3.95,17.5,154.0,277.79,222.31
2016,9,11,17,30,350.0,50.0,3.8,17.0,106.0,215.61,167.71
2016,9,11,17,45,240.0,35.0,3.7,16.5,67.0,143.64,103.47
2016,9,11,18,0,130.0,20.0,3.6,16.0,28.0,73.48,0.0
2016,9,11,18,15,65.0,10.0,3.5,15.5,14.0,27.1,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,43.0,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,86.0,13.0,3.7,13.0,15.0,12.78,0.0
2016,9,12,6,15,228.5,27.0,3.75,13.5,52.0,21.47,9.61
2016,9,12,6,30,371.0,41.0,3.8,14.0,89.0,31.74,21.76
2016,9,12,6,45,468.5,49.0,3.85,14.5,139.0,35.69,25.88
2016,9,12,7,0,566.0,57.0,3.9,15.0,189.0,39.52,29.55
2016,9,12,7,15,620.5,63.0,3.9,15.5,241.0,59.84,33.62
2016,9,12,7,30,675.0,69.0,3.9,16.0,293.0,103.56,55.81
2016,9,12,7,45,714.0,73.0,3.9,16.5,345.5,152.48,90.97
2016,9,12,8,0,753.0,77.0,3.9,17.0,398.0,201.68,131.11
2016,9,12,8,15,575.5,131.5,3.9,17.5,394.5,244.61,175.84
2016,9,12,8,30,398.0,186.0,3.9,18.0,391.0,271.85,205.62
2016,9,12,8,45,406.0,204.0,3.95,18.5,429.0,312.26,239.48
2016,9,12,9,0,414.0,222.0,4.0,19.0,467.0,353.16,273.1
2016,9,12,9,15,462.0,221.5,4.0,19.0,513.0,395.47,307.62
2016,9,12,9,30,510.0,221.0,4.0,19.0,559.0,441.42,344.74
2016,9,12,9,45,515.5,232.0,4.0,19.5,589.0,478.81,374.03
2016,9,12,10,0,521.0,243.0,4.0,20.0,619.0,515.78,402.33
2016,9,12,10,15,522.5,253.0,4.05,20.0,642.5,548.9,428.03
2016,9,12,10,30,524.0,263.0,4.1,20.0,666.0,581.07,452.62
2016,9,12,10,45,523.5,271.5,4.15,20.5,683.5,609.45,473.16
2016,9,12,11,0,523.0,280.0,4.2,21.0,701.0,636.57,492.44
2016,9,12,11,15,523.0,285.5,4.25,21.0,712.5,659.86,509.72
2016,9,12,11,30,523.0,291.0,4.3,21.0,724.0,681.73,525.83
2016,9,12,11,45,521.5,294.5,4.35,21.0,728.0,698.99,538.55
2016,9,12,12,0,520.0,298.0,4.4,21.0,732.0,714.58,550.12
2016,9,12,12,15,521.0,296.5,4.45,21.0,729.5,725.6,558.56
2016,9,12,12,30,522.0,295.0,4.5,21.0,727.0,734.83,565.77
2016,9,12,12,45,723.5,199.0,4.6,21.0,789.5,816.93,630.68
2016,9,12,13,0,925.0,103.0,4.7,21.0,852.0,890.22,683.13
2016,9,12,13,15,921.5,102.0,4.7,20.5,833.5,889.52,684.08
2016,9,12,13,30,918.0,101.0,4.7,20.0,815.0,885.59,683.37
2016,9,12,13,45,913.5,99.0,4.7,20.0,789.5,876.59,677.88
2016,9,12,14,0,909.0,97.0,4.7,20.0,764.0,864.47,670.31
2016,9,12,14,15,901.0,95.5,4.65,19.5,731.0,846.97,659.99
2016,9,12,14,30,893.0,94.0,4.6,19.0,698.0,826.62,647.68
2016,9,12,14,45,883.0,91.0,4.6,19.0,659.0,800.35,630.14
2016,9,12,15,0,873.0,88.0,4.6,19.0,620.0,771.58,610.74
2016,9,12,15,15,857.0,85.5,4.55,18.5,575.5,740.83,590.68
2016,9,12,15,30,841.0,83.0,4.5,18.0,531.0,704.06,565.88
2016,9,12,15,45,820.5,79.0,4.45,17.5,482.0,660.9,535.87
2016,9,12,16,0,800.0,75.0,4.4,17.0,433.0,616.69,503.29
2016,9,12,16,15,768.0,71.0,4.3,16.5,380.5,564.64,463.0
2016,9,12,16,30,736.0,67.0,4.2,16.0,328.0,512.94,421.76
2016,9,12,16,45,687.0,62.0,4.15,15.5,274.5,451.68,371.49
2016,9,12,17,0,638.0,57.0,4.1,15.0,221.0,395.84,323.69
2016,9,12,17,15,561.5,49.5,3.9,14.5,169.5,325.2,262.14
2016,9,12,17,30,485.0,42.0,3.7,14.0,118.0,260.52,203.83
2016,9,12,17,45,342.5,31.0,3.5,13.5,74.0,175.17,125.62
2016,9,12,18,0,200.0,20.0,3.3,13.0,30.0,93.56,0.0
2016,9,12,18,15,100.0,10.0,3.35,13.0,15.0,35.98,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.0,1.7,14.0,2.0,0.0,0.0
2016,9,13,6,0,0.0,4.0,1.8,14.0,4.0,3.93,0.0
2016,9,13,6,15,0.0,16.0,1.9,14.0,16.0,15.44,4.86
2016,9,13,6,30,0.0,28.0,2.0,14.0,28.0,27.04,17.68
2016,9,13,6,45,0.0,44.5,2.15,14.5,44.5,42.59,31.94
2016,9,13,7,0,0.0,61.0,2.3,15.0,61.0,57.72,45.65
2016,9,13,7,15,0.0,79.0,2.35,15.5,79.0,74.14,57.25
2016,9,13,7,30,0.0,97.0,2.4,16.0,97.0,90.88,71.18
2016,9,13,7,45,0.0,81.5,2.45,16.5,81.5,78.25,60.37
2016,9,13,8,0,0.0,66.0,2.5,17.0,66.0,63.8,48.04
2016,9,13,8,15,1.0,112.5,2.45,17.0,113.0,107.63,84.19
2016,9,13,8,30,2.0,159.0,2.4,17.0,160.0,150.53,118.87
2016,9,13,8,45,5.5,176.5,2.4,17.5,179.5,168.46,132.61
2016,9,13,9,0,9.0,194.0,2.4,18.0,199.0,186.8,146.6
2016,9,13,9,15,107.0,248.0,2.35,18.5,318.0,271.58,212.36
2016,9,13,9,30,205.0,302.0,2.3,19.0,437.0,372.3,289.2
2016,9,13,9,45,172.0,320.5,2.3,19.5,438.0,383.13,296.5
2016,9,13,10,0,139.0,339.0,2.3,20.0,439.0,391.01,301.54
2016,9,13,10,15,140.5,353.5,2.3,20.0,458.0,413.27,318.12
2016,9,13,10,30,142.0,368.0,2.3,20.0,477.0,435.48,334.44
2016,9,13,10,45,102.5,364.5,2.35,20.5,444.5,414.6,317.51
2016,9,13,11,0,63.0,361.0,2.4,21.0,412.0,389.01,297.08
2016,9,13,11,15,63.0,367.0,2.35,21.0,418.5,398.54,304.06
2016,9,13,11,30,63.0,373.0,2.3,21.0,425.0,407.93,310.78
2016,9,13,11,45,63.5,375.5,2.3,21.5,428.5,414.21,314.75
2016,9,13,12,0,64.0,378.0,2.3,22.0,432.0,420.33,318.63
2016,9,13,12,15,64.0,376.5,2.2,22.0,430.0,421.93,319.65
2016,9,13,12,30,64.0,375.0,2.1,22.0,428.0,423.3,320.56
2016,9,13,12,45,64.0,370.0,2.05,22.5,422.5,420.91,318.29
2016,9,13,13,0,64.0,365.0,2.0,23.0,417.0,418.25,315.88
2016,9,13,13,15,63.5,356.5,1.95,23.0,407.0,411.32,311.03
2016,9,13,13,30,63.0,348.0,1.9,23.0,397.0,404.08,306.03
2016,9,13,13,45,445.5,239.5,1.85,23.0,566.0,632.65,482.78
2016,9,13,14,0,828.0,131.0,1.8,23.0,735.0,834.33,625.69
2016,9,13,14,15,816.0,128.5,1.8,23.0,701.0,813.8,610.79
2016,9,13,14,30,804.0,126.0,1.8,23.0,667.0,790.74,596.46
2016,9,13,14,45,789.0,122.5,1.8,23.0,627.5,761.87,578.13
2016,9,13,15,0,774.0,119.0,1.8,23.0,588.0,730.94,558.28
2016,9,13,15,15,753.0,115.0,1.8,22.5,543.0,695.83,536.36
2016,9,13,15,30,732.0,111.0,1.8,22.0,498.0,656.94,510.97
2016,9,13,15,45,703.0,106.5,1.8,22.0,449.0,611.02,478.26
2016,9,13,16,0,674.0,102.0,1.8,22.0,400.0,564.87,444.63
2016,9,13,16,15,635.5,95.5,1.75,21.5,349.0,510.75,404.67
2016,9,13,16,30,597.0,89.0,1.7,21.0,298.0,457.75,364.29
2016,9,13,16,45,541.0,81.0,1.7,21.0,246.5,395.25,314.62
2016,9,13,17,0,485.0,73.0,1.7,21.0,195.0,336.0,265.92
2016,9,13,17,15,406.0,61.5,1.5,20.0,147.0,265.41,207.49
2016,9,13,17,30,327.0,50.0,1.3,19.0,99.0,203.74,154.74
2016,9,13,17,45,212.0,34.0,1.15,18.5,60.5,131.27,89.54
2016,9,13,18,0,97.0,18.0,1.0,18.0,22.0,58.2,0.0
2016,9,13,18,15,48.5,9.0,1.05,17.5,11.0,8.85,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,17.5,4.0,0.6,13.5,4.5,0.0,0.0
2016,9,14,6,0,35.0,8.0,0.6,14.0,9.0,7.86,0.0
2016,9,14,6,15,134.5,27.0,0.7,14.5,42.0,21.11,7.95
2016,9,14,6,30,234.0,46.0,0.8,15.0,75.0,35.45,24.77
2016,9,14,6,45,319.0,60.5,0.95,15.5,121.0,45.42,34.27
2016,9,14,7,0,404.0,75.0,1.1,16.0,167.0,54.89,42.97
2016,9,14,7,15,461.5,86.0,1.05,16.5,217.0,72.65,48.65
2016,9,14,7,30,519.0,97.0,1.0,17.0,267.0,112.55,69.51
2016,9,14,7,45,567.0,104.0,1.0,18.0,318.0,153.51,97.21
2016,9,14,8,0,615.0,111.0,1.0,19.0,369.0,199.24,132.38
2016,9,14,8,15,515.5,145.0,0.95,19.5,380.0,239.41,170.26
2016,9,14,8,30,416.0,179.0,0.9,20.0,391.0,268.74,198.4
2016,9,14,8,45,410.0,205.0,0.85,20.5,429.5,312.25,233.7
2016,9,14,9,0,404.0,231.0,0.8,21.0,468.0,358.24,269.64
2016,9,14,9,15,586.5,183.5,0.75,21.5,554.0,412.58,310.06
2016,9,14,9,30,769.0,136.0,0.7,22.0,640.0,484.17,363.38
2016,9,14,9,45,824.5,118.0,0.65,22.5,684.5,533.67,399.93
2016,9,14,10,0,880.0,100.0,0.6,23.0,729.0,585.66,437.38
2016,9,14,10,15,888.0,101.0,0.6,23.5,757.0,626.62,466.18
2016,9,14,10,30,896.0,102.0,0.6,24.0,785.0,666.03,493.18
2016,9,14,10,45,902.5,102.5,0.65,24.5,806.5,702.23,517.95
2016,9,14,11,0,909.0,103.0,0.7,25.0,828.0,736.4,539.9
2016,9,14,11,15,912.5,104.0,0.85,25.5,841.0,766.68,560.05
2016,9,14,11,30,916.0,105.0,1.0,26.0,854.0,794.45,578.5
2016,9,14,11,45,918.5,104.5,1.2,26.5,859.5,817.35,594.36
2016,9,14,12,0,921.0,104.0,1.4,27.0,865.0,837.43,608.35
2016,9,14,12,15,920.5,103.5,1.6,27.0,861.5,852.17,620.03
2016,9,14,12,30,920.0,103.0,1.8,27.0,858.0,863.82,629.76
2016,9,14,12,45,911.5,106.0,2.0,27.0,845.5,869.27,635.45
2016,9,14,13,0,903.0,109.0,2.2,27.0,833.0,871.52,639.11
2016,9,14,13,15,898.0,108.0,2.3,27.0,813.5,869.44,639.12
2016,9,14,13,30,893.0,107.0,2.4,27.0,794.0,864.23,637.17
2016,9,14,13,45,886.5,105.5,2.5,27.0,767.5,854.16,632.07
2016,9,14,14,0,880.0,104.0,2.6,27.0,741.0,841.09,625.04
2016,9,14,14,15,869.5,102.0,2.7,26.5,707.5,821.34,614.73
2016,9,14,14,30,859.0,100.0,2.8,26.0,674.0,798.91,602.53
2016,9,14,14,45,845.5,97.5,2.9,26.0,634.5,775.31,588.24
2016,9,14,15,0,832.0,95.0,3.0,26.0,595.0,745.29,569.32
2016,9,14,15,15,813.5,92.0,3.0,25.5,550.0,708.98,546.35
2016,9,14,15,30,795.0,89.0,3.0,25.0,505.0,671.1,521.91
2016,9,14,15,45,769.5,85.0,3.05,25.0,456.0,626.04,490.42
2016,9,14,16,0,744.0,81.0,3.1,25.0,407.0,580.37,456.93
2016,9,14,16,15,709.0,76.5,3.05,24.5,355.5,530.43,419.71
2016,9,14,16,30,674.0,72.0,3.0,24.0,304.0,479.17,380.29
2016,9,14,16,45,623.0,65.5,3.0,23.5,252.0,418.28,332.06
2016,9,14,17,0,572.0,59.0,3.0,23.0,200.0,360.26,284.26
2016,9,14,17,15,492.0,50.5,2.65,22.0,150.5,290.48,225.77
2016,9,14,17,30,412.0,42.0,2.3,21.0,101.0,227.05,170.76
2016,9,14,17,45,279.5,29.0,2.0,20.0,61.5,147.99,97.48
2016,9,14,18,0,147.0,16.0,1.7,19.0,22.0,59.47,0.0
2016,9,14,18,15,73.5,8.0,1.6,18.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,50.0,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,100.0,9.0,1.3,14.0,11.0,8.85,0.0
2016,9,15,6,15,248.0,22.0,1.45,14.5,47.5,17.04,4.55
2016,9,15,6,30,396.0,35.0,1.6,15.0,84.0,26.52,17.04
2016,9,15,6,45,484.5,43.5,1.8,16.0,132.5,31.27,21.79
2016,9,15,7,0,573.0,52.0,2.0,17.0,181.0,35.76,25.97
2016,9,15,7,15,627.5,58.0,2.0,17.5,233.0,50.7,28.61
2016,9,15,7,30,682.0,64.0,2.0,18.0,285.0,97.72,51.47
2016,9,15,7,45,720.5,68.5,2.0,18.5,337.5,143.54,82.62
2016,9,15,8,0,759.0,73.0,2.0,19.0,390.0,193.17,122.08
2016,9,15,8,15,590.0,125.0,2.0,19.5,390.0,237.53,167.04
2016,9,15,8,30,421.0,177.0,2.0,20.0,390.0,267.27,198.38
2016,9,15,8,45,454.0,186.5,2.0,20.5,435.0,309.59,232.81
2016,9,15,9,0,487.0,196.0,2.0,21.0,480.0,354.65,268.98
2016,9,15,9,15,493.0,209.0,2.0,21.5,514.0,393.86,300.32
2016,9,15,9,30,499.0,222.0,2.0,22.0,548.0,432.97,330.79
2016,9,15,9,45,701.0,156.5,2.0,22.5,640.5,501.0,383.19
2016,9,15,10,0,903.0,91.0,2.0,23.0,733.0,587.64,448.67
2016,9,15,10,15,910.5,92.0,2.0,23.5,761.0,629.06,478.91
2016,9,15,10,30,918.0,93.0,2.0,24.0,789.0,668.84,507.43
2016,9,15,10,45,922.5,94.0,2.0,25.0,810.0,704.79,531.5
2016,9,15,11,0,927.0,95.0,2.0,26.0,831.0,738.54,552.17
2016,9,15,11,15,930.5,95.5,2.05,26.0,844.0,768.71,572.42
2016,9,15,11,30,934.0,96.0,2.1,26.0,857.0,796.31,590.93
2016,9,15,11,45,935.0,96.5,2.2,26.5,862.0,819.28,605.55
2016,9,15,12,0,936.0,97.0,2.3,27.0,867.0,839.34,618.26
2016,9,15,12,15,935.5,97.0,2.35,27.0,863.5,854.68,628.73
2016,9,15,12,30,935.0,97.0,2.4,27.0,860.0,866.89,637.28
2016,9,15,12,45,922.5,102.0,2.5,27.0,846.0,871.12,641.05
2016,9,15,13,0,910.0,107.0,2.6,27.0,832.0,872.09,642.85
2016,9,15,13,15,905.0,106.0,2.65,27.0,813.0,869.95,642.33
2016,9,15,13,30,900.0,105.0,2.7,27.0,794.0,864.65,639.86
2016,9,15,13,45,892.5,104.0,2.8,27.0,767.0,854.17,634.37
2016,9,15,14,0,885.0,103.0,2.9,27.0,740.0,840.7,626.96
2016,9,15,14,15,874.5,101.0,2.9,26.5,706.5,820.85,615.84
2016,9,15,14,30,864.0,99.0,2.9,26.0,673.0,798.31,602.9
2016,9,15,14,45,849.0,97.0,2.95,26.0,632.5,773.95,587.76
2016,9,15,15,0,834.0,95.0,3.0,26.0,592.0,743.27,568.09
2016,9,15,15,15,815.0,92.0,3.0,25.5,547.0,706.56,544.82
2016,9,15,15,30,796.0,89.0,3.0,25.0,502.0,668.3,520.08
2016,9,15,15,45,769.0,85.5,3.0,25.0,452.5,622.82,487.84
2016,9,15,16,0,742.0,82.0,3.0,25.0,403.0,576.82,453.87
2016,9,15,16,15,705.0,77.5,2.95,24.0,351.5,525.97,416.71
2016,9,15,16,30,668.0,73.0,2.9,23.0,300.0,473.85,377.21
2016,9,15,16,45,613.5,66.5,2.85,22.5,247.5,411.57,327.53
2016,9,15,17,0,559.0,60.0,2.8,22.0,195.0,352.45,278.55
2016,9,15,17,15,475.0,50.5,2.5,21.0,145.5,280.71,218.32
2016,9,15,17,30,391.0,41.0,2.2,20.0,96.0,215.76,161.94
2016,9,15,17,45,252.5,27.5,1.95,19.0,57.0,135.31,85.39
2016,9,15,18,0,114.0,14.0,1.7,18.0,18.0,47.15,0.0
2016,9,15,18,15,57.0,7.0,1.7,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,193.5,17.0,1.2,13.5,40.5,12.51,1.19
2016,9,16,6,30,387.0,34.0,1.2,14.0,81.0,25.74,16.39
2016,9,16,6,45,476.0,43.0,1.3,15.0,129.5,30.98,21.63
2016,9,16,7,0,565.0,52.0,1.4,16.0,178.0,35.92,26.23
2016,9,16,7,15,621.0,58.0,1.25,16.5,230.0,48.85,28.49
2016,9,16,7,30,677.0,64.0,1.1,17.0,282.0,95.53,50.49
2016,9,16,7,45,715.5,68.5,1.0,17.5,334.0,140.99,80.97
2016,9,16,8,0,754.0,73.0,0.9,18.0,386.0,190.26,119.75
2016,9,16,8,15,780.5,76.5,0.8,18.5,435.5,239.48,161.37
2016,9,16,8,30,807.0,80.0,0.7,19.0,485.0,290.78,205.14
2016,9,16,8,45,607.5,149.0,0.65,20.0,470.0,325.56,239.66
2016,9,16,9,0,408.0,218.0,0.6,21.0,455.0,342.9,257.19
2016,9,16,9,15,415.0,234.0,0.5,22.0,489.5,381.61,286.04
2016,9,16,9,30,422.0,250.0,0.4,23.0,524.0,420.49,313.7
2016,9,16,9,45,425.5,263.5,0.35,24.0,552.5,455.4,337.84
2016,9,16,10,0,429.0,277.0,0.3,25.0,581.0,489.95,360.88
2016,9,16,10,15,435.0,284.5,0.2,26.0,603.5,520.05,379.75
2016,9,16,10,30,441.0,292.0,0.1,27.0,626.0,549.7,397.77
2016,9,16,10,45,445.0,298.0,0.05,28.0,642.5,576.09,413.59
2016,9,16,11,0,449.0,304.0,0.0,29.0,659.0,601.65,428.63
2016,9,16,11,15,451.0,308.0,0.2,29.0,669.5,622.97,444.17
2016,9,16,11,30,453.0,312.0,0.4,29.0,680.0,643.14,459.75
2016,9,16,11,45,454.5,313.0,0.6,29.5,684.0,658.81,471.58
2016,9,16,12,0,456.0,314.0,0.8,30.0,688.0,673.1,482.38
2016,9,16,12,15,456.0,313.0,1.0,30.0,685.5,682.77,490.99
2016,9,16,12,30,456.0,312.0,1.2,30.0,683.0,690.84,498.45
2016,9,16,12,45,688.0,207.0,1.4,30.5,757.0,785.76,568.06
2016,9,16,13,0,920.0,102.0,1.6,31.0,831.0,871.95,624.61
2016,9,16,13,15,915.0,101.0,1.7,31.0,811.5,869.72,623.91
2016,9,16,13,30,910.0,100.0,1.8,31.0,792.0,864.29,622.15
2016,9,16,13,45,901.0,99.0,1.95,31.0,764.5,852.43,616.76
2016,9,16,14,0,892.0,98.0,2.1,31.0,737.0,837.58,609.4
2016,9,16,14,15,881.5,96.5,2.15,30.5,703.0,818.1,599.35
2016,9,16,14,30,871.0,95.0,2.2,30.0,669.0,795.92,587.47
2016,9,16,14,45,855.5,93.5,2.3,30.0,628.5,771.48,573.16
2016,9,16,15,0,840.0,92.0,2.4,30.0,588.0,740.82,554.44
2016,9,16,15,15,821.0,89.0,2.45,29.5,542.5,703.97,531.98
2016,9,16,15,30,802.0,86.0,2.5,29.0,497.0,665.56,508.0
2016,9,16,15,45,775.0,82.5,2.55,28.5,448.0,619.95,477.5
2016,9,16,16,0,748.0,79.0,2.6,28.0,399.0,573.83,445.11
2016,9,16,16,15,711.5,74.0,2.55,27.5,347.0,520.15,405.67
2016,9,16,16,30,675.0,69.0,2.5,27.0,295.0,469.9,367.38
2016,9,16,16,45,620.5,63.0,2.45,26.5,242.5,408.17,318.9
2016,9,16,17,0,566.0,57.0,2.4,26.0,190.0,349.63,271.09
2016,9,16,17,15,481.5,48.0,2.1,24.5,141.0,278.36,212.54
2016,9,16,17,30,397.0,39.0,1.8,23.0,92.0,213.97,157.46
2016,9,16,17,45,255.0,25.5,1.5,22.0,54.0,131.26,76.42
2016,9,16,18,0,113.0,12.0,1.2,21.0,16.0,44.35,0.0
2016,9,16,18,15,56.5,6.0,1.1,20.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.5,17.5,0.9,14.5,38.5,13.06,0.59
2016,9,17,6,30,359.0,35.0,1.0,15.0,77.0,26.87,17.2
2016,9,17,6,45,454.0,44.0,1.1,16.0,125.0,32.04,22.43
2016,9,17,7,0,549.0,53.0,1.2,17.0,173.0,36.94,27.0
2016,9,17,7,15,336.0,90.0,1.1,17.5,170.0,70.05,50.1
2016,9,17,7,30,123.0,127.0,1.0,18.0,167.0,114.32,85.58
2016,9,17,7,45,133.0,148.5,0.95,19.0,198.0,142.08,106.18
2016,9,17,8,0,143.0,170.0,0.9,20.0,229.0,171.01,128.31
2016,9,17,8,15,252.5,178.5,0.8,21.0,298.5,208.55,153.78
2016,9,17,8,30,362.0,187.0,0.7,22.0,368.0,261.16,191.89
2016,9,17,8,45,385.0,201.5,0.6,23.0,410.0,301.36,222.72
2016,9,17,9,0,408.0,216.0,0.5,24.0,452.0,340.01,251.76
2016,9,17,9,15,408.5,234.0,0.45,25.0,484.5,377.73,279.62
2016,9,17,9,30,409.0,252.0,0.4,26.0,517.0,415.05,306.13
2016,9,17,9,45,413.0,265.0,0.4,27.0,544.5,449.2,329.86
2016,9,17,10,0,417.0,278.0,0.4,28.0,572.0,483.04,352.65
2016,9,17,10,15,418.5,289.5,0.45,28.5,594.0,513.65,373.74
2016,9,17,10,30,420.0,301.0,0.5,29.0,616.0,543.56,393.95
2016,9,17,10,45,424.0,306.5,0.55,30.0,632.5,568.81,409.99
2016,9,17,11,0,428.0,312.0,0.6,31.0,649.0,593.29,425.24
2016,9,17,11,15,430.0,316.0,0.7,31.5,659.0,614.05,439.15
2016,9,17,11,30,432.0,320.0,0.8,32.0,669.0,633.72,452.23
2016,9,17,11,45,433.0,321.0,0.9,32.5,672.5,648.58,462.1
2016,9,17,12,0,434.0,322.0,1.0,33.0,676.0,662.1,471.06
2016,9,17,12,15,679.5,209.0,1.1,33.0,759.5,758.53,541.07
2016,9,17,12,30,925.0,96.0,1.2,33.0,843.0,851.26,601.53
2016,9,17,12,45,913.5,100.0,1.35,33.0,829.0,855.13,605.09
2016,9,17,13,0,902.0,104.0,1.5,33.0,815.0,855.78,607.62
2016,9,17,13,15,896.5,103.0,1.6,33.0,795.5,853.07,607.52
2016,9,17,13,30,891.0,102.0,1.7,33.0,776.0,847.22,605.51
2016,9,17,13,45,884.0,100.0,1.8,33.0,749.0,836.02,600.12
2016,9,17,14,0,877.0,98.0,1.9,33.0,722.0,821.83,592.84
2016,9,17,14,15,866.0,96.5,1.95,32.5,688.0,802.1,582.7
2016,9,17,14,30,855.0,95.0,2.0,32.0,654.0,779.74,570.79
2016,9,17,14,45,841.0,92.5,2.1,32.0,614.0,755.61,556.83
2016,9,17,15,0,827.0,90.0,2.2,32.0,574.0,725.25,538.47
2016,9,17,15,15,807.5,87.0,2.25,31.5,529.5,688.37,516.12
2016,9,17,15,30,788.0,84.0,2.3,31.0,485.0,650.01,492.31
2016,9,17,15,45,760.0,81.0,2.4,30.5,436.0,604.8,462.28
2016,9,17,16,0,732.0,78.0,2.5,30.0,387.0,559.19,430.56
2016,9,17,16,15,695.0,73.0,2.45,29.0,336.0,508.19,393.96
2016,9,17,16,30,658.0,68.0,2.4,28.0,285.0,456.15,355.18
2016,9,17,16,45,601.0,62.0,2.35,27.5,233.5,394.06,306.46
2016,9,17,17,0,544.0,56.0,2.3,27.0,182.0,335.42,258.64
2016,9,17,17,15,458.0,47.0,2.0,25.5,134.0,264.9,200.82
2016,9,17,17,30,372.0,38.0,1.7,24.0,86.0,201.45,146.56
2016,9,17,17,45,231.5,24.5,1.45,23.0,49.5,119.67,62.53
2016,9,17,18,0,91.0,11.0,1.2,22.0,13.0,36.61,0.0
2016,9,17,18,15,45.5,5.5,1.1,21.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,187.5,16.5,0.85,17.5,38.0,12.26,0.0
2016,9,18,6,30,375.0,33.0,0.9,18.0,76.0,25.14,15.41
2016,9,18,6,45,465.5,42.0,1.0,19.0,123.5,30.42,20.69
2016,9,18,7,0,556.0,51.0,1.1,20.0,171.0,35.4,25.28
2016,9,18,7,15,613.0,57.5,1.0,20.5,223.0,44.87,27.21
2016,9,18,7,30,670.0,64.0,0.9,21.0,275.0,87.97,44.69
2016,9,18,7,45,707.5,68.5,0.8,22.0,326.5,136.16,76.12
2016,9,18,8,0,745.0,73.0,0.7,23.0,378.0,184.63,112.94
2016,9,18,8,15,587.0,122.5,0.8,24.5,381.0,229.86,156.41
2016,9,18,8,30,429.0,172.0,0.9,26.0,384.0,261.62,187.59
2016,9,18,8,45,429.0,191.0,1.0,27.5,420.0,301.66,219.09
2016,9,18,9,0,429.0,210.0,1.1,29.0,456.0,341.38,249.4
2016,9,18,9,15,648.5,150.5,1.15,30.0,552.5,401.98,293.27
2016,9,18,9,30,868.0,91.0,1.2,31.0,649.0,485.71,354.1
2016,9,18,9,45,886.0,89.5,1.3,32.0,685.5,531.86,387.98
2016,9,18,10,0,904.0,88.0,1.4,33.0,722.0,577.59,420.76
2016,9,18,10,15,911.5,89.5,1.4,33.5,750.0,619.31,450.02
2016,9,18,10,30,919.0,91.0,1.4,34.0,778.0,659.38,477.32
2016,9,18,10,45,923.5,92.0,1.45,34.5,798.5,695.17,501.44
2016,9,18,11,0,928.0,93.0,1.5,35.0,819.0,728.73,522.79
2016,9,18,11,15,930.5,93.5,1.55,35.0,831.5,757.99,541.62
2016,9,18,11,30,933.0,94.0,1.6,35.0,844.0,784.62,558.75
2016,9,18,11,45,933.5,94.5,1.7,35.5,848.0,806.97,572.44
2016,9,18,12,0,934.0,95.0,1.8,36.0,852.0,826.38,584.29
2016,9,18,12,15,933.5,94.5,1.85,36.0,848.5,840.96,593.9
2016,9,18,12,30,933.0,94.0,1.9,36.0,845.0,852.4,601.66
2016,9,18,12,45,922.0,98.0,1.95,36.0,831.0,856.71,605.04
2016,9,18,13,0,911.0,102.0,2.0,36.0,817.0,857.78,606.54
2016,9,18,13,15,906.0,101.0,2.0,36.0,797.0,855.42,605.57
2016,9,18,13,30,901.0,100.0,2.0,36.0,777.0,849.89,602.74
2016,9,18,13,45,893.5,98.5,2.05,36.0,750.0,838.69,596.84
2016,9,18,14,0,886.0,97.0,2.1,36.0,723.0,824.5,589.12
2016,9,18,14,15,875.5,95.0,2.1,35.5,689.0,804.48,578.49
2016,9,18,14,30,865.0,93.0,2.1,35.0,655.0,781.77,566.1
2016,9,18,14,45,851.0,90.5,2.1,35.0,615.0,753.34,548.71
2016,9,18,15,0,837.0,88.0,2.1,35.0,575.0,726.79,532.53
2016,9,18,15,15,818.0,85.5,2.05,34.5,530.0,690.59,510.4
