Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,15,30,799.0,83.0,2.0,34.0,485.0,652.87,486.94
2016,9,18,15,45,772.5,79.0,2.0,34.0,435.5,607.24,455.75
2016,9,18,16,0,746.0,75.0,2.0,34.0,386.0,561.09,423.14
2016,9,18,16,15,709.0,70.5,1.75,33.0,334.5,508.01,385.15
2016,9,18,16,30,672.0,66.0,1.5,32.0,283.0,458.33,348.22
2016,9,18,16,45,615.5,60.0,1.3,31.0,231.5,396.17,300.83
2016,9,18,17,0,559.0,54.0,1.1,30.0,180.0,337.42,254.2
2016,9,18,17,15,471.5,44.5,1.1,28.5,131.5,265.47,196.97
2016,9,18,17,30,384.0,35.0,1.1,27.0,83.0,200.87,142.67
2016,9,18,17,45,235.0,22.0,1.1,26.0,47.0,115.64,50.39
2016,9,18,18,0,86.0,9.0,1.1,25.0,11.0,32.82,0.0
2016,9,18,18,15,43.0,4.5,1.05,24.5,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,121.5,18.5,1.25,20.5,32.0,14.33,0.0
2016,9,19,6,30,243.0,37.0,1.4,21.0,64.0,28.45,17.77
2016,9,19,6,45,334.5,50.0,1.6,22.0,109.0,37.48,26.35
2016,9,19,7,0,426.0,63.0,1.8,23.0,154.0,46.31,34.26
2016,9,19,7,15,486.0,73.0,1.75,23.5,203.5,55.46,42.28
2016,9,19,7,30,546.0,83.0,1.7,24.0,253.0,94.79,54.27
2016,9,19,7,45,592.5,89.5,1.65,25.0,304.0,135.84,79.98
2016,9,19,8,0,639.0,96.0,1.6,26.0,355.0,181.65,113.9
2016,9,19,8,15,519.0,136.5,1.6,27.0,364.5,225.79,154.67
2016,9,19,8,30,399.0,177.0,1.6,28.0,374.0,256.63,183.91
2016,9,19,8,45,430.0,188.5,1.65,29.0,418.5,298.59,216.45
2016,9,19,9,0,461.0,200.0,1.7,30.0,463.0,343.15,250.47
2016,9,19,9,15,464.5,216.0,1.7,30.5,497.5,382.7,280.85
2016,9,19,9,30,468.0,232.0,1.7,31.0,532.0,422.0,310.25
2016,9,19,9,45,484.5,237.5,1.75,32.0,562.5,458.06,336.16
2016,9,19,10,0,501.0,243.0,1.8,33.0,593.0,494.59,361.77
2016,9,19,10,15,506.5,251.0,1.9,33.0,616.5,527.29,385.74
2016,9,19,10,30,512.0,259.0,2.0,33.0,640.0,559.32,408.91
2016,9,19,10,45,516.5,264.5,2.1,33.5,658.5,587.58,428.35
2016,9,19,11,0,521.0,270.0,2.2,34.0,677.0,614.84,446.82
2016,9,19,11,15,522.0,275.0,2.3,34.0,687.5,638.02,463.2
2016,9,19,11,30,523.0,280.0,2.4,34.0,698.0,659.79,478.52
2016,9,19,11,45,525.0,281.0,2.5,34.5,702.5,676.97,489.77
2016,9,19,12,0,527.0,282.0,2.6,35.0,707.0,692.56,499.89
2016,9,19,12,15,701.5,201.0,2.7,35.0,764.0,763.31,552.17
2016,9,19,12,30,876.0,120.0,2.8,35.0,821.0,829.47,596.79
2016,9,19,12,45,873.5,119.0,2.9,35.0,809.5,835.29,601.0
2016,9,19,13,0,871.0,118.0,3.0,35.0,798.0,838.07,603.79
2016,9,19,13,15,865.5,117.0,3.05,34.5,778.0,835.34,604.05
2016,9,19,13,30,860.0,116.0,3.1,34.0,758.0,829.59,602.46
2016,9,19,13,45,855.5,112.5,3.2,34.0,732.0,822.81,599.35
2016,9,19,14,0,851.0,109.0,3.3,34.0,706.0,809.47,591.94
2016,9,19,14,15,839.5,107.0,3.35,33.5,672.0,789.32,580.97
2016,9,19,14,30,828.0,105.0,3.4,33.0,638.0,766.59,568.22
2016,9,19,14,45,814.5,101.5,3.45,33.0,598.5,738.28,550.4
2016,9,19,15,0,801.0,98.0,3.5,33.0,559.0,707.79,530.98
2016,9,19,15,15,780.0,94.5,3.5,32.5,514.0,670.02,507.08
2016,9,19,15,30,759.0,91.0,3.5,32.0,469.0,630.9,481.4
2016,9,19,15,45,729.5,87.0,3.5,31.5,420.0,584.61,449.13
2016,9,19,16,0,700.0,83.0,3.5,31.0,371.0,540.57,417.52
2016,9,19,16,15,660.0,77.5,3.4,30.0,320.5,486.62,378.09
2016,9,19,16,30,620.0,72.0,3.3,29.0,270.0,433.96,338.19
2016,9,19,16,45,555.5,65.5,3.25,28.5,218.5,369.51,287.11
2016,9,19,17,0,491.0,59.0,3.2,28.0,167.0,309.13,237.57
2016,9,19,17,15,401.5,48.0,3.0,26.5,120.5,238.01,179.2
2016,9,19,17,30,312.0,37.0,2.8,25.0,74.0,174.44,124.47
2016,9,19,17,45,156.0,18.5,2.6,24.0,37.0,83.96,26.35
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,111.0,19.0,2.35,15.5,31.0,14.79,0.0
2016,9,20,6,30,222.0,38.0,2.5,16.0,62.0,29.36,18.81
2016,9,20,6,45,334.0,49.5,2.65,16.5,108.5,37.17,26.69
2016,9,20,7,0,446.0,61.0,2.8,17.0,155.0,44.69,33.71
2016,9,20,7,15,506.5,70.0,2.8,17.5,204.5,51.56,39.93
2016,9,20,7,30,567.0,79.0,2.8,18.0,254.0,90.98,52.31
2016,9,20,7,45,624.5,81.5,2.85,19.0,306.5,130.83,76.74
2016,9,20,8,0,682.0,84.0,2.9,20.0,359.0,176.56,111.01
2016,9,20,8,15,572.5,122.5,2.9,20.5,373.5,223.54,155.49
2016,9,20,8,30,463.0,161.0,2.9,21.0,388.0,258.8,189.75
2016,9,20,8,45,347.5,204.5,2.95,21.5,384.0,288.65,218.02
2016,9,20,9,0,232.0,248.0,3.0,22.0,380.0,306.69,234.92
2016,9,20,9,15,232.0,267.5,3.0,22.5,407.5,337.0,258.55
2016,9,20,9,30,232.0,287.0,3.0,23.0,435.0,367.1,281.49
2016,9,20,9,45,234.5,302.5,3.05,23.5,459.0,394.72,302.21
2016,9,20,10,0,237.0,318.0,3.1,24.0,483.0,422.2,322.47
2016,9,20,10,15,415.0,271.5,3.15,24.5,573.5,491.52,375.79
2016,9,20,10,30,593.0,225.0,3.2,25.0,664.0,576.29,439.83
2016,9,20,10,45,594.0,232.0,3.25,25.5,682.0,606.13,460.9
2016,9,20,11,0,595.0,239.0,3.3,26.0,700.0,634.58,480.86
2016,9,20,11,15,581.0,255.0,3.35,26.0,711.0,659.09,498.31
2016,9,20,11,30,567.0,271.0,3.4,26.0,722.0,681.69,514.2
2016,9,20,11,45,580.5,261.5,3.5,26.5,725.5,698.2,525.84
2016,9,20,12,0,594.0,252.0,3.6,27.0,729.0,713.97,536.92
2016,9,20,12,15,594.0,250.5,3.65,27.0,725.5,724.73,544.95
2016,9,20,12,30,594.0,249.0,3.7,27.0,722.0,733.43,551.58
2016,9,20,12,45,618.5,234.5,3.8,27.0,720.5,746.97,562.52
2016,9,20,13,0,643.0,220.0,3.9,27.0,719.0,758.36,571.98
2016,9,20,13,15,642.5,213.5,3.95,27.0,701.5,755.04,570.47
2016,9,20,13,30,642.0,207.0,4.0,27.0,684.0,749.27,567.37
2016,9,20,13,45,633.0,203.0,4.05,27.0,659.0,736.75,559.37
2016,9,20,14,0,624.0,199.0,4.1,27.0,634.0,721.97,549.8
2016,9,20,14,15,626.0,185.0,4.1,26.5,603.5,703.34,538.82
2016,9,20,14,30,628.0,171.0,4.1,26.0,573.0,682.2,525.93
2016,9,20,14,45,629.5,157.0,4.15,26.0,538.5,658.2,509.93
2016,9,20,15,0,631.0,143.0,4.2,26.0,504.0,631.79,491.97
2016,9,20,15,15,694.0,115.5,4.15,25.5,483.0,631.52,494.74
2016,9,20,15,30,757.0,88.0,4.1,25.0,462.0,622.71,490.86
2016,9,20,15,45,727.0,84.5,4.05,24.5,413.0,576.8,457.28
2016,9,20,16,0,697.0,81.0,4.0,24.0,364.0,533.12,424.58
2016,9,20,16,15,657.0,75.5,3.9,23.0,314.0,479.42,383.87
2016,9,20,16,30,617.0,70.0,3.8,22.0,264.0,427.05,342.7
2016,9,20,16,45,554.5,63.5,3.7,21.5,213.5,364.02,290.89
2016,9,20,17,0,492.0,57.0,3.6,21.0,163.0,304.93,240.63
2016,9,20,17,15,400.0,46.5,3.45,20.0,117.0,233.74,180.0
2016,9,20,17,30,308.0,36.0,3.3,19.0,71.0,170.32,123.05
2016,9,20,17,45,154.0,18.0,3.2,18.5,35.5,80.89,12.34
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,135.5,18.5,3.65,14.0,32.5,14.43,0.0
2016,9,21,6,30,271.0,37.0,3.8,14.0,65.0,28.63,18.21
2016,9,21,6,45,381.5,46.5,4.0,14.5,112.0,35.14,25.1
2016,9,21,7,0,492.0,56.0,4.2,15.0,159.0,40.33,30.12
2016,9,21,7,15,553.5,63.5,4.25,15.5,209.5,44.58,34.06
2016,9,21,7,30,615.0,71.0,4.3,16.0,260.0,85.15,46.87
2016,9,21,7,45,663.0,74.5,4.4,16.5,311.5,127.3,73.18
2016,9,21,8,0,711.0,78.0,4.5,17.0,363.0,174.23,109.32
2016,9,21,8,15,543.0,128.5,4.55,17.0,362.5,221.19,157.11
2016,9,21,8,30,375.0,179.0,4.6,17.0,362.0,253.6,191.7
2016,9,21,8,45,375.0,200.0,4.65,17.5,397.5,292.4,224.7
2016,9,21,9,0,375.0,221.0,4.7,18.0,433.0,330.97,256.93
2016,9,21,9,15,253.0,256.0,4.75,18.0,403.5,331.57,260.11
2016,9,21,9,30,131.0,291.0,4.8,18.0,374.0,324.04,255.15
2016,9,21,9,45,131.5,307.5,4.85,18.5,394.5,347.23,272.94
2016,9,21,10,0,132.0,324.0,4.9,19.0,415.0,370.35,290.36
2016,9,21,10,15,133.0,336.5,4.9,19.0,431.5,390.11,305.53
2016,9,21,10,30,134.0,349.0,4.9,19.0,448.0,409.74,320.51
2016,9,21,10,45,134.5,358.5,4.9,19.5,460.5,426.17,332.33
2016,9,21,11,0,135.0,368.0,4.9,20.0,473.0,442.37,343.88
2016,9,21,11,15,135.0,374.5,4.85,20.0,480.5,455.17,353.39
2016,9,21,11,30,135.0,381.0,4.8,20.0,488.0,467.64,362.64
2016,9,21,11,45,135.5,383.0,4.75,20.0,491.0,475.82,368.73
2016,9,21,12,0,136.0,385.0,4.7,20.0,494.0,483.6,374.54
2016,9,21,12,15,136.5,383.5,4.75,20.0,492.5,487.52,377.73
2016,9,21,12,30,137.0,382.0,4.8,20.0,491.0,490.96,380.61
2016,9,21,12,45,526.5,241.0,4.85,20.0,649.0,675.49,529.89
2016,9,21,13,0,916.0,100.0,4.9,20.0,807.0,849.4,660.41
2016,9,21,13,15,913.0,99.5,5.0,19.5,789.0,849.01,661.59
2016,9,21,13,30,910.0,99.0,5.1,19.0,771.0,845.45,661.64
2016,9,21,13,45,906.0,97.0,5.2,19.0,745.5,836.34,656.51
2016,9,21,14,0,902.0,95.0,5.3,19.0,720.0,824.14,649.24
2016,9,21,14,15,893.5,93.5,5.3,19.0,687.0,805.94,637.13
2016,9,21,14,30,885.0,92.0,5.3,19.0,654.0,784.96,623.06
2016,9,21,14,45,874.0,89.0,5.35,19.0,615.0,757.82,604.63
2016,9,21,15,0,863.0,86.0,5.4,19.0,576.0,732.29,587.35
2016,9,21,15,15,845.0,83.5,5.3,18.5,530.0,696.2,562.45
2016,9,21,15,30,827.0,81.0,5.2,18.0,484.0,658.47,535.85
2016,9,21,15,45,803.5,76.5,5.15,18.0,435.0,613.53,501.05
2016,9,21,16,0,780.0,72.0,5.1,18.0,386.0,567.82,464.84
2016,9,21,16,15,741.5,67.5,4.95,17.5,333.0,513.03,420.98
2016,9,21,16,30,703.0,63.0,4.8,17.0,280.0,459.19,376.46
2016,9,21,16,45,645.5,57.0,4.7,17.0,227.0,398.52,324.26
2016,9,21,17,0,588.0,51.0,4.6,17.0,174.0,338.81,271.3
2016,9,21,17,15,488.0,42.0,4.35,16.5,124.5,262.38,204.16
2016,9,21,17,30,388.0,33.0,4.1,16.0,75.0,194.39,140.2
2016,9,21,17,45,194.0,16.5,3.95,15.5,37.5,89.78,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,130.0,18.5,3.7,14.0,32.0,14.49,0.0
2016,9,22,6,30,260.0,37.0,3.8,14.0,64.0,28.72,18.1
2016,9,22,6,45,362.5,48.5,3.95,14.5,110.0,37.31,26.96
2016,9,22,7,0,465.0,60.0,4.1,15.0,156.0,44.25,33.55
2016,9,22,7,15,530.5,68.0,4.05,15.0,206.5,47.62,36.83
2016,9,22,7,30,596.0,76.0,4.0,15.0,257.0,86.74,49.59
2016,9,22,7,45,648.0,80.0,4.0,15.5,309.5,128.53,75.28
2016,9,22,8,0,700.0,84.0,4.0,16.0,362.0,175.58,111.15
2016,9,22,8,15,505.5,137.0,3.95,16.5,351.0,218.92,156.62
2016,9,22,8,30,311.0,190.0,3.9,17.0,340.0,244.93,186.22
2016,9,22,8,45,332.0,206.0,3.85,17.5,380.5,283.0,217.58
2016,9,22,9,0,353.0,222.0,3.8,18.0,421.0,322.81,250.03
2016,9,22,9,15,394.5,229.5,3.8,18.5,466.5,365.16,283.95
2016,9,22,9,30,436.0,237.0,3.8,19.0,512.0,407.94,317.93
2016,9,22,9,45,666.5,165.5,3.85,19.5,611.5,478.12,373.54
2016,9,22,10,0,897.0,94.0,3.9,20.0,711.0,568.55,444.6
2016,9,22,10,15,904.5,95.5,3.9,20.0,738.5,609.79,477.31
2016,9,22,10,30,912.0,97.0,3.9,20.0,766.0,649.37,508.28
2016,9,22,10,45,919.0,97.0,3.95,20.5,787.0,685.36,535.19
2016,9,22,11,0,926.0,97.0,4.0,21.0,808.0,719.26,559.99
2016,9,22,11,15,929.0,97.5,4.0,21.0,820.0,748.59,580.58
2016,9,22,11,30,932.0,98.0,4.0,21.0,832.0,775.29,599.28
2016,9,22,11,45,933.0,98.0,4.05,21.5,836.0,797.26,613.64
2016,9,22,12,0,934.0,98.0,4.1,22.0,840.0,816.29,625.94
2016,9,22,12,15,932.5,98.0,4.1,22.0,836.0,830.35,635.79
2016,9,22,12,30,931.0,98.0,4.1,22.0,832.0,841.25,643.57
2016,9,22,12,45,926.5,98.5,4.1,22.0,819.0,847.06,647.91
2016,9,22,13,0,922.0,99.0,4.1,22.0,806.0,849.65,650.16
2016,9,22,13,15,916.5,98.0,4.05,22.0,785.5,846.65,648.41
2016,9,22,13,30,911.0,97.0,4.0,22.0,765.0,840.46,644.59
2016,9,22,13,45,900.5,96.5,4.0,22.0,736.5,827.67,636.49
2016,9,22,14,0,890.0,96.0,4.0,22.0,708.0,811.93,626.44
2016,9,22,14,15,878.5,94.5,4.0,21.5,673.5,791.52,614.31
2016,9,22,14,30,867.0,93.0,4.0,21.0,639.0,768.46,600.27
2016,9,22,14,45,849.5,91.5,4.0,21.0,598.0,742.46,582.9
2016,9,22,15,0,832.0,90.0,4.0,21.0,557.0,710.5,561.08
2016,9,22,15,15,811.0,87.0,4.05,20.5,511.0,672.58,535.85
2016,9,22,15,30,790.0,84.0,4.1,20.0,465.0,633.26,508.45
2016,9,22,15,45,756.0,81.0,4.15,20.0,415.0,584.53,471.46
2016,9,22,16,0,722.0,78.0,4.2,20.0,365.0,538.11,435.28
2016,9,22,16,15,680.5,73.0,4.15,19.5,313.5,483.55,392.34
2016,9,22,16,30,639.0,68.0,4.1,19.0,262.0,430.39,349.05
2016,9,22,16,45,571.5,61.5,4.1,18.5,210.0,364.58,294.14
2016,9,22,17,0,504.0,55.0,4.1,18.0,158.0,303.1,241.02
2016,9,22,17,15,402.5,44.5,3.9,17.0,111.5,228.49,176.56
2016,9,22,17,30,301.0,34.0,3.7,16.0,65.0,162.51,114.82
2016,9,22,17,45,150.5,17.0,3.55,15.5,32.5,75.02,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,175.5,14.5,1.05,12.5,32.0,10.96,0.0
2016,9,23,6,30,351.0,29.0,1.2,13.0,64.0,22.18,12.64
2016,9,23,6,45,452.0,38.0,1.35,14.0,111.0,27.65,18.58
2016,9,23,7,0,553.0,47.0,1.5,15.0,158.0,32.8,23.46
2016,9,23,7,15,611.5,53.0,1.6,15.5,209.0,35.17,25.73
2016,9,23,7,30,670.0,59.0,1.7,16.0,260.0,77.66,40.18
2016,9,23,7,45,710.0,63.0,1.8,17.0,311.0,121.74,66.68
2016,9,23,8,0,750.0,67.0,1.9,18.0,362.0,169.75,103.01
2016,9,23,8,15,776.5,70.5,2.1,18.5,410.5,218.2,143.98
2016,9,23,8,30,803.0,74.0,2.3,19.0,459.0,268.67,188.05
2016,9,23,8,45,822.5,76.0,2.55,20.0,503.5,317.42,230.78
2016,9,23,9,0,842.0,78.0,2.8,21.0,548.0,370.59,276.23
2016,9,23,9,15,855.5,80.0,2.85,21.5,587.5,418.06,316.65
2016,9,23,9,30,869.0,82.0,2.9,22.0,627.0,465.24,355.76
2016,9,23,9,45,881.0,83.0,3.0,22.5,661.0,510.25,392.26
2016,9,23,10,0,893.0,84.0,3.1,23.0,695.0,554.38,427.11
2016,9,23,10,15,900.0,85.0,3.15,23.0,721.5,594.55,458.89
2016,9,23,10,30,907.0,86.0,3.2,23.0,748.0,633.03,488.76
2016,9,23,10,45,911.0,87.0,3.3,23.5,767.5,667.71,514.49
2016,9,23,11,0,915.0,88.0,3.4,24.0,787.0,700.15,537.96
2016,9,23,11,15,917.0,88.5,3.45,24.0,798.5,728.31,557.65
2016,9,23,11,30,919.0,89.0,3.5,24.0,810.0,753.84,575.47
2016,9,23,11,45,918.5,89.5,3.6,24.5,813.0,774.76,589.16
2016,9,23,12,0,918.0,90.0,3.7,25.0,816.0,792.72,600.82
2016,9,23,12,15,916.5,90.0,3.75,25.0,811.5,806.39,610.53
2016,9,23,12,30,915.0,90.0,3.8,25.0,807.0,816.95,618.21
2016,9,23,12,45,907.5,91.5,3.85,25.5,793.5,821.14,620.39
2016,9,23,13,0,900.0,93.0,3.9,26.0,780.0,822.15,620.52
2016,9,23,13,15,894.5,92.0,3.9,25.5,759.5,819.0,620.13
2016,9,23,13,30,889.0,91.0,3.9,25.0,739.0,812.74,617.71
2016,9,23,13,45,878.5,90.5,3.95,25.0,711.5,799.99,609.87
2016,9,23,14,0,868.0,90.0,4.0,25.0,684.0,784.36,600.12
2016,9,23,14,15,857.0,88.5,4.0,24.5,650.0,764.53,588.4
2016,9,23,14,30,846.0,87.0,4.0,24.0,616.0,742.12,574.82
2016,9,23,14,45,831.0,84.5,4.05,24.0,576.0,713.22,555.56
2016,9,23,15,0,816.0,82.0,4.1,24.0,536.0,686.19,537.54
2016,9,23,15,15,699.0,103.5,4.1,23.5,469.5,611.91,484.08
2016,9,23,15,30,582.0,125.0,4.1,23.0,403.0,539.5,429.29
2016,9,23,15,45,559.5,116.0,4.15,22.5,360.0,498.16,398.92
2016,9,23,16,0,537.0,107.0,4.2,22.0,317.0,456.54,367.3
2016,9,23,16,15,592.0,83.0,4.1,21.5,284.5,442.02,356.43
2016,9,23,16,30,647.0,59.0,4.0,21.0,252.0,420.76,338.77
2016,9,23,16,45,583.0,53.5,3.9,20.5,201.5,357.91,286.15
2016,9,23,17,0,519.0,48.0,3.8,20.0,151.0,299.23,235.35
2016,9,23,17,15,419.5,38.5,3.65,19.0,105.5,226.57,172.71
2016,9,23,17,30,320.0,29.0,3.5,18.0,60.0,162.7,111.05
2016,9,23,17,45,160.0,14.5,3.4,17.5,30.0,73.39,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,192.0,13.5,1.1,14.5,32.0,10.15,0.0
2016,9,24,6,30,384.0,27.0,1.3,15.0,64.0,20.46,10.92
2016,9,24,6,45,482.0,34.5,1.5,16.0,111.0,24.71,15.82
2016,9,24,7,0,580.0,42.0,1.7,17.0,158.0,31.39,21.99
2016,9,24,7,15,638.0,47.5,1.85,17.5,209.0,33.86,24.33
2016,9,24,7,30,696.0,53.0,2.0,18.0,260.0,71.71,34.87
2016,9,24,7,45,734.5,57.0,2.15,19.0,311.5,116.94,61.44
2016,9,24,8,0,773.0,61.0,2.3,20.0,363.0,165.88,98.11
2016,9,24,8,15,799.5,64.0,2.35,20.5,412.0,214.97,139.31
2016,9,24,8,30,826.0,67.0,2.4,21.0,461.0,269.99,186.71
2016,9,24,8,45,846.0,69.5,2.45,22.0,506.5,320.21,230.2
2016,9,24,9,0,866.0,72.0,2.5,23.0,552.0,371.19,273.51
2016,9,24,9,15,880.0,74.0,2.6,23.5,592.5,419.85,314.67
2016,9,24,9,30,894.0,76.0,2.7,24.0,633.0,468.22,354.51
2016,9,24,9,45,907.5,75.5,2.85,25.0,668.0,513.51,390.36
2016,9,24,10,0,921.0,75.0,3.0,26.0,703.0,557.96,424.48
2016,9,24,10,15,928.5,76.0,3.05,26.5,730.5,599.34,455.92
2016,9,24,10,30,936.0,77.0,3.1,27.0,758.0,638.99,485.3
2016,9,24,10,45,941.0,78.0,3.15,27.5,778.0,675.13,511.46
2016,9,24,11,0,946.0,79.0,3.2,28.0,798.0,709.0,535.11
2016,9,24,11,15,949.0,79.5,3.15,28.5,810.0,738.57,553.83
2016,9,24,11,30,952.0,80.0,3.1,29.0,822.0,765.45,570.55
2016,9,24,11,45,953.5,80.0,3.1,29.5,826.0,787.91,584.4
2016,9,24,12,0,955.0,80.0,3.1,30.0,830.0,807.37,596.22
2016,9,24,12,15,954.0,80.0,3.1,30.0,826.0,821.82,605.9
2016,9,24,12,30,953.0,80.0,3.1,30.0,822.0,833.04,613.55
2016,9,24,12,45,941.0,84.5,3.1,30.5,808.0,836.96,615.18
2016,9,24,13,0,929.0,89.0,3.1,31.0,794.0,837.56,614.77
2016,9,24,13,15,924.0,88.0,3.1,31.0,773.5,834.76,613.48
2016,9,24,13,30,919.0,87.0,3.1,31.0,753.0,828.75,610.18
2016,9,24,13,45,910.0,86.0,3.15,31.0,725.0,816.41,603.03
2016,9,24,14,0,901.0,85.0,3.2,31.0,697.0,801.06,593.96
2016,9,24,14,15,890.0,83.5,3.2,30.5,662.5,780.75,582.47
2016,9,24,14,30,879.0,82.0,3.2,30.0,628.0,757.75,569.13
2016,9,24,14,45,863.5,80.0,3.2,30.0,587.0,728.37,550.15
2016,9,24,15,0,848.0,78.0,3.2,30.0,546.0,696.86,529.57
2016,9,24,15,15,827.5,75.5,3.15,29.5,500.5,663.32,508.19
2016,9,24,15,30,807.0,73.0,3.1,29.0,455.0,624.5,482.08
2016,9,24,15,45,778.5,69.5,3.1,29.0,405.5,578.35,448.4
2016,9,24,16,0,750.0,66.0,3.1,29.0,356.0,531.86,413.57
2016,9,24,16,15,709.5,61.5,2.8,28.0,304.5,477.52,372.59
2016,9,24,16,30,669.0,57.0,2.5,27.0,253.0,424.4,331.03
2016,9,24,16,45,606.5,51.0,2.2,26.5,202.0,363.26,281.11
2016,9,24,17,0,544.0,45.0,1.9,26.0,151.0,303.98,231.11
2016,9,24,17,15,440.0,36.0,1.75,24.5,104.5,229.59,169.32
2016,9,24,17,30,336.0,27.0,1.6,23.0,58.0,164.52,105.84
2016,9,24,17,45,168.0,13.5,1.5,22.0,29.0,63.01,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,193.0,13.5,1.25,16.0,31.5,10.25,0.0
2016,9,25,6,30,386.0,27.0,1.5,17.0,63.0,20.63,10.7
2016,9,25,6,45,486.5,35.0,1.75,18.0,110.5,25.3,16.13
2016,9,25,7,0,587.0,43.0,2.0,19.0,158.0,32.51,22.73
2016,9,25,7,15,645.5,48.5,2.0,20.0,210.0,34.9,24.95
2016,9,25,7,30,704.0,54.0,2.0,21.0,262.0,70.96,34.39
2016,9,25,7,45,742.0,58.5,2.05,22.0,313.5,116.87,60.58
2016,9,25,8,0,780.0,63.0,2.1,23.0,365.0,166.44,97.0
2016,9,25,8,15,806.0,66.0,2.25,24.0,414.0,215.71,137.46
2016,9,25,8,30,832.0,69.0,2.4,25.0,463.0,270.82,183.94
2016,9,25,8,45,849.0,72.0,2.55,26.5,508.0,320.82,226.31
2016,9,25,9,0,866.0,75.0,2.7,28.0,553.0,371.29,268.15
2016,9,25,9,15,879.5,77.0,2.75,28.5,593.0,419.7,308.35
2016,9,25,9,30,893.0,79.0,2.8,29.0,633.0,467.78,347.17
2016,9,25,9,45,908.0,78.0,2.85,30.0,667.5,513.24,382.25
2016,9,25,10,0,923.0,77.0,2.9,31.0,702.0,557.96,415.63
2016,9,25,10,15,929.5,78.5,2.85,31.5,729.0,599.27,446.05
2016,9,25,10,30,936.0,80.0,2.8,32.0,756.0,638.78,474.3
2016,9,25,10,45,936.5,82.5,2.75,32.5,775.0,673.46,498.37
2016,9,25,11,0,937.0,85.0,2.7,33.0,794.0,705.63,520.08
2016,9,25,11,15,939.5,85.5,2.55,33.5,805.5,734.58,537.35
2016,9,25,11,30,942.0,86.0,2.4,34.0,817.0,760.85,552.48
2016,9,25,11,45,936.0,89.5,2.25,34.5,818.5,781.03,563.38
2016,9,25,12,0,930.0,93.0,2.1,35.0,820.0,798.04,572.07
2016,9,25,12,15,928.5,93.0,1.9,35.0,815.5,811.79,579.34
2016,9,25,12,30,927.0,93.0,1.7,35.0,811.0,822.39,584.44
2016,9,25,12,45,912.5,98.0,1.5,35.0,795.5,824.7,584.14
2016,9,25,13,0,898.0,103.0,1.3,35.0,780.0,823.76,581.76
2016,9,25,13,15,892.5,102.0,1.1,35.0,759.5,820.63,577.91
2016,9,25,13,30,887.0,101.0,0.9,35.0,739.0,814.38,572.01
2016,9,25,13,45,872.5,102.0,0.75,35.0,710.0,800.13,561.76
2016,9,25,14,0,858.0,103.0,0.6,35.0,681.0,786.8,552.2
2016,9,25,14,15,846.0,100.5,0.55,35.0,646.0,765.48,539.2
2016,9,25,14,30,834.0,98.0,0.5,35.0,611.0,741.59,524.69
2016,9,25,14,45,812.5,97.0,0.5,35.0,569.5,710.03,505.99
2016,9,25,15,0,791.0,96.0,0.5,35.0,528.0,676.67,486.01
2016,9,25,15,15,768.5,92.5,0.65,34.5,483.0,638.35,464.8
2016,9,25,15,30,746.0,89.0,0.8,34.0,438.0,598.82,441.13
2016,9,25,15,45,712.0,85.0,0.95,33.5,388.5,553.03,411.76
2016,9,25,16,0,678.0,81.0,1.1,33.0,339.0,505.31,379.63
2016,9,25,16,15,633.5,74.5,1.05,32.0,288.5,449.44,339.77
2016,9,25,16,30,589.0,68.0,1.0,31.0,238.0,395.31,299.54
2016,9,25,16,45,522.5,60.0,0.95,30.0,188.0,331.21,250.15
2016,9,25,17,0,456.0,52.0,0.9,29.0,138.0,271.51,202.21
2016,9,25,17,15,353.0,40.0,0.95,28.0,93.5,198.43,142.96
2016,9,25,17,30,250.0,28.0,1.0,27.0,49.0,133.68,80.09
2016,9,25,17,45,125.0,14.0,1.05,26.0,24.5,50.16,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,15.0,1.05,20.5,26.0,14.74,0.0
2016,9,26,6,30,235.0,30.0,1.0,21.0,52.0,23.22,12.19
2016,9,26,6,45,335.0,43.5,1.0,22.0,96.5,33.35,22.57
2016,9,26,7,0,435.0,57.0,1.0,23.0,141.0,42.39,30.75
2016,9,26,7,15,500.5,66.5,1.1,24.0,191.0,47.22,35.06
2016,9,26,7,30,566.0,76.0,1.2,25.0,241.0,78.75,44.44
2016,9,26,7,45,611.5,83.0,1.3,26.0,291.5,120.3,67.67
2016,9,26,8,0,657.0,90.0,1.4,27.0,342.0,166.44,100.28
2016,9,26,8,15,689.0,95.0,1.4,28.0,391.0,212.5,136.47
2016,9,26,8,30,721.0,100.0,1.4,29.0,440.0,261.26,175.98
2016,9,26,8,45,745.0,104.5,1.4,30.0,485.0,309.64,215.46
2016,9,26,9,0,769.0,109.0,1.4,31.0,530.0,359.41,255.27
2016,9,26,9,15,786.5,112.0,1.35,31.5,570.5,409.11,294.44
2016,9,26,9,30,804.0,115.0,1.3,32.0,611.0,456.11,330.53
2016,9,26,9,45,817.5,117.5,1.3,33.0,645.0,500.75,363.31
2016,9,26,10,0,831.0,120.0,1.3,34.0,679.0,544.83,394.52
2016,9,26,10,15,840.0,121.5,1.35,34.5,706.5,584.66,422.95
2016,9,26,10,30,849.0,123.0,1.4,35.0,734.0,623.13,449.73
2016,9,26,10,45,855.5,124.5,1.45,35.5,754.0,658.47,473.77
2016,9,26,11,0,862.0,126.0,1.5,36.0,774.0,691.9,496.04
2016,9,26,11,15,865.5,126.5,1.6,36.0,786.0,720.22,516.0
2016,9,26,11,30,869.0,127.0,1.7,36.0,798.0,746.13,533.75
2016,9,26,11,45,870.0,127.5,1.85,36.0,801.5,767.68,548.58
2016,9,26,12,0,871.0,128.0,2.0,36.0,805.0,786.49,561.73
2016,9,26,12,15,869.5,127.5,2.15,36.0,800.5,799.55,571.24
2016,9,26,12,30,868.0,127.0,2.3,36.0,796.0,809.62,578.94
2016,9,26,12,45,893.0,112.5,2.5,36.0,791.0,820.6,587.69
2016,9,26,13,0,918.0,98.0,2.7,36.0,786.0,830.76,595.97
2016,9,26,13,15,912.5,97.0,2.8,36.0,765.5,827.55,595.0
2016,9,26,13,30,907.0,96.0,2.9,36.0,745.0,821.16,592.13
2016,9,26,13,45,900.0,94.5,3.0,36.0,717.0,809.96,586.19
2016,9,26,14,0,893.0,93.0,3.1,36.0,689.0,795.74,578.33
2016,9,26,14,15,881.5,91.0,3.15,35.5,654.5,774.65,566.82
2016,9,26,14,30,870.0,89.0,3.2,35.0,620.0,750.92,553.49
2016,9,26,14,45,856.0,86.0,3.3,35.0,579.5,725.62,538.07
2016,9,26,15,0,842.0,83.0,3.4,35.0,539.0,694.35,518.36
2016,9,26,15,15,821.0,80.0,3.35,34.5,493.0,656.32,494.18
2016,9,26,15,30,800.0,77.0,3.3,34.0,447.0,616.89,467.41
2016,9,26,15,45,751.5,77.5,3.3,33.5,394.5,563.29,429.45
2016,9,26,16,0,703.0,78.0,3.3,33.0,342.0,513.15,392.86
2016,9,26,16,15,658.5,72.0,2.9,32.0,290.5,457.13,350.89
2016,9,26,16,30,614.0,66.0,2.5,31.0,239.0,402.81,308.71
2016,9,26,16,45,528.0,59.5,2.15,30.0,186.5,330.6,251.62
2016,9,26,17,0,442.0,53.0,1.8,29.0,134.0,264.27,197.57
2016,9,26,17,15,338.5,40.0,1.65,27.5,90.0,191.07,137.58
2016,9,26,17,30,235.0,27.0,1.5,26.0,46.0,124.8,69.76
2016,9,26,17,45,117.5,13.5,1.35,25.0,23.0,46.93,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,69.5,14.5,1.25,20.5,20.5,14.25,0.0
2016,9,27,6,30,139.0,29.0,1.2,21.0,41.0,22.43,11.25
2016,9,27,6,45,208.0,48.5,1.15,21.5,81.0,37.02,25.66
2016,9,27,7,0,277.0,68.0,1.1,22.0,121.0,50.94,38.17
2016,9,27,7,15,335.5,84.5,1.2,22.5,168.0,61.81,47.8
2016,9,27,7,30,394.0,101.0,1.3,23.0,215.0,91.17,59.82
2016,9,27,7,45,432.5,115.0,1.45,24.0,262.0,129.36,82.82
2016,9,27,8,0,471.0,129.0,1.6,25.0,309.0,171.44,112.84
2016,9,27,8,15,505.0,139.5,1.5,26.0,355.5,213.44,145.09
2016,9,27,8,30,539.0,150.0,1.4,27.0,402.0,258.5,180.59
2016,9,27,8,45,561.5,159.0,1.35,28.0,444.5,301.74,215.08
2016,9,27,9,0,584.0,168.0,1.3,29.0,487.0,346.49,250.12
2016,9,27,9,15,604.0,175.0,1.4,29.5,525.5,390.05,284.43
2016,9,27,9,30,624.0,182.0,1.5,30.0,564.0,434.1,318.4
2016,9,27,9,45,713.5,155.0,1.6,31.0,615.5,480.69,353.06
2016,9,27,10,0,803.0,128.0,1.7,32.0,667.0,535.16,392.8
2016,9,27,10,15,812.5,130.0,1.8,32.5,693.5,574.64,421.63
2016,9,27,10,30,822.0,132.0,1.9,33.0,720.0,612.86,448.99
2016,9,27,10,45,778.5,157.5,2.05,33.5,726.0,637.7,466.08
2016,9,27,11,0,735.0,183.0,2.2,34.0,732.0,659.47,480.57
2016,9,27,11,15,739.0,184.0,2.3,34.0,743.5,685.87,499.57
2016,9,27,11,30,743.0,185.0,2.4,34.0,755.0,710.29,517.0
2016,9,27,11,45,710.0,202.5,2.55,34.0,749.0,721.76,525.08
2016,9,27,12,0,677.0,220.0,2.7,34.0,743.0,729.84,530.85
2016,9,27,12,15,675.0,219.5,2.75,34.0,738.5,740.68,538.76
2016,9,27,12,30,673.0,219.0,2.8,34.0,734.0,749.15,545.04
2016,9,27,12,45,718.0,193.5,2.9,34.0,735.0,766.85,559.05
2016,9,27,13,0,763.0,168.0,3.0,34.0,736.0,781.85,570.7
2016,9,27,13,15,755.0,166.0,3.05,33.5,715.5,776.55,569.01
2016,9,27,13,30,747.0,164.0,3.1,33.0,695.0,768.54,565.72
2016,9,27,13,45,700.0,176.0,3.15,33.0,658.0,742.19,548.25
2016,9,27,14,0,653.0,188.0,3.2,33.0,621.0,713.95,529.03
2016,9,27,14,15,637.0,182.5,3.2,32.5,587.0,689.65,514.09
2016,9,27,14,30,621.0,177.0,3.2,32.0,553.0,663.45,497.6
2016,9,27,14,45,603.0,169.5,3.2,32.0,514.5,632.01,476.23
2016,9,27,15,0,585.0,162.0,3.2,32.0,476.0,596.47,451.74
2016,9,27,15,15,557.0,154.0,3.15,31.5,432.0,555.46,423.5
2016,9,27,15,30,529.0,146.0,3.1,31.0,388.0,514.21,394.47
2016,9,27,15,45,520.0,130.0,3.05,30.5,345.5,475.68,367.1
2016,9,27,16,0,511.0,114.0,3.0,30.0,303.0,436.1,338.07
2016,9,27,16,15,463.5,102.5,2.8,29.0,254.5,379.98,295.56
2016,9,27,16,30,416.0,91.0,2.6,28.0,206.0,326.32,253.63
2016,9,27,16,45,380.0,74.5,2.4,27.5,162.5,274.97,211.7
2016,9,27,17,0,344.0,58.0,2.2,27.0,119.0,225.82,170.17
2016,9,27,17,15,250.0,41.5,1.95,25.5,78.0,157.6,113.59
2016,9,27,17,30,156.0,25.0,1.7,24.0,37.0,93.74,46.46
2016,9,27,17,45,78.0,12.5,1.5,23.0,18.5,34.27,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,82.0,15.0,2.05,15.5,22.0,14.74,0.0
2016,9,28,6,30,164.0,30.0,2.2,16.0,44.0,23.35,11.82
2016,9,28,6,45,258.5,46.5,2.4,16.5,86.5,35.5,24.86
2016,9,28,7,0,353.0,63.0,2.6,17.0,129.0,47.07,35.57
2016,9,28,7,15,418.0,74.5,2.55,17.5,176.5,54.13,42.07
2016,9,28,7,30,483.0,86.0,2.5,18.0,224.0,81.19,51.27
2016,9,28,7,45,541.0,92.0,2.45,19.0,274.0,118.56,71.66
2016,9,28,8,0,599.0,98.0,2.4,20.0,324.0,161.53,101.86
2016,9,28,8,15,632.5,104.0,2.35,20.5,371.5,205.52,137.34
2016,9,28,8,30,666.0,110.0,2.3,21.0,419.0,252.46,176.73
2016,9,28,8,45,690.0,115.0,2.3,22.0,463.0,298.4,215.61
2016,9,28,9,0,714.0,120.0,2.3,23.0,507.0,345.83,255.14
2016,9,28,9,15,732.5,124.0,2.3,23.5,546.0,391.47,293.04
2016,9,28,9,30,751.0,128.0,2.3,24.0,585.0,437.57,330.36
2016,9,28,9,45,763.0,131.5,2.3,25.0,618.5,480.36,363.54
2016,9,28,10,0,775.0,135.0,2.3,26.0,652.0,524.72,396.72
2016,9,28,10,15,785.0,137.0,2.35,26.5,678.5,563.35,425.81
2016,9,28,10,30,795.0,139.0,2.4,27.0,705.0,600.85,453.39
2016,9,28,10,45,771.5,155.5,2.5,27.5,716.5,628.79,473.31
2016,9,28,11,0,748.0,172.0,2.6,28.0,728.0,654.88,491.41
2016,9,28,11,15,752.0,173.0,2.7,28.0,739.5,681.47,511.1
2016,9,28,11,30,756.0,174.0,2.8,28.0,751.0,706.04,529.16
2016,9,28,11,45,733.5,186.5,2.95,28.5,748.5,720.53,538.7
2016,9,28,12,0,711.0,199.0,3.1,29.0,746.0,731.95,546.02
2016,9,28,12,15,709.5,198.5,3.25,29.0,741.5,743.46,555.03
2016,9,28,12,30,708.0,198.0,3.4,29.0,737.0,752.5,562.32
2016,9,28,12,45,721.0,188.0,3.55,29.0,729.0,760.71,569.5
2016,9,28,13,0,734.0,178.0,3.7,29.0,721.0,766.32,574.92
2016,9,28,13,15,726.0,176.0,3.75,28.5,700.5,761.05,573.09
2016,9,28,13,30,718.0,174.0,3.8,28.0,680.0,753.15,569.5
2016,9,28,13,45,691.0,177.0,3.9,28.0,649.0,733.2,556.13
2016,9,28,14,0,664.0,180.0,4.0,28.0,618.0,711.15,541.23
2016,9,28,14,15,648.0,175.5,4.0,27.5,584.5,687.74,526.32
2016,9,28,14,30,632.0,171.0,4.0,27.0,551.0,662.42,509.84
2016,9,28,14,45,617.0,163.0,4.0,26.5,512.5,632.42,489.84
2016,9,28,15,0,602.0,155.0,4.0,26.0,474.0,600.84,468.33
2016,9,28,15,15,574.0,147.5,3.9,25.0,430.5,557.0,437.82
2016,9,28,15,30,546.0,140.0,3.8,24.0,387.0,515.89,408.54
2016,9,28,15,45,533.0,125.0,3.75,23.5,343.5,475.47,378.63
2016,9,28,16,0,520.0,110.0,3.7,23.0,300.0,434.25,347.17
