Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,16,15,470.5,99.5,3.6,22.0,252.0,378.07,303.17
2016,9,28,16,30,421.0,89.0,3.5,21.0,204.0,324.53,259.85
2016,9,28,16,45,377.5,73.0,3.4,20.5,159.5,270.3,214.17
2016,9,28,17,0,334.0,57.0,3.3,20.0,115.0,218.98,169.52
2016,9,28,17,15,234.0,41.0,3.25,19.0,74.5,150.22,110.37
2016,9,28,17,30,134.0,25.0,3.2,18.0,34.0,85.04,35.66
2016,9,28,17,45,67.0,12.5,3.2,17.5,17.0,30.87,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,120.5,14.0,2.1,12.5,24.0,13.76,0.0
2016,9,29,6,30,241.0,28.0,2.3,13.0,48.0,22.32,10.73
2016,9,29,6,45,350.0,39.5,2.5,13.5,92.0,30.13,20.48
2016,9,29,7,0,459.0,51.0,2.7,14.0,136.0,37.47,27.53
2016,9,29,7,15,526.0,59.0,2.7,14.5,185.5,41.25,31.16
2016,9,29,7,30,593.0,67.0,2.7,15.0,235.0,66.96,38.14
2016,9,29,7,45,640.0,72.5,2.7,15.5,285.5,108.4,60.54
2016,9,29,8,0,687.0,78.0,2.7,16.0,336.0,154.5,93.91
2016,9,29,8,15,718.5,82.5,2.7,16.5,384.0,201.23,132.52
2016,9,29,8,30,750.0,87.0,2.7,17.0,432.0,253.49,177.51
2016,9,29,8,45,773.5,90.0,2.7,18.0,477.0,301.2,219.14
2016,9,29,9,0,797.0,93.0,2.7,19.0,522.0,350.19,261.27
2016,9,29,9,15,813.5,95.5,2.7,19.5,561.5,397.04,301.46
2016,9,29,9,30,830.0,98.0,2.7,20.0,601.0,444.0,340.67
2016,9,29,9,45,846.0,98.5,2.7,21.0,635.5,488.72,376.42
2016,9,29,10,0,862.0,99.0,2.7,22.0,670.0,535.22,412.25
2016,9,29,10,15,870.0,100.5,2.7,22.5,696.5,574.92,442.84
2016,9,29,10,30,878.0,102.0,2.7,23.0,723.0,613.05,471.47
2016,9,29,10,45,883.0,103.5,2.75,23.5,742.0,647.58,496.97
2016,9,29,11,0,888.0,105.0,2.8,24.0,761.0,680.0,520.42
2016,9,29,11,15,891.0,105.5,2.85,24.0,772.5,707.84,541.23
2016,9,29,11,30,894.0,106.0,2.9,24.0,784.0,733.15,559.16
2016,9,29,11,45,894.0,106.5,2.95,24.5,787.5,753.66,572.37
2016,9,29,12,0,894.0,107.0,3.0,25.0,791.0,771.31,583.64
2016,9,29,12,15,893.0,106.5,3.1,25.0,786.0,784.28,593.14
2016,9,29,12,30,892.0,106.0,3.2,25.0,781.0,794.23,600.68
2016,9,29,12,45,893.0,103.0,3.3,25.0,769.5,800.1,605.54
2016,9,29,13,0,894.0,100.0,3.4,25.0,758.0,802.86,608.38
2016,9,29,13,15,888.0,99.0,3.45,25.0,737.5,799.11,606.6
2016,9,29,13,30,882.0,98.0,3.5,25.0,717.0,792.29,602.84
2016,9,29,13,45,871.0,97.5,3.55,25.0,688.5,779.13,594.75
2016,9,29,14,0,860.0,97.0,3.6,25.0,660.0,763.16,584.77
2016,9,29,14,15,848.0,95.0,3.6,24.5,625.0,745.79,574.77
2016,9,29,14,30,836.0,93.0,3.6,24.0,590.0,722.37,560.41
2016,9,29,14,45,819.0,90.0,3.6,23.5,549.5,691.89,540.85
2016,9,29,15,0,802.0,87.0,3.6,23.0,509.0,659.45,519.62
2016,9,29,15,15,779.0,84.0,3.6,22.5,464.0,621.28,492.89
2016,9,29,15,30,756.0,81.0,3.6,22.0,419.0,581.94,464.34
2016,9,29,15,45,726.5,76.0,3.6,21.5,370.5,535.56,429.6
2016,9,29,16,0,697.0,71.0,3.6,21.0,322.0,491.28,395.32
2016,9,29,16,15,650.5,65.5,3.55,20.0,271.5,435.59,351.46
2016,9,29,16,30,604.0,60.0,3.5,19.0,221.0,381.83,307.39
2016,9,29,16,45,535.0,52.0,3.45,18.5,171.5,317.31,252.53
2016,9,29,17,0,466.0,44.0,3.4,18.0,122.0,257.53,199.95
2016,9,29,17,15,348.5,33.0,3.3,17.0,79.5,182.15,133.54
2016,9,29,17,30,231.0,22.0,3.2,16.0,37.0,110.8,34.17
2016,9,29,17,45,115.5,11.0,3.1,15.5,18.5,42.32,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,132.0,13.0,2.9,12.0,23.5,12.78,0.0
2016,9,30,6,30,264.0,26.0,3.0,12.0,47.0,20.52,8.87
2016,9,30,6,45,374.0,37.0,3.15,12.5,91.5,27.96,18.62
2016,9,30,7,0,484.0,48.0,3.3,13.0,136.0,34.94,25.37
2016,9,30,7,15,551.0,55.5,3.35,13.5,185.5,38.44,28.77
2016,9,30,7,30,618.0,63.0,3.4,14.0,235.0,62.59,34.98
2016,9,30,7,45,358.0,107.0,3.45,14.5,211.0,112.67,75.85
2016,9,30,8,0,98.0,151.0,3.5,15.0,187.0,142.64,110.25
2016,9,30,8,15,435.0,115.5,3.55,15.5,310.0,175.62,123.51
2016,9,30,8,30,772.0,80.0,3.6,16.0,433.0,250.12,174.88
2016,9,30,8,45,795.0,83.0,3.65,16.5,478.0,298.66,218.13
2016,9,30,9,0,818.0,86.0,3.7,17.0,523.0,348.38,262.08
2016,9,30,9,15,833.5,88.0,3.75,17.0,562.5,395.24,303.73
2016,9,30,9,30,849.0,90.0,3.8,17.0,602.0,442.06,344.48
2016,9,30,9,45,864.0,90.5,3.85,17.5,636.0,489.63,384.15
2016,9,30,10,0,879.0,91.0,3.9,18.0,670.0,533.6,420.07
2016,9,30,10,15,887.0,92.5,3.95,18.0,697.0,573.8,453.05
2016,9,30,10,30,895.0,94.0,4.0,18.0,724.0,612.38,484.13
2016,9,30,10,45,900.0,95.0,4.1,18.5,743.0,646.85,510.71
2016,9,30,11,0,905.0,96.0,4.2,19.0,762.0,679.15,535.14
2016,9,30,11,15,908.5,96.5,4.25,19.0,773.5,707.63,557.23
2016,9,30,11,30,912.0,97.0,4.3,19.0,785.0,733.56,576.04
2016,9,30,11,45,913.0,97.5,4.35,19.5,788.5,755.01,590.51
2016,9,30,12,0,914.0,98.0,4.4,20.0,792.0,773.59,602.93
2016,9,30,12,15,912.5,97.5,4.45,20.0,787.5,786.32,612.38
2016,9,30,12,30,911.0,97.0,4.5,20.0,783.0,795.95,619.76
2016,9,30,12,45,903.0,99.0,4.55,20.0,768.5,800.03,623.29
2016,9,30,13,0,895.0,101.0,4.6,20.0,754.0,800.94,624.7
2016,9,30,13,15,888.5,99.5,4.6,19.5,733.5,796.25,623.15
2016,9,30,13,30,882.0,98.0,4.6,19.0,713.0,788.48,619.51
2016,9,30,13,45,873.5,96.5,4.6,19.0,684.5,776.16,611.46
2016,9,30,14,0,865.0,95.0,4.6,19.0,656.0,760.96,601.42
2016,9,30,14,15,852.5,93.0,4.55,18.5,621.0,743.08,590.37
2016,9,30,14,30,840.0,91.0,4.5,18.0,586.0,719.21,574.86
2016,9,30,14,45,824.0,87.5,4.5,18.0,546.0,688.82,553.55
2016,9,30,15,0,808.0,84.0,4.5,18.0,506.0,656.4,530.56
2016,9,30,15,15,785.0,81.0,4.45,17.5,460.5,618.13,502.61
2016,9,30,15,30,762.0,78.0,4.4,17.0,415.0,578.7,472.9
2016,9,30,15,45,731.0,73.5,4.35,17.0,366.0,531.9,435.75
2016,9,30,16,0,700.0,69.0,4.3,17.0,317.0,485.04,397.62
2016,9,30,16,15,653.5,63.5,4.15,16.5,266.5,431.62,353.51
2016,9,30,16,30,607.0,58.0,4.0,16.0,216.0,377.97,307.89
2016,9,30,16,45,535.5,50.5,3.85,16.0,167.0,313.14,251.29
2016,9,30,17,0,464.0,43.0,3.7,16.0,118.0,253.27,197.46
2016,9,30,17,15,343.5,32.0,3.45,15.5,76.0,177.55,129.28
2016,9,30,17,30,223.0,21.0,3.2,15.0,34.0,104.85,13.41
2016,9,30,17,45,111.5,10.5,2.95,14.5,17.0,40.24,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,139.0,13.0,1.65,11.5,23.5,12.78,0.0
2016,10,1,6,30,278.0,26.0,2.0,12.0,47.0,20.72,8.31
2016,10,1,6,45,393.5,36.5,2.35,13.0,92.0,27.69,18.29
2016,10,1,7,0,509.0,47.0,2.7,14.0,137.0,34.25,24.63
2016,10,1,7,15,577.5,53.5,2.9,14.5,187.5,36.94,27.3
2016,10,1,7,30,646.0,60.0,3.1,15.0,238.0,59.03,32.28
2016,10,1,7,45,694.0,64.5,3.3,16.0,290.0,105.49,56.67
2016,10,1,8,0,742.0,69.0,3.5,17.0,342.0,153.08,90.11
2016,10,1,8,15,772.0,72.5,3.5,17.5,391.0,200.96,129.46
2016,10,1,8,30,802.0,76.0,3.5,18.0,440.0,251.2,173.01
2016,10,1,8,45,826.5,78.0,3.5,18.5,486.0,300.63,216.79
2016,10,1,9,0,851.0,80.0,3.5,19.0,532.0,351.31,261.28
2016,10,1,9,15,866.5,82.5,3.45,19.5,572.5,403.3,305.99
2016,10,1,9,30,882.0,85.0,3.4,20.0,613.0,451.64,346.76
2016,10,1,9,45,898.5,84.5,3.4,20.5,648.0,497.29,384.46
2016,10,1,10,0,915.0,84.0,3.4,21.0,683.0,542.32,420.63
2016,10,1,10,15,923.0,85.0,3.4,21.0,710.0,583.27,453.62
2016,10,1,10,30,931.0,86.0,3.4,21.0,737.0,622.51,484.58
2016,10,1,10,45,936.5,87.0,3.4,21.5,757.0,658.32,511.39
2016,10,1,11,0,942.0,88.0,3.4,22.0,777.0,691.88,535.95
2016,10,1,11,15,945.0,88.5,3.4,22.0,788.5,720.88,557.64
2016,10,1,11,30,948.0,89.0,3.4,22.0,800.0,747.19,576.01
2016,10,1,11,45,948.5,89.5,3.4,22.5,803.5,768.9,589.99
2016,10,1,12,0,949.0,90.0,3.4,23.0,807.0,787.6,601.85
2016,10,1,12,15,948.0,89.5,3.45,23.0,802.0,801.07,611.52
2016,10,1,12,30,947.0,89.0,3.5,23.0,797.0,811.33,619.09
2016,10,1,12,45,942.5,89.0,3.6,23.0,784.0,816.18,623.26
2016,10,1,13,0,938.0,89.0,3.7,23.0,771.0,817.75,625.3
2016,10,1,13,15,932.5,88.5,3.75,23.0,749.5,814.76,624.05
2016,10,1,13,30,927.0,88.0,3.8,23.0,728.0,808.54,620.69
2016,10,1,13,45,917.0,87.0,3.85,23.0,699.5,795.21,612.42
2016,10,1,14,0,907.0,86.0,3.9,23.0,671.0,778.89,602.13
2016,10,1,14,15,895.5,84.5,3.9,22.5,635.5,758.06,589.6
2016,10,1,14,30,884.0,83.0,3.9,22.0,600.0,734.58,575.12
2016,10,1,14,45,866.0,81.0,3.95,22.0,558.5,703.49,554.05
2016,10,1,15,0,848.0,79.0,4.0,22.0,517.0,674.11,534.1
2016,10,1,15,15,825.5,76.0,4.0,21.5,470.5,635.19,506.69
2016,10,1,15,30,803.0,73.0,4.0,21.0,424.0,594.98,477.22
2016,10,1,15,45,769.0,69.5,4.05,21.0,373.5,546.36,439.61
2016,10,1,16,0,735.0,66.0,4.1,21.0,323.0,497.79,400.97
2016,10,1,16,15,687.5,61.0,3.95,20.0,271.5,440.89,355.61
2016,10,1,16,30,640.0,56.0,3.8,19.0,220.0,388.57,312.06
2016,10,1,16,45,562.5,49.0,3.7,18.5,169.0,320.68,254.02
2016,10,1,17,0,485.0,42.0,3.6,18.0,118.0,258.2,198.8
2016,10,1,17,15,352.5,31.0,3.3,17.0,75.0,177.96,126.78
2016,10,1,17,30,220.0,20.0,3.0,16.0,32.0,100.58,0.0
2016,10,1,17,45,110.0,10.0,2.75,15.5,16.0,38.86,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,130.5,12.5,1.7,11.5,22.0,12.29,0.0
2016,10,2,6,30,261.0,25.0,2.0,12.0,44.0,19.91,6.91
2016,10,2,6,45,374.0,35.5,2.4,13.0,87.5,26.93,17.56
2016,10,2,7,0,487.0,46.0,2.8,14.0,131.0,33.53,23.96
2016,10,2,7,15,556.0,53.5,2.9,14.5,181.0,37.12,27.44
2016,10,2,7,30,625.0,61.0,3.0,15.0,231.0,57.44,32.38
2016,10,2,7,45,673.0,65.0,3.15,15.5,281.5,98.96,52.53
2016,10,2,8,0,721.0,69.0,3.3,16.0,332.0,148.16,87.33
2016,10,2,8,15,750.5,72.5,3.4,16.5,380.0,194.75,125.56
2016,10,2,8,30,780.0,76.0,3.5,17.0,428.0,243.67,168.08
2016,10,2,8,45,803.0,78.5,3.6,17.5,472.0,291.94,211.06
2016,10,2,9,0,826.0,81.0,3.7,18.0,516.0,341.34,254.77
2016,10,2,9,15,841.0,83.0,3.75,18.0,555.0,388.18,296.4
2016,10,2,9,30,856.0,85.0,3.8,18.0,594.0,437.87,339.36
2016,10,2,9,45,867.0,86.5,3.9,18.5,626.5,481.62,376.22
2016,10,2,10,0,878.0,88.0,4.0,19.0,659.0,524.39,411.36
2016,10,2,10,15,885.5,89.0,4.05,19.0,685.5,563.62,443.67
2016,10,2,10,30,893.0,90.0,4.1,19.0,712.0,601.19,474.04
2016,10,2,10,45,892.5,94.0,4.2,19.0,729.5,634.92,500.98
2016,10,2,11,0,892.0,98.0,4.3,19.0,747.0,666.21,525.65
2016,10,2,11,15,555.0,227.5,4.35,19.0,633.5,591.15,464.82
2016,10,2,11,30,218.0,357.0,4.4,19.0,520.0,496.68,387.33
2016,10,2,11,45,147.0,351.5,4.45,19.0,462.0,448.3,349.94
2016,10,2,12,0,76.0,346.0,4.5,19.0,404.0,393.98,307.19
2016,10,2,12,15,61.5,332.5,4.55,19.0,379.5,372.88,291.06
2016,10,2,12,30,47.0,319.0,4.6,19.0,355.0,350.95,274.1
2016,10,2,12,45,467.5,211.0,4.65,19.0,549.0,577.06,458.71
2016,10,2,13,0,888.0,103.0,4.7,19.0,743.0,790.1,621.51
2016,10,2,13,15,475.5,203.0,4.7,19.0,545.0,581.95,461.85
2016,10,2,13,30,63.0,303.0,4.7,19.0,347.0,354.44,278.01
2016,10,2,13,45,63.5,291.0,4.75,19.0,333.5,343.79,270.88
2016,10,2,14,0,64.0,279.0,4.8,19.0,320.0,332.85,262.95
2016,10,2,14,15,455.5,184.5,4.8,19.0,450.5,541.08,435.09
2016,10,2,14,30,847.0,90.0,4.8,19.0,581.0,715.32,572.62
2016,10,2,14,45,830.5,87.5,4.8,19.0,540.5,685.62,550.72
2016,10,2,15,0,814.0,85.0,4.8,19.0,500.0,653.9,527.94
2016,10,2,15,15,790.5,81.5,4.7,18.5,454.5,614.72,498.84
2016,10,2,15,30,767.0,78.0,4.6,18.0,409.0,574.4,468.19
2016,10,2,15,45,731.5,74.5,4.6,18.0,359.5,526.14,429.87
2016,10,2,16,0,696.0,71.0,4.6,18.0,310.0,480.54,392.57
2016,10,2,16,15,645.5,65.0,4.45,17.5,259.5,422.86,344.95
2016,10,2,16,30,595.0,59.0,4.3,17.0,209.0,367.42,297.63
2016,10,2,16,45,507.5,52.0,4.15,16.5,159.0,297.31,237.15
2016,10,2,17,0,420.0,45.0,4.0,16.0,109.0,233.34,180.45
2016,10,2,17,15,286.5,32.5,3.65,15.5,68.0,154.6,108.55
2016,10,2,17,30,153.0,20.0,3.3,15.0,27.0,78.28,0.0
2016,10,2,17,45,76.5,10.0,2.95,14.5,13.5,29.69,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,119.0,12.0,1.2,11.5,20.5,11.8,0.0
2016,10,3,6,30,238.0,24.0,1.4,12.0,41.0,19.1,5.38
2016,10,3,6,45,353.0,34.5,1.65,13.0,83.0,26.17,16.84
2016,10,3,7,0,468.0,45.0,1.9,14.0,125.0,32.81,23.32
2016,10,3,7,15,537.5,52.5,1.85,14.0,174.0,36.44,26.9
2016,10,3,7,30,607.0,60.0,1.8,14.0,223.0,54.36,31.3
2016,10,3,7,45,650.0,65.5,1.8,14.5,272.0,95.65,51.25
2016,10,3,8,0,693.0,71.0,1.8,15.0,321.0,141.11,82.93
2016,10,3,8,15,349.0,110.5,1.8,15.5,237.0,152.1,107.12
2016,10,3,8,30,5.0,150.0,1.8,16.0,153.0,141.73,112.35
2016,10,3,8,45,13.5,172.5,1.85,16.5,180.0,165.42,130.91
2016,10,3,9,0,22.0,195.0,1.9,17.0,207.0,190.06,150.0
2016,10,3,9,15,14.0,191.5,1.9,17.5,199.5,186.16,146.41
2016,10,3,9,30,6.0,188.0,1.9,18.0,192.0,181.14,141.92
2016,10,3,9,45,25.5,229.0,1.95,18.5,246.0,228.7,178.95
2016,10,3,10,0,45.0,270.0,2.0,19.0,300.0,275.2,214.52
2016,10,3,10,15,77.0,296.5,2.0,19.0,349.0,319.91,248.84
2016,10,3,10,30,109.0,323.0,2.0,19.0,398.0,367.13,284.81
2016,10,3,10,45,57.0,260.5,2.05,19.0,300.0,283.22,220.15
2016,10,3,11,0,5.0,198.0,2.1,19.0,202.0,194.01,150.13
2016,10,3,11,15,7.0,211.0,2.15,19.0,216.5,208.25,161.49
2016,10,3,11,30,9.0,224.0,2.2,19.0,231.0,222.67,172.71
2016,10,3,11,45,7.0,210.0,2.25,19.5,215.5,208.29,161.09
2016,10,3,12,0,5.0,196.0,2.3,20.0,200.0,193.68,149.39
2016,10,3,12,15,8.5,217.5,2.3,20.0,224.0,217.59,168.2
2016,10,3,12,30,12.0,239.0,2.3,20.0,248.0,241.79,187.06
2016,10,3,12,45,15.0,248.0,2.3,20.0,259.5,253.54,196.28
2016,10,3,13,0,18.0,257.0,2.3,20.0,271.0,265.43,205.67
2016,10,3,13,15,20.5,256.5,2.3,20.0,271.5,267.54,207.56
2016,10,3,13,30,23.0,256.0,2.3,20.0,272.0,269.66,209.54
2016,10,3,13,45,22.5,246.0,2.3,20.0,261.0,259.84,202.26
2016,10,3,14,0,22.0,236.0,2.3,20.0,250.0,249.94,194.96
2016,10,3,14,15,12.5,205.5,2.25,19.5,213.5,212.29,165.95
2016,10,3,14,30,3.0,175.0,2.2,19.0,177.0,174.76,136.65
2016,10,3,14,45,10.0,179.0,2.2,19.0,184.5,184.48,145.06
2016,10,3,15,0,17.0,183.0,2.2,19.0,192.0,194.29,153.45
2016,10,3,15,15,379.0,129.0,2.15,19.0,291.5,397.01,321.34
2016,10,3,15,30,741.0,75.0,2.1,19.0,391.0,551.27,442.74
2016,10,3,15,45,706.0,71.0,2.1,19.0,343.0,503.72,404.65
2016,10,3,16,0,671.0,67.0,2.1,19.0,295.0,458.67,368.75
2016,10,3,16,15,621.5,61.5,1.95,18.5,246.0,403.25,323.86
2016,10,3,16,30,572.0,56.0,1.8,18.0,197.0,350.09,279.25
2016,10,3,16,45,492.5,48.5,1.7,18.0,149.5,284.31,222.96
2016,10,3,17,0,413.0,41.0,1.6,18.0,102.0,224.23,169.99
2016,10,3,17,15,281.5,29.0,1.35,17.5,63.0,147.95,99.75
2016,10,3,17,30,150.0,17.0,1.1,17.0,24.0,72.37,0.0
2016,10,3,17,45,75.0,8.5,0.9,16.5,12.0,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.0,13.0,1.0,13.5,17.5,12.78,0.0
2016,10,4,6,30,126.0,26.0,1.2,14.0,35.0,20.46,4.7
2016,10,4,6,45,214.0,44.0,1.4,14.5,74.0,34.08,23.34
2016,10,4,7,0,302.0,62.0,1.6,15.0,113.0,47.04,35.61
2016,10,4,7,15,375.5,74.5,1.7,15.0,160.0,54.97,43.13
2016,10,4,7,30,449.0,87.0,1.8,15.0,207.0,72.36,49.65
2016,10,4,7,45,319.0,115.0,1.9,15.5,208.5,116.06,80.67
2016,10,4,8,0,189.0,143.0,2.0,16.0,210.0,145.76,108.33
2016,10,4,8,15,173.0,165.5,2.0,16.0,233.5,173.67,131.84
2016,10,4,8,30,157.0,188.0,2.0,16.0,257.0,200.03,154.37
2016,10,4,8,45,168.0,208.0,2.05,16.5,289.0,230.22,178.67
2016,10,4,9,0,179.0,228.0,2.1,17.0,321.0,261.41,203.58
2016,10,4,9,15,119.5,239.0,2.1,17.5,303.5,259.99,203.53
2016,10,4,9,30,60.0,250.0,2.1,18.0,286.0,255.65,200.38
2016,10,4,9,45,121.0,274.0,2.1,18.5,350.5,306.74,239.63
2016,10,4,10,0,182.0,298.0,2.1,19.0,415.0,365.66,284.42
2016,10,4,10,15,265.0,296.5,2.1,19.0,475.0,416.56,323.66
2016,10,4,10,30,348.0,295.0,2.1,19.0,535.0,474.62,368.15
2016,10,4,10,45,603.0,208.5,2.15,19.5,637.0,561.47,435.79
2016,10,4,11,0,858.0,122.0,2.2,20.0,739.0,660.77,511.38
2016,10,4,11,15,862.0,122.5,2.25,20.0,750.5,688.67,531.99
2016,10,4,11,30,866.0,123.0,2.3,20.0,762.0,714.18,551.18
2016,10,4,11,45,878.0,118.0,2.4,20.5,767.5,736.44,566.93
2016,10,4,12,0,890.0,113.0,2.5,21.0,773.0,756.79,580.61
2016,10,4,12,15,888.5,112.5,2.65,21.0,768.0,769.08,590.11
2016,10,4,12,30,887.0,112.0,2.8,21.0,763.0,778.36,597.65
2016,10,4,12,45,890.5,108.0,2.95,21.5,751.5,784.77,602.16
2016,10,4,13,0,894.0,104.0,3.1,22.0,740.0,788.08,604.59
2016,10,4,13,15,887.5,102.5,3.2,22.0,719.0,783.29,602.33
2016,10,4,13,30,881.0,101.0,3.3,22.0,698.0,775.42,598.05
2016,10,4,13,45,874.5,98.5,3.4,22.0,670.0,763.49,590.97
2016,10,4,14,0,868.0,96.0,3.5,22.0,642.0,752.02,584.3
2016,10,4,14,15,855.0,94.0,3.55,21.5,607.0,730.31,571.15
2016,10,4,14,30,842.0,92.0,3.6,21.0,572.0,706.08,556.13
2016,10,4,14,45,827.0,88.0,3.7,21.0,531.5,675.91,535.7
2016,10,4,15,0,812.0,84.0,3.8,21.0,491.0,643.66,512.82
2016,10,4,15,15,787.5,81.0,3.8,20.5,445.0,604.61,484.54
2016,10,4,15,30,763.0,78.0,3.8,20.0,399.0,564.47,454.67
2016,10,4,15,45,731.5,73.0,3.85,19.5,350.0,517.25,418.51
2016,10,4,16,0,700.0,68.0,3.9,19.0,301.0,472.38,382.87
2016,10,4,16,15,649.0,62.0,3.8,18.5,250.5,414.77,335.6
2016,10,4,16,30,598.0,56.0,3.7,18.0,200.0,359.46,288.55
2016,10,4,16,45,516.0,48.0,3.6,17.5,151.0,291.34,229.83
2016,10,4,17,0,434.0,40.0,3.5,17.0,102.0,229.11,174.4
2016,10,4,17,15,291.5,28.0,3.3,16.5,62.0,148.93,97.68
2016,10,4,17,30,149.0,16.0,3.1,16.0,22.0,59.48,0.0
2016,10,4,17,45,74.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,12.0,1.4,10.5,18.5,11.8,0.0
2016,10,5,6,30,208.0,24.0,1.6,11.0,37.0,19.51,2.69
2016,10,5,6,45,341.0,35.0,1.8,12.0,80.5,27.06,17.48
2016,10,5,7,0,474.0,46.0,2.0,13.0,124.0,34.17,24.54
2016,10,5,7,15,549.0,53.5,2.25,13.5,174.5,37.72,28.06
2016,10,5,7,30,624.0,61.0,2.5,14.0,225.0,51.83,31.38
2016,10,5,7,45,678.0,65.5,2.75,15.0,277.0,93.62,49.46
2016,10,5,8,0,732.0,70.0,3.0,16.0,329.0,143.89,83.54
2016,10,5,8,15,764.0,73.5,3.1,16.5,378.5,191.09,121.46
2016,10,5,8,30,796.0,77.0,3.2,17.0,428.0,240.86,164.25
2016,10,5,8,45,823.5,79.0,3.3,18.0,474.0,290.34,207.6
2016,10,5,9,0,851.0,81.0,3.4,19.0,520.0,341.36,251.97
2016,10,5,9,15,867.5,83.0,3.4,19.5,560.5,389.61,294.04
2016,10,5,9,30,884.0,85.0,3.4,20.0,601.0,440.76,337.26
2016,10,5,9,45,899.5,85.5,3.4,20.5,636.0,486.54,375.29
2016,10,5,10,0,915.0,86.0,3.4,21.0,671.0,531.61,411.72
2016,10,5,10,15,923.5,87.0,3.4,21.0,698.0,572.5,444.88
2016,10,5,10,30,932.0,88.0,3.4,21.0,725.0,611.7,476.02
2016,10,5,10,45,940.0,88.0,3.4,21.5,745.5,647.76,503.25
2016,10,5,11,0,948.0,88.0,3.4,22.0,766.0,681.69,528.3
2016,10,5,11,15,951.0,88.5,3.4,22.0,777.0,710.54,550.18
2016,10,5,11,30,954.0,89.0,3.4,22.0,788.0,736.67,569.19
2016,10,5,11,45,956.5,88.5,3.45,22.5,791.5,758.62,583.64
2016,10,5,12,0,959.0,88.0,3.5,23.0,795.0,777.58,595.99
2016,10,5,12,15,957.5,87.5,3.55,23.0,790.0,790.54,605.35
2016,10,5,12,30,956.0,87.0,3.6,23.0,785.0,800.25,612.58
2016,10,5,12,45,946.5,89.5,3.65,23.0,770.0,803.81,615.62
2016,10,5,13,0,937.0,92.0,3.7,23.0,755.0,804.07,616.52
2016,10,5,13,15,931.0,91.0,3.7,23.0,733.0,800.04,614.32
2016,10,5,13,30,925.0,90.0,3.7,23.0,711.0,792.8,610.0
2016,10,5,13,45,915.0,88.5,3.75,23.0,682.0,778.91,601.31
2016,10,5,14,0,905.0,87.0,3.8,23.0,653.0,762.04,590.59
2016,10,5,14,15,892.0,85.5,3.8,22.5,616.5,740.18,577.23
2016,10,5,14,30,879.0,84.0,3.8,22.0,580.0,715.73,561.94
2016,10,5,14,45,859.0,82.0,3.8,22.0,538.0,687.14,542.43
2016,10,5,15,0,839.0,80.0,3.8,22.0,496.0,653.11,518.06
2016,10,5,15,15,814.0,77.0,3.8,21.5,449.0,613.11,489.21
2016,10,5,15,30,789.0,74.0,3.8,21.0,402.0,572.0,458.72
2016,10,5,15,45,749.0,70.5,3.8,21.0,351.0,520.9,418.7
2016,10,5,16,0,709.0,67.0,3.8,21.0,300.0,470.28,377.94
2016,10,5,16,15,655.5,61.5,3.6,20.5,248.5,414.27,331.99
2016,10,5,16,30,602.0,56.0,3.4,20.0,197.0,358.37,284.62
2016,10,5,16,45,513.5,48.0,3.2,19.5,147.5,287.73,224.3
2016,10,5,17,0,425.0,40.0,3.0,19.0,98.0,223.48,167.62
2016,10,5,17,15,276.0,27.5,2.8,18.0,58.5,140.5,86.93
2016,10,5,17,30,127.0,15.0,2.6,17.0,19.0,51.44,0.0
2016,10,5,17,45,63.5,7.5,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,111.5,11.0,1.4,11.5,17.5,10.81,0.0
2016,10,6,6,30,223.0,22.0,1.6,12.0,35.0,17.66,0.0
2016,10,6,6,45,352.5,32.5,1.8,13.0,78.0,24.85,15.41
2016,10,6,7,0,482.0,43.0,2.0,14.0,121.0,31.6,22.15
2016,10,6,7,15,555.0,50.5,2.15,14.5,170.5,35.32,25.78
2016,10,6,7,30,628.0,58.0,2.3,15.0,220.0,47.49,28.9
2016,10,6,7,45,678.0,62.5,2.45,15.5,271.0,92.36,48.88
2016,10,6,8,0,728.0,67.0,2.6,16.0,322.0,138.49,79.32
2016,10,6,8,15,759.5,70.5,2.6,16.5,370.5,185.28,116.65
2016,10,6,8,30,791.0,74.0,2.6,17.0,419.0,234.58,158.86
2016,10,6,8,45,815.5,76.5,2.6,18.0,464.0,283.32,201.5
2016,10,6,9,0,840.0,79.0,2.6,19.0,509.0,333.32,244.88
2016,10,6,9,15,856.0,81.0,2.6,19.5,548.5,383.97,288.55
2016,10,6,9,30,872.0,83.0,2.6,20.0,588.0,431.09,328.45
2016,10,6,9,45,890.5,82.0,2.65,21.0,623.0,476.19,365.17
2016,10,6,10,0,909.0,81.0,2.7,22.0,658.0,520.82,400.39
2016,10,6,10,15,916.5,82.0,2.7,22.5,684.5,560.82,431.76
2016,10,6,10,30,924.0,83.0,2.7,23.0,711.0,599.07,460.97
2016,10,6,10,45,928.5,84.0,2.75,23.5,729.5,633.61,486.91
2016,10,6,11,0,933.0,85.0,2.8,24.0,748.0,665.86,510.61
2016,10,6,11,15,936.0,85.5,2.75,24.5,759.0,694.19,530.59
2016,10,6,11,30,939.0,86.0,2.7,25.0,770.0,719.86,547.81
2016,10,6,11,45,939.5,86.0,2.7,25.5,773.0,740.5,560.86
2016,10,6,12,0,940.0,86.0,2.7,26.0,776.0,758.14,571.85
2016,10,6,12,15,938.5,86.0,2.7,26.0,770.5,771.27,580.91
2016,10,6,12,30,937.0,86.0,2.7,26.0,765.0,781.21,587.9
2016,10,6,12,45,934.5,85.0,2.7,26.0,751.5,786.17,591.6
2016,10,6,13,0,932.0,84.0,2.7,26.0,738.0,787.87,593.23
2016,10,6,13,15,926.5,83.0,2.7,26.0,717.0,784.1,591.24
2016,10,6,13,30,921.0,82.0,2.7,26.0,696.0,777.13,587.21
2016,10,6,13,45,911.5,81.0,2.7,26.0,667.5,764.08,579.09
2016,10,6,14,0,902.0,80.0,2.7,26.0,639.0,748.06,569.03
2016,10,6,14,15,890.0,78.0,2.7,26.0,603.5,726.33,555.0
2016,10,6,14,30,878.0,76.0,2.7,26.0,568.0,702.0,539.14
2016,10,6,14,45,860.5,74.0,2.7,26.0,526.5,671.5,518.79
2016,10,6,15,0,843.0,72.0,2.7,26.0,485.0,642.59,498.89
2016,10,6,15,15,819.5,69.0,2.65,25.5,439.5,603.49,471.22
2016,10,6,15,30,796.0,66.0,2.6,25.0,394.0,563.22,441.95
2016,10,6,15,45,761.5,62.5,2.6,25.0,344.5,515.23,405.28
2016,10,6,16,0,727.0,59.0,2.6,25.0,295.0,467.4,367.58
2016,10,6,16,15,676.5,54.0,2.25,24.0,244.0,410.41,322.13
2016,10,6,16,30,626.0,49.0,1.9,23.0,193.0,355.53,276.62
2016,10,6,16,45,542.5,42.0,1.6,22.0,144.0,290.31,221.72
2016,10,6,17,0,459.0,35.0,1.3,21.0,95.0,228.64,167.75
2016,10,6,17,15,309.5,24.0,1.25,20.0,56.0,145.12,82.42
2016,10,6,17,30,160.0,13.0,1.2,19.0,17.0,58.26,0.0
2016,10,6,17,45,80.0,6.5,1.2,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,125.5,10.0,0.8,14.5,17.0,9.83,0.0
2016,10,7,6,30,251.0,20.0,0.8,15.0,34.0,15.84,0.0
2016,10,7,6,45,375.5,30.0,0.85,15.5,76.5,22.67,13.3
2016,10,7,7,0,500.0,40.0,0.9,16.0,119.0,29.08,19.75
2016,10,7,7,15,571.0,47.0,1.0,16.5,168.5,32.52,23.1
2016,10,7,7,30,642.0,54.0,1.1,17.0,218.0,45.82,28.54
2016,10,7,7,45,687.0,58.5,1.2,18.0,268.0,87.27,44.41
2016,10,7,8,0,732.0,63.0,1.3,19.0,318.0,133.13,73.81
2016,10,7,8,15,763.0,66.5,1.5,19.5,366.0,179.93,110.39
2016,10,7,8,30,794.0,70.0,1.7,20.0,414.0,229.14,151.88
2016,10,7,8,45,815.5,73.0,1.9,21.0,458.0,277.56,193.81
2016,10,7,9,0,837.0,76.0,2.1,22.0,502.0,326.92,236.33
2016,10,7,9,15,853.0,78.0,2.2,22.5,541.0,377.33,279.34
2016,10,7,9,30,869.0,80.0,2.3,23.0,580.0,424.18,318.7
2016,10,7,9,45,867.5,87.0,2.45,24.0,610.5,467.49,353.89
2016,10,7,10,0,866.0,94.0,2.6,25.0,641.0,508.88,386.44
2016,10,7,10,15,874.5,95.5,2.55,25.5,667.0,548.28,416.81
2016,10,7,10,30,883.0,97.0,2.5,26.0,693.0,586.13,445.14
2016,10,7,10,45,886.5,99.0,2.5,26.5,711.0,619.75,469.84
2016,10,7,11,0,890.0,101.0,2.5,27.0,729.0,651.15,492.36
2016,10,7,11,15,893.0,101.5,2.4,27.5,740.0,678.41,511.03
2016,10,7,11,30,896.0,102.0,2.3,28.0,751.0,703.13,527.46
2016,10,7,11,45,895.0,103.0,2.25,28.5,753.0,722.93,539.91
2016,10,7,12,0,894.0,104.0,2.2,29.0,755.0,739.83,549.92
2016,10,7,12,15,720.0,172.5,2.15,29.0,694.5,699.24,520.01
2016,10,7,12,30,546.0,241.0,2.1,29.0,634.0,648.89,482.15
2016,10,7,12,45,530.5,242.5,2.05,29.5,618.5,645.63,479.26
2016,10,7,13,0,515.0,244.0,2.0,30.0,603.0,640.34,474.63
2016,10,7,13,15,518.0,233.5,1.95,30.0,585.5,634.61,471.23
2016,10,7,13,30,521.0,223.0,1.9,30.0,568.0,626.82,466.43
2016,10,7,13,45,484.5,226.5,1.85,30.0,537.0,602.6,449.32
2016,10,7,14,0,448.0,230.0,1.8,30.0,506.0,577.26,431.45
2016,10,7,14,15,506.5,196.0,1.75,29.5,491.0,579.09,435.68
2016,10,7,14,30,565.0,162.0,1.7,29.0,476.0,576.53,436.54
2016,10,7,14,45,537.5,156.5,1.7,29.0,437.0,542.52,412.57
2016,10,7,15,0,510.0,151.0,1.7,29.0,398.0,507.9,388.01
2016,10,7,15,15,365.0,157.5,1.55,28.5,326.0,412.78,317.29
2016,10,7,15,30,220.0,164.0,1.4,28.0,254.0,318.06,245.47
2016,10,7,15,45,200.0,147.0,1.25,27.5,220.5,276.06,214.08
2016,10,7,16,0,180.0,130.0,1.1,27.0,187.0,241.85,187.63
2016,10,7,16,15,160.5,108.5,1.05,26.0,153.0,203.28,157.57
2016,10,7,16,30,141.0,87.0,1.0,25.0,119.0,165.55,127.26
2016,10,7,16,45,109.5,66.0,1.0,24.0,87.0,124.46,93.5
2016,10,7,17,0,78.0,45.0,1.0,23.0,55.0,85.21,60.46
2016,10,7,17,15,39.0,26.5,1.0,22.5,31.5,46.82,21.01
2016,10,7,17,30,0.0,8.0,1.0,22.0,8.0,7.86,0.0
2016,10,7,17,45,0.0,4.0,1.05,21.5,4.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,69.0,10.5,1.0,16.5,14.0,10.32,0.0
2016,10,8,6,30,138.0,21.0,0.9,17.0,28.0,16.53,0.0
2016,10,8,6,45,266.0,34.5,0.85,18.0,68.5,27.24,16.72
2016,10,8,7,0,394.0,48.0,0.8,19.0,109.0,36.78,26.04
2016,10,8,7,15,473.5,57.0,0.85,19.5,157.0,41.52,30.59
2016,10,8,7,30,553.0,66.0,0.9,20.0,205.0,50.04,38.19
2016,10,8,7,45,605.5,72.0,1.0,21.0,255.0,88.66,48.27
2016,10,8,8,0,658.0,78.0,1.1,22.0,305.0,132.52,75.63
2016,10,8,8,15,693.5,83.0,1.15,23.0,353.0,177.73,109.71
2016,10,8,8,30,729.0,88.0,1.2,24.0,401.0,225.89,148.66
2016,10,8,8,45,755.0,91.5,1.3,25.0,445.5,275.91,190.26
2016,10,8,9,0,781.0,95.0,1.4,26.0,490.0,324.2,230.36
2016,10,8,9,15,799.5,98.0,1.4,26.5,529.0,370.6,268.82
2016,10,8,9,30,818.0,101.0,1.4,27.0,568.0,417.29,306.53
2016,10,8,9,45,865.5,89.5,1.45,28.0,609.0,465.87,344.02
2016,10,8,10,0,913.0,78.0,1.5,29.0,650.0,513.48,379.91
2016,10,8,10,15,921.0,79.0,1.45,29.5,676.5,553.69,409.77
2016,10,8,10,30,929.0,80.0,1.4,30.0,703.0,592.16,437.47
2016,10,8,10,45,933.5,81.5,1.35,30.5,722.0,627.16,461.87
2016,10,8,11,0,938.0,83.0,1.3,31.0,741.0,659.85,483.98
2016,10,8,11,15,941.0,83.5,1.2,31.0,752.0,688.15,503.1
2016,10,8,11,30,944.0,84.0,1.1,31.0,763.0,713.76,519.83
2016,10,8,11,45,944.0,84.5,1.05,31.5,765.5,734.5,531.53
2016,10,8,12,0,944.0,85.0,1.0,32.0,768.0,752.23,541.21
2016,10,8,12,15,942.5,84.5,0.95,32.0,762.5,764.76,548.64
2016,10,8,12,30,941.0,84.0,0.9,32.0,757.0,774.1,554.1
2016,10,8,12,45,700.5,173.5,0.85,32.5,669.5,700.47,503.25
2016,10,8,13,0,460.0,263.0,0.8,33.0,582.0,616.68,442.76
2016,10,8,13,15,690.0,172.5,0.8,32.5,634.5,699.05,504.41
2016,10,8,13,30,920.0,82.0,0.8,32.0,687.0,768.11,551.81
2016,10,8,13,45,910.5,81.0,0.8,32.0,658.0,755.05,543.39
2016,10,8,14,0,901.0,80.0,0.8,32.0,629.0,739.04,534.09
2016,10,8,14,15,888.0,78.0,0.85,32.0,593.0,716.64,521.27
2016,10,8,14,30,875.0,76.0,0.9,32.0,557.0,691.68,506.69
2016,10,8,14,45,856.5,74.0,1.0,32.0,515.5,660.67,488.36
2016,10,8,15,0,838.0,72.0,1.1,32.0,474.0,631.28,469.73
2016,10,8,15,15,813.5,69.0,1.1,31.5,428.0,591.86,443.49
2016,10,8,15,30,789.0,66.0,1.1,31.0,382.0,551.34,415.69
2016,10,8,15,45,753.5,62.0,1.15,30.5,332.5,502.73,381.33
2016,10,8,16,0,718.0,58.0,1.2,30.0,283.0,454.37,345.71
2016,10,8,16,15,665.0,53.0,1.15,28.5,232.5,396.97,302.6
2016,10,8,16,30,612.0,48.0,1.1,27.0,182.0,341.86,259.13
2016,10,8,16,45,525.5,40.5,1.05,26.0,134.0,276.38,205.55
2016,10,8,17,0,439.0,33.0,1.0,25.0,86.0,214.67,152.25
2016,10,8,17,15,282.5,21.5,1.05,24.0,49.0,128.17,53.43
2016,10,8,17,30,126.0,10.0,1.1,23.0,12.0,44.49,0.0
2016,10,8,17,45,63.0,5.0,1.15,22.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
