Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,116.5,9.0,1.25,16.5,15.0,8.85,0.0
2016,10,9,6,30,233.0,18.0,1.2,17.0,30.0,14.2,0.0
2016,10,9,6,45,361.0,28.5,1.15,18.0,72.0,21.62,11.95
2016,10,9,7,0,489.0,39.0,1.1,19.0,114.0,28.55,18.93
2016,10,9,7,15,563.0,46.5,1.15,19.5,163.0,32.45,22.68
2016,10,9,7,30,637.0,54.0,1.2,20.0,212.0,38.46,28.09
2016,10,9,7,45,683.0,59.0,1.3,21.0,262.0,83.31,42.07
2016,10,9,8,0,729.0,64.0,1.4,22.0,312.0,129.17,70.21
2016,10,9,8,15,761.0,68.0,1.3,23.0,360.5,176.14,105.63
2016,10,9,8,30,793.0,72.0,1.2,24.0,409.0,225.64,145.9
2016,10,9,8,45,814.5,75.0,1.1,25.0,453.0,273.78,186.32
2016,10,9,9,0,836.0,78.0,1.0,26.0,497.0,322.88,227.07
2016,10,9,9,15,852.0,80.5,1.0,26.5,536.5,370.27,266.44
2016,10,9,9,30,868.0,83.0,1.0,27.0,576.0,420.52,306.78
2016,10,9,9,45,880.5,84.5,1.05,28.0,609.0,464.78,341.21
2016,10,9,10,0,893.0,86.0,1.1,29.0,642.0,508.14,373.85
2016,10,9,10,15,901.0,87.0,1.15,29.5,668.0,547.58,403.49
2016,10,9,10,30,909.0,88.0,1.2,30.0,694.0,585.34,431.14
2016,10,9,10,45,912.5,89.5,1.25,30.5,712.0,619.1,455.32
2016,10,9,11,0,916.0,91.0,1.3,31.0,730.0,650.55,477.36
2016,10,9,11,15,918.5,91.5,1.35,31.0,740.5,677.94,497.22
2016,10,9,11,30,921.0,92.0,1.4,31.0,751.0,702.69,515.05
2016,10,9,11,45,919.0,93.0,1.5,31.0,753.0,722.11,529.0
2016,10,9,12,0,917.0,94.0,1.6,31.0,755.0,738.52,540.62
2016,10,9,12,15,915.0,94.0,1.7,31.0,749.0,750.87,549.65
2016,10,9,12,30,913.0,94.0,1.8,31.0,743.0,760.11,556.74
2016,10,9,12,45,902.0,96.5,1.9,31.0,727.5,762.24,559.22
2016,10,9,13,0,891.0,99.0,2.0,31.0,712.0,761.21,559.74
2016,10,9,13,15,884.0,97.5,2.05,30.5,690.0,755.86,558.23
2016,10,9,13,30,877.0,96.0,2.1,30.0,668.0,747.46,554.79
2016,10,9,13,45,865.0,95.0,2.2,30.0,639.0,733.01,546.52
2016,10,9,14,0,853.0,94.0,2.3,30.0,610.0,719.08,538.64
2016,10,9,14,15,839.0,92.0,2.4,29.5,574.5,696.92,526.08
2016,10,9,14,30,825.0,90.0,2.5,29.0,539.0,672.35,511.69
2016,10,9,14,45,804.5,87.0,2.6,29.0,498.0,640.13,489.78
2016,10,9,15,0,784.0,84.0,2.7,29.0,457.0,606.17,466.09
2016,10,9,15,15,757.0,80.5,2.75,28.5,411.5,566.17,438.08
2016,10,9,15,30,730.0,77.0,2.8,28.0,366.0,525.32,408.58
2016,10,9,15,45,691.5,72.0,2.85,27.5,317.0,478.22,373.28
2016,10,9,16,0,653.0,67.0,2.9,27.0,268.0,429.7,335.69
2016,10,9,16,15,595.5,60.5,2.8,26.0,219.0,371.31,289.44
2016,10,9,16,30,538.0,54.0,2.7,25.0,170.0,315.83,243.73
2016,10,9,16,45,446.5,44.5,2.65,24.0,123.0,246.68,186.16
2016,10,9,17,0,355.0,35.0,2.6,23.0,76.0,184.5,131.57
2016,10,9,17,15,177.5,17.5,2.55,22.0,38.0,88.06,25.82
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.3,13.5,13.0,12.78,0.0
2016,10,10,6,30,0.0,26.0,1.5,14.0,26.0,23.24,0.0
2016,10,10,6,45,194.0,36.5,1.7,14.5,65.0,28.42,17.49
2016,10,10,7,0,388.0,47.0,1.9,15.0,104.0,36.33,25.98
2016,10,10,7,15,467.0,56.0,1.9,15.5,152.0,41.1,30.67
2016,10,10,7,30,546.0,65.0,1.9,16.0,200.0,45.84,35.08
2016,10,10,7,45,601.5,71.0,1.95,16.5,249.5,83.87,46.6
2016,10,10,8,0,657.0,77.0,2.0,17.0,299.0,127.45,73.53
2016,10,10,8,15,692.5,82.0,1.95,17.5,346.5,172.31,107.86
2016,10,10,8,30,728.0,87.0,1.9,18.0,394.0,220.12,147.59
2016,10,10,8,45,758.5,89.0,1.9,18.5,439.0,269.6,190.08
2016,10,10,9,0,789.0,91.0,1.9,19.0,484.0,317.76,231.65
2016,10,10,9,15,807.5,94.0,1.95,19.5,523.0,364.3,271.79
2016,10,10,9,30,826.0,97.0,2.0,20.0,562.0,411.08,311.24
2016,10,10,9,45,848.0,95.0,2.05,21.0,597.0,454.72,346.7
2016,10,10,10,0,870.0,93.0,2.1,22.0,632.0,500.53,382.68
2016,10,10,10,15,879.0,94.5,2.15,22.5,658.5,540.07,413.78
2016,10,10,10,30,888.0,96.0,2.2,23.0,685.0,578.06,442.94
2016,10,10,10,45,893.5,97.0,2.25,23.5,703.5,611.82,468.32
2016,10,10,11,0,899.0,98.0,2.3,24.0,722.0,643.43,491.6
2016,10,10,11,15,902.5,99.0,2.35,24.0,732.5,671.49,512.85
2016,10,10,11,30,906.0,100.0,2.4,24.0,743.0,697.0,532.02
2016,10,10,11,45,906.0,100.0,2.5,24.5,745.5,716.5,545.94
2016,10,10,12,0,906.0,100.0,2.6,25.0,748.0,733.09,556.9
2016,10,10,12,15,904.0,100.0,2.65,25.0,742.5,745.29,565.69
2016,10,10,12,30,902.0,100.0,2.7,25.0,737.0,754.43,572.5
2016,10,10,12,45,888.5,103.5,2.8,25.0,721.0,755.73,574.25
2016,10,10,13,0,875.0,107.0,2.9,25.0,705.0,756.36,575.71
2016,10,10,13,15,867.5,106.0,2.95,25.0,683.5,751.51,573.18
2016,10,10,13,30,860.0,105.0,3.0,25.0,662.0,743.64,568.68
2016,10,10,13,45,845.5,104.5,3.1,25.0,632.0,728.34,559.25
2016,10,10,14,0,831.0,104.0,3.2,25.0,602.0,710.35,547.95
2016,10,10,14,15,816.0,101.5,3.25,24.5,567.0,687.34,533.86
2016,10,10,14,30,801.0,99.0,3.3,24.0,532.0,661.99,517.34
2016,10,10,14,45,775.0,97.5,3.4,23.5,490.0,628.34,494.26
2016,10,10,15,0,749.0,96.0,3.5,23.0,448.0,595.48,471.16
2016,10,10,15,15,719.5,91.5,3.5,22.5,402.5,554.09,440.83
2016,10,10,15,30,690.0,87.0,3.5,22.0,357.0,512.12,409.23
2016,10,10,15,45,642.5,82.5,3.5,21.5,307.5,460.01,368.71
2016,10,10,16,0,595.0,78.0,3.5,21.0,258.0,409.15,327.92
2016,10,10,16,15,533.5,70.0,3.45,20.0,209.5,349.42,279.28
2016,10,10,16,30,472.0,62.0,3.4,19.0,161.0,292.87,231.52
2016,10,10,16,45,373.5,50.5,3.35,18.5,115.0,221.65,170.65
2016,10,10,17,0,275.0,39.0,3.3,18.0,69.0,159.18,114.57
2016,10,10,17,15,137.5,19.5,3.15,17.0,34.5,74.98,9.66
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,58.5,9.0,1.0,13.0,11.5,8.85,0.0
2016,10,11,6,30,117.0,18.0,1.2,13.0,23.0,14.19,0.0
2016,10,11,6,45,233.5,33.0,1.45,13.5,61.0,25.6,15.01
2016,10,11,7,0,350.0,48.0,1.7,14.0,99.0,37.6,27.15
2016,10,11,7,15,430.0,58.5,1.75,14.0,146.0,43.72,33.16
2016,10,11,7,30,510.0,69.0,1.8,14.0,193.0,49.56,38.68
2016,10,11,7,45,255.0,74.5,1.85,14.5,136.5,68.67,45.21
2016,10,11,8,0,0.0,80.0,1.9,15.0,80.0,76.38,59.27
2016,10,11,8,15,8.5,116.0,1.9,15.5,119.5,110.24,86.96
2016,10,11,8,30,17.0,152.0,1.9,16.0,159.0,144.92,114.81
2016,10,11,8,45,81.5,184.0,1.95,16.5,223.5,187.32,146.74
2016,10,11,9,0,146.0,216.0,2.0,17.0,288.0,236.47,184.38
2016,10,11,9,15,143.5,235.5,2.0,17.5,311.5,261.63,204.38
2016,10,11,9,30,141.0,255.0,2.0,18.0,335.0,286.5,223.86
2016,10,11,9,45,503.0,173.5,2.05,18.5,479.5,373.54,290.02
2016,10,11,10,0,865.0,92.0,2.1,19.0,624.0,494.1,382.57
2016,10,11,10,15,874.0,93.0,2.1,19.0,650.0,532.88,413.7
2016,10,11,10,30,883.0,94.0,2.1,19.0,676.0,570.12,443.42
2016,10,11,10,45,890.0,94.5,2.1,19.5,694.5,604.0,469.14
2016,10,11,11,0,897.0,95.0,2.1,20.0,713.0,635.83,492.73
2016,10,11,11,15,900.5,95.5,2.05,20.0,724.0,663.24,513.3
2016,10,11,11,30,904.0,96.0,2.0,20.0,735.0,688.1,531.68
2016,10,11,11,45,905.0,96.5,2.0,20.5,737.5,708.63,545.96
2016,10,11,12,0,906.0,97.0,2.0,21.0,740.0,726.3,557.27
2016,10,11,12,15,904.5,96.5,2.0,21.0,734.5,738.27,565.64
2016,10,11,12,30,903.0,96.0,2.0,21.0,729.0,747.17,572.02
2016,10,11,12,45,658.0,184.5,2.0,21.5,641.5,671.73,515.15
2016,10,11,13,0,413.0,273.0,2.0,22.0,554.0,581.9,445.77
2016,10,11,13,15,408.5,264.5,2.05,21.5,535.0,572.39,441.21
2016,10,11,13,30,404.0,256.0,2.1,21.0,516.0,561.33,434.88
2016,10,11,13,45,460.5,226.0,2.15,21.0,509.5,575.95,447.79
2016,10,11,14,0,517.0,196.0,2.2,21.0,503.0,581.8,454.22
2016,10,11,14,15,586.0,161.0,2.3,20.5,490.0,590.02,463.71
2016,10,11,14,30,655.0,126.0,2.4,20.0,477.0,591.14,467.89
2016,10,11,14,45,550.0,141.5,2.55,20.0,420.5,524.03,417.11
2016,10,11,15,0,445.0,157.0,2.7,20.0,364.0,463.71,370.63
2016,10,11,15,15,555.5,123.5,2.75,19.5,355.5,483.44,388.66
2016,10,11,15,30,666.0,90.0,2.8,19.0,347.0,498.33,401.69
2016,10,11,15,45,623.0,84.0,2.9,19.0,299.0,447.93,361.44
2016,10,11,16,0,580.0,78.0,3.0,19.0,251.0,398.56,321.08
2016,10,11,16,15,516.5,70.0,3.0,18.5,202.5,338.71,271.52
2016,10,11,16,30,453.0,62.0,3.0,18.0,154.0,282.18,223.17
2016,10,11,16,45,355.5,50.0,3.0,17.5,109.5,211.86,162.92
2016,10,11,17,0,258.0,38.0,3.0,17.0,65.0,151.03,107.43
2016,10,11,17,15,129.0,19.0,2.95,16.5,32.5,70.44,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,62.5,8.5,1.15,12.5,11.0,8.36,0.0
2016,10,12,6,30,125.0,17.0,1.3,13.0,22.0,16.71,0.0
2016,10,12,6,45,254.5,31.0,1.5,13.5,60.5,24.66,13.93
2016,10,12,7,0,384.0,45.0,1.7,14.0,99.0,34.89,24.73
2016,10,12,7,15,466.0,54.5,1.65,14.0,146.5,40.22,30.04
2016,10,12,7,30,548.0,64.0,1.6,14.0,194.0,45.33,34.9
2016,10,12,7,45,274.0,86.5,1.6,14.5,151.5,78.2,53.03
2016,10,12,8,0,0.0,109.0,1.6,15.0,109.0,101.31,80.15
2016,10,12,8,15,4.0,127.0,1.55,15.5,128.5,118.88,94.25
2016,10,12,8,30,8.0,145.0,1.5,16.0,148.0,136.93,108.52
2016,10,12,8,45,24.5,170.5,1.5,16.5,182.0,165.08,130.41
2016,10,12,9,0,41.0,196.0,1.5,17.0,216.0,191.27,150.58
2016,10,12,9,15,41.5,212.0,1.55,17.5,234.0,209.15,164.39
2016,10,12,9,30,42.0,228.0,1.6,18.0,252.0,227.1,178.11
2016,10,12,9,45,450.0,163.0,1.7,18.5,437.0,339.66,263.93
2016,10,12,10,0,858.0,98.0,1.8,19.0,622.0,491.08,379.28
2016,10,12,10,15,867.0,99.5,1.9,19.0,648.0,530.37,410.78
2016,10,12,10,30,876.0,101.0,2.0,19.0,674.0,568.17,441.26
2016,10,12,10,45,880.0,103.0,2.15,19.5,692.0,602.96,468.23
2016,10,12,11,0,884.0,105.0,2.3,20.0,710.0,634.13,492.05
2016,10,12,11,15,887.0,105.5,2.4,20.0,720.0,660.9,513.04
2016,10,12,11,30,890.0,106.0,2.5,20.0,730.0,685.15,531.96
2016,10,12,11,45,892.0,105.0,2.7,20.0,732.5,704.61,547.79
2016,10,12,12,0,894.0,104.0,2.9,20.0,735.0,721.27,561.25
2016,10,12,12,15,892.5,103.5,2.9,20.0,729.5,733.09,569.75
2016,10,12,12,30,891.0,103.0,2.9,20.0,724.0,741.89,576.22
2016,10,12,12,45,746.0,152.0,2.9,20.5,664.5,698.82,543.25
2016,10,12,13,0,601.0,201.0,2.9,21.0,605.0,649.0,504.09
2016,10,12,13,15,581.0,199.5,2.85,21.0,580.5,633.27,493.16
2016,10,12,13,30,561.0,198.0,2.8,21.0,556.0,617.61,481.95
2016,10,12,13,45,555.5,190.0,2.8,21.0,531.0,603.61,472.45
2016,10,12,14,0,550.0,182.0,2.8,21.0,506.0,587.64,461.42
2016,10,12,14,15,465.5,192.5,2.9,20.5,455.5,535.3,422.8
2016,10,12,14,30,381.0,203.0,3.0,20.0,405.0,477.21,379.32
2016,10,12,14,45,581.0,142.5,3.2,20.0,423.0,545.64,436.05
2016,10,12,15,0,781.0,82.0,3.4,20.0,441.0,590.76,473.74
2016,10,12,15,15,752.0,78.0,3.35,19.5,395.0,549.4,442.34
2016,10,12,15,30,723.0,74.0,3.3,19.0,349.0,507.34,410.0
2016,10,12,15,45,688.0,68.0,3.25,18.5,301.5,461.65,373.76
2016,10,12,16,0,653.0,62.0,3.2,18.0,254.0,414.4,335.04
2016,10,12,16,15,593.0,55.5,2.8,17.5,205.0,355.69,285.37
2016,10,12,16,30,533.0,49.0,2.4,17.0,156.0,300.15,236.87
2016,10,12,16,45,437.0,40.0,2.05,16.5,110.5,231.49,177.12
2016,10,12,17,0,341.0,31.0,1.7,16.0,65.0,170.31,118.84
2016,10,12,17,15,170.5,15.5,1.55,15.0,32.5,78.36,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,12.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,12.0,18.0,17.69,0.0
2016,10,13,6,45,131.0,31.5,1.25,12.5,50.0,26.12,14.74
2016,10,13,7,0,262.0,45.0,1.3,13.0,82.0,34.2,24.19
2016,10,13,7,15,306.5,61.0,1.5,13.0,120.5,45.41,34.73
2016,10,13,7,30,351.0,77.0,1.7,13.0,159.0,56.1,44.63
2016,10,13,7,45,381.0,91.5,1.95,13.5,199.5,85.97,57.22
2016,10,13,8,0,411.0,106.0,2.2,14.0,240.0,122.75,81.41
2016,10,13,8,15,432.5,118.5,2.25,14.5,278.5,159.48,109.69
2016,10,13,8,30,454.0,131.0,2.3,15.0,317.0,198.03,141.55
2016,10,13,8,45,471.5,144.0,2.35,16.0,356.0,237.73,175.04
2016,10,13,9,0,489.0,157.0,2.4,17.0,395.0,278.58,209.43
2016,10,13,9,15,463.0,179.0,2.4,17.5,418.5,313.73,240.04
2016,10,13,9,30,437.0,201.0,2.4,18.0,442.0,346.06,267.43
2016,10,13,9,45,527.5,183.5,2.4,18.5,491.5,389.28,301.78
2016,10,13,10,0,618.0,166.0,2.4,19.0,541.0,438.46,340.66
2016,10,13,10,15,559.0,196.5,2.4,19.5,546.5,462.1,359.3
2016,10,13,10,30,500.0,227.0,2.4,20.0,552.0,480.74,373.34
2016,10,13,10,45,497.5,235.0,2.4,20.5,566.0,505.56,391.95
2016,10,13,11,0,495.0,243.0,2.4,21.0,580.0,528.97,409.08
2016,10,13,11,15,472.0,257.0,2.45,21.0,582.0,543.9,420.33
2016,10,13,11,30,449.0,271.0,2.5,21.0,584.0,556.47,429.69
2016,10,13,11,45,455.5,267.5,2.6,21.5,586.0,569.57,439.35
2016,10,13,12,0,462.0,264.0,2.7,22.0,588.0,581.35,447.98
2016,10,13,12,15,475.0,257.5,2.8,22.0,588.5,593.28,457.7
2016,10,13,12,30,488.0,251.0,2.9,22.0,589.0,603.75,466.37
2016,10,13,12,45,472.0,252.5,3.0,22.5,574.0,599.99,463.2
2016,10,13,13,0,456.0,254.0,3.1,23.0,559.0,594.41,458.77
2016,10,13,13,15,446.0,248.5,3.15,23.0,539.0,584.31,452.03
2016,10,13,13,30,436.0,243.0,3.2,23.0,519.0,572.54,444.06
2016,10,13,13,45,419.5,235.0,3.25,23.0,490.5,552.03,429.58
2016,10,13,14,0,403.0,227.0,3.3,23.0,462.0,523.99,409.54
2016,10,13,14,15,401.5,212.0,3.3,22.5,434.0,503.52,395.91
2016,10,13,14,30,400.0,197.0,3.3,22.0,406.0,488.37,385.89
2016,10,13,14,45,423.5,174.5,3.3,22.0,381.0,473.21,375.57
2016,10,13,15,0,447.0,152.0,3.3,22.0,356.0,455.24,362.8
2016,10,13,15,15,418.0,139.5,3.3,21.5,315.0,414.11,331.68
2016,10,13,15,30,389.0,127.0,3.3,21.0,274.0,373.2,300.08
2016,10,13,15,45,365.0,112.5,3.3,20.5,235.5,333.26,268.47
2016,10,13,16,0,341.0,98.0,3.3,20.0,197.0,293.81,236.3
2016,10,13,16,15,308.5,82.0,3.05,19.5,158.0,249.44,199.03
2016,10,13,16,30,276.0,66.0,2.8,19.0,119.0,206.75,162.14
2016,10,13,16,45,218.0,49.5,2.55,18.5,83.5,155.73,117.93
2016,10,13,17,0,160.0,33.0,2.3,18.0,48.0,109.44,73.64
2016,10,13,17,15,80.0,16.5,2.05,17.5,24.0,50.16,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,3.65,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.8,16.0,3.0,2.95,0.0
2016,10,14,6,45,0.0,8.5,3.95,16.0,8.5,8.19,0.49
2016,10,14,7,0,0.0,14.0,4.1,16.0,14.0,13.5,5.97
2016,10,14,7,15,0.0,21.0,4.2,16.0,21.0,20.26,12.17
2016,10,14,7,30,0.0,28.0,4.3,16.0,28.0,27.02,18.35
2016,10,14,7,45,0.0,35.0,4.45,16.5,35.0,33.79,23.03
2016,10,14,8,0,0.0,42.0,4.6,17.0,42.0,40.56,28.72
2016,10,14,8,15,0.0,49.0,4.75,17.5,49.0,47.33,34.31
2016,10,14,8,30,0.0,56.0,4.9,18.0,56.0,54.11,39.83
2016,10,14,8,45,10.0,117.5,5.05,18.5,122.5,114.29,89.14
2016,10,14,9,0,20.0,179.0,5.2,19.0,189.0,173.51,136.77
2016,10,14,9,15,161.5,204.0,5.25,19.0,292.0,239.02,186.7
2016,10,14,9,30,303.0,229.0,5.3,19.0,395.0,320.81,250.63
2016,10,14,9,45,343.0,235.0,5.35,19.5,433.5,358.14,280.44
2016,10,14,10,0,383.0,241.0,5.4,20.0,472.0,397.95,312.13
2016,10,14,10,15,229.5,265.0,5.35,20.0,405.0,361.83,284.49
2016,10,14,10,30,76.0,289.0,5.3,20.0,338.0,313.45,245.83
2016,10,14,10,45,76.5,297.5,5.3,20.5,348.0,325.92,255.11
2016,10,14,11,0,77.0,306.0,5.3,21.0,358.0,338.27,264.12
2016,10,14,11,15,110.5,318.0,5.2,21.0,394.0,374.2,292.28
2016,10,14,11,30,144.0,330.0,5.1,21.0,430.0,412.97,322.43
2016,10,14,11,45,76.0,272.0,5.1,21.0,325.0,315.18,246.26
2016,10,14,12,0,8.0,214.0,5.1,21.0,220.0,213.02,165.2
2016,10,14,12,15,4.0,172.5,5.05,21.0,175.5,170.2,131.49
2016,10,14,12,30,0.0,131.0,5.0,21.0,131.0,127.05,97.13
2016,10,14,12,45,0.0,134.0,5.0,21.0,134.0,130.07,99.65
2016,10,14,13,0,0.0,137.0,5.0,21.0,137.0,133.11,102.17
2016,10,14,13,15,2.0,162.5,4.9,21.0,164.0,159.86,123.71
2016,10,14,13,30,4.0,188.0,4.8,21.0,191.0,187.04,145.5
2016,10,14,13,45,2.0,146.0,4.7,21.0,147.5,143.9,111.24
2016,10,14,14,0,0.0,104.0,4.6,21.0,104.0,100.89,76.78
2016,10,14,14,15,0.0,56.0,4.45,20.5,56.0,54.13,38.97
2016,10,14,14,30,0.0,8.0,4.3,20.0,8.0,7.72,0.76
2016,10,14,14,45,0.0,7.0,4.15,20.0,7.0,6.76,0.0
2016,10,14,15,0,0.0,6.0,4.0,20.0,6.0,5.79,0.0
2016,10,14,15,15,0.0,5.5,3.8,19.5,5.5,5.31,0.0
2016,10,14,15,30,0.0,5.0,3.6,19.0,5.0,4.82,0.0
2016,10,14,15,45,0.0,4.0,3.4,19.0,4.0,3.86,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.89,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,2.41,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.93,0.0
2016,10,14,16,45,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,55.0,7.0,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,110.0,14.0,1.8,14.0,17.0,13.76,0.0
2016,10,15,6,45,251.0,26.0,2.1,15.0,53.5,20.32,9.16
2016,10,15,7,0,392.0,38.0,2.4,16.0,90.0,28.81,19.09
2016,10,15,7,15,475.0,46.0,2.7,16.5,136.0,33.14,23.41
2016,10,15,7,30,558.0,54.0,3.0,17.0,182.0,37.3,27.32
2016,10,15,7,45,608.5,60.0,3.3,17.5,229.5,65.3,34.58
2016,10,15,8,0,659.0,66.0,3.6,18.0,277.0,107.76,58.31
2016,10,15,8,15,694.0,70.5,3.9,18.0,323.0,151.44,90.55
2016,10,15,8,30,729.0,75.0,4.2,18.0,369.0,200.7,131.39
2016,10,15,8,45,467.5,140.0,4.5,18.5,336.0,230.07,167.79
2016,10,15,9,0,206.0,205.0,4.8,19.0,303.0,241.84,186.71
2016,10,15,9,15,197.5,223.5,4.95,19.5,324.5,266.79,207.47
2016,10,15,9,30,189.0,242.0,5.1,20.0,346.0,290.81,227.05
2016,10,15,9,45,515.5,165.5,5.35,20.5,469.5,364.18,283.42
2016,10,15,10,0,842.0,89.0,5.6,21.0,593.0,465.84,363.79
2016,10,15,10,15,543.5,191.0,5.75,21.0,521.5,445.17,349.57
2016,10,15,10,30,245.0,293.0,5.9,21.0,450.0,404.81,317.45
2016,10,15,10,45,246.0,300.0,6.05,21.5,461.5,422.14,330.85
2016,10,15,11,0,247.0,307.0,6.2,22.0,473.0,438.88,343.53
2016,10,15,11,15,247.5,312.0,6.3,22.0,480.5,452.84,354.6
2016,10,15,11,30,248.0,317.0,6.4,22.0,488.0,466.12,365.11
2016,10,15,11,45,557.5,209.0,6.5,22.0,594.0,575.79,455.44
2016,10,15,12,0,867.0,101.0,6.6,22.0,700.0,688.75,547.12
2016,10,15,12,15,864.5,100.5,6.65,22.0,694.0,699.35,555.37
2016,10,15,12,30,862.0,100.0,6.7,22.0,688.0,707.0,561.48
2016,10,15,12,45,850.5,102.0,6.75,22.0,673.0,709.91,564.16
2016,10,15,13,0,839.0,104.0,6.8,22.0,658.0,708.22,563.51
2016,10,15,13,15,419.5,79.0,6.75,21.5,356.0,386.37,313.65
2016,10,15,13,30,0.0,54.0,6.7,21.0,54.0,52.22,37.03
2016,10,15,13,45,0.0,38.5,6.7,21.0,38.5,37.21,24.91
2016,10,15,14,0,0.0,23.0,6.7,21.0,23.0,22.22,12.65
2016,10,15,14,15,0.0,21.5,6.65,20.5,21.5,20.76,11.52
2016,10,15,14,30,0.0,20.0,6.6,20.0,20.0,19.31,10.38
2016,10,15,14,45,0.0,80.0,6.55,20.0,80.0,77.37,58.48
2016,10,15,15,0,0.0,140.0,6.5,20.0,140.0,138.97,109.2
2016,10,15,15,15,0.0,125.0,6.3,19.5,125.0,124.2,97.5
2016,10,15,15,30,0.0,110.0,6.1,19.0,110.0,109.39,85.66
2016,10,15,15,45,0.0,93.5,5.95,19.0,93.5,92.92,72.11
2016,10,15,16,0,0.0,77.0,5.8,19.0,77.0,76.38,58.31
2016,10,15,16,15,0.0,61.0,5.6,18.5,61.0,60.27,44.78
2016,10,15,16,30,0.0,45.0,5.4,18.0,45.0,44.02,30.94
2016,10,15,16,45,0.0,30.5,5.2,18.0,30.5,29.45,18.32
2016,10,15,17,0,0.0,16.0,5.0,18.0,16.0,15.44,5.25
2016,10,15,17,15,0.0,8.0,4.95,18.0,8.0,7.86,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,3.4,17.0,2.0,1.97,0.0
2016,10,16,6,45,0.0,7.0,3.5,17.0,7.0,6.74,0.0
2016,10,16,7,0,0.0,12.0,3.6,17.0,12.0,11.57,4.22
2016,10,16,7,15,0.0,18.5,3.6,17.0,18.5,17.84,9.97
2016,10,16,7,30,0.0,25.0,3.6,17.0,25.0,24.12,15.68
2016,10,16,7,45,0.0,32.0,3.6,17.5,32.0,30.88,20.48
2016,10,16,8,0,0.0,39.0,3.6,18.0,39.0,37.65,26.16
2016,10,16,8,15,0.0,45.5,3.65,18.0,45.5,43.94,31.42
2016,10,16,8,30,0.0,52.0,3.7,18.0,52.0,50.24,36.62
2016,10,16,8,45,0.0,55.5,3.8,18.5,55.5,53.63,39.27
2016,10,16,9,0,0.0,59.0,3.9,19.0,59.0,57.02,41.88
2016,10,16,9,15,0.0,46.0,4.0,19.0,46.0,44.45,31.36
2016,10,16,9,30,0.0,33.0,4.1,19.0,33.0,31.88,20.87
2016,10,16,9,45,0.0,58.5,4.25,19.0,58.5,56.56,41.19
2016,10,16,10,0,0.0,84.0,4.4,19.0,84.0,81.27,61.36
2016,10,16,10,15,0.0,125.0,4.55,19.0,125.0,120.53,93.16
2016,10,16,10,30,0.0,166.0,4.7,19.0,166.0,159.62,124.49
2016,10,16,10,45,0.0,157.0,4.9,19.5,157.0,151.31,117.43
2016,10,16,11,0,0.0,148.0,5.1,20.0,148.0,142.89,110.38
2016,10,16,11,15,4.0,180.5,5.2,20.0,183.5,176.7,137.4
2016,10,16,11,30,8.0,213.0,5.3,20.0,219.0,210.9,164.53
2016,10,16,11,45,4.0,139.5,5.4,20.0,142.5,137.67,106.14
2016,10,16,12,0,0.0,66.0,5.5,20.0,66.0,63.86,46.53
2016,10,16,12,15,0.0,74.0,5.5,20.0,74.0,71.61,52.87
2016,10,16,12,30,0.0,82.0,5.5,20.0,82.0,79.36,59.19
2016,10,16,12,45,0.0,62.5,5.55,20.0,62.5,60.46,43.86
2016,10,16,13,0,0.0,43.0,5.6,20.0,43.0,41.58,28.48
2016,10,16,13,15,0.0,42.5,5.75,20.0,42.5,41.09,28.13
2016,10,16,13,30,0.0,42.0,5.9,20.0,42.0,40.6,27.77
2016,10,16,13,45,0.0,39.0,6.05,20.0,39.0,37.69,25.43
2016,10,16,14,0,0.0,36.0,6.2,20.0,36.0,34.79,23.09
2016,10,16,14,15,0.0,54.0,6.3,20.0,54.0,52.2,37.51
2016,10,16,14,30,0.0,72.0,6.4,20.0,72.0,69.62,51.97
2016,10,16,14,45,0.0,66.0,6.5,20.0,66.0,63.8,47.3
2016,10,16,15,0,0.0,60.0,6.6,20.0,60.0,57.99,42.61
2016,10,16,15,15,0.0,36.0,6.35,19.5,36.0,34.76,23.45
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,11.57,4.09
2016,10,16,15,45,0.0,10.0,5.9,19.0,10.0,9.64,2.47
2016,10,16,16,0,0.0,8.0,5.7,19.0,8.0,7.71,0.83
2016,10,16,16,15,249.5,27.0,5.35,18.5,72.0,153.7,122.53
2016,10,16,16,30,499.0,46.0,5.0,18.0,136.0,272.69,213.94
2016,10,16,16,45,384.5,36.5,4.7,17.5,92.5,199.98,149.99
2016,10,16,17,0,270.0,27.0,4.4,17.0,49.0,134.44,79.93
2016,10,16,17,15,135.0,13.5,4.3,16.5,24.5,51.43,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,19.5,6.5,1.15,13.5,7.0,0.0,0.0
2016,10,17,6,30,39.0,13.0,1.2,14.0,14.0,12.78,0.0
2016,10,17,6,45,170.0,28.5,1.3,14.5,48.0,22.36,9.12
2016,10,17,7,0,301.0,44.0,1.4,15.0,82.0,33.85,23.34
2016,10,17,7,15,392.0,54.5,1.5,15.0,127.0,41.59,30.93
2016,10,17,7,30,483.0,65.0,1.6,15.0,172.0,47.62,36.68
2016,10,17,7,45,552.0,70.5,1.75,15.5,220.5,68.74,40.91
2016,10,17,8,0,621.0,76.0,1.9,16.0,269.0,108.95,61.96
2016,10,17,8,15,659.5,81.0,1.9,16.5,315.5,151.3,92.25
2016,10,17,8,30,698.0,86.0,1.9,17.0,362.0,196.91,129.07
2016,10,17,8,45,731.5,87.5,1.9,17.5,405.5,241.26,166.96
2016,10,17,9,0,765.0,89.0,1.9,18.0,449.0,290.41,209.28
2016,10,17,9,15,784.0,92.0,1.9,18.0,487.0,335.19,248.74
2016,10,17,9,30,803.0,95.0,1.9,18.0,525.0,380.28,287.87
2016,10,17,9,45,816.0,97.5,1.9,18.5,556.5,422.52,323.47
2016,10,17,10,0,829.0,100.0,1.9,19.0,588.0,464.08,357.56
2016,10,17,10,15,414.5,103.5,1.9,19.0,347.5,297.2,233.43
2016,10,17,10,30,0.0,107.0,1.9,19.0,107.0,103.43,78.74
2016,10,17,10,45,137.5,203.5,1.9,19.5,294.5,270.6,212.74
2016,10,17,11,0,275.0,300.0,1.9,20.0,482.0,446.78,346.54
2016,10,17,11,15,274.5,305.0,1.95,20.0,489.0,461.33,356.77
2016,10,17,11,30,274.0,310.0,2.0,20.0,496.0,475.09,367.32
2016,10,17,11,45,576.5,205.0,2.1,20.0,598.0,579.47,450.49
2016,10,17,12,0,879.0,100.0,2.2,20.0,700.0,688.34,534.96
2016,10,17,12,15,877.0,99.5,2.3,20.0,694.0,699.35,543.34
2016,10,17,12,30,875.0,99.0,2.4,20.0,688.0,707.4,549.92
2016,10,17,12,45,876.0,95.5,2.55,20.5,675.0,711.43,552.91
2016,10,17,13,0,877.0,92.0,2.7,21.0,662.0,712.43,553.83
2016,10,17,13,15,870.0,91.0,2.75,20.5,640.5,707.43,552.16
2016,10,17,13,30,863.0,90.0,2.8,20.0,619.0,699.47,548.47
2016,10,17,13,45,854.0,87.5,2.85,20.0,591.0,688.48,541.62
2016,10,17,14,0,845.0,85.0,2.9,20.0,563.0,672.07,530.87
2016,10,17,14,15,830.0,83.0,2.95,20.0,528.0,649.57,515.03
2016,10,17,14,30,815.0,81.0,3.0,20.0,493.0,624.76,497.16
2016,10,17,14,45,795.0,78.0,3.05,20.0,452.5,593.59,474.17
2016,10,17,15,0,775.0,75.0,3.1,20.0,412.0,560.74,449.41
2016,10,17,15,15,746.0,71.5,3.05,19.5,367.5,520.72,419.04
2016,10,17,15,30,717.0,68.0,3.0,19.0,323.0,480.04,387.27
2016,10,17,15,45,672.5,63.5,3.0,18.5,275.5,432.08,348.75
2016,10,17,16,0,628.0,59.0,3.0,18.0,228.0,383.42,308.35
2016,10,17,16,15,562.0,52.5,2.65,17.5,180.5,324.44,257.98
2016,10,17,16,30,496.0,46.0,2.3,17.0,133.0,269.14,209.3
2016,10,17,16,45,382.5,36.0,2.0,16.5,90.0,196.92,146.36
2016,10,17,17,0,269.0,26.0,1.7,16.0,47.0,130.55,71.38
2016,10,17,17,15,134.5,13.0,1.6,15.5,23.5,50.22,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,41.5,6.0,1.15,11.5,6.5,0.0,0.0
2016,10,18,6,30,83.0,12.0,1.2,12.0,13.0,11.8,0.0
2016,10,18,6,45,229.5,25.0,1.3,12.5,48.5,19.96,6.66
2016,10,18,7,0,376.0,38.0,1.4,13.0,84.0,29.53,19.75
2016,10,18,7,15,465.0,46.5,1.7,13.5,130.0,34.26,24.64
2016,10,18,7,30,554.0,55.0,2.0,14.0,176.0,38.83,29.0
2016,10,18,7,45,613.0,60.0,2.35,15.0,224.0,59.57,32.99
2016,10,18,8,0,672.0,65.0,2.7,16.0,272.0,101.5,54.22
2016,10,18,8,15,708.5,69.5,2.85,16.0,318.5,148.58,88.23
2016,10,18,8,30,745.0,74.0,3.0,16.0,365.0,195.35,126.5
2016,10,18,8,45,775.5,75.5,3.2,16.5,409.0,240.75,165.98
2016,10,18,9,0,806.0,77.0,3.4,17.0,453.0,287.99,207.77
2016,10,18,9,15,499.5,156.0,3.45,17.5,395.5,296.76,225.81
2016,10,18,9,30,193.0,235.0,3.5,18.0,338.0,283.83,222.08
2016,10,18,9,45,264.0,239.0,3.55,18.5,389.0,324.48,253.88
2016,10,18,10,0,335.0,243.0,3.6,19.0,440.0,372.55,291.46
2016,10,18,10,15,613.5,164.0,3.6,19.0,542.5,447.9,351.38
2016,10,18,10,30,892.0,85.0,3.6,19.0,645.0,542.38,426.37
2016,10,18,10,45,897.0,86.5,3.6,19.5,663.0,575.72,452.42
2016,10,18,11,0,902.0,88.0,3.6,20.0,681.0,606.89,476.49
2016,10,18,11,15,905.0,88.0,3.55,20.0,691.0,633.06,497.15
2016,10,18,11,30,908.0,88.0,3.5,20.0,701.0,656.65,515.56
2016,10,18,11,45,910.5,87.5,3.5,20.0,703.5,676.72,531.28
2016,10,18,12,0,913.0,87.0,3.5,20.0,706.0,693.96,544.76
2016,10,18,12,15,911.5,86.5,3.5,20.0,700.0,705.59,553.67
2016,10,18,12,30,910.0,86.0,3.5,20.0,694.0,714.15,560.1
2016,10,18,12,45,907.0,85.0,3.5,20.0,680.5,718.05,563.28
2016,10,18,13,0,904.0,84.0,3.5,20.0,667.0,718.84,564.34
2016,10,18,13,15,897.0,83.0,3.5,20.0,645.0,713.74,561.26
2016,10,18,13,30,890.0,82.0,3.5,20.0,623.0,705.61,556.1
2016,10,18,13,45,882.0,79.5,3.55,20.5,595.0,692.2,546.33
2016,10,18,14,0,874.0,77.0,3.6,21.0,567.0,675.93,534.54
2016,10,18,14,15,859.5,75.0,3.55,20.5,531.5,653.19,519.36
2016,10,18,14,30,845.0,73.0,3.5,20.0,496.0,628.09,501.75
2016,10,18,14,45,823.0,71.0,3.5,20.0,455.0,599.37,480.12
2016,10,18,15,0,801.0,69.0,3.5,20.0,414.0,565.88,454.5
2016,10,18,15,15,772.5,66.0,3.35,19.5,369.0,526.15,423.94
2016,10,18,15,30,744.0,63.0,3.2,19.0,324.0,485.7,391.96
2016,10,18,15,45,697.5,59.0,3.1,19.0,275.5,434.5,349.92
2016,10,18,16,0,651.0,55.0,3.0,19.0,227.0,384.41,307.56
2016,10,18,16,15,585.0,49.0,2.6,18.0,179.0,327.85,259.49
2016,10,18,16,30,519.0,43.0,2.2,17.0,131.0,272.66,211.1
2016,10,18,16,45,402.0,33.5,1.85,16.5,88.0,199.44,146.92
2016,10,18,17,0,285.0,24.0,1.5,16.0,45.0,131.2,63.43
2016,10,18,17,15,142.5,12.0,1.5,15.5,22.5,50.87,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
