Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,67.0,5.0,1.4,10.5,6.0,0.0,0.0
2016,10,19,6,30,134.0,10.0,1.5,11.0,12.0,9.83,0.0
2016,10,19,6,45,289.5,21.0,1.65,11.5,48.0,16.21,3.37
2016,10,19,7,0,445.0,32.0,1.8,12.0,84.0,24.01,14.99
2016,10,19,7,15,529.0,39.0,1.95,12.5,130.5,27.76,18.96
2016,10,19,7,30,613.0,46.0,2.1,13.0,177.0,34.33,25.1
2016,10,19,7,45,665.0,50.5,2.25,14.0,225.0,53.91,28.52
2016,10,19,8,0,717.0,55.0,2.4,15.0,273.0,97.02,49.45
2016,10,19,8,15,750.5,58.5,2.45,15.5,319.5,141.65,80.84
2016,10,19,8,30,784.0,62.0,2.5,16.0,366.0,188.9,119.31
2016,10,19,8,45,808.0,64.5,2.65,16.5,409.0,235.45,160.02
2016,10,19,9,0,832.0,67.0,2.8,17.0,452.0,286.47,205.11
2016,10,19,9,15,848.5,69.0,2.9,17.5,490.0,332.01,245.82
2016,10,19,9,30,865.0,71.0,3.0,18.0,528.0,377.42,285.79
2016,10,19,9,45,878.0,72.0,3.1,19.0,560.0,420.15,322.24
2016,10,19,10,0,891.0,73.0,3.2,20.0,592.0,461.99,356.93
2016,10,19,10,15,899.5,74.5,3.25,20.5,617.0,501.04,389.11
2016,10,19,10,30,908.0,76.0,3.3,21.0,642.0,538.45,419.2
2016,10,19,10,45,913.0,77.0,3.35,21.5,659.5,571.65,445.4
2016,10,19,11,0,918.0,78.0,3.4,22.0,677.0,602.63,469.32
2016,10,19,11,15,920.5,78.0,3.4,22.0,687.0,628.74,489.96
2016,10,19,11,30,923.0,78.0,3.4,22.0,697.0,652.21,508.33
2016,10,19,11,45,921.0,79.5,3.4,22.5,698.0,671.54,522.35
2016,10,19,12,0,919.0,81.0,3.4,23.0,699.0,687.89,533.96
2016,10,19,12,15,917.0,80.5,3.4,23.0,693.0,699.17,542.52
2016,10,19,12,30,915.0,80.0,3.4,23.0,687.0,707.34,548.61
2016,10,19,12,45,906.0,81.5,3.4,23.5,672.0,709.69,549.56
2016,10,19,13,0,897.0,83.0,3.4,24.0,657.0,708.92,548.43
2016,10,19,13,15,890.0,82.0,3.4,24.0,635.5,703.81,545.39
2016,10,19,13,30,883.0,81.0,3.4,24.0,614.0,695.69,540.31
2016,10,19,13,45,874.5,79.0,3.4,24.0,586.0,682.54,531.69
2016,10,19,14,0,866.0,77.0,3.4,24.0,558.0,666.58,521.1
2016,10,19,14,15,852.0,75.0,3.35,23.5,523.0,644.33,506.17
2016,10,19,14,30,838.0,73.0,3.3,23.0,488.0,622.84,491.32
2016,10,19,14,45,819.0,70.0,3.3,23.0,448.0,591.94,468.43
2016,10,19,15,0,800.0,67.0,3.3,23.0,408.0,559.26,443.74
2016,10,19,15,15,772.0,64.0,2.95,22.5,363.5,519.97,413.32
2016,10,19,15,30,744.0,61.0,2.6,22.0,319.0,479.94,381.53
2016,10,19,15,45,702.0,56.5,2.3,21.5,271.5,430.69,341.79
2016,10,19,16,0,660.0,52.0,2.0,21.0,224.0,382.28,301.46
2016,10,19,16,15,594.5,46.0,1.8,20.0,176.0,323.22,252.25
2016,10,19,16,30,529.0,40.0,1.6,19.0,128.0,270.77,206.61
2016,10,19,16,45,416.0,31.0,1.4,18.0,85.5,199.78,144.67
2016,10,19,17,0,303.0,22.0,1.2,17.0,43.0,132.39,52.63
2016,10,19,17,15,151.5,11.0,1.2,16.5,21.5,51.73,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,45,220.0,16.0,1.2,13.5,41.5,11.73,0.0
2016,10,20,7,0,440.0,32.0,1.2,14.0,83.0,24.21,14.92
2016,10,20,7,15,527.0,39.5,1.35,14.5,130.0,28.38,19.31
2016,10,20,7,30,614.0,47.0,1.5,15.0,177.0,35.49,25.89
2016,10,20,7,45,668.5,52.0,1.65,15.5,226.0,53.2,28.96
2016,10,20,8,0,723.0,57.0,1.8,16.0,275.0,96.89,49.45
2016,10,20,8,15,758.0,61.0,1.75,16.5,322.0,142.29,80.73
2016,10,20,8,30,793.0,65.0,1.7,17.0,369.0,190.45,119.31
2016,10,20,8,45,818.0,67.5,1.7,18.0,413.0,237.53,159.55
2016,10,20,9,0,843.0,70.0,1.7,19.0,457.0,285.82,201.39
2016,10,20,9,15,860.5,72.0,1.8,19.5,495.5,335.38,244.6
2016,10,20,9,30,878.0,74.0,1.9,20.0,534.0,381.59,284.52
2016,10,20,9,45,894.0,74.5,2.05,21.0,567.0,425.51,321.36
2016,10,20,10,0,910.0,75.0,2.2,22.0,600.0,468.74,356.62
2016,10,20,10,15,918.0,76.0,2.25,22.5,625.5,507.71,388.2
2016,10,20,10,30,926.0,77.0,2.3,23.0,651.0,544.94,417.63
2016,10,20,10,45,931.5,78.0,2.35,23.5,668.5,578.91,443.9
2016,10,20,11,0,937.0,79.0,2.4,24.0,686.0,610.64,467.9
2016,10,20,11,15,939.5,79.5,2.45,24.0,696.0,637.69,488.96
2016,10,20,11,30,942.0,80.0,2.5,24.0,706.0,662.04,507.77
2016,10,20,11,45,942.0,80.0,2.65,24.5,708.0,681.48,522.3
2016,10,20,12,0,942.0,80.0,2.8,25.0,710.0,697.93,534.5
2016,10,20,12,15,940.5,80.0,2.85,25.0,704.0,710.3,544.06
2016,10,20,12,30,939.0,80.0,2.9,25.0,698.0,719.53,551.0
2016,10,20,12,45,931.0,81.0,3.0,25.5,683.0,722.2,552.6
2016,10,20,13,0,923.0,82.0,3.1,26.0,668.0,721.66,552.08
2016,10,20,13,15,916.0,80.5,3.05,26.0,646.0,716.0,548.48
2016,10,20,13,30,909.0,79.0,3.0,26.0,624.0,707.24,542.83
2016,10,20,13,45,899.0,77.5,3.0,26.0,595.0,693.43,533.9
2016,10,20,14,0,889.0,76.0,3.0,26.0,566.0,676.77,523.01
2016,10,20,14,15,874.5,74.0,2.9,26.0,530.5,653.92,506.57
2016,10,20,14,30,860.0,72.0,2.8,26.0,495.0,628.67,488.18
2016,10,20,14,45,840.0,69.5,2.7,26.0,453.5,600.44,467.21
2016,10,20,15,0,820.0,67.0,2.6,26.0,412.0,567.34,442.32
2016,10,20,15,15,791.0,64.0,2.25,25.0,366.5,527.09,412.33
2016,10,20,15,30,762.0,61.0,1.9,24.0,321.0,486.1,380.83
2016,10,20,15,45,719.5,56.5,1.55,23.5,272.5,436.22,340.81
2016,10,20,16,0,677.0,52.0,1.2,23.0,224.0,387.17,300.16
2016,10,20,16,15,609.5,46.0,1.15,22.0,175.5,326.9,251.09
2016,10,20,16,30,542.0,40.0,1.1,21.0,127.0,273.5,205.47
2016,10,20,16,45,424.5,30.5,1.1,20.0,84.0,200.39,142.25
2016,10,20,17,0,307.0,21.0,1.1,19.0,41.0,130.16,36.79
2016,10,20,17,15,153.5,10.5,1.1,18.5,20.5,51.16,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,15.5,0.6,14.5,39.0,11.4,0.0
2016,10,21,7,0,417.0,31.0,0.6,15.0,78.0,23.46,14.13
2016,10,21,7,15,504.5,39.0,0.65,15.5,123.5,28.12,18.99
2016,10,21,7,30,592.0,47.0,0.7,16.0,169.0,32.58,23.22
2016,10,21,7,45,647.5,52.0,0.8,16.5,217.5,50.66,28.35
2016,10,21,8,0,703.0,57.0,0.9,17.0,266.0,93.12,47.39
2016,10,21,8,15,738.0,60.5,0.85,17.5,312.0,136.9,76.77
2016,10,21,8,30,773.0,64.0,0.8,18.0,358.0,183.45,113.41
2016,10,21,8,45,798.5,66.5,0.75,19.0,401.0,229.54,152.11
2016,10,21,9,0,824.0,69.0,0.7,20.0,444.0,276.91,192.34
2016,10,21,9,15,841.0,71.5,0.8,21.0,481.5,325.77,233.86
2016,10,21,9,30,858.0,74.0,0.9,22.0,519.0,371.29,272.0
2016,10,21,9,45,868.5,76.0,1.05,23.0,550.5,413.51,306.97
2016,10,21,10,0,879.0,78.0,1.2,24.0,582.0,454.66,340.16
2016,10,21,10,15,887.5,79.5,1.2,24.0,606.5,493.15,371.16
2016,10,21,10,30,896.0,81.0,1.2,24.0,631.0,530.02,400.19
2016,10,21,10,45,900.0,82.0,1.3,24.5,648.5,562.21,424.99
2016,10,21,11,0,904.0,83.0,1.4,25.0,666.0,592.14,447.63
2016,10,21,11,15,907.0,83.5,1.5,25.0,675.5,618.61,468.28
2016,10,21,11,30,910.0,84.0,1.6,25.0,685.0,642.5,486.82
2016,10,21,11,45,908.0,85.0,1.7,25.5,686.5,661.05,500.4
2016,10,21,12,0,906.0,86.0,1.8,26.0,688.0,676.66,511.72
2016,10,21,12,15,904.0,85.5,1.9,26.0,681.5,687.74,520.81
2016,10,21,12,30,902.0,85.0,2.0,26.0,675.0,695.77,527.58
2016,10,21,12,45,893.5,86.0,2.1,26.0,660.0,697.91,530.0
2016,10,21,13,0,885.0,87.0,2.2,26.0,645.0,696.96,530.41
2016,10,21,13,15,877.0,86.0,2.25,26.0,623.5,691.23,527.28
2016,10,21,13,30,869.0,85.0,2.3,26.0,602.0,682.54,522.2
2016,10,21,13,45,857.5,83.5,2.35,26.0,573.0,668.1,513.01
2016,10,21,14,0,846.0,82.0,2.4,26.0,544.0,653.86,503.5
2016,10,21,14,15,677.0,118.0,2.45,25.5,472.5,575.4,446.1
2016,10,21,14,30,508.0,154.0,2.5,25.0,401.0,495.0,386.2
2016,10,21,14,45,492.0,144.0,2.55,25.0,367.0,465.83,365.12
2016,10,21,15,0,476.0,134.0,2.6,25.0,333.0,435.69,342.56
2016,10,21,15,15,592.0,99.5,2.45,24.0,318.5,454.07,358.5
2016,10,21,15,30,708.0,65.0,2.3,23.0,304.0,458.53,362.64
2016,10,21,15,45,662.5,60.5,2.2,22.5,257.0,411.22,324.56
2016,10,21,16,0,617.0,56.0,2.1,22.0,210.0,363.31,284.99
2016,10,21,16,15,546.5,49.0,1.9,21.0,163.5,303.53,235.26
2016,10,21,16,30,476.0,42.0,1.7,20.0,117.0,247.85,187.3
2016,10,21,16,45,355.5,31.5,1.5,19.5,76.0,175.79,123.92
2016,10,21,17,0,235.0,21.0,1.3,19.0,35.0,105.88,13.36
2016,10,21,17,15,117.5,10.5,1.3,18.5,17.5,41.12,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,188.0,17.0,1.2,12.5,37.0,12.88,0.0
2016,10,22,7,0,376.0,34.0,1.3,13.0,74.0,26.57,16.71
2016,10,22,7,15,470.0,42.5,1.4,13.5,120.0,31.49,22.05
2016,10,22,7,30,564.0,51.0,1.5,14.0,166.0,36.23,26.62
2016,10,22,7,45,626.0,56.0,1.6,14.5,214.5,48.41,28.41
2016,10,22,8,0,688.0,61.0,1.7,15.0,263.0,93.46,49.26
2016,10,22,8,15,725.0,65.0,1.65,15.5,309.5,136.96,78.28
2016,10,22,8,30,762.0,69.0,1.6,16.0,356.0,183.48,115.01
2016,10,22,8,45,790.5,71.5,1.6,16.5,399.5,229.54,154.35
2016,10,22,9,0,819.0,74.0,1.6,17.0,443.0,277.2,195.92
2016,10,22,9,15,837.0,76.5,1.55,17.5,481.5,322.96,236.12
2016,10,22,9,30,855.0,79.0,1.5,18.0,520.0,368.81,275.64
2016,10,22,9,45,738.0,115.5,1.5,18.5,512.5,391.43,297.91
2016,10,22,10,0,621.0,152.0,1.5,19.0,505.0,405.86,312.02
2016,10,22,10,15,607.5,165.0,1.5,19.5,522.5,436.59,336.73
2016,10,22,10,30,594.0,178.0,1.5,20.0,540.0,465.04,358.84
2016,10,22,10,45,741.0,137.5,1.5,20.5,602.5,525.31,404.93
2016,10,22,11,0,888.0,97.0,1.5,21.0,665.0,593.07,455.65
2016,10,22,11,15,891.5,97.5,1.55,21.0,675.0,619.5,475.94
2016,10,22,11,30,895.0,98.0,1.6,21.0,685.0,643.42,494.45
2016,10,22,11,45,896.5,97.5,1.65,21.5,687.0,662.47,508.32
2016,10,22,12,0,898.0,97.0,1.7,22.0,689.0,678.71,520.0
2016,10,22,12,15,896.0,97.0,1.75,22.0,683.0,690.28,529.21
2016,10,22,12,30,894.0,97.0,1.8,22.0,677.0,698.84,536.26
2016,10,22,12,45,772.0,131.5,1.85,22.0,624.5,661.95,509.15
2016,10,22,13,0,650.0,166.0,1.9,22.0,572.0,619.44,477.92
2016,10,22,13,15,753.5,131.5,1.95,22.0,587.0,655.38,506.73
2016,10,22,13,30,857.0,97.0,2.0,22.0,602.0,685.98,530.98
2016,10,22,13,45,845.5,95.0,2.1,22.0,573.0,671.43,521.4
2016,10,22,14,0,834.0,93.0,2.2,22.0,544.0,654.19,510.05
2016,10,22,14,15,661.0,125.0,2.2,21.5,468.0,569.57,447.35
2016,10,22,14,30,488.0,157.0,2.2,21.0,392.0,483.46,382.34
2016,10,22,14,45,483.0,142.5,2.25,20.5,358.5,456.52,363.6
2016,10,22,15,0,478.0,128.0,2.3,20.0,325.0,428.04,342.78
2016,10,22,15,15,445.0,120.5,2.25,19.5,287.5,390.51,313.74
2016,10,22,15,30,412.0,113.0,2.2,19.0,250.0,353.49,284.4
2016,10,22,15,45,383.5,98.5,2.2,18.5,210.5,311.6,250.53
2016,10,22,16,0,355.0,84.0,2.2,18.0,171.0,270.48,216.21
2016,10,22,16,15,309.0,68.5,2.0,17.0,132.0,221.92,175.07
2016,10,22,16,30,263.0,53.0,1.8,16.0,93.0,176.16,135.2
2016,10,22,16,45,180.0,37.0,1.6,15.5,59.5,120.55,85.11
2016,10,22,17,0,97.0,21.0,1.4,15.0,26.0,62.57,0.0
2016,10,22,17,15,48.5,10.5,1.3,14.5,13.0,22.86,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,16.0,1.1,12.5,35.5,12.08,0.0
2016,10,23,7,0,363.0,32.0,1.1,13.0,71.0,24.83,15.09
2016,10,23,7,15,457.0,41.0,1.3,13.5,115.5,30.32,20.98
2016,10,23,7,30,551.0,50.0,1.5,14.0,160.0,35.57,26.01
2016,10,23,7,45,610.0,56.0,1.7,14.5,208.0,46.14,28.14
2016,10,23,8,0,669.0,62.0,1.9,15.0,256.0,87.6,45.65
2016,10,23,8,15,707.0,66.5,1.95,15.5,302.0,133.85,76.68
2016,10,23,8,30,745.0,71.0,2.0,16.0,348.0,179.92,112.8
2016,10,23,8,45,771.5,74.0,2.1,17.0,391.0,225.04,151.12
2016,10,23,9,0,798.0,77.0,2.2,18.0,434.0,271.61,191.55
2016,10,23,9,15,817.0,79.5,2.3,18.5,471.5,316.63,231.32
2016,10,23,9,30,836.0,82.0,2.4,19.0,509.0,361.86,270.75
2016,10,23,9,45,855.0,82.0,2.55,19.5,542.0,404.73,307.68
2016,10,23,10,0,874.0,82.0,2.7,20.0,575.0,449.5,345.22
2016,10,23,10,15,883.0,83.5,2.8,20.5,600.0,487.9,377.03
2016,10,23,10,30,892.0,85.0,2.9,21.0,625.0,524.73,406.85
2016,10,23,10,45,651.5,169.5,3.0,21.5,570.0,505.78,392.61
2016,10,23,11,0,411.0,254.0,3.1,22.0,515.0,472.06,365.75
2016,10,23,11,15,522.5,218.0,3.15,22.0,555.5,516.5,401.41
2016,10,23,11,30,634.0,182.0,3.2,22.0,596.0,564.51,439.3
2016,10,23,11,45,768.5,136.0,3.3,22.5,638.5,617.65,480.44
2016,10,23,12,0,903.0,90.0,3.4,23.0,681.0,671.0,521.36
2016,10,23,12,15,900.0,89.5,3.45,23.0,674.0,681.38,529.61
2016,10,23,12,30,897.0,89.0,3.5,23.0,667.0,688.7,535.82
2016,10,23,12,45,887.0,90.5,3.55,23.0,651.5,690.36,537.77
2016,10,23,13,0,877.0,92.0,3.6,23.0,636.0,688.97,537.47
2016,10,23,13,15,868.0,90.5,3.6,23.0,614.0,682.12,533.09
2016,10,23,13,30,859.0,89.0,3.6,23.0,592.0,674.85,528.29
2016,10,23,13,45,847.0,87.0,3.65,23.0,562.5,659.92,518.03
2016,10,23,14,0,835.0,85.0,3.7,23.0,533.0,642.32,505.69
2016,10,23,14,15,818.0,83.0,3.7,22.5,498.0,619.02,489.69
2016,10,23,14,30,801.0,81.0,3.7,22.0,463.0,593.52,471.72
2016,10,23,14,45,776.0,78.0,3.75,22.0,422.0,560.15,446.59
2016,10,23,15,0,751.0,75.0,3.8,22.0,381.0,525.39,419.86
2016,10,23,15,15,718.0,71.5,3.75,21.5,336.5,484.58,388.33
2016,10,23,15,30,685.0,68.0,3.7,21.0,292.0,445.59,357.22
2016,10,23,15,45,631.0,63.5,3.65,20.5,245.0,393.43,314.73
2016,10,23,16,0,577.0,59.0,3.6,20.0,198.0,343.12,272.4
2016,10,23,16,15,502.5,51.0,3.35,19.0,152.0,282.61,221.1
2016,10,23,16,30,428.0,43.0,3.1,18.0,106.0,226.51,172.04
2016,10,23,16,45,214.0,35.5,2.9,17.5,67.0,129.62,89.47
2016,10,23,17,0,0.0,28.0,2.7,17.0,28.0,32.85,0.0
2016,10,23,17,15,0.0,14.0,2.7,16.5,14.0,13.76,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,1.0,16.5,2.75,13.5,17.0,15.85,0.0
2016,10,24,7,0,2.0,33.0,3.0,14.0,34.0,30.91,19.74
2016,10,24,7,15,18.5,52.5,3.25,14.5,56.5,46.82,35.12
2016,10,24,7,30,35.0,72.0,3.5,15.0,79.0,63.02,49.96
2016,10,24,7,45,43.0,92.0,3.8,15.5,102.5,79.96,65.19
2016,10,24,8,0,51.0,112.0,4.1,16.0,126.0,101.1,78.03
2016,10,24,8,15,58.5,130.0,4.25,16.0,149.5,121.64,94.39
2016,10,24,8,30,66.0,148.0,4.4,16.0,173.0,142.94,111.62
2016,10,24,8,45,33.0,121.5,4.6,16.5,134.0,119.45,93.31
2016,10,24,9,0,0.0,95.0,4.8,17.0,95.0,91.33,70.91
2016,10,24,9,15,0.0,97.5,4.75,17.0,97.5,93.88,72.88
2016,10,24,9,30,0.0,100.0,4.7,17.0,100.0,96.4,74.78
2016,10,24,9,45,0.0,74.5,4.7,17.0,74.5,72.05,54.48
2016,10,24,10,0,0.0,49.0,4.7,17.0,49.0,47.36,33.91
2016,10,24,10,15,0.0,105.5,4.65,17.5,105.5,101.9,78.74
2016,10,24,10,30,0.0,162.0,4.6,18.0,162.0,155.69,122.13
2016,10,24,10,45,0.0,132.0,4.6,18.5,132.0,127.38,98.82
2016,10,24,11,0,0.0,102.0,4.6,19.0,102.0,98.68,75.31
2016,10,24,11,15,0.0,107.5,4.55,19.0,107.5,104.0,79.6
2016,10,24,11,30,0.0,113.0,4.5,19.0,113.0,109.35,83.88
2016,10,24,11,45,0.0,103.0,4.45,19.5,103.0,99.7,75.89
2016,10,24,12,0,0.0,93.0,4.4,20.0,93.0,90.02,67.91
2016,10,24,12,15,0.0,130.0,4.4,20.0,130.0,126.01,96.98
2016,10,24,12,30,0.0,167.0,4.4,20.0,167.0,162.31,126.08
2016,10,24,12,45,0.0,163.0,4.45,20.0,163.0,158.61,123.17
2016,10,24,13,0,0.0,159.0,4.5,20.0,159.0,154.89,120.33
2016,10,24,13,15,0.0,153.5,4.55,20.0,153.5,149.67,116.31
2016,10,24,13,30,0.0,148.0,4.6,20.0,148.0,144.45,112.29
2016,10,24,13,45,0.0,125.5,4.65,20.0,125.5,122.24,94.55
2016,10,24,14,0,0.0,103.0,4.7,20.0,103.0,99.99,76.66
2016,10,24,14,15,0.0,96.0,4.65,19.5,96.0,93.13,71.38
2016,10,24,14,30,0.0,89.0,4.6,19.0,89.0,86.27,66.04
2016,10,24,14,45,0.0,81.0,4.6,19.0,81.0,78.39,59.7
2016,10,24,15,0,0.0,73.0,4.6,19.0,73.0,70.58,53.36
2016,10,24,15,15,0.0,64.5,4.4,18.5,64.5,62.34,46.71
2016,10,24,15,30,0.0,56.0,4.2,18.0,56.0,54.11,39.96
2016,10,24,15,45,0.0,46.5,4.05,18.0,46.5,44.91,32.23
2016,10,24,16,0,0.0,37.0,3.9,18.0,37.0,35.72,24.4
2016,10,24,16,15,0.0,28.0,3.65,17.5,28.0,27.02,16.94
2016,10,24,16,30,0.0,19.0,3.4,17.0,19.0,18.33,9.43
2016,10,24,16,45,0.0,11.5,3.15,16.5,11.5,11.09,2.75
2016,10,24,17,0,0.0,4.0,2.9,16.0,4.0,3.85,0.0
2016,10,24,17,15,0.0,2.0,2.9,15.5,2.0,1.97,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.0,2.3,15.0,9.0,8.68,0.0
2016,10,25,7,0,0.0,18.0,2.5,15.0,18.0,17.37,8.41
2016,10,25,7,15,0.0,30.0,2.7,15.5,30.0,28.97,19.49
2016,10,25,7,30,0.0,42.0,2.9,16.0,42.0,40.57,30.08
2016,10,25,7,45,0.0,55.5,3.1,16.5,55.5,53.19,41.43
2016,10,25,8,0,0.0,69.0,3.3,17.0,69.0,65.81,49.94
2016,10,25,8,15,0.0,81.5,3.45,17.0,81.5,77.63,59.87
2016,10,25,8,30,0.0,94.0,3.6,17.0,94.0,89.48,69.69
2016,10,25,8,45,0.0,70.0,3.75,17.5,70.0,67.67,51.25
2016,10,25,9,0,0.0,46.0,3.9,18.0,46.0,44.44,31.66
2016,10,25,9,15,0.0,58.5,3.95,18.5,58.5,56.54,41.58
2016,10,25,9,30,0.0,71.0,4.0,19.0,71.0,68.65,51.4
2016,10,25,9,45,0.0,57.0,4.1,19.5,57.0,55.1,40.01
2016,10,25,10,0,0.0,43.0,4.2,20.0,43.0,41.55,28.71
2016,10,25,10,15,0.0,39.5,4.15,20.0,39.5,38.17,25.88
2016,10,25,10,30,0.0,36.0,4.1,20.0,36.0,34.79,23.06
2016,10,25,10,45,0.0,48.5,4.1,20.5,48.5,46.89,32.88
2016,10,25,11,0,0.0,61.0,4.1,21.0,61.0,59.0,42.63
2016,10,25,11,15,0.0,69.0,4.05,21.0,69.0,66.75,48.89
2016,10,25,11,30,0.0,77.0,4.0,21.0,77.0,74.5,55.15
2016,10,25,11,45,0.0,51.5,4.0,21.0,51.5,49.8,35.08
2016,10,25,12,0,0.0,26.0,4.0,21.0,26.0,25.13,14.95
2016,10,25,12,15,0.0,27.0,3.95,21.0,27.0,26.1,15.75
2016,10,25,12,30,0.0,28.0,3.9,21.0,28.0,27.06,16.56
2016,10,25,12,45,0.0,37.5,3.85,21.5,37.5,36.25,24.04
2016,10,25,13,0,0.0,47.0,3.8,22.0,47.0,45.44,31.49
2016,10,25,13,15,38.0,150.0,3.7,22.0,172.0,174.11,136.0
2016,10,25,13,30,76.0,253.0,3.6,22.0,297.0,306.56,240.33
2016,10,25,13,45,444.5,165.5,3.55,22.0,402.0,472.29,375.21
2016,10,25,14,0,813.0,78.0,3.5,22.0,507.0,613.0,486.3
2016,10,25,14,15,624.0,120.0,3.4,21.5,436.5,531.96,422.9
2016,10,25,14,30,435.0,162.0,3.3,21.0,366.0,449.91,358.73
2016,10,25,14,45,448.0,144.0,3.25,21.0,337.5,431.0,344.93
2016,10,25,15,0,461.0,126.0,3.2,21.0,309.0,409.79,328.67
2016,10,25,15,15,445.5,112.0,3.0,20.5,272.5,375.34,301.68
2016,10,25,15,30,430.0,98.0,2.8,20.0,236.0,340.26,273.51
2016,10,25,15,45,401.0,85.0,2.6,20.0,197.5,299.49,239.44
2016,10,25,16,0,372.0,72.0,2.4,20.0,159.0,259.5,205.16
2016,10,25,16,15,324.5,58.0,2.1,19.5,121.0,211.9,164.33
2016,10,25,16,30,277.0,44.0,1.8,19.0,83.0,167.21,124.96
2016,10,25,16,45,138.5,32.0,1.5,18.5,51.5,99.05,64.28
2016,10,25,17,0,0.0,20.0,1.2,18.0,20.0,19.66,0.0
2016,10,25,17,15,0.0,10.0,1.2,17.5,10.0,9.83,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,194.0,13.5,1.25,13.5,32.0,10.16,0.0
2016,10,26,7,0,388.0,27.0,1.3,14.0,64.0,20.65,10.88
2016,10,26,7,15,483.5,34.5,1.5,14.5,108.0,25.04,16.15
2016,10,26,7,30,579.0,42.0,1.7,15.0,152.0,31.98,22.64
2016,10,26,7,45,637.0,47.0,1.9,16.0,199.0,35.58,25.97
2016,10,26,8,0,695.0,52.0,2.1,17.0,246.0,76.52,37.41
2016,10,26,8,15,731.5,56.0,2.2,17.5,291.5,119.67,63.99
2016,10,26,8,30,768.0,60.0,2.3,18.0,337.0,165.71,99.13
2016,10,26,8,45,794.0,62.5,2.4,18.5,379.0,210.93,137.32
2016,10,26,9,0,820.0,65.0,2.5,19.0,421.0,257.46,177.99
2016,10,26,9,15,837.5,67.0,2.6,19.5,458.0,305.19,220.08
2016,10,26,9,30,855.0,69.0,2.7,20.0,495.0,349.65,259.15
2016,10,26,9,45,867.0,71.0,2.8,21.0,526.5,391.78,295.21
2016,10,26,10,0,879.0,73.0,2.9,22.0,558.0,432.98,329.52
2016,10,26,10,15,888.5,74.0,2.95,22.0,583.0,470.95,361.72
2016,10,26,10,30,898.0,75.0,3.0,22.0,608.0,507.38,392.03
2016,10,26,10,45,901.0,77.5,3.15,22.5,625.0,540.17,418.4
2016,10,26,11,0,904.0,80.0,3.3,23.0,642.0,570.69,442.47
2016,10,26,11,15,908.0,80.5,3.35,23.0,652.5,597.4,463.89
2016,10,26,11,30,912.0,81.0,3.4,23.0,663.0,621.58,483.12
2016,10,26,11,45,910.5,82.5,3.5,23.5,664.5,640.78,497.57
2016,10,26,12,0,909.0,84.0,3.6,24.0,666.0,657.07,509.67
2016,10,26,12,15,908.0,83.5,3.65,24.0,660.5,668.68,519.1
2016,10,26,12,30,907.0,83.0,3.7,24.0,655.0,677.26,526.25
2016,10,26,12,45,901.0,83.5,3.8,24.0,641.0,680.57,529.61
2016,10,26,13,0,895.0,84.0,3.9,24.0,627.0,680.81,530.69
2016,10,26,13,15,887.5,83.0,3.9,24.0,605.5,675.45,527.37
2016,10,26,13,30,880.0,82.0,3.9,24.0,584.0,667.11,521.83
2016,10,26,13,45,869.0,80.0,3.95,24.0,555.5,652.55,511.79
2016,10,26,14,0,858.0,78.0,4.0,24.0,527.0,638.0,501.54
2016,10,26,14,15,842.0,76.0,3.95,23.5,491.5,615.18,485.67
2016,10,26,14,30,826.0,74.0,3.9,23.0,456.0,590.08,467.78
2016,10,26,14,45,804.0,71.0,3.85,22.5,416.0,558.28,444.38
2016,10,26,15,0,782.0,68.0,3.8,22.0,376.0,524.91,419.16
2016,10,26,15,15,749.5,64.5,3.6,21.5,331.5,484.04,387.1
2016,10,26,15,30,717.0,61.0,3.4,21.0,287.0,442.73,353.76
2016,10,26,15,45,670.0,56.0,3.25,20.5,240.0,392.76,312.61
2016,10,26,16,0,623.0,51.0,3.1,20.0,193.0,346.62,273.07
2016,10,26,16,15,545.0,44.0,2.7,19.0,146.5,285.29,220.7
2016,10,26,16,30,467.0,37.0,2.3,18.0,100.0,228.69,170.61
2016,10,26,16,45,328.5,26.5,1.9,17.5,61.5,153.9,97.6
2016,10,26,17,0,190.0,16.0,1.5,17.0,23.0,69.55,0.0
2016,10,26,17,15,95.0,8.0,1.4,16.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.5,2.0,14.5,1.5,1.47,0.0
2016,10,27,7,0,0.0,3.0,2.2,15.0,3.0,2.89,0.0
2016,10,27,7,15,0.0,6.0,2.4,15.5,6.0,5.78,0.0
2016,10,27,7,30,0.0,9.0,2.6,16.0,9.0,8.67,1.99
2016,10,27,7,45,0.0,12.0,2.8,16.5,12.0,11.57,4.62
2016,10,27,8,0,0.0,15.0,3.0,17.0,15.0,14.46,6.63
2016,10,27,8,15,0.0,18.0,3.0,17.5,18.0,17.36,9.08
2016,10,27,8,30,0.0,21.0,3.0,18.0,21.0,20.26,11.49
2016,10,27,8,45,0.0,14.0,3.0,18.5,14.0,13.51,5.74
2016,10,27,9,0,0.0,7.0,3.0,19.0,7.0,6.75,0.02
2016,10,27,9,15,0.0,47.5,3.0,19.5,47.5,45.89,32.63
2016,10,27,9,30,0.0,88.0,3.0,20.0,88.0,85.05,64.68
2016,10,27,9,45,0.0,114.0,3.05,20.5,114.0,109.67,84.39
2016,10,27,10,0,0.0,140.0,3.1,21.0,140.0,134.31,103.87
2016,10,27,10,15,1.0,158.5,3.05,21.0,159.5,152.44,118.15
2016,10,27,10,30,2.0,177.0,3.0,21.0,179.0,170.73,132.5
2016,10,27,10,45,11.0,203.5,2.95,21.0,210.5,200.84,156.17
2016,10,27,11,0,20.0,230.0,2.9,21.0,242.0,231.66,180.23
2016,10,27,11,15,21.0,232.5,3.05,20.5,245.5,235.76,183.72
2016,10,27,11,30,22.0,235.0,3.2,20.0,249.0,239.83,187.3
2016,10,27,11,45,11.0,150.0,3.35,20.0,157.0,151.87,117.7
2016,10,27,12,0,0.0,65.0,3.5,20.0,65.0,62.87,45.88
2016,10,27,12,15,0.0,64.5,3.55,19.5,64.5,62.39,45.64
2016,10,27,12,30,0.0,64.0,3.6,19.0,64.0,61.9,45.37
2016,10,27,12,45,0.0,113.5,3.7,19.0,113.5,110.03,84.63
2016,10,27,13,0,0.0,163.0,3.8,19.0,163.0,158.89,124.11
2016,10,27,13,15,0.0,150.5,3.7,19.0,150.5,146.75,114.41
2016,10,27,13,30,0.0,138.0,3.6,19.0,138.0,134.54,104.73
2016,10,27,13,45,0.0,91.0,3.55,19.0,91.0,88.08,67.1
2016,10,27,14,0,0.0,44.0,3.5,19.0,44.0,42.51,29.72
2016,10,27,14,15,5.0,103.0,3.35,19.0,105.5,103.26,80.05
2016,10,27,14,30,10.0,162.0,3.2,19.0,167.0,167.21,132.35
2016,10,27,14,45,5.0,125.5,3.1,19.0,128.0,126.86,99.58
2016,10,27,15,0,0.0,89.0,3.0,19.0,89.0,86.82,66.8
2016,10,27,15,15,0.0,78.0,2.75,19.0,78.0,75.95,57.93
2016,10,27,15,30,0.0,67.0,2.5,19.0,67.0,65.06,48.92
2016,10,27,15,45,0.0,55.5,2.25,19.0,55.5,53.63,39.34
2016,10,27,16,0,0.0,44.0,2.0,19.0,44.0,42.5,29.89
2016,10,27,16,15,0.0,33.0,1.7,18.5,33.0,31.86,20.8
2016,10,27,16,30,0.0,22.0,1.4,18.0,22.0,21.23,11.62
2016,10,27,16,45,0.0,13.0,1.1,18.0,13.0,12.54,3.01
2016,10,27,17,0,0.0,4.0,0.8,18.0,4.0,3.93,0.0
2016,10,27,17,15,0.0,2.0,0.8,17.5,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,27.5,15.0,0.6,15.5,17.5,14.74,0.0
2016,10,28,7,0,55.0,30.0,0.6,16.0,35.0,26.3,14.35
2016,10,28,7,15,91.0,48.5,0.7,16.0,63.0,41.46,30.03
2016,10,28,7,30,127.0,67.0,0.8,16.0,91.0,56.23,43.66
2016,10,28,7,45,150.0,86.0,0.9,16.5,121.5,70.94,56.9
2016,10,28,8,0,173.0,105.0,1.0,17.0,152.0,92.67,67.34
2016,10,28,8,15,187.0,123.0,1.1,17.0,182.5,123.51,90.09
2016,10,28,8,30,201.0,141.0,1.2,17.0,213.0,151.97,112.26
2016,10,28,8,45,314.0,143.0,1.35,17.0,270.5,184.34,134.53
2016,10,28,9,0,427.0,145.0,1.5,17.0,328.0,226.72,166.41
2016,10,28,9,15,267.0,179.5,1.6,17.0,297.5,235.38,180.03
2016,10,28,9,30,107.0,214.0,1.7,17.0,267.0,231.61,181.61
2016,10,28,9,45,175.5,226.0,1.8,17.5,319.0,271.73,212.47
2016,10,28,10,0,244.0,238.0,1.9,18.0,371.0,317.72,248.01
2016,10,28,10,15,141.0,238.0,1.95,18.0,316.0,284.94,223.5
2016,10,28,10,30,38.0,238.0,2.0,18.0,261.0,243.55,191.26
2016,10,28,10,45,31.0,236.5,2.05,18.5,255.5,241.24,189.14
2016,10,28,11,0,24.0,235.0,2.1,19.0,250.0,238.42,186.47
2016,10,28,11,15,185.5,251.5,2.2,19.0,368.0,347.07,272.87
2016,10,28,11,30,347.0,268.0,2.3,19.0,486.0,464.33,363.63
2016,10,28,11,45,236.0,281.5,2.45,19.5,430.5,418.04,326.75
2016,10,28,12,0,125.0,295.0,2.6,20.0,375.0,368.75,287.6
2016,10,28,12,15,106.5,288.5,2.7,20.0,356.0,351.59,274.77
2016,10,28,12,30,88.0,282.0,2.8,20.0,337.0,335.97,262.86
2016,10,28,12,45,44.5,228.5,2.95,20.5,256.5,255.74,200.0
2016,10,28,13,0,1.0,175.0,3.1,21.0,176.0,171.47,132.84
2016,10,28,13,15,10.0,191.5,3.15,20.5,197.5,194.22,151.73
2016,10,28,13,30,19.0,208.0,3.2,20.0,219.0,217.34,170.75
2016,10,28,13,45,195.0,204.0,3.3,20.0,304.5,336.4,268.54
2016,10,28,14,0,371.0,200.0,3.4,20.0,390.0,448.15,357.83
2016,10,28,14,15,364.5,187.5,3.4,20.0,363.5,427.63,341.94
2016,10,28,14,30,358.0,175.0,3.4,20.0,337.0,405.99,325.55
2016,10,28,14,45,547.0,123.0,3.45,20.0,345.5,459.06,369.43
2016,10,28,15,0,736.0,71.0,3.5,20.0,354.0,495.99,399.33
2016,10,28,15,15,702.5,67.0,3.3,19.5,311.0,455.54,366.84
2016,10,28,15,30,669.0,63.0,3.1,19.0,268.0,416.91,335.14
2016,10,28,15,45,623.5,57.0,2.95,19.0,223.0,368.75,294.42
2016,10,28,16,0,578.0,51.0,2.8,19.0,178.0,321.97,253.66
2016,10,28,16,15,497.0,43.5,2.4,18.0,133.5,261.23,201.63
2016,10,28,16,30,416.0,36.0,2.0,17.0,89.0,205.54,152.11
2016,10,28,16,45,276.0,24.5,1.65,16.5,53.0,130.32,74.64
2016,10,28,17,0,136.0,13.0,1.3,16.0,17.0,50.28,0.0
2016,10,28,17,15,68.0,6.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
