Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,131.5,14.5,1.8,14.5,25.5,14.25,0.0
2016,10,29,7,0,263.0,29.0,2.0,15.0,51.0,23.27,11.51
2016,10,29,7,15,367.0,39.0,2.2,15.5,92.0,29.82,19.98
2016,10,29,7,30,471.0,49.0,2.4,16.0,133.0,36.07,26.0
2016,10,29,7,45,540.0,55.5,2.65,16.5,178.5,38.91,28.78
2016,10,29,8,0,609.0,62.0,2.9,17.0,224.0,71.4,38.2
2016,10,29,8,15,304.5,86.0,3.05,17.0,167.0,96.27,62.99
2016,10,29,8,30,0.0,110.0,3.2,17.0,110.0,103.22,81.14
2016,10,29,8,45,0.0,109.5,3.35,17.5,109.5,103.81,81.34
2016,10,29,9,0,0.0,109.0,3.5,18.0,109.0,104.01,81.18
2016,10,29,9,15,0.0,127.5,3.6,18.0,127.5,121.41,95.31
2016,10,29,9,30,0.0,146.0,3.7,18.0,146.0,138.91,109.38
2016,10,29,9,45,125.0,190.5,3.85,18.5,258.0,221.52,173.95
2016,10,29,10,0,250.0,235.0,4.0,19.0,370.0,316.41,247.95
2016,10,29,10,15,142.5,234.5,4.0,19.0,312.0,281.8,221.71
2016,10,29,10,30,35.0,234.0,4.0,19.0,254.0,238.25,187.43
2016,10,29,10,45,225.0,236.5,4.0,19.5,373.0,337.97,266.59
2016,10,29,11,0,415.0,239.0,4.0,20.0,492.0,450.27,353.99
2016,10,29,11,15,655.0,161.0,3.95,20.0,567.0,523.2,412.46
2016,10,29,11,30,895.0,83.0,3.9,20.0,642.0,602.29,475.52
2016,10,29,11,45,898.5,82.0,3.85,20.5,645.0,621.57,489.79
2016,10,29,12,0,902.0,81.0,3.8,21.0,648.0,638.12,502.04
2016,10,29,12,15,900.5,81.0,3.7,21.0,641.5,649.74,511.19
2016,10,29,12,30,899.0,81.0,3.6,21.0,635.0,658.37,518.01
2016,10,29,12,45,893.0,81.0,3.55,21.0,621.0,661.1,520.53
2016,10,29,13,0,887.0,81.0,3.5,21.0,607.0,660.8,520.76
2016,10,29,13,15,879.5,79.5,3.4,21.0,585.5,654.95,516.7
2016,10,29,13,30,872.0,78.0,3.3,21.0,564.0,646.15,510.41
2016,10,29,13,45,860.0,76.5,3.25,21.0,535.5,631.65,499.96
2016,10,29,14,0,848.0,75.0,3.2,21.0,507.0,617.16,489.29
2016,10,29,14,15,831.5,73.0,3.1,21.0,472.5,594.37,472.14
2016,10,29,14,30,815.0,71.0,3.0,21.0,438.0,569.38,453.07
2016,10,29,14,45,790.5,68.5,2.9,21.0,397.5,537.25,428.21
2016,10,29,15,0,766.0,66.0,2.8,21.0,357.0,503.71,401.76
2016,10,29,15,15,732.0,62.5,2.55,20.5,313.0,462.94,369.44
2016,10,29,15,30,698.0,59.0,2.3,20.0,269.0,421.88,335.96
2016,10,29,15,45,644.5,54.0,2.1,19.5,223.0,370.17,293.24
2016,10,29,16,0,591.0,49.0,1.9,19.0,177.0,322.83,252.64
2016,10,29,16,15,508.5,42.0,1.7,18.0,132.0,261.99,200.89
2016,10,29,16,30,426.0,35.0,1.5,17.0,87.0,206.3,151.34
2016,10,29,16,45,276.5,23.5,1.3,16.5,51.5,127.34,67.39
2016,10,29,17,0,127.0,12.0,1.1,16.0,16.0,46.36,0.0
2016,10,29,17,15,63.5,6.0,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,12.0,3.35,14.5,12.0,11.8,0.0
2016,10,30,7,0,0.0,24.0,3.6,15.0,24.0,22.86,10.49
2016,10,30,7,15,9.0,43.0,3.75,15.0,44.5,39.88,28.52
2016,10,30,7,30,18.0,62.0,3.9,15.0,65.0,54.84,42.48
2016,10,30,7,45,27.0,81.0,4.05,15.5,87.5,70.47,56.66
2016,10,30,8,0,36.0,100.0,4.2,16.0,110.0,88.99,68.6
2016,10,30,8,15,45.0,118.0,4.4,16.0,132.5,108.57,84.2
2016,10,30,8,30,54.0,136.0,4.6,16.0,155.0,129.1,100.73
2016,10,30,8,45,27.0,71.5,4.85,16.5,81.0,73.13,54.97
2016,10,30,9,0,0.0,7.0,5.1,17.0,7.0,6.75,0.05
2016,10,30,9,15,0.0,12.5,5.25,17.0,12.5,12.06,4.53
2016,10,30,9,30,0.0,18.0,5.4,17.0,18.0,17.38,8.98
2016,10,30,9,45,0.0,16.5,5.6,17.5,16.5,15.93,7.71
2016,10,30,10,0,0.0,15.0,5.8,18.0,15.0,14.48,6.45
2016,10,30,10,15,28.0,130.5,5.85,18.0,146.5,137.03,107.55
2016,10,30,10,30,56.0,246.0,5.9,18.0,278.0,258.84,205.69
2016,10,30,10,45,160.5,258.5,5.95,18.5,354.5,325.56,258.74
2016,10,30,11,0,265.0,271.0,6.0,19.0,431.0,399.24,317.08
2016,10,30,11,15,547.5,189.5,5.95,19.0,527.0,487.6,389.48
2016,10,30,11,30,830.0,108.0,5.9,19.0,623.0,586.05,469.42
2016,10,30,11,45,836.5,106.5,5.9,19.5,626.5,605.93,484.73
2016,10,30,12,0,843.0,105.0,5.9,20.0,630.0,623.35,498.16
2016,10,30,12,15,436.0,173.5,5.85,19.5,445.0,450.13,361.32
2016,10,30,12,30,29.0,242.0,5.8,19.0,260.0,257.75,203.49
2016,10,30,12,45,14.5,143.5,5.75,19.0,152.5,148.71,116.4
2016,10,30,13,0,0.0,45.0,5.7,19.0,45.0,43.5,30.32
2016,10,30,13,15,161.5,138.0,5.55,19.0,227.0,248.06,200.54
2016,10,30,13,30,323.0,231.0,5.4,19.0,409.0,449.63,361.6
2016,10,30,13,45,321.5,218.0,5.3,19.0,388.0,434.87,349.92
2016,10,30,14,0,320.0,205.0,5.2,19.0,367.0,418.88,337.81
2016,10,30,14,15,186.5,193.5,5.05,18.5,286.5,317.54,256.52
2016,10,30,14,30,53.0,182.0,4.9,18.0,206.0,219.64,176.36
2016,10,30,14,45,375.0,131.5,4.75,18.0,275.0,366.12,299.35
2016,10,30,15,0,697.0,81.0,4.6,18.0,344.0,481.51,392.56
2016,10,30,15,15,658.5,76.5,4.3,17.5,300.5,439.5,357.69
2016,10,30,15,30,620.0,72.0,4.0,17.0,257.0,397.64,322.76
2016,10,30,15,45,559.5,66.0,3.75,17.0,211.5,344.52,277.45
2016,10,30,16,0,499.0,60.0,3.5,17.0,166.0,293.73,233.07
2016,10,30,16,15,407.0,50.5,3.15,16.5,122.5,229.82,177.99
2016,10,30,16,30,315.0,41.0,2.8,16.0,79.0,171.61,126.26
2016,10,30,16,45,157.5,27.0,2.45,15.5,46.0,92.49,43.75
2016,10,30,17,0,0.0,13.0,2.1,15.0,13.0,12.78,0.0
2016,10,30,17,15,0.0,6.5,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,128.0,14.0,0.95,11.5,23.5,13.76,0.0
2016,10,31,7,0,256.0,28.0,0.9,12.0,47.0,22.76,9.77
2016,10,31,7,15,369.0,38.0,1.1,12.5,88.5,29.36,19.72
2016,10,31,7,30,482.0,48.0,1.3,13.0,130.0,35.66,25.94
2016,10,31,7,45,554.0,54.0,1.5,14.0,176.0,38.09,28.35
2016,10,31,8,0,626.0,60.0,1.7,15.0,222.0,66.14,35.55
2016,10,31,8,15,669.0,64.5,1.75,15.0,267.0,106.28,57.66
2016,10,31,8,30,712.0,69.0,1.8,15.0,312.0,152.88,91.85
2016,10,31,8,45,745.0,71.5,1.85,15.5,354.0,195.97,127.18
2016,10,31,9,0,778.0,74.0,1.9,16.0,396.0,241.14,166.1
2016,10,31,9,15,798.5,77.0,1.9,16.0,433.5,285.14,205.4
2016,10,31,9,30,819.0,80.0,1.9,16.0,471.0,329.51,244.88
2016,10,31,9,45,697.5,116.5,1.95,16.5,464.5,352.6,268.88
2016,10,31,10,0,576.0,153.0,2.0,17.0,458.0,366.97,284.1
2016,10,31,10,15,583.5,158.5,2.0,17.0,480.0,398.71,310.94
2016,10,31,10,30,591.0,164.0,2.0,17.0,502.0,429.09,336.12
2016,10,31,10,45,357.5,220.5,2.0,17.5,427.0,386.53,303.67
2016,10,31,11,0,124.0,277.0,2.0,18.0,352.0,329.76,258.54
2016,10,31,11,15,163.0,281.0,2.05,18.0,381.0,360.3,282.94
2016,10,31,11,30,202.0,285.0,2.1,18.0,410.0,392.23,307.99
2016,10,31,11,45,325.0,260.0,2.2,18.5,461.5,448.42,352.17
2016,10,31,12,0,448.0,235.0,2.3,19.0,513.0,508.45,398.69
2016,10,31,12,15,308.0,259.0,2.4,19.0,449.0,451.27,354.21
2016,10,31,12,30,168.0,283.0,2.5,19.0,385.0,389.53,305.76
2016,10,31,12,45,136.5,274.5,2.65,19.0,356.5,364.25,286.71
2016,10,31,13,0,105.0,266.0,2.8,19.0,328.0,333.78,263.26
2016,10,31,13,15,166.5,254.5,2.9,19.0,348.5,367.38,291.09
2016,10,31,13,30,228.0,243.0,3.0,19.0,369.0,395.71,314.54
2016,10,31,13,45,114.0,155.5,3.1,19.0,218.5,232.09,185.4
2016,10,31,14,0,0.0,68.0,3.2,19.0,68.0,65.74,48.88
2016,10,31,14,15,150.5,121.5,3.25,18.5,188.0,222.5,180.25
2016,10,31,14,30,301.0,175.0,3.3,18.0,308.0,368.36,298.31
2016,10,31,14,45,408.0,140.5,3.35,18.0,303.0,393.0,318.69
2016,10,31,15,0,515.0,106.0,3.4,18.0,298.0,404.83,328.8
2016,10,31,15,15,586.0,85.0,3.3,17.5,277.5,408.9,331.85
2016,10,31,15,30,657.0,64.0,3.2,17.0,257.0,403.96,326.71
2016,10,31,15,45,599.0,58.5,3.1,17.0,211.5,351.73,282.13
2016,10,31,16,0,541.0,53.0,3.0,17.0,166.0,301.69,238.37
2016,10,31,16,15,450.0,44.5,2.7,16.0,122.0,238.33,183.94
2016,10,31,16,30,359.0,36.0,2.4,15.0,78.0,180.77,132.22
2016,10,31,16,45,179.5,24.0,2.1,14.5,45.0,93.92,38.19
2016,10,31,17,0,0.0,12.0,1.8,14.0,12.0,11.8,0.0
2016,10,31,17,15,0.0,6.0,1.9,14.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,117.5,13.5,1.1,11.5,22.0,13.27,0.0
2016,11,1,7,0,235.0,27.0,1.1,12.0,44.0,21.98,8.14
2016,11,1,7,15,350.0,37.5,1.3,12.5,84.5,29.13,19.41
2016,11,1,7,30,465.0,48.0,1.5,13.0,125.0,35.92,26.12
2016,11,1,7,45,539.0,54.0,1.7,13.5,171.0,38.33,28.59
2016,11,1,8,0,613.0,60.0,1.9,14.0,217.0,63.57,34.87
2016,11,1,8,15,657.5,65.0,1.9,14.5,261.5,103.42,56.27
2016,11,1,8,30,702.0,70.0,1.9,15.0,306.0,146.99,87.45
2016,11,1,8,45,504.5,114.0,1.95,15.5,295.0,185.49,128.34
2016,11,1,9,0,307.0,158.0,2.0,16.0,284.0,207.29,155.21
2016,11,1,9,15,284.0,178.0,2.0,16.0,302.5,234.27,179.26
2016,11,1,9,30,261.0,198.0,2.0,16.0,321.0,259.04,201.03
2016,11,1,9,45,556.0,140.0,2.0,16.5,425.0,321.78,247.02
2016,11,1,10,0,851.0,82.0,2.0,17.0,529.0,407.72,312.94
2016,11,1,10,15,861.0,83.5,2.0,17.0,554.0,445.26,344.97
2016,11,1,10,30,871.0,85.0,2.0,17.0,579.0,482.97,376.57
2016,11,1,10,45,878.5,85.5,2.0,17.5,596.5,514.97,402.45
2016,11,1,11,0,886.0,86.0,2.0,18.0,614.0,545.0,426.18
2016,11,1,11,15,889.5,86.5,2.0,18.0,623.5,570.72,446.98
2016,11,1,11,30,893.0,87.0,2.0,18.0,633.0,593.97,465.55
2016,11,1,11,45,892.0,88.0,2.05,18.0,634.5,612.51,480.58
2016,11,1,12,0,891.0,89.0,2.1,18.0,636.0,628.22,493.34
2016,11,1,12,15,889.0,88.5,2.1,18.0,630.0,638.93,502.04
2016,11,1,12,30,887.0,88.0,2.1,18.0,624.0,646.67,508.49
2016,11,1,12,45,878.5,88.5,2.15,18.0,609.0,648.39,510.66
2016,11,1,13,0,870.0,89.0,2.2,18.0,594.0,648.96,511.87
2016,11,1,13,15,862.0,87.5,2.15,18.0,572.5,643.23,507.97
2016,11,1,13,30,854.0,86.0,2.1,18.0,551.0,634.59,501.88
2016,11,1,13,45,841.0,84.5,2.1,18.0,522.5,620.05,491.57
2016,11,1,14,0,828.0,83.0,2.1,18.0,494.0,602.91,479.19
2016,11,1,14,15,810.0,80.5,2.05,18.0,459.0,579.25,461.48
2016,11,1,14,30,792.0,78.0,2.0,18.0,424.0,553.48,441.9
2016,11,1,14,45,764.0,75.5,1.95,18.0,383.5,520.23,416.19
2016,11,1,15,0,736.0,73.0,1.9,18.0,343.0,485.75,388.98
2016,11,1,15,15,698.5,68.5,1.8,17.5,299.5,445.37,356.99
2016,11,1,15,30,661.0,64.0,1.7,17.0,256.0,403.24,322.67
2016,11,1,15,45,601.0,58.5,1.6,17.0,210.0,350.25,278.2
2016,11,1,16,0,541.0,53.0,1.5,17.0,164.0,299.55,234.43
2016,11,1,16,15,449.5,44.5,1.4,16.0,120.0,236.36,180.82
2016,11,1,16,30,358.0,36.0,1.3,15.0,76.0,178.95,129.3
2016,11,1,16,45,179.0,18.0,1.2,14.5,38.0,86.12,27.23
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,127.0,12.5,0.9,9.5,21.5,12.29,0.0
2016,11,2,7,0,254.0,25.0,0.9,10.0,43.0,20.17,5.82
2016,11,2,7,15,369.0,35.5,1.1,10.5,84.0,27.42,18.01
2016,11,2,7,30,484.0,46.0,1.3,11.0,125.0,34.31,24.88
2016,11,2,7,45,551.0,53.0,1.55,12.0,170.5,37.69,28.19
2016,11,2,8,0,618.0,60.0,1.8,13.0,216.0,61.63,34.35
2016,11,2,8,15,662.5,65.5,1.9,13.5,261.0,101.95,55.53
2016,11,2,8,30,707.0,71.0,2.0,14.0,306.0,146.0,86.81
2016,11,2,8,45,740.0,74.0,2.15,14.5,348.5,192.07,124.37
2016,11,2,9,0,773.0,77.0,2.3,15.0,391.0,237.13,163.19
2016,11,2,9,15,794.0,79.5,2.3,15.5,428.0,280.32,201.6
2016,11,2,9,30,815.0,82.0,2.3,16.0,465.0,323.96,240.23
2016,11,2,9,45,843.0,80.0,2.35,17.0,498.5,365.97,276.47
2016,11,2,10,0,871.0,78.0,2.4,18.0,532.0,410.56,313.87
2016,11,2,10,15,880.5,79.0,2.3,18.0,556.5,447.73,345.79
2016,11,2,10,30,890.0,80.0,2.2,18.0,581.0,483.37,375.71
2016,11,2,10,45,897.0,81.0,2.15,18.5,598.5,516.09,402.03
2016,11,2,11,0,904.0,82.0,2.1,19.0,616.0,546.76,426.08
2016,11,2,11,15,907.0,82.5,2.0,19.5,625.5,572.58,445.68
2016,11,2,11,30,910.0,83.0,1.9,20.0,635.0,595.86,462.85
2016,11,2,11,45,910.5,83.0,1.8,20.5,636.5,614.53,476.19
2016,11,2,12,0,911.0,83.0,1.7,21.0,638.0,630.36,487.11
2016,11,2,12,15,909.0,82.5,1.55,21.0,631.5,641.25,494.8
2016,11,2,12,30,907.0,82.0,1.4,21.0,625.0,649.12,500.07
2016,11,2,12,45,903.5,80.5,1.3,21.0,611.5,651.97,502.01
2016,11,2,13,0,900.0,79.0,1.2,21.0,598.0,651.76,501.66
2016,11,2,13,15,892.0,78.0,1.1,21.0,576.0,646.23,497.4
2016,11,2,13,30,884.0,77.0,1.0,21.0,554.0,637.74,490.97
2016,11,2,13,45,871.0,75.5,0.9,21.5,525.0,622.77,478.9
2016,11,2,14,0,858.0,74.0,0.8,22.0,496.0,607.72,466.62
2016,11,2,14,15,840.5,72.0,0.8,21.5,461.0,584.53,451.16
2016,11,2,14,30,823.0,70.0,0.8,21.0,426.0,559.16,433.75
2016,11,2,14,45,797.5,67.5,0.85,21.0,386.0,526.8,410.31
2016,11,2,15,0,772.0,65.0,0.9,21.0,346.0,493.06,385.14
2016,11,2,15,15,736.5,61.0,0.85,20.5,301.5,451.48,353.31
2016,11,2,15,30,701.0,57.0,0.8,20.0,257.0,409.66,320.23
2016,11,2,15,45,645.0,52.0,0.8,19.5,211.0,357.71,278.41
2016,11,2,16,0,589.0,47.0,0.8,19.0,165.0,310.4,238.61
2016,11,2,16,15,501.0,39.0,0.85,18.0,120.5,247.86,186.4
2016,11,2,16,30,413.0,31.0,0.9,17.0,76.0,191.03,135.05
2016,11,2,16,45,206.5,15.5,1.0,16.0,38.0,89.88,18.98
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,137.5,11.5,0.95,10.5,20.5,11.3,0.0
2016,11,3,7,0,275.0,23.0,0.9,11.0,41.0,18.36,3.25
2016,11,3,7,15,391.0,33.0,1.1,11.5,82.5,25.25,15.94
2016,11,3,7,30,507.0,43.0,1.3,12.0,124.0,31.77,22.49
2016,11,3,7,45,575.5,49.5,1.5,13.0,169.5,34.86,25.52
2016,11,3,8,0,644.0,56.0,1.7,14.0,215.0,56.76,30.76
2016,11,3,8,15,688.0,60.5,1.7,14.5,260.5,100.31,53.47
2016,11,3,8,30,732.0,65.0,1.7,15.0,306.0,144.17,83.91
2016,11,3,8,45,763.0,68.0,1.75,15.5,348.0,187.82,119.14
2016,11,3,9,0,794.0,71.0,1.8,16.0,390.0,233.32,158.13
2016,11,3,9,15,814.5,73.5,1.8,16.5,427.5,277.17,196.9
2016,11,3,9,30,835.0,76.0,1.8,17.0,465.0,321.36,235.81
2016,11,3,9,45,855.0,76.0,1.8,18.0,497.0,363.11,271.72
2016,11,3,10,0,875.0,76.0,1.8,19.0,529.0,406.83,308.17
2016,11,3,10,15,884.5,77.5,1.7,19.5,553.5,444.52,339.45
2016,11,3,10,30,894.0,79.0,1.6,20.0,578.0,480.68,368.57
2016,11,3,10,45,900.0,80.0,1.55,20.5,595.5,512.96,394.11
2016,11,3,11,0,906.0,81.0,1.5,21.0,613.0,543.14,417.33
2016,11,3,11,15,909.0,81.5,1.4,21.0,622.5,568.96,437.26
2016,11,3,11,30,912.0,82.0,1.3,21.0,632.0,592.24,454.82
2016,11,3,11,45,911.5,82.5,1.2,21.5,633.0,610.84,467.67
2016,11,3,12,0,911.0,83.0,1.1,22.0,634.0,626.58,478.08
2016,11,3,12,15,908.5,82.5,1.0,22.0,627.5,637.17,485.47
2016,11,3,12,30,906.0,82.0,0.9,22.0,621.0,644.73,490.53
2016,11,3,12,45,899.0,82.0,0.8,22.5,606.5,646.98,490.74
2016,11,3,13,0,892.0,82.0,0.7,23.0,592.0,646.2,488.72
2016,11,3,13,15,883.5,81.0,0.65,23.0,570.5,640.42,484.68
2016,11,3,13,30,875.0,80.0,0.6,23.0,549.0,631.74,478.57
2016,11,3,13,45,861.0,78.5,0.55,23.0,520.0,618.72,469.28
2016,11,3,14,0,847.0,77.0,0.5,23.0,491.0,600.87,456.56
2016,11,3,14,15,829.0,75.0,0.5,23.0,456.0,577.65,440.44
2016,11,3,14,30,811.0,73.0,0.5,23.0,421.0,552.29,422.46
2016,11,3,14,45,783.5,70.5,0.55,23.0,380.5,519.21,398.93
2016,11,3,15,0,756.0,68.0,0.6,23.0,340.0,484.85,373.75
2016,11,3,15,15,719.0,63.5,0.6,22.5,296.0,442.53,342.13
2016,11,3,15,30,682.0,59.0,0.6,22.0,252.0,400.09,309.25
2016,11,3,15,45,625.0,53.5,0.65,21.5,206.0,350.42,269.8
2016,11,3,16,0,568.0,48.0,0.7,21.0,160.0,300.76,228.82
2016,11,3,16,15,476.0,40.0,0.8,20.0,116.0,237.84,176.95
2016,11,3,16,30,384.0,32.0,0.9,19.0,72.0,180.87,125.62
2016,11,3,16,45,192.0,16.0,1.0,18.5,36.0,84.95,6.56
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,117.0,11.5,1.05,12.5,19.0,11.3,0.0
2016,11,4,7,0,234.0,23.0,1.0,13.0,38.0,18.59,1.34
2016,11,4,7,15,354.5,34.0,1.15,13.5,78.5,26.45,16.65
2016,11,4,7,30,475.0,45.0,1.3,14.0,119.0,33.88,24.08
2016,11,4,7,45,548.0,51.5,1.45,15.0,164.5,36.85,27.02
2016,11,4,8,0,621.0,58.0,1.6,16.0,210.0,55.72,31.27
2016,11,4,8,15,666.5,63.0,1.45,16.5,255.0,95.45,50.31
2016,11,4,8,30,712.0,68.0,1.3,17.0,300.0,138.97,79.86
2016,11,4,8,45,743.5,71.5,1.2,17.5,342.0,185.04,116.38
2016,11,4,9,0,775.0,75.0,1.1,18.0,384.0,230.06,154.14
2016,11,4,9,15,796.5,78.0,1.05,18.5,421.0,273.68,191.87
2016,11,4,9,30,818.0,81.0,1.0,19.0,458.0,317.77,229.78
2016,11,4,9,45,833.5,83.0,0.95,20.0,489.5,359.1,264.48
2016,11,4,10,0,849.0,85.0,0.9,21.0,521.0,399.88,297.71
2016,11,4,10,15,859.5,86.5,0.85,21.5,545.5,437.35,328.03
2016,11,4,10,30,870.0,88.0,0.8,22.0,570.0,473.45,356.36
2016,11,4,10,45,877.0,88.5,0.75,22.5,587.0,505.35,380.76
2016,11,4,11,0,884.0,89.0,0.7,23.0,604.0,536.13,403.56
2016,11,4,11,15,887.0,89.5,0.65,23.0,613.5,561.44,422.63
2016,11,4,11,30,890.0,90.0,0.6,23.0,623.0,584.28,439.49
2016,11,4,11,45,890.0,90.5,0.55,23.5,624.5,602.81,452.09
2016,11,4,12,0,890.0,91.0,0.5,24.0,626.0,618.57,462.42
2016,11,4,12,15,887.0,90.5,0.6,24.0,619.0,628.67,471.33
2016,11,4,12,30,884.0,90.0,0.7,24.0,612.0,635.81,478.12
2016,11,4,12,45,878.5,89.0,0.85,24.0,598.0,639.43,482.86
2016,11,4,13,0,873.0,88.0,1.0,24.0,584.0,638.83,484.53
2016,11,4,13,15,864.0,86.5,1.1,24.0,562.0,632.58,481.62
2016,11,4,13,30,855.0,85.0,1.2,24.0,540.0,623.44,476.52
2016,11,4,13,45,841.5,83.5,1.3,24.0,511.0,608.78,467.28
2016,11,4,14,0,828.0,82.0,1.4,24.0,482.0,591.53,455.94
2016,11,4,14,15,809.0,79.5,1.4,23.5,447.5,567.57,439.63
2016,11,4,14,30,790.0,77.0,1.4,23.0,413.0,541.53,421.42
2016,11,4,14,45,764.0,73.5,1.45,23.0,373.0,508.72,397.13
2016,11,4,15,0,738.0,70.0,1.5,23.0,333.0,474.61,371.18
2016,11,4,15,15,700.0,65.5,1.35,22.0,289.5,432.43,338.87
2016,11,4,15,30,662.0,61.0,1.2,21.0,246.0,392.52,307.13
2016,11,4,15,45,605.0,55.0,1.05,20.5,200.5,341.05,264.85
2016,11,4,16,0,548.0,49.0,0.9,20.0,155.0,291.7,223.03
2016,11,4,16,15,455.0,40.5,0.95,19.0,111.5,228.92,170.72
2016,11,4,16,30,362.0,32.0,1.0,18.0,68.0,172.18,118.69
2016,11,4,16,45,181.0,16.0,1.05,17.5,34.0,80.53,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,121.0,10.5,1.05,12.0,18.0,10.32,0.0
2016,11,5,7,0,242.0,21.0,1.0,12.0,36.0,16.77,0.0
2016,11,5,7,15,360.0,31.5,1.15,12.5,75.5,24.24,14.71
2016,11,5,7,30,478.0,42.0,1.3,13.0,115.0,31.3,21.88
2016,11,5,7,45,545.0,49.5,1.5,14.0,159.5,35.3,25.74
2016,11,5,8,0,612.0,57.0,1.7,15.0,204.0,52.56,30.14
2016,11,5,8,15,656.5,62.0,1.7,15.5,248.0,91.57,48.23
2016,11,5,8,30,701.0,67.0,1.7,16.0,292.0,134.28,76.97
2016,11,5,8,45,728.0,71.5,1.75,16.5,333.0,179.84,113.32
2016,11,5,9,0,755.0,76.0,1.8,17.0,374.0,223.98,150.81
2016,11,5,9,15,776.5,79.0,1.75,17.5,410.0,266.59,188.1
2016,11,5,9,30,798.0,82.0,1.7,18.0,446.0,309.72,225.73
2016,11,5,9,45,816.0,83.0,1.7,18.5,477.5,350.05,260.81
2016,11,5,10,0,834.0,84.0,1.7,19.0,509.0,390.06,294.9
2016,11,5,10,15,843.5,85.5,1.7,19.0,532.5,426.49,326.14
2016,11,5,10,30,853.0,87.0,1.7,19.0,556.0,461.53,355.6
2016,11,5,10,45,862.0,87.0,1.7,19.5,573.5,493.3,381.23
2016,11,5,11,0,871.0,87.0,1.7,20.0,591.0,524.13,405.46
2016,11,5,11,15,873.5,87.0,1.75,20.0,599.5,548.31,425.28
2016,11,5,11,30,876.0,87.0,1.8,20.0,608.0,570.02,442.94
2016,11,5,11,45,698.0,144.0,1.85,20.5,560.0,543.47,422.19
2016,11,5,12,0,520.0,201.0,1.9,21.0,512.0,507.6,394.07
2016,11,5,12,15,561.0,184.5,1.95,21.0,516.5,524.64,408.41
2016,11,5,12,30,602.0,168.0,2.0,21.0,521.0,542.33,422.79
2016,11,5,12,45,593.5,166.0,2.1,21.5,507.5,540.99,421.83
2016,11,5,13,0,585.0,164.0,2.2,22.0,494.0,537.49,419.32
2016,11,5,13,15,552.5,167.5,2.25,21.5,470.0,520.67,407.99
2016,11,5,13,30,520.0,171.0,2.3,21.0,446.0,504.34,396.86
2016,11,5,13,45,551.5,152.0,2.35,21.0,429.5,501.55,396.04
2016,11,5,14,0,583.0,133.0,2.4,21.0,413.0,498.72,394.89
2016,11,5,14,15,604.5,117.0,2.35,20.5,388.5,487.85,387.85
2016,11,5,14,30,626.0,101.0,2.3,20.0,364.0,473.98,378.23
2016,11,5,14,45,577.0,99.0,2.3,20.0,323.5,433.94,346.92
2016,11,5,15,0,528.0,97.0,2.3,20.0,283.0,394.04,315.26
2016,11,5,15,15,492.5,89.5,2.15,19.5,245.5,355.58,284.46
2016,11,5,15,30,457.0,82.0,2.0,19.0,208.0,315.65,251.68
2016,11,5,15,45,415.5,70.5,1.85,18.5,169.0,271.76,214.87
2016,11,5,16,0,374.0,59.0,1.7,18.0,130.0,229.55,178.44
2016,11,5,16,15,306.0,46.0,1.55,17.0,93.0,177.96,134.2
2016,11,5,16,30,238.0,33.0,1.4,16.0,56.0,131.15,89.97
2016,11,5,16,45,119.0,16.5,1.25,15.5,28.0,60.74,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,40.0,10.0,0.8,14.5,12.5,9.83,0.0
2016,11,6,7,0,80.0,20.0,0.8,15.0,25.0,16.86,0.0
2016,11,6,7,15,149.5,35.5,0.85,15.0,54.5,27.45,16.98
2016,11,6,7,30,219.0,51.0,0.9,15.0,84.0,38.75,28.11
2016,11,6,7,45,253.0,67.0,0.95,15.5,117.5,49.98,38.44
2016,11,6,8,0,287.0,83.0,1.0,16.0,151.0,66.91,47.39
2016,11,6,8,15,309.0,98.0,1.2,16.5,184.5,97.3,65.5
2016,11,6,8,30,331.0,113.0,1.4,17.0,218.0,129.65,88.73
2016,11,6,8,45,346.5,127.0,1.6,17.5,250.0,161.95,114.25
2016,11,6,9,0,362.0,141.0,1.8,18.0,282.0,195.34,141.75
2016,11,6,9,15,357.5,157.0,1.8,18.0,307.5,228.82,170.57
2016,11,6,9,30,353.0,173.0,1.8,18.0,333.0,258.73,196.35
2016,11,6,9,45,213.5,195.0,1.85,18.5,294.0,250.2,193.65
2016,11,6,10,0,74.0,217.0,1.9,19.0,255.0,229.74,179.82
2016,11,6,10,15,58.0,220.5,1.9,19.0,251.0,230.8,180.94
2016,11,6,10,30,42.0,224.0,1.9,19.0,247.0,230.47,180.72
2016,11,6,10,45,105.5,244.0,1.9,19.5,304.0,281.53,220.36
2016,11,6,11,0,169.0,264.0,1.9,20.0,361.0,336.61,262.58
2016,11,6,11,15,247.0,258.0,1.9,20.0,402.0,379.02,295.58
2016,11,6,11,30,325.0,252.0,1.9,20.0,443.0,423.76,330.33
2016,11,6,11,45,377.5,240.0,1.9,20.5,463.0,450.31,350.52
2016,11,6,12,0,430.0,228.0,1.9,21.0,483.0,479.75,372.8
2016,11,6,12,15,639.0,156.0,1.9,21.0,530.5,541.9,422.16
2016,11,6,12,30,848.0,84.0,1.9,21.0,578.0,600.74,468.5
2016,11,6,12,45,826.5,89.0,1.9,21.0,561.0,600.6,468.4
2016,11,6,13,0,805.0,94.0,1.9,21.0,544.0,596.47,465.75
2016,11,6,13,15,582.0,151.5,1.9,21.0,470.5,522.21,408.74
2016,11,6,13,30,359.0,209.0,1.9,21.0,397.0,439.01,344.27
2016,11,6,13,45,361.5,196.0,1.9,21.5,376.5,426.27,335.07
2016,11,6,14,0,364.0,183.0,1.9,22.0,356.0,412.11,324.28
2016,11,6,14,15,241.0,180.5,1.8,21.5,291.5,335.72,265.16
2016,11,6,14,30,118.0,178.0,1.7,21.0,227.0,256.72,203.01
2016,11,6,14,45,114.5,161.0,1.65,21.0,205.0,235.91,187.03
2016,11,6,15,0,111.0,144.0,1.6,21.0,183.0,214.76,170.31
2016,11,6,15,15,104.0,125.5,1.4,20.5,158.5,189.85,150.44
2016,11,6,15,30,97.0,107.0,1.2,20.0,134.0,164.86,130.08
2016,11,6,15,45,85.0,88.0,1.05,19.5,108.5,137.05,107.01
2016,11,6,16,0,73.0,69.0,0.9,19.0,83.0,109.52,83.74
2016,11,6,16,15,51.0,50.5,0.85,18.5,59.0,79.31,58.04
2016,11,6,16,30,29.0,32.0,0.8,18.0,35.0,45.34,28.02
2016,11,6,16,45,14.5,16.0,0.8,17.5,17.5,20.7,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.5,0.75,13.5,11.5,11.3,0.0
2016,11,7,7,0,0.0,23.0,0.7,14.0,23.0,21.17,0.0
2016,11,7,7,15,115.0,36.0,0.8,14.5,52.5,29.66,18.55
2016,11,7,7,30,230.0,49.0,0.9,15.0,82.0,37.25,26.74
2016,11,7,7,45,266.5,64.5,1.0,15.5,116.0,48.13,36.78
2016,11,7,8,0,303.0,80.0,1.1,16.0,150.0,63.6,45.16
2016,11,7,8,15,325.0,94.5,1.05,16.5,184.0,94.23,62.7
2016,11,7,8,30,347.0,109.0,1.0,17.0,218.0,126.78,85.69
2016,11,7,8,45,361.5,123.0,1.0,18.0,250.0,159.55,111.18
2016,11,7,9,0,376.0,137.0,1.0,19.0,282.0,193.3,138.45
2016,11,7,9,15,405.5,146.0,0.95,19.5,316.0,227.19,165.88
2016,11,7,9,30,435.0,155.0,0.9,20.0,350.0,262.99,194.86
2016,11,7,9,45,495.5,152.0,0.9,21.0,389.0,299.8,223.53
2016,11,7,10,0,556.0,149.0,0.9,22.0,428.0,340.16,254.77
2016,11,7,10,15,536.5,163.5,0.8,22.0,443.5,367.59,277.3
2016,11,7,10,30,517.0,178.0,0.7,22.0,459.0,392.62,297.26
2016,11,7,10,45,531.5,179.0,0.65,22.5,475.5,418.44,316.83
2016,11,7,11,0,546.0,180.0,0.6,23.0,492.0,443.66,335.46
2016,11,7,11,15,528.5,190.0,0.6,23.0,495.5,460.15,348.19
2016,11,7,11,30,511.0,200.0,0.6,23.0,499.0,474.4,359.06
2016,11,7,11,45,655.5,152.5,0.65,23.5,537.5,522.39,395.25
2016,11,7,12,0,800.0,105.0,0.7,24.0,576.0,570.66,431.07
2016,11,7,12,15,797.5,104.5,0.75,24.0,570.0,580.38,438.78
2016,11,7,12,30,795.0,104.0,0.8,24.0,564.0,587.44,444.9
2016,11,7,12,45,613.5,156.0,0.9,24.0,506.0,538.11,409.13
2016,11,7,13,0,432.0,208.0,1.0,24.0,448.0,482.65,368.38
2016,11,7,13,15,484.5,185.0,1.05,24.0,445.0,493.01,377.99
2016,11,7,13,30,537.0,162.0,1.1,24.0,442.0,500.95,385.24
2016,11,7,13,45,567.5,144.0,1.15,24.0,425.0,498.15,384.35
2016,11,7,14,0,598.0,126.0,1.2,24.0,408.0,495.49,383.41
2016,11,7,14,15,559.0,124.0,1.2,24.0,373.0,464.33,360.36
2016,11,7,14,30,520.0,122.0,1.2,24.0,338.0,430.01,334.84
2016,11,7,14,45,496.5,114.0,1.2,24.0,304.0,399.92,312.16
2016,11,7,15,0,473.0,106.0,1.2,24.0,270.0,369.26,288.47
2016,11,7,15,15,447.0,95.0,1.05,23.5,233.5,333.7,260.54
2016,11,7,15,30,421.0,84.0,0.9,23.0,197.0,298.2,231.9
2016,11,7,15,45,379.0,71.5,0.8,22.5,159.0,254.5,196.21
2016,11,7,16,0,337.0,59.0,0.7,22.0,121.0,212.55,161.01
2016,11,7,16,15,266.5,45.5,0.7,21.5,85.5,161.4,118.2
2016,11,7,16,30,196.0,32.0,0.7,21.0,50.0,115.32,74.51
2016,11,7,16,45,98.0,16.0,0.75,20.5,25.0,52.75,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
