Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,92.5,9.0,0.85,14.0,13.5,8.85,0.0
2016,11,8,7,0,185.0,18.0,0.8,14.0,27.0,14.34,0.0
2016,11,8,7,15,306.5,29.0,0.9,14.5,63.5,22.47,12.43
2016,11,8,7,30,428.0,40.0,1.0,15.0,100.0,30.12,20.51
2016,11,8,7,45,501.5,47.0,1.1,16.0,143.0,33.74,24.07
2016,11,8,8,0,575.0,54.0,1.2,17.0,186.0,43.32,26.82
2016,11,8,8,15,621.5,59.0,1.1,17.5,228.5,80.06,41.36
2016,11,8,8,30,668.0,64.0,1.0,18.0,271.0,120.71,67.02
2016,11,8,8,45,701.0,67.5,0.9,18.5,311.0,164.22,100.26
2016,11,8,9,0,734.0,71.0,0.8,19.0,351.0,206.96,135.32
2016,11,8,9,15,755.5,73.5,0.7,19.5,386.5,247.81,170.23
2016,11,8,9,30,777.0,76.0,0.6,20.0,422.0,289.2,205.5
2016,11,8,9,45,798.0,76.5,0.55,20.5,453.0,328.84,238.99
2016,11,8,10,0,819.0,77.0,0.5,21.0,484.0,368.41,271.64
2016,11,8,10,15,829.5,78.0,0.45,21.5,507.5,403.96,300.5
2016,11,8,10,30,840.0,79.0,0.4,22.0,531.0,438.21,327.48
2016,11,8,10,45,845.0,80.5,0.35,22.5,547.5,470.23,351.94
2016,11,8,11,0,850.0,82.0,0.3,23.0,564.0,498.63,373.05
2016,11,8,11,15,853.0,83.0,0.3,23.0,573.0,523.39,392.18
2016,11,8,11,30,856.0,84.0,0.3,23.0,582.0,545.79,409.25
2016,11,8,11,45,854.5,84.5,0.3,23.5,583.0,562.74,421.39
2016,11,8,12,0,853.0,85.0,0.3,24.0,584.0,576.98,431.39
2016,11,8,12,15,851.0,84.5,0.35,24.0,578.0,587.17,439.82
2016,11,8,12,30,849.0,84.0,0.4,24.0,572.0,594.56,446.23
2016,11,8,12,45,842.0,84.0,0.45,24.5,558.5,598.03,448.91
2016,11,8,13,0,835.0,84.0,0.5,25.0,545.0,597.56,448.82
2016,11,8,13,15,826.0,83.0,0.55,25.0,524.0,592.02,446.03
2016,11,8,13,30,817.0,82.0,0.6,25.0,503.0,583.75,441.23
2016,11,8,13,45,804.0,80.0,0.65,25.0,476.0,569.38,432.01
2016,11,8,14,0,791.0,78.0,0.7,25.0,449.0,552.56,420.85
2016,11,8,14,15,772.5,75.5,0.7,25.0,415.5,529.77,404.68
2016,11,8,14,30,754.0,73.0,0.7,25.0,382.0,505.02,386.77
2016,11,8,14,45,728.0,70.0,0.75,25.0,344.0,473.99,364.17
2016,11,8,15,0,702.0,67.0,0.8,25.0,306.0,441.79,340.0
2016,11,8,15,15,663.5,62.5,0.7,24.5,264.5,402.89,309.82
2016,11,8,15,30,625.0,58.0,0.6,24.0,223.0,362.56,277.65
2016,11,8,15,45,565.5,52.0,0.55,23.5,180.0,312.16,237.11
2016,11,8,16,0,506.0,46.0,0.5,23.0,137.0,264.15,197.19
2016,11,8,16,15,410.5,37.0,0.6,22.0,96.5,202.94,146.94
2016,11,8,16,30,315.0,28.0,0.7,21.0,56.0,148.23,93.64
2016,11,8,16,45,157.5,14.0,0.85,20.0,28.0,57.6,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,67.0,8.5,0.8,13.0,11.5,8.36,0.0
2016,11,9,7,0,134.0,17.0,0.8,13.0,23.0,13.35,0.0
2016,11,9,7,15,248.5,30.5,0.95,13.5,58.5,24.18,13.52
2016,11,9,7,30,363.0,44.0,1.1,14.0,94.0,34.25,24.11
2016,11,9,7,45,441.5,53.0,1.25,15.0,136.5,39.48,29.19
2016,11,9,8,0,520.0,62.0,1.4,16.0,179.0,48.11,36.99
2016,11,9,8,15,569.5,68.5,1.4,16.5,221.5,83.36,46.65
2016,11,9,8,30,619.0,75.0,1.4,17.0,264.0,122.96,71.48
2016,11,9,8,45,657.5,79.0,1.45,17.5,305.0,162.7,101.39
2016,11,9,9,0,696.0,83.0,1.5,18.0,346.0,205.13,136.1
2016,11,9,9,15,720.0,86.5,1.55,18.5,382.0,246.02,171.31
2016,11,9,9,30,744.0,90.0,1.6,19.0,418.0,287.74,207.41
2016,11,9,9,45,778.0,87.0,1.7,19.5,451.0,329.3,242.99
2016,11,9,10,0,812.0,84.0,1.8,20.0,484.0,369.41,277.08
2016,11,9,10,15,823.0,85.5,1.7,20.5,508.0,405.37,307.22
2016,11,9,10,30,834.0,87.0,1.6,21.0,532.0,440.11,335.53
2016,11,9,10,45,841.0,88.0,1.55,21.5,549.0,471.1,360.39
2016,11,9,11,0,848.0,89.0,1.5,22.0,566.0,500.25,383.15
2016,11,9,11,15,851.5,89.5,1.4,22.5,575.5,525.11,401.9
2016,11,9,11,30,855.0,90.0,1.3,23.0,585.0,547.64,418.36
2016,11,9,11,45,854.5,90.5,1.25,23.5,586.5,565.53,431.29
2016,11,9,12,0,854.0,91.0,1.2,24.0,588.0,580.75,441.99
2016,11,9,12,15,851.5,90.5,1.15,24.0,581.5,591.06,449.82
2016,11,9,12,30,849.0,90.0,1.1,24.0,575.0,598.54,455.49
2016,11,9,12,45,849.0,87.0,1.05,24.5,562.0,602.05,457.43
2016,11,9,13,0,849.0,84.0,1.0,25.0,549.0,602.69,457.23
2016,11,9,13,15,839.5,83.0,0.9,25.0,528.0,596.9,452.78
2016,11,9,13,30,830.0,82.0,0.8,25.0,507.0,588.33,446.29
2016,11,9,13,45,814.0,81.0,0.75,25.0,478.5,573.28,435.53
2016,11,9,14,0,798.0,80.0,0.7,25.0,450.0,555.79,422.92
2016,11,9,14,15,778.0,77.0,0.65,25.0,416.5,531.62,405.35
2016,11,9,14,30,758.0,74.0,0.6,25.0,383.0,505.52,386.1
2016,11,9,14,45,728.5,71.5,0.6,25.0,344.0,473.24,362.3
2016,11,9,15,0,699.0,69.0,0.6,25.0,305.0,441.71,338.37
2016,11,9,15,15,659.0,64.0,0.55,24.5,263.0,400.14,306.63
2016,11,9,15,30,619.0,59.0,0.5,24.0,221.0,358.85,274.07
2016,11,9,15,45,558.0,53.0,0.5,23.5,177.5,308.24,233.63
2016,11,9,16,0,497.0,47.0,0.5,23.0,134.0,260.09,193.78
2016,11,9,16,15,401.0,37.5,0.6,22.0,94.0,198.8,143.41
2016,11,9,16,30,305.0,28.0,0.7,21.0,54.0,143.58,88.35
2016,11,9,16,45,152.5,14.0,0.8,20.5,27.0,55.76,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,73.5,8.0,0.9,14.0,11.0,7.86,0.0
2016,11,10,7,0,147.0,16.0,0.9,14.0,22.0,15.73,0.0
2016,11,10,7,15,267.5,28.5,1.15,14.5,57.5,22.43,11.65
2016,11,10,7,30,388.0,41.0,1.4,15.0,93.0,31.57,21.61
2016,11,10,7,45,463.5,49.0,1.65,16.0,135.0,36.02,25.98
2016,11,10,8,0,539.0,57.0,1.9,17.0,177.0,41.92,31.36
2016,11,10,8,15,588.0,63.0,1.9,17.5,219.0,77.48,41.69
2016,11,10,8,30,637.0,69.0,1.9,18.0,261.0,117.26,66.04
2016,11,10,8,45,571.5,89.5,1.95,18.5,280.0,157.27,100.33
2016,11,10,9,0,506.0,110.0,2.0,19.0,299.0,190.47,131.23
2016,11,10,9,15,581.5,104.5,2.0,19.5,342.5,227.23,160.37
2016,11,10,9,30,657.0,99.0,2.0,20.0,386.0,269.1,194.45
2016,11,10,9,45,462.5,152.5,2.0,20.5,361.5,284.08,213.42
2016,11,10,10,0,268.0,206.0,2.0,21.0,337.0,284.34,218.28
2016,11,10,10,15,309.0,210.0,1.95,21.5,368.0,315.89,242.89
2016,11,10,10,30,350.0,214.0,1.9,22.0,399.0,349.47,268.79
2016,11,10,10,45,406.0,208.5,1.85,22.5,429.5,382.79,294.3
2016,11,10,11,0,462.0,203.0,1.8,23.0,460.0,418.46,321.39
2016,11,10,11,15,480.5,201.5,1.7,23.0,473.0,440.46,338.44
2016,11,10,11,30,499.0,200.0,1.6,23.0,486.0,461.88,354.89
2016,11,10,11,45,497.0,201.5,1.5,23.5,487.0,474.18,363.55
2016,11,10,12,0,495.0,203.0,1.4,24.0,488.0,484.87,370.85
2016,11,10,12,15,518.0,192.0,1.3,24.0,488.0,495.94,379.37
2016,11,10,12,30,541.0,181.0,1.2,24.0,488.0,505.58,386.74
2016,11,10,12,45,309.0,210.0,1.1,24.5,384.0,399.03,305.76
2016,11,10,13,0,77.0,239.0,1.0,25.0,280.0,285.5,217.92
2016,11,10,13,15,81.0,230.5,0.95,25.0,273.0,280.67,215.16
2016,11,10,13,30,85.0,222.0,0.9,25.0,266.0,275.54,211.59
2016,11,10,13,45,134.0,211.0,0.85,25.0,275.5,298.67,230.07
2016,11,10,14,0,183.0,200.0,0.8,25.0,285.0,315.77,243.67
2016,11,10,14,15,290.5,170.5,0.7,25.0,293.5,349.08,269.8
2016,11,10,14,30,398.0,141.0,0.6,25.0,302.0,378.47,292.1
2016,11,10,14,45,381.5,129.5,0.5,25.0,271.0,351.18,270.8
2016,11,10,15,0,365.0,118.0,0.4,25.0,240.0,323.29,249.11
2016,11,10,15,15,344.5,103.5,0.35,24.5,206.5,289.76,223.34
2016,11,10,15,30,324.0,89.0,0.3,24.0,173.0,256.18,196.81
2016,11,10,15,45,292.0,74.0,0.3,24.0,138.5,217.44,165.3
2016,11,10,16,0,260.0,59.0,0.3,24.0,104.0,179.91,133.96
2016,11,10,16,15,203.5,43.5,0.4,23.0,72.5,134.8,96.7
2016,11,10,16,30,147.0,28.0,0.5,22.0,41.0,92.26,54.23
2016,11,10,16,45,73.5,14.0,0.6,21.5,20.5,33.8,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,14.0,9.0,8.85,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,17.69,0.0
2016,11,11,7,15,142.0,30.5,1.35,14.5,49.0,23.78,12.16
2016,11,11,7,30,284.0,43.0,1.6,15.0,80.0,32.84,22.61
2016,11,11,7,45,339.5,55.5,1.85,16.0,117.5,41.5,30.72
2016,11,11,8,0,395.0,68.0,2.1,17.0,155.0,49.82,38.26
2016,11,11,8,15,431.5,79.0,2.05,17.5,192.5,81.8,50.58
2016,11,11,8,30,468.0,90.0,2.0,18.0,230.0,117.28,73.24
2016,11,11,8,45,502.0,96.5,2.0,18.5,265.5,151.53,98.6
2016,11,11,9,0,536.0,103.0,2.0,19.0,301.0,188.28,128.13
2016,11,11,9,15,541.5,114.0,2.05,19.5,331.5,224.66,159.45
2016,11,11,9,30,547.0,125.0,2.1,20.0,362.0,260.22,190.21
2016,11,11,9,45,587.5,123.5,2.2,21.0,394.5,295.54,219.36
2016,11,11,10,0,628.0,122.0,2.3,22.0,427.0,332.36,249.48
2016,11,11,10,15,498.5,165.0,2.35,22.0,414.5,345.93,263.97
2016,11,11,10,30,369.0,208.0,2.4,22.0,402.0,350.53,270.03
2016,11,11,10,45,313.5,226.0,2.5,22.5,394.5,355.75,274.82
2016,11,11,11,0,258.0,244.0,2.6,23.0,387.0,357.2,276.15
2016,11,11,11,15,154.5,243.0,2.65,23.0,329.0,312.29,242.02
2016,11,11,11,30,51.0,242.0,2.7,23.0,271.0,261.04,202.1
2016,11,11,11,45,81.0,251.5,2.75,23.5,298.0,288.93,223.76
2016,11,11,12,0,111.0,261.0,2.8,24.0,325.0,317.83,245.88
2016,11,11,12,15,100.0,256.5,2.75,24.0,313.5,310.05,239.87
2016,11,11,12,30,89.0,252.0,2.7,24.0,302.0,301.63,233.49
2016,11,11,12,45,112.5,248.5,2.7,24.0,310.5,314.07,243.67
2016,11,11,13,0,136.0,245.0,2.7,24.0,319.0,330.38,256.73
2016,11,11,13,15,111.5,233.0,2.6,23.5,292.0,301.09,234.62
2016,11,11,13,30,87.0,221.0,2.5,23.0,265.0,275.41,215.19
2016,11,11,13,45,69.5,205.0,2.45,23.0,239.0,249.4,195.07
2016,11,11,14,0,52.0,189.0,2.4,23.0,213.0,223.3,174.73
2016,11,11,14,15,43.5,172.5,2.3,22.5,192.0,201.77,158.26
2016,11,11,14,30,35.0,156.0,2.2,22.0,171.0,180.23,141.56
2016,11,11,14,45,30.0,141.0,2.15,21.5,153.0,162.29,127.59
2016,11,11,15,0,25.0,126.0,2.1,21.0,135.0,144.41,113.45
2016,11,11,15,15,19.5,109.5,1.9,20.5,116.0,120.33,93.98
2016,11,11,15,30,14.0,93.0,1.7,20.0,97.0,101.05,78.16
2016,11,11,15,45,7.0,75.0,1.55,19.5,77.0,79.61,60.31
2016,11,11,16,0,0.0,57.0,1.4,19.0,57.0,58.39,42.44
2016,11,11,16,15,0.0,39.0,1.3,18.5,39.0,39.68,26.36
2016,11,11,16,30,0.0,21.0,1.2,18.0,21.0,20.28,8.02
2016,11,11,16,45,0.0,10.5,1.15,17.5,10.5,10.32,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,73.0,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,146.0,14.0,0.8,14.0,19.0,13.76,0.0
2016,11,12,7,15,277.0,25.5,0.85,14.5,54.0,19.9,8.72
2016,11,12,7,30,408.0,37.0,0.9,15.0,89.0,28.21,18.59
2016,11,12,7,45,486.0,44.5,1.0,16.0,131.0,32.38,22.75
2016,11,12,8,0,564.0,52.0,1.1,17.0,173.0,36.44,26.53
2016,11,12,8,15,613.5,57.0,1.05,17.0,215.5,69.36,35.84
2016,11,12,8,30,663.0,62.0,1.0,17.0,258.0,109.11,59.0
2016,11,12,8,45,698.0,65.5,1.0,17.5,298.0,152.06,90.72
2016,11,12,9,0,733.0,69.0,1.0,18.0,338.0,194.39,125.01
2016,11,12,9,15,756.0,72.0,0.95,18.5,373.5,235.54,160.2
2016,11,12,9,30,779.0,75.0,0.9,19.0,409.0,277.35,196.2
2016,11,12,9,45,802.5,75.0,0.9,19.5,440.5,316.92,230.23
2016,11,12,10,0,826.0,75.0,0.9,20.0,472.0,356.61,263.8
2016,11,12,10,15,837.0,76.0,0.85,20.5,496.0,392.31,293.57
2016,11,12,10,30,848.0,77.0,0.8,21.0,520.0,426.76,321.5
2016,11,12,10,45,856.5,77.5,0.75,21.5,537.0,459.46,347.26
2016,11,12,11,0,865.0,78.0,0.7,22.0,554.0,488.71,369.71
2016,11,12,11,15,868.5,78.5,0.75,22.0,563.5,513.48,389.79
2016,11,12,11,30,872.0,79.0,0.8,22.0,573.0,535.87,407.81
2016,11,12,11,45,872.5,79.5,0.85,22.5,575.0,554.18,421.78
2016,11,12,12,0,873.0,80.0,0.9,23.0,577.0,569.81,433.57
2016,11,12,12,15,711.5,127.5,1.0,23.0,530.0,539.25,411.78
2016,11,12,12,30,550.0,175.0,1.1,23.0,483.0,500.53,383.68
2016,11,12,12,45,394.0,206.0,1.25,23.5,424.0,442.3,340.33
2016,11,12,13,0,238.0,237.0,1.4,24.0,365.0,381.61,294.0
2016,11,12,13,15,399.5,192.5,1.45,23.5,397.5,441.24,342.15
2016,11,12,13,30,561.0,148.0,1.5,23.0,430.0,489.93,381.15
2016,11,12,13,45,546.0,144.0,1.6,23.0,406.0,474.98,370.36
2016,11,12,14,0,531.0,140.0,1.7,23.0,382.0,458.43,358.6
2016,11,12,14,15,633.0,105.0,1.7,22.5,371.5,474.73,372.74
2016,11,12,14,30,735.0,70.0,1.7,22.0,361.0,480.65,378.5
2016,11,12,14,45,723.0,66.5,1.7,22.0,329.0,457.22,359.97
2016,11,12,15,0,711.0,63.0,1.7,22.0,297.0,432.04,339.67
2016,11,12,15,15,671.0,59.0,1.6,21.5,255.5,391.57,307.28
2016,11,12,15,30,631.0,55.0,1.5,21.0,214.0,353.43,275.68
2016,11,12,15,45,567.0,49.0,1.45,20.5,171.0,301.96,232.93
2016,11,12,16,0,503.0,43.0,1.4,20.0,128.0,253.17,191.13
2016,11,12,16,15,400.5,34.0,1.4,19.0,88.0,191.09,138.34
2016,11,12,16,30,298.0,25.0,1.4,18.0,48.0,133.46,74.54
2016,11,12,16,45,149.0,12.5,1.4,17.5,24.0,52.11,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,71.5,6.5,0.55,13.0,9.0,0.0,0.0
2016,11,13,7,0,143.0,13.0,0.6,13.0,18.0,12.78,0.0
2016,11,13,7,15,277.0,24.5,0.65,13.5,52.5,19.13,7.55
2016,11,13,7,30,411.0,36.0,0.7,14.0,87.0,27.48,17.98
2016,11,13,7,45,485.5,44.5,0.75,14.5,129.0,32.61,23.09
2016,11,13,8,0,560.0,53.0,0.8,15.0,171.0,37.55,27.74
2016,11,13,8,15,610.0,58.5,0.75,15.0,213.5,68.41,36.32
2016,11,13,8,30,660.0,64.0,0.7,15.0,256.0,108.27,59.21
2016,11,13,8,45,692.5,68.0,0.65,15.5,295.5,148.4,88.51
2016,11,13,9,0,725.0,72.0,0.6,16.0,335.0,193.14,124.74
2016,11,13,9,15,749.0,75.0,0.55,16.5,371.0,234.04,159.56
2016,11,13,9,30,773.0,78.0,0.5,17.0,407.0,275.73,195.31
2016,11,13,9,45,791.5,80.0,0.5,17.5,437.5,315.3,229.36
2016,11,13,10,0,810.0,82.0,0.5,18.0,468.0,354.68,262.63
2016,11,13,10,15,822.0,83.5,0.55,18.5,492.5,390.66,292.91
2016,11,13,10,30,834.0,85.0,0.6,19.0,517.0,425.51,321.61
2016,11,13,10,45,844.0,85.5,0.65,19.5,534.5,457.15,347.25
2016,11,13,11,0,854.0,86.0,0.7,20.0,552.0,487.12,371.04
2016,11,13,11,15,858.0,86.5,0.75,20.5,562.0,512.26,390.79
2016,11,13,11,30,862.0,87.0,0.8,21.0,572.0,535.09,408.43
2016,11,13,11,45,863.0,87.0,0.85,21.5,573.5,553.39,422.46
2016,11,13,12,0,864.0,87.0,0.9,22.0,575.0,569.05,434.33
2016,11,13,12,15,861.5,86.5,0.95,22.0,569.0,579.52,443.12
2016,11,13,12,30,859.0,86.0,1.0,22.0,563.0,587.15,449.78
2016,11,13,12,45,857.0,84.0,1.05,22.0,550.5,590.64,453.41
2016,11,13,13,0,855.0,82.0,1.1,22.0,538.0,591.26,454.89
2016,11,13,13,15,846.0,80.5,1.1,22.0,517.0,585.45,451.25
2016,11,13,13,30,837.0,79.0,1.1,22.0,496.0,576.86,445.5
2016,11,13,13,45,823.5,77.5,1.1,22.5,468.5,562.99,434.95
2016,11,13,14,0,810.0,76.0,1.1,23.0,441.0,546.63,422.44
2016,11,13,14,15,790.0,73.5,1.05,22.5,407.5,523.27,405.84
2016,11,13,14,30,770.0,71.0,1.0,22.0,374.0,497.95,387.41
2016,11,13,14,45,742.0,67.5,1.0,22.0,335.5,465.68,362.87
2016,11,13,15,0,714.0,64.0,1.0,22.0,297.0,432.28,336.81
2016,11,13,15,15,673.0,60.0,0.9,21.5,255.0,391.42,304.45
2016,11,13,15,30,632.0,56.0,0.8,21.0,213.0,353.07,272.94
2016,11,13,15,45,568.5,49.5,0.7,20.5,170.0,301.44,230.36
2016,11,13,16,0,505.0,43.0,0.6,20.0,127.0,252.43,188.72
2016,11,13,16,15,401.5,34.0,0.7,19.5,87.0,190.28,136.2
2016,11,13,16,30,298.0,25.0,0.8,19.0,47.0,131.94,69.6
2016,11,13,16,45,149.0,12.5,0.9,18.5,23.5,51.73,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,74.0,6.0,0.6,13.0,8.0,0.0,0.0
2016,11,14,7,0,148.0,12.0,0.6,13.0,16.0,11.8,0.0
2016,11,14,7,15,286.5,23.0,0.55,13.5,50.5,17.86,5.89
2016,11,14,7,30,425.0,34.0,0.5,14.0,85.0,25.8,16.46
2016,11,14,7,45,504.5,41.5,0.5,14.5,127.5,30.11,20.88
2016,11,14,8,0,584.0,49.0,0.5,15.0,170.0,34.29,24.86
2016,11,14,8,15,634.0,54.5,0.45,15.5,213.0,63.8,32.72
2016,11,14,8,30,684.0,60.0,0.4,16.0,256.0,107.45,57.68
2016,11,14,8,45,342.0,67.0,0.4,16.5,165.0,100.07,63.49
2016,11,14,9,0,0.0,74.0,0.4,17.0,74.0,71.35,54.43
2016,11,14,9,15,0.0,94.0,0.4,17.5,94.0,90.07,69.79
2016,11,14,9,30,0.0,114.0,0.4,18.0,114.0,108.83,84.81
2016,11,14,9,45,0.0,131.5,0.45,18.5,131.5,125.38,97.84
2016,11,14,10,0,0.0,149.0,0.5,19.0,149.0,142.03,110.8
2016,11,14,10,15,0.0,153.5,0.5,19.0,153.5,146.72,114.3
2016,11,14,10,30,0.0,158.0,0.5,19.0,158.0,151.38,117.82
2016,11,14,10,45,6.0,175.5,0.55,19.5,179.0,170.9,132.92
2016,11,14,11,0,12.0,193.0,0.6,20.0,200.0,190.9,148.22
2016,11,14,11,15,10.0,192.0,0.55,20.5,197.5,189.78,146.82
2016,11,14,11,30,8.0,191.0,0.5,21.0,195.0,188.48,145.39
2016,11,14,11,45,8.0,191.5,0.45,21.5,196.0,189.56,145.85
2016,11,14,12,0,8.0,192.0,0.4,22.0,197.0,190.6,146.3
2016,11,14,12,15,439.0,137.5,0.4,22.0,380.0,388.91,301.75
2016,11,14,12,30,870.0,83.0,0.4,22.0,563.0,586.15,445.51
2016,11,14,12,45,865.0,82.0,0.45,22.5,549.5,590.02,446.23
2016,11,14,13,0,860.0,81.0,0.5,23.0,536.0,590.0,446.5
2016,11,14,13,15,850.5,80.0,0.55,23.0,515.5,584.5,443.68
2016,11,14,13,30,841.0,79.0,0.6,23.0,495.0,576.2,438.78
2016,11,14,13,45,828.0,77.0,0.7,23.0,467.5,562.13,430.09
2016,11,14,14,0,815.0,75.0,0.8,23.0,440.0,545.55,419.27
2016,11,14,14,15,795.0,72.5,0.85,22.5,406.5,522.23,403.55
2016,11,14,14,30,775.0,70.0,0.9,22.0,373.0,496.94,385.87
2016,11,14,14,45,747.0,67.0,0.95,22.0,334.5,465.27,362.08
2016,11,14,15,0,719.0,64.0,1.0,22.0,296.0,432.44,336.67
2016,11,14,15,15,678.0,59.5,0.95,21.0,254.0,391.08,304.69
2016,11,14,15,30,637.0,55.0,0.9,20.0,212.0,352.18,273.34
2016,11,14,15,45,573.0,48.5,0.85,19.5,168.5,300.44,230.52
2016,11,14,16,0,509.0,42.0,0.8,19.0,125.0,251.34,188.6
2016,11,14,16,15,403.0,33.0,0.85,18.0,85.0,188.57,135.23
2016,11,14,16,30,297.0,24.0,0.9,17.0,45.0,129.23,64.75
2016,11,14,16,45,148.5,12.0,0.95,16.5,22.5,50.75,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,96.5,5.5,0.9,11.5,8.0,0.0,0.0
2016,11,15,7,0,193.0,11.0,0.9,12.0,16.0,10.81,0.0
2016,11,15,7,15,334.0,20.5,1.1,12.5,50.5,17.03,4.43
2016,11,15,7,30,475.0,30.0,1.3,13.0,85.0,24.3,15.12
2016,11,15,7,45,548.0,36.0,1.55,13.5,127.0,27.77,18.83
2016,11,15,8,0,621.0,42.0,1.8,14.0,169.0,31.21,22.16
2016,11,15,8,15,667.0,46.5,1.9,14.5,211.0,58.58,28.67
2016,11,15,8,30,713.0,51.0,2.0,15.0,253.0,99.27,50.49
2016,11,15,8,45,743.0,53.5,2.1,15.5,292.0,139.61,79.46
2016,11,15,9,0,773.0,56.0,2.2,16.0,331.0,181.69,113.86
2016,11,15,9,15,793.5,58.5,2.3,16.5,366.0,223.16,150.13
2016,11,15,9,30,814.0,61.0,2.4,17.0,401.0,267.71,189.55
2016,11,15,9,45,804.0,70.5,2.5,17.5,427.0,304.37,223.33
2016,11,15,10,0,794.0,80.0,2.6,18.0,453.0,341.47,256.72
2016,11,15,10,15,805.0,81.5,2.65,18.0,476.0,376.37,287.75
2016,11,15,10,30,816.0,83.0,2.7,18.0,499.0,410.12,317.28
2016,11,15,10,45,820.0,85.0,2.8,18.5,515.0,439.95,342.7
2016,11,15,11,0,824.0,87.0,2.9,19.0,531.0,467.85,366.01
2016,11,15,11,15,827.5,87.5,2.95,19.0,540.0,491.97,386.55
2016,11,15,11,30,831.0,88.0,3.0,19.0,549.0,513.86,405.0
2016,11,15,11,45,832.5,87.5,3.15,19.0,551.0,531.34,420.07
2016,11,15,12,0,834.0,87.0,3.3,19.0,553.0,546.3,433.0
2016,11,15,12,15,831.0,87.0,3.4,19.0,547.0,556.67,442.11
2016,11,15,12,30,828.0,87.0,3.5,19.0,541.0,564.31,449.0
2016,11,15,12,45,428.5,147.0,3.65,19.0,382.0,401.59,321.59
2016,11,15,13,0,29.0,207.0,3.8,19.0,223.0,223.58,176.63
2016,11,15,13,15,14.5,179.0,3.85,19.0,187.0,184.11,145.39
2016,11,15,13,30,0.0,151.0,3.9,19.0,151.0,148.01,116.23
2016,11,15,13,45,0.0,142.0,3.95,19.0,142.0,139.37,109.45
2016,11,15,14,0,0.0,133.0,4.0,19.0,133.0,130.72,102.6
2016,11,15,14,15,57.5,148.0,3.95,18.5,170.5,182.41,146.05
2016,11,15,14,30,115.0,163.0,3.9,18.0,208.0,235.51,190.07
2016,11,15,14,45,110.0,147.0,3.85,17.5,186.5,215.18,173.8
2016,11,15,15,0,105.0,131.0,3.8,17.0,165.0,194.62,157.18
2016,11,15,15,15,98.0,113.5,3.65,16.5,141.5,171.19,137.82
2016,11,15,15,30,91.0,96.0,3.5,16.0,118.0,147.72,118.0
2016,11,15,15,45,80.0,77.5,3.35,16.0,94.0,121.37,95.2
2016,11,15,16,0,69.0,59.0,3.2,16.0,70.0,95.2,72.26
2016,11,15,16,15,39.5,41.5,2.85,15.5,47.5,59.86,41.81
2016,11,15,16,30,10.0,24.0,2.5,15.0,25.0,29.2,10.54
2016,11,15,16,45,5.0,12.0,2.2,14.5,12.5,13.1,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,70.0,6.0,1.55,9.5,7.5,0.0,0.0
2016,11,16,7,0,140.0,12.0,1.6,10.0,15.0,11.8,0.0
2016,11,16,7,15,296.0,22.5,1.95,10.5,49.5,17.77,3.68
2016,11,16,7,30,452.0,33.0,2.3,11.0,84.0,25.29,15.97
2016,11,16,7,45,538.0,40.0,2.65,12.0,127.5,29.19,20.15
2016,11,16,8,0,624.0,47.0,3.0,13.0,171.0,36.18,26.63
2016,11,16,8,15,674.5,51.5,3.25,13.0,215.0,61.19,32.04
2016,11,16,8,30,725.0,56.0,3.5,13.0,259.0,102.35,53.57
2016,11,16,8,45,758.0,59.5,3.75,13.5,300.0,144.38,83.62
2016,11,16,9,0,791.0,63.0,4.0,14.0,341.0,188.43,119.69
2016,11,16,9,15,813.0,65.5,4.05,14.0,377.5,230.93,157.4
2016,11,16,9,30,835.0,68.0,4.1,14.0,414.0,273.92,196.49
2016,11,16,9,45,849.0,70.0,4.15,14.5,444.5,314.29,233.4
2016,11,16,10,0,863.0,72.0,4.2,15.0,475.0,353.99,269.3
2016,11,16,10,15,873.5,73.5,4.2,15.0,499.0,392.97,304.48
2016,11,16,10,30,884.0,75.0,4.2,15.0,523.0,428.37,336.16
2016,11,16,10,45,889.0,76.5,4.2,15.5,540.0,459.81,363.43
2016,11,16,11,0,894.0,78.0,4.2,16.0,557.0,489.17,388.36
2016,11,16,11,15,897.0,78.5,4.2,16.0,566.0,514.37,410.23
2016,11,16,11,30,900.0,79.0,4.2,16.0,575.0,537.11,429.75
2016,11,16,11,45,897.0,80.5,4.25,16.0,576.5,555.15,445.4
2016,11,16,12,0,894.0,82.0,4.3,16.0,578.0,570.35,458.58
2016,11,16,12,15,891.5,81.5,4.25,16.0,571.5,580.92,467.69
2016,11,16,12,30,889.0,81.0,4.2,16.0,565.0,588.58,474.37
2016,11,16,12,45,881.5,81.0,4.2,16.0,551.0,591.0,477.01
2016,11,16,13,0,874.0,81.0,4.2,16.0,537.0,591.98,478.38
2016,11,16,13,15,864.5,79.5,4.15,15.5,516.0,586.08,475.15
2016,11,16,13,30,855.0,78.0,4.1,15.0,495.0,577.34,469.58
2016,11,16,13,45,836.5,77.5,4.1,15.0,466.5,561.88,457.78
2016,11,16,14,0,818.0,77.0,4.1,15.0,438.0,543.98,443.85
2016,11,16,14,15,797.5,74.5,4.0,14.5,404.5,520.59,425.95
2016,11,16,14,30,777.0,72.0,3.9,14.0,371.0,495.22,406.04
2016,11,16,14,45,743.5,69.5,3.85,14.0,331.5,461.55,378.29
2016,11,16,15,0,710.0,67.0,3.8,14.0,292.0,428.8,350.59
2016,11,16,15,15,666.5,62.5,3.5,13.5,250.0,387.16,315.33
2016,11,16,15,30,623.0,58.0,3.2,13.0,208.0,345.92,279.41
2016,11,16,15,45,551.0,51.5,2.95,13.0,164.5,291.83,231.89
2016,11,16,16,0,479.0,45.0,2.7,13.0,121.0,240.82,186.14
2016,11,16,16,15,367.0,35.0,2.4,12.5,81.5,176.58,129.0
2016,11,16,16,30,255.0,25.0,2.1,12.0,42.0,115.07,50.47
2016,11,16,16,45,127.5,12.5,1.85,11.5,21.0,45.17,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,56.0,5.0,0.7,7.0,6.0,0.0,0.0
2016,11,17,7,0,112.0,10.0,0.7,7.0,12.0,9.83,0.0
2016,11,17,7,15,259.0,22.0,0.8,7.5,45.0,17.46,2.07
2016,11,17,7,30,406.0,34.0,0.9,8.0,78.0,26.48,17.12
2016,11,17,7,45,499.5,40.5,1.0,8.5,121.0,29.83,21.05
2016,11,17,8,0,593.0,47.0,1.1,9.0,164.0,33.18,24.41
2016,11,17,8,15,645.0,52.0,1.2,9.5,207.0,58.6,32.11
2016,11,17,8,30,697.0,57.0,1.3,10.0,250.0,98.72,52.66
2016,11,17,8,45,737.5,59.5,1.4,10.5,291.5,139.29,81.03
2016,11,17,9,0,778.0,62.0,1.5,11.0,333.0,182.61,116.0
2016,11,17,9,15,801.5,64.5,1.6,11.5,369.5,224.75,152.94
2016,11,17,9,30,825.0,67.0,1.7,12.0,406.0,267.52,191.24
2016,11,17,9,45,845.5,67.5,1.85,12.5,437.5,307.91,227.82
2016,11,17,10,0,866.0,68.0,2.0,13.0,469.0,350.35,265.64
2016,11,17,10,15,877.0,69.5,2.05,13.5,493.5,387.33,298.49
2016,11,17,10,30,888.0,71.0,2.1,14.0,518.0,422.95,329.49
2016,11,17,10,45,896.5,71.5,2.2,14.5,535.5,454.98,357.11
2016,11,17,11,0,905.0,72.0,2.3,15.0,553.0,485.11,382.58
2016,11,17,11,15,909.0,72.5,2.25,15.0,562.5,511.0,404.53
2016,11,17,11,30,913.0,73.0,2.2,15.0,572.0,534.44,424.12
2016,11,17,11,45,915.0,72.5,2.2,15.5,574.5,553.29,439.19
2016,11,17,12,0,917.0,72.0,2.2,16.0,577.0,569.38,451.84
2016,11,17,12,15,914.5,71.5,2.2,16.0,571.0,580.18,461.07
2016,11,17,12,30,912.0,71.0,2.2,16.0,565.0,587.99,467.9
2016,11,17,12,45,907.0,70.5,2.25,16.5,551.5,591.41,470.6
2016,11,17,13,0,902.0,70.0,2.3,17.0,538.0,591.82,470.91
2016,11,17,13,15,893.0,69.0,2.25,17.0,517.0,586.45,467.21
2016,11,17,13,30,884.0,68.0,2.2,17.0,496.0,578.19,461.21
2016,11,17,13,45,871.0,66.5,2.2,17.0,468.5,564.36,451.04
2016,11,17,14,0,858.0,65.0,2.2,17.0,441.0,547.94,438.68
2016,11,17,14,15,839.0,63.0,2.1,16.5,407.0,527.66,423.42
2016,11,17,14,30,820.0,61.0,2.0,16.0,373.0,503.05,404.45
2016,11,17,14,45,793.5,58.0,1.95,16.0,334.5,471.67,379.15
2016,11,17,15,0,767.0,55.0,1.9,16.0,296.0,438.97,352.14
2016,11,17,15,15,727.0,51.5,1.65,15.5,254.0,398.55,318.33
2016,11,17,15,30,687.0,48.0,1.4,15.0,212.0,358.16,283.51
2016,11,17,15,45,626.0,42.5,1.15,14.5,168.0,307.61,239.74
2016,11,17,16,0,565.0,37.0,0.9,14.0,124.0,259.22,196.59
2016,11,17,16,15,457.5,29.0,0.95,13.5,84.0,195.7,140.21
2016,11,17,16,30,350.0,21.0,1.0,13.0,44.0,134.85,53.22
2016,11,17,16,45,175.0,10.5,1.05,12.5,22.0,55.08,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
