Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,206.5,15.5,1.75,8.0,37.5,11.44,0.0
2016,11,18,7,30,413.0,31.0,2.0,9.0,75.0,23.78,14.55
2016,11,18,7,45,503.5,39.0,2.25,10.0,118.5,28.67,19.8
2016,11,18,8,0,594.0,47.0,2.5,11.0,162.0,33.38,24.32
2016,11,18,8,15,648.0,52.5,2.45,11.5,205.5,57.04,31.65
2016,11,18,8,30,702.0,58.0,2.4,12.0,249.0,97.69,51.77
2016,11,18,8,45,739.0,61.5,2.4,13.0,290.5,138.8,80.03
2016,11,18,9,0,776.0,65.0,2.4,14.0,332.0,182.36,114.67
2016,11,18,9,15,799.5,68.0,2.65,14.5,369.0,224.78,151.5
2016,11,18,9,30,823.0,71.0,2.9,15.0,406.0,267.85,189.86
2016,11,18,9,45,842.0,72.5,3.15,16.0,437.5,308.59,226.22
2016,11,18,10,0,861.0,74.0,3.4,17.0,469.0,349.07,261.92
2016,11,18,10,15,871.0,75.5,3.5,17.5,493.0,385.78,294.51
2016,11,18,10,30,881.0,77.0,3.6,18.0,517.0,421.11,325.3
2016,11,18,10,45,886.5,78.5,3.75,18.5,533.5,454.28,353.77
2016,11,18,11,0,892.0,80.0,3.9,19.0,550.0,483.79,378.76
2016,11,18,11,15,893.5,80.5,3.95,19.0,559.0,508.24,399.93
2016,11,18,11,30,895.0,81.0,4.0,19.0,568.0,530.18,418.75
2016,11,18,11,45,892.0,81.5,4.1,19.0,568.5,547.19,433.55
2016,11,18,12,0,889.0,82.0,4.2,19.0,569.0,561.38,445.91
2016,11,18,12,15,885.0,82.0,4.25,19.0,562.5,571.65,454.97
2016,11,18,12,30,881.0,82.0,4.3,19.0,556.0,579.01,461.69
2016,11,18,12,45,874.0,81.0,4.35,19.5,542.0,581.95,463.99
2016,11,18,13,0,867.0,80.0,4.4,20.0,528.0,581.03,463.22
2016,11,18,13,15,857.5,79.0,4.4,19.5,507.0,575.8,460.66
2016,11,18,13,30,848.0,78.0,4.4,19.0,486.0,567.77,455.79
2016,11,18,13,45,833.5,76.0,4.4,19.0,458.5,553.17,444.81
2016,11,18,14,0,819.0,74.0,4.4,19.0,431.0,536.07,431.65
2016,11,18,14,15,799.5,71.5,4.2,18.5,398.0,513.42,414.17
2016,11,18,14,30,780.0,69.0,4.0,18.0,365.0,488.77,394.86
2016,11,18,14,45,752.0,66.0,3.8,18.0,327.0,457.55,369.13
2016,11,18,15,0,724.0,63.0,3.6,18.0,289.0,425.15,341.85
2016,11,18,15,15,682.0,58.5,3.15,17.0,247.0,383.9,307.72
2016,11,18,15,30,640.0,54.0,2.7,16.0,205.0,345.19,274.48
2016,11,18,15,45,574.0,47.5,2.3,15.5,162.0,293.48,229.6
2016,11,18,16,0,508.0,41.0,1.9,15.0,119.0,244.49,185.96
2016,11,18,16,15,394.5,31.5,1.75,14.0,79.5,180.06,128.94
2016,11,18,16,30,281.0,22.0,1.6,13.0,40.0,117.6,40.96
2016,11,18,16,45,140.5,11.0,1.5,12.5,20.0,46.46,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,169.0,16.0,4.4,13.0,33.5,12.01,0.0
2016,11,19,7,30,338.0,32.0,4.4,13.0,67.0,24.95,15.02
2016,11,19,7,45,428.0,40.0,4.45,13.5,106.5,29.76,20.36
2016,11,19,8,0,518.0,48.0,4.5,14.0,146.0,34.43,24.87
2016,11,19,8,15,573.0,53.5,4.45,14.0,187.0,50.9,28.54
2016,11,19,8,30,628.0,59.0,4.4,14.0,228.0,88.15,46.6
2016,11,19,8,45,363.0,99.5,4.35,14.5,200.5,123.59,83.38
2016,11,19,9,0,98.0,140.0,4.3,15.0,173.0,139.25,107.69
2016,11,19,9,15,49.0,112.5,4.3,15.0,129.0,114.88,89.55
2016,11,19,9,30,0.0,85.0,4.3,15.0,85.0,81.88,63.71
2016,11,19,9,45,0.0,64.5,4.3,15.5,64.5,62.34,47.1
2016,11,19,10,0,0.0,44.0,4.3,16.0,44.0,42.5,30.26
2016,11,19,10,15,0.0,54.5,4.3,16.0,54.5,52.67,38.75
2016,11,19,10,30,0.0,65.0,4.3,16.0,65.0,62.84,47.2
2016,11,19,10,45,0.0,43.0,4.3,16.0,43.0,41.55,29.32
2016,11,19,11,0,0.0,21.0,4.3,16.0,21.0,20.28,11.43
2016,11,19,11,15,0.0,42.5,4.25,16.0,42.5,41.07,28.88
2016,11,19,11,30,0.0,64.0,4.2,16.0,64.0,61.88,46.24
2016,11,19,11,45,0.0,46.5,4.2,16.5,46.5,44.94,32.01
2016,11,19,12,0,0.0,29.0,4.2,17.0,29.0,28.01,17.82
2016,11,19,12,15,49.0,134.5,4.15,17.0,161.0,158.43,126.2
2016,11,19,12,30,98.0,240.0,4.1,17.0,293.0,292.05,234.0
2016,11,19,12,45,49.0,135.5,4.1,17.0,162.0,161.08,128.22
2016,11,19,13,0,0.0,31.0,4.1,17.0,31.0,29.94,19.46
2016,11,19,13,15,0.0,49.0,4.05,17.0,49.0,47.35,34.09
2016,11,19,13,30,0.0,67.0,4.0,17.0,67.0,64.77,48.68
2016,11,19,13,45,0.0,102.5,4.0,17.0,102.5,99.67,77.77
2016,11,19,14,0,0.0,138.0,4.0,17.0,138.0,135.98,107.86
2016,11,19,14,15,36.0,146.5,3.85,16.5,160.0,168.9,135.79
2016,11,19,14,30,72.0,155.0,3.7,16.0,182.0,198.18,160.53
2016,11,19,14,45,65.0,140.0,3.6,16.0,162.5,178.79,144.51
2016,11,19,15,0,58.0,125.0,3.5,16.0,143.0,159.46,128.45
2016,11,19,15,15,49.5,107.5,3.3,15.5,121.5,136.63,109.45
2016,11,19,15,30,41.0,90.0,3.1,15.0,100.0,113.96,90.28
2016,11,19,15,45,30.5,72.0,2.95,15.0,78.5,90.09,69.68
2016,11,19,16,0,20.0,54.0,2.8,15.0,57.0,66.48,49.18
2016,11,19,16,15,10.0,36.0,2.75,14.5,37.5,43.05,28.45
2016,11,19,16,30,0.0,18.0,2.7,14.0,18.0,17.42,0.92
2016,11,19,16,45,0.0,9.0,2.65,14.0,9.0,8.85,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,5.0,16.5,1.1,13.5,17.0,15.7,0.0
2016,11,20,7,30,10.0,33.0,1.2,14.0,34.0,30.19,19.04
2016,11,20,7,45,24.0,51.0,1.35,14.5,55.0,45.46,33.85
2016,11,20,8,0,38.0,69.0,1.5,15.0,76.0,60.39,47.52
2016,11,20,8,15,47.0,86.5,1.6,15.0,97.5,76.32,58.22
2016,11,20,8,30,56.0,104.0,1.7,15.0,119.0,95.54,73.25
2016,11,20,8,45,62.5,120.0,1.8,15.0,139.5,114.24,88.24
2016,11,20,9,0,69.0,136.0,1.9,15.0,160.0,133.52,103.92
2016,11,20,9,15,72.0,151.5,1.9,15.0,178.5,152.25,119.38
2016,11,20,9,30,75.0,167.0,1.9,15.0,197.0,171.18,135.01
2016,11,20,9,45,113.5,182.0,1.9,15.5,231.5,198.12,155.83
2016,11,20,10,0,152.0,197.0,1.9,16.0,266.0,230.0,180.78
2016,11,20,10,15,189.5,206.0,1.9,16.0,296.0,258.84,203.74
2016,11,20,10,30,227.0,215.0,1.9,16.0,326.0,289.8,228.5
2016,11,20,10,45,195.5,225.0,1.95,16.0,323.5,294.75,233.26
2016,11,20,11,0,164.0,235.0,2.0,16.0,321.0,297.45,235.99
2016,11,20,11,15,119.5,235.5,2.0,16.0,299.0,283.11,224.98
2016,11,20,11,30,75.0,236.0,2.0,16.0,277.0,265.09,210.8
2016,11,20,11,45,42.5,212.5,2.0,16.0,235.5,228.48,181.71
2016,11,20,12,0,10.0,189.0,2.0,16.0,194.0,188.54,149.57
2016,11,20,12,15,36.0,209.0,2.0,16.0,228.0,224.93,179.25
2016,11,20,12,30,62.0,229.0,2.0,16.0,262.0,260.82,208.12
2016,11,20,12,45,31.0,155.5,2.0,16.0,172.0,170.95,135.94
2016,11,20,13,0,0.0,82.0,2.0,16.0,82.0,79.31,60.71
2016,11,20,13,15,0.0,63.0,1.9,16.0,63.0,60.9,45.56
2016,11,20,13,30,0.0,44.0,1.8,16.0,44.0,42.51,30.24
2016,11,20,13,45,0.0,86.0,1.7,16.0,86.0,83.28,64.43
2016,11,20,14,0,0.0,128.0,1.6,16.0,128.0,125.76,99.65
2016,11,20,14,15,0.0,73.5,1.4,15.5,73.5,71.06,54.43
2016,11,20,14,30,0.0,19.0,1.2,15.0,19.0,18.33,10.02
2016,11,20,14,45,0.0,17.0,1.05,15.0,17.0,16.4,8.41
2016,11,20,15,0,0.0,15.0,0.9,15.0,15.0,14.47,6.77
2016,11,20,15,15,0.0,12.5,0.8,14.5,12.5,12.05,4.71
2016,11,20,15,30,0.0,10.0,0.7,14.0,10.0,9.64,2.62
2016,11,20,15,45,0.0,8.0,0.6,14.0,8.0,7.71,0.91
2016,11,20,16,0,0.0,6.0,0.5,14.0,6.0,5.78,0.0
2016,11,20,16,15,0.0,4.0,0.55,13.5,4.0,3.85,0.0
2016,11,20,16,30,0.0,2.0,0.6,13.0,2.0,1.93,0.0
2016,11,20,16,45,0.0,1.0,0.65,13.0,1.0,0.98,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,180.0,15.0,1.25,10.5,32.5,11.34,0.0
2016,11,21,7,30,360.0,30.0,1.4,11.0,65.0,23.43,13.48
2016,11,21,7,45,455.5,37.5,1.6,12.0,105.5,27.87,18.78
2016,11,21,8,0,551.0,45.0,1.8,13.0,146.0,32.19,22.98
2016,11,21,8,15,607.0,50.5,2.0,13.0,188.0,45.07,25.8
2016,11,21,8,30,663.0,56.0,2.2,13.0,230.0,86.45,45.28
2016,11,21,8,45,412.0,96.0,2.4,13.5,210.0,123.37,81.46
2016,11,21,9,0,161.0,136.0,2.6,14.0,190.0,144.66,109.68
2016,11,21,9,15,230.5,145.0,2.65,14.0,231.5,172.85,130.72
2016,11,21,9,30,300.0,154.0,2.7,14.0,273.0,209.09,159.2
2016,11,21,9,45,560.5,114.0,2.8,14.5,357.5,258.13,193.22
2016,11,21,10,0,821.0,74.0,2.9,15.0,442.0,327.5,246.07
2016,11,21,10,15,567.5,137.0,2.95,15.0,398.0,325.91,252.81
2016,11,21,10,30,314.0,200.0,3.0,15.0,354.0,308.05,243.76
2016,11,21,10,45,587.0,140.0,3.05,15.5,439.5,377.5,298.04
2016,11,21,11,0,860.0,80.0,3.1,16.0,525.0,459.37,362.46
2016,11,21,11,15,865.0,80.5,3.1,16.0,535.0,485.0,384.36
2016,11,21,11,30,870.0,81.0,3.1,16.0,545.0,508.39,404.34
2016,11,21,11,45,870.0,81.5,3.1,16.5,547.5,526.87,419.38
2016,11,21,12,0,870.0,82.0,3.1,17.0,550.0,542.71,432.05
2016,11,21,12,15,868.5,81.5,3.05,17.0,544.5,554.01,441.67
2016,11,21,12,30,867.0,81.0,3.0,17.0,539.0,562.51,448.96
2016,11,21,12,45,867.0,78.5,3.0,17.0,527.5,566.92,453.17
2016,11,21,13,0,867.0,76.0,3.0,17.0,516.0,567.06,454.03
2016,11,21,13,15,858.0,75.0,2.95,16.5,496.0,563.7,452.66
2016,11,21,13,30,849.0,74.0,2.9,16.0,476.0,556.16,447.96
2016,11,21,13,45,835.0,72.5,2.9,16.0,449.0,542.64,437.78
2016,11,21,14,0,821.0,71.0,2.9,16.0,422.0,526.62,425.44
2016,11,21,14,15,801.0,68.5,2.8,16.0,389.0,504.01,407.43
2016,11,21,14,30,781.0,66.0,2.7,16.0,356.0,479.42,387.48
2016,11,21,14,45,750.0,63.0,2.65,16.0,318.0,447.11,361.1
2016,11,21,15,0,719.0,60.0,2.6,16.0,280.0,413.76,333.22
2016,11,21,15,15,676.0,56.0,2.25,15.5,238.5,373.25,298.96
2016,11,21,15,30,633.0,52.0,1.9,15.0,197.0,335.24,265.69
2016,11,21,15,45,562.0,46.0,1.55,14.5,154.5,283.02,220.44
2016,11,21,16,0,491.0,40.0,1.2,14.0,112.0,233.84,176.75
2016,11,21,16,15,373.5,30.5,1.15,13.0,74.0,169.65,119.52
2016,11,21,16,30,256.0,21.0,1.1,12.0,36.0,106.52,20.17
2016,11,21,16,45,128.0,10.5,1.1,11.5,18.0,42.1,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,154.0,16.0,1.0,9.5,30.5,12.41,0.0
2016,11,22,7,30,308.0,32.0,1.1,10.0,61.0,25.67,15.05
2016,11,22,7,45,402.5,41.5,1.2,10.5,100.5,31.88,22.39
2016,11,22,8,0,497.0,51.0,1.3,11.0,140.0,37.86,28.22
2016,11,22,8,15,556.0,57.5,1.3,11.5,181.5,48.6,30.9
2016,11,22,8,30,615.0,64.0,1.3,12.0,223.0,85.53,46.94
2016,11,22,8,45,657.0,68.0,1.35,12.5,262.5,123.31,71.26
2016,11,22,9,0,699.0,72.0,1.4,13.0,302.0,164.08,102.56
2016,11,22,9,15,540.0,106.0,1.4,13.5,296.0,196.18,137.27
2016,11,22,9,30,381.0,140.0,1.4,14.0,290.0,212.78,158.59
2016,11,22,9,45,430.0,143.0,1.45,14.5,324.5,246.18,185.95
2016,11,22,10,0,479.0,146.0,1.5,15.0,359.0,282.47,215.74
2016,11,22,10,15,517.5,145.5,1.5,15.0,387.0,314.39,242.64
2016,11,22,10,30,556.0,145.0,1.5,15.0,415.0,347.66,270.48
2016,11,22,10,45,527.5,159.0,1.55,15.5,422.5,368.04,288.09
2016,11,22,11,0,499.0,173.0,1.6,16.0,430.0,385.59,302.91
2016,11,22,11,15,499.5,177.0,1.6,16.0,438.0,404.38,318.67
2016,11,22,11,30,500.0,181.0,1.6,16.0,446.0,421.81,333.1
2016,11,22,11,45,501.5,181.5,1.6,16.0,448.5,434.92,344.05
2016,11,22,12,0,503.0,182.0,1.6,16.0,451.0,446.54,353.73
2016,11,22,12,15,503.0,180.0,1.55,16.0,447.0,453.35,359.46
2016,11,22,12,30,503.0,178.0,1.5,16.0,443.0,458.5,363.84
2016,11,22,12,45,482.5,177.5,1.5,16.0,426.5,452.19,359.47
2016,11,22,13,0,462.0,177.0,1.5,16.0,410.0,444.06,353.69
2016,11,22,13,15,438.5,174.0,1.5,16.0,388.5,430.09,343.34
2016,11,22,13,30,415.0,171.0,1.5,16.0,367.0,414.67,331.77
2016,11,22,13,45,441.5,155.0,1.5,16.0,352.5,411.74,330.25
2016,11,22,14,0,468.0,139.0,1.5,16.0,338.0,406.62,326.78
2016,11,22,14,15,499.5,121.5,1.4,15.5,319.0,400.06,322.29
2016,11,22,14,30,531.0,104.0,1.3,15.0,300.0,393.11,317.07
2016,11,22,14,45,497.5,99.0,1.2,15.0,267.5,360.3,290.36
2016,11,22,15,0,464.0,94.0,1.1,15.0,235.0,329.88,265.12
2016,11,22,15,15,432.0,84.0,1.0,14.5,200.0,294.68,236.02
2016,11,22,15,30,400.0,74.0,0.9,14.0,165.0,259.93,206.47
2016,11,22,15,45,357.0,61.0,0.85,13.5,129.5,218.22,170.68
2016,11,22,16,0,314.0,48.0,0.8,13.0,94.0,178.3,135.46
2016,11,22,16,15,230.0,34.5,0.85,12.5,61.5,127.05,89.25
2016,11,22,16,30,146.0,21.0,0.9,12.0,29.0,74.15,8.33
2016,11,22,16,45,73.0,10.5,0.95,12.0,14.5,28.33,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,124.5,17.0,1.1,9.5,28.5,13.36,0.0
2016,11,23,7,30,249.0,34.0,1.1,10.0,57.0,26.63,15.4
2016,11,23,7,45,337.5,46.0,1.1,11.0,95.0,35.24,25.2
2016,11,23,8,0,426.0,58.0,1.1,12.0,133.0,44.93,34.32
2016,11,23,8,15,491.0,65.5,1.25,12.0,174.0,53.66,36.88
2016,11,23,8,30,556.0,73.0,1.4,12.0,215.0,88.43,51.97
2016,11,23,8,45,596.0,79.5,1.55,12.5,254.5,125.32,75.77
2016,11,23,9,0,636.0,86.0,1.7,13.0,294.0,165.18,106.23
2016,11,23,9,15,666.5,90.0,1.75,13.0,329.5,203.6,138.52
2016,11,23,9,30,697.0,94.0,1.8,13.0,365.0,243.54,173.36
2016,11,23,9,45,730.0,93.5,1.85,13.5,397.5,281.24,206.43
2016,11,23,10,0,763.0,93.0,1.9,14.0,430.0,320.0,240.29
2016,11,23,10,15,777.0,95.0,1.95,14.0,454.5,355.27,271.89
2016,11,23,10,30,791.0,97.0,2.0,14.0,479.0,391.34,303.58
2016,11,23,10,45,614.5,141.5,2.05,14.5,444.5,386.16,303.33
2016,11,23,11,0,438.0,186.0,2.1,15.0,410.0,369.63,292.61
2016,11,23,11,15,444.5,188.5,2.15,15.0,419.5,388.34,308.64
2016,11,23,11,30,451.0,191.0,2.2,15.0,429.0,406.11,323.56
2016,11,23,11,45,441.5,194.5,2.25,15.0,428.5,415.78,331.98
2016,11,23,12,0,432.0,198.0,2.3,15.0,428.0,423.79,338.98
2016,11,23,12,15,633.5,146.5,2.35,15.0,480.0,489.42,392.04
2016,11,23,12,30,835.0,95.0,2.4,15.0,532.0,554.26,443.79
2016,11,23,12,45,824.0,95.5,2.45,15.0,518.0,555.77,445.48
2016,11,23,13,0,813.0,96.0,2.5,15.0,504.0,554.47,445.29
2016,11,23,13,15,802.5,94.5,2.55,15.0,484.0,548.66,441.56
2016,11,23,13,30,792.0,93.0,2.6,15.0,464.0,540.21,435.63
2016,11,23,13,45,777.5,90.5,2.7,15.0,437.0,526.01,425.23
2016,11,23,14,0,763.0,88.0,2.8,15.0,410.0,510.77,413.71
2016,11,23,14,15,740.5,85.0,2.8,14.5,377.5,487.57,396.15
2016,11,23,14,30,718.0,82.0,2.8,14.0,345.0,462.62,376.74
2016,11,23,14,45,688.0,77.0,2.8,14.0,307.5,430.32,350.27
2016,11,23,15,0,658.0,72.0,2.8,14.0,270.0,397.1,322.38
2016,11,23,15,15,610.5,66.5,2.4,13.5,229.0,355.02,286.61
2016,11,23,15,30,563.0,61.0,2.0,13.0,188.0,313.58,250.49
2016,11,23,15,45,489.0,53.5,1.7,12.5,146.5,260.88,204.84
2016,11,23,16,0,415.0,46.0,1.4,12.0,105.0,211.32,160.97
2016,11,23,16,15,294.0,34.0,1.3,11.5,68.5,146.42,102.81
2016,11,23,16,30,173.0,22.0,1.2,11.0,32.0,82.63,4.97
2016,11,23,16,45,86.5,11.0,1.15,10.5,16.0,32.02,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,121.0,17.0,0.55,7.0,27.5,16.71,0.0
2016,11,24,7,30,242.0,34.0,0.6,7.0,55.0,26.73,15.23
2016,11,24,7,45,350.5,45.0,0.65,7.5,95.0,35.93,26.14
2016,11,24,8,0,459.0,56.0,0.7,8.0,135.0,43.25,33.37
2016,11,24,8,15,524.5,64.0,0.8,8.0,177.5,50.94,40.73
2016,11,24,8,30,590.0,72.0,0.9,8.0,220.0,87.57,51.59
2016,11,24,8,45,642.0,75.5,1.0,8.5,262.0,124.31,74.26
2016,11,24,9,0,694.0,79.0,1.1,9.0,304.0,165.07,104.94
2016,11,24,9,15,723.5,82.5,1.15,9.5,340.5,205.22,138.8
2016,11,24,9,30,753.0,86.0,1.2,10.0,377.0,246.7,175.06
2016,11,24,9,45,778.5,87.5,1.3,11.0,409.0,286.29,209.97
2016,11,24,10,0,804.0,89.0,1.4,12.0,441.0,328.34,246.58
2016,11,24,10,15,817.5,91.0,1.4,12.5,466.0,364.57,278.49
2016,11,24,10,30,831.0,93.0,1.4,13.0,491.0,399.84,308.95
2016,11,24,10,45,841.5,94.0,1.4,13.5,509.5,431.75,336.1
2016,11,24,11,0,852.0,95.0,1.4,14.0,528.0,462.09,361.34
2016,11,24,11,15,856.5,95.5,1.2,14.0,538.0,487.43,381.92
2016,11,24,11,30,861.0,96.0,1.0,14.0,548.0,510.55,400.01
2016,11,24,11,45,862.5,96.0,0.85,14.5,550.5,529.33,413.73
2016,11,24,12,0,864.0,96.0,0.7,15.0,553.0,545.55,424.94
2016,11,24,12,15,861.5,95.5,0.6,15.0,547.5,556.51,433.07
2016,11,24,12,30,859.0,95.0,0.5,15.0,542.0,564.67,438.88
2016,11,24,12,45,853.0,94.0,0.4,15.5,529.0,567.59,439.85
2016,11,24,13,0,847.0,93.0,0.3,16.0,516.0,567.66,438.62
2016,11,24,13,15,836.5,91.5,0.35,16.0,495.0,561.93,435.55
2016,11,24,13,30,826.0,90.0,0.4,16.0,474.0,553.45,430.39
2016,11,24,13,45,809.5,88.0,0.5,16.0,446.5,538.57,420.85
2016,11,24,14,0,793.0,86.0,0.6,16.0,419.0,521.27,409.19
2016,11,24,14,15,770.5,83.0,0.55,16.0,386.0,499.05,392.12
2016,11,24,14,30,748.0,80.0,0.5,16.0,353.0,473.74,372.4
2016,11,24,14,45,715.0,76.0,0.5,16.0,314.5,440.67,346.75
2016,11,24,15,0,682.0,72.0,0.5,16.0,276.0,406.71,319.72
2016,11,24,15,15,634.0,66.5,0.5,15.5,234.0,363.98,285.68
2016,11,24,15,30,586.0,61.0,0.5,15.0,192.0,321.84,250.94
2016,11,24,15,45,512.5,53.0,0.5,14.5,150.0,268.31,206.37
2016,11,24,16,0,439.0,45.0,0.5,14.0,108.0,217.88,163.05
2016,11,24,16,15,316.0,33.5,0.55,13.0,70.0,152.3,105.19
2016,11,24,16,30,193.0,22.0,0.6,12.0,32.0,87.41,0.1
2016,11,24,16,45,96.5,11.0,0.7,11.5,16.0,34.34,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,59.0,15.5,1.05,7.5,20.5,15.24,0.0
2016,11,25,7,30,118.0,31.0,1.0,8.0,41.0,25.69,13.73
2016,11,25,7,45,177.0,46.5,1.0,8.5,71.5,37.87,27.61
2016,11,25,8,0,236.0,62.0,1.0,9.0,102.0,46.96,36.48
2016,11,25,8,15,269.5,77.0,1.2,9.5,135.0,58.28,47.02
2016,11,25,8,30,303.0,92.0,1.4,10.0,168.0,87.6,60.62
2016,11,25,8,45,327.0,105.5,1.6,10.5,199.5,117.61,81.58
2016,11,25,9,0,351.0,119.0,1.8,11.0,231.0,149.49,106.42
2016,11,25,9,15,380.5,125.0,1.75,11.5,259.5,177.51,129.11
2016,11,25,9,30,410.0,131.0,1.7,12.0,288.0,207.38,154.12
2016,11,25,9,45,399.5,145.0,1.7,12.5,308.0,235.49,179.24
2016,11,25,10,0,389.0,159.0,1.7,13.0,328.0,262.18,202.8
2016,11,25,10,15,316.0,181.5,1.7,13.5,324.0,274.88,215.74
2016,11,25,10,30,243.0,204.0,1.7,14.0,320.0,280.92,222.35
2016,11,25,10,45,292.0,204.0,1.75,14.5,348.5,310.26,245.75
2016,11,25,11,0,341.0,204.0,1.8,15.0,377.0,341.6,270.61
2016,11,25,11,15,363.5,204.0,1.8,15.0,391.0,362.48,287.74
2016,11,25,11,30,386.0,204.0,1.8,15.0,405.0,383.35,304.8
2016,11,25,11,45,322.5,217.0,1.8,15.5,385.5,373.99,297.4
2016,11,25,12,0,259.0,230.0,1.8,16.0,366.0,361.65,287.49
2016,11,25,12,15,239.5,230.0,1.75,16.0,355.0,354.53,282.26
2016,11,25,12,30,220.0,230.0,1.7,16.0,344.0,348.33,277.62
2016,11,25,12,45,265.5,217.5,1.7,16.0,352.0,367.11,293.11
2016,11,25,13,0,311.0,205.0,1.7,16.0,360.0,382.23,305.63
2016,11,25,13,15,225.5,204.5,1.65,15.5,314.5,333.07,267.26
2016,11,25,13,30,140.0,204.0,1.6,15.0,269.0,287.33,231.17
2016,11,25,13,45,159.5,191.5,1.55,15.0,261.5,285.65,230.51
2016,11,25,14,0,179.0,179.0,1.5,15.0,254.0,283.04,228.82
2016,11,25,14,15,188.0,164.0,1.3,14.5,237.0,271.17,219.73
2016,11,25,14,30,197.0,149.0,1.1,14.0,220.0,258.31,209.65
2016,11,25,14,45,182.0,135.5,0.9,14.0,196.0,234.58,190.02
2016,11,25,15,0,167.0,122.0,0.7,14.0,172.0,210.9,170.21
2016,11,25,15,15,153.0,105.0,0.7,13.5,145.5,183.69,147.78
2016,11,25,15,30,139.0,88.0,0.7,13.0,119.0,156.63,124.92
2016,11,25,15,45,121.5,70.0,0.75,13.0,93.0,127.22,99.45
2016,11,25,16,0,104.0,52.0,0.8,13.0,67.0,98.24,73.88
2016,11,25,16,15,52.0,35.5,0.85,12.5,43.0,60.94,40.83
2016,11,25,16,30,0.0,19.0,0.9,12.0,19.0,19.11,0.0
2016,11,25,16,45,0.0,9.5,0.95,11.5,9.5,9.34,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,2.15,10.0,3.5,3.44,0.0
2016,11,26,7,30,0.0,7.0,2.3,10.0,7.0,6.74,0.0
2016,11,26,7,45,0.0,13.0,2.5,10.5,13.0,12.53,5.25
2016,11,26,8,0,0.0,19.0,2.7,11.0,19.0,18.32,10.68
2016,11,26,8,15,0.0,26.0,2.8,11.0,26.0,25.09,16.96
2016,11,26,8,30,0.0,33.0,2.9,11.0,33.0,31.85,21.89
2016,11,26,8,45,0.0,39.0,3.0,11.0,39.0,37.65,26.97
2016,11,26,9,0,0.0,45.0,3.1,11.0,45.0,43.46,31.99
2016,11,26,9,15,0.0,51.0,3.05,11.0,51.0,49.27,36.97
2016,11,26,9,30,0.0,57.0,3.0,11.0,57.0,55.08,41.9
2016,11,26,9,45,0.0,82.5,2.95,11.0,82.5,79.58,62.78
2016,11,26,10,0,0.0,108.0,2.9,11.0,108.0,103.62,83.03
2016,11,26,10,15,0.0,123.5,2.9,11.0,123.5,118.37,95.31
2016,11,26,10,30,0.0,139.0,2.9,11.0,139.0,133.21,107.6
2016,11,26,10,45,0.0,139.0,2.9,11.0,139.0,133.54,107.72
2016,11,26,11,0,0.0,139.0,2.9,11.0,139.0,133.81,107.84
2016,11,26,11,15,16.5,173.0,3.05,11.0,182.0,173.92,141.16
2016,11,26,11,30,33.0,207.0,3.2,11.0,225.0,215.74,175.59
2016,11,26,11,45,141.5,218.5,3.4,11.0,293.0,283.64,231.75
2016,11,26,12,0,250.0,230.0,3.6,11.0,361.0,356.25,291.28
2016,11,26,12,15,305.0,218.0,3.7,11.0,376.5,378.65,310.07
2016,11,26,12,30,360.0,206.0,3.8,11.0,392.0,401.09,329.11
2016,11,26,12,45,187.5,194.0,3.95,11.5,290.5,296.94,243.75
2016,11,26,13,0,15.0,182.0,4.1,12.0,189.0,186.51,151.33
2016,11,26,13,15,19.0,179.0,4.05,12.0,188.0,186.32,151.58
2016,11,26,13,30,23.0,176.0,4.0,12.0,187.0,186.14,151.67
2016,11,26,13,45,36.0,172.5,4.0,12.0,188.5,194.34,158.85
2016,11,26,14,0,49.0,169.0,4.0,12.0,190.0,198.69,162.81
2016,11,26,14,15,24.5,87.0,3.8,12.0,97.5,99.33,79.52
2016,11,26,14,30,0.0,5.0,3.6,12.0,5.0,4.82,0.0
2016,11,26,14,45,0.0,4.5,3.45,12.0,4.5,4.34,0.0
2016,11,26,15,0,0.0,4.0,3.3,12.0,4.0,3.86,0.0
2016,11,26,15,15,0.0,3.0,3.15,12.0,3.0,2.89,0.0
2016,11,26,15,30,0.0,2.0,3.0,12.0,2.0,1.93,0.0
2016,11,26,15,45,0.0,1.5,2.9,12.0,1.5,1.44,0.0
2016,11,26,16,0,0.0,1.0,2.8,12.0,1.0,0.96,0.0
2016,11,26,16,15,0.0,0.5,2.8,11.5,0.5,0.48,0.0
2016,11,26,16,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,83.5,16.0,2.5,10.0,22.5,15.73,0.0
2016,11,27,7,30,167.0,32.0,2.6,10.0,45.0,25.31,11.7
2016,11,27,7,45,298.0,42.5,2.75,10.5,83.5,32.76,22.69
2016,11,27,8,0,429.0,53.0,2.9,11.0,122.0,41.1,30.85
2016,11,27,8,15,497.5,60.0,3.1,11.0,163.5,44.41,34.26
2016,11,27,8,30,566.0,67.0,3.3,11.0,205.0,76.4,44.29
2016,11,27,8,45,627.5,69.5,3.5,11.5,246.5,111.49,64.17
2016,11,27,9,0,689.0,72.0,3.7,12.0,288.0,151.46,93.01
2016,11,27,9,15,718.5,75.0,3.7,12.0,324.0,190.61,125.9
2016,11,27,9,30,748.0,78.0,3.7,12.0,360.0,231.08,161.64
2016,11,27,9,45,778.0,78.0,3.75,12.5,392.0,272.04,198.19
2016,11,27,10,0,808.0,78.0,3.8,13.0,424.0,311.37,233.45
2016,11,27,10,15,821.5,80.0,3.7,13.0,449.0,347.57,266.61
2016,11,27,10,30,835.0,82.0,3.6,13.0,474.0,382.81,298.43
2016,11,27,10,45,845.0,82.5,3.55,13.5,492.0,414.03,325.96
2016,11,27,11,0,855.0,83.0,3.5,14.0,510.0,443.64,351.53
2016,11,27,11,15,859.5,83.5,3.35,14.0,520.0,468.99,373.68
2016,11,27,11,30,864.0,84.0,3.2,14.0,530.0,492.14,393.56
2016,11,27,11,45,865.0,84.5,3.1,14.5,533.0,511.22,409.18
2016,11,27,12,0,866.0,85.0,3.0,15.0,536.0,527.75,422.38
2016,11,27,12,15,863.5,84.5,2.95,15.0,530.5,538.8,431.98
2016,11,27,12,30,861.0,84.0,2.9,15.0,525.0,547.06,439.21
2016,11,27,12,45,762.5,100.0,2.85,15.0,484.0,518.35,417.34
2016,11,27,13,0,664.0,116.0,2.8,15.0,443.0,486.27,392.62
2016,11,27,13,15,548.5,139.5,2.65,15.0,402.0,447.76,362.06
2016,11,27,13,30,433.0,163.0,2.5,15.0,361.0,410.34,331.95
2016,11,27,13,45,413.0,156.0,2.45,15.0,336.5,391.71,317.57
2016,11,27,14,0,393.0,149.0,2.4,15.0,312.0,371.92,301.98
2016,11,27,14,15,434.5,129.5,2.3,14.5,296.5,369.31,300.72
2016,11,27,14,30,476.0,110.0,2.2,14.0,281.0,363.73,296.63
2016,11,27,14,45,564.0,90.0,2.1,14.0,271.0,379.01,307.99
2016,11,27,15,0,652.0,70.0,2.0,14.0,261.0,386.59,312.13
2016,11,27,15,15,603.0,64.5,1.75,13.5,220.5,344.63,276.52
2016,11,27,15,30,554.0,59.0,1.5,13.0,180.0,303.38,240.84
2016,11,27,15,45,476.0,51.5,1.25,12.5,139.5,250.21,195.06
2016,11,27,16,0,398.0,44.0,1.0,12.0,99.0,200.44,151.29
2016,11,27,16,15,199.0,36.5,1.0,11.5,64.0,118.6,81.46
2016,11,27,16,30,0.0,29.0,1.0,11.0,29.0,33.48,0.0
2016,11,27,16,45,0.0,14.5,1.0,10.5,14.5,14.25,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,56.0,15.0,2.8,12.0,19.0,14.74,0.0
2016,11,28,7,30,112.0,30.0,3.0,12.0,38.0,24.83,10.23
2016,11,28,7,45,193.5,44.5,3.25,12.0,70.5,34.5,23.91
