Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,8,0,275.0,59.0,3.5,12.0,103.0,44.92,34.03
2016,11,28,8,15,326.5,72.0,3.6,12.0,139.0,53.74,42.38
2016,11,28,8,30,378.0,85.0,3.7,12.0,175.0,81.75,54.35
2016,11,28,8,45,424.0,93.5,3.85,12.0,211.5,112.56,73.5
2016,11,28,9,0,470.0,102.0,4.0,12.0,248.0,146.95,98.92
2016,11,28,9,15,521.5,100.0,4.05,12.0,280.0,176.51,122.31
2016,11,28,9,30,573.0,98.0,4.1,12.0,312.0,209.33,150.0
2016,11,28,9,45,453.5,131.5,4.2,12.5,309.5,233.22,176.35
2016,11,28,10,0,334.0,165.0,4.3,13.0,307.0,248.84,194.36
2016,11,28,10,15,235.0,185.5,4.3,13.0,288.5,248.68,197.8
2016,11,28,10,30,136.0,206.0,4.3,13.0,270.0,242.13,194.81
2016,11,28,10,45,385.0,166.5,4.35,13.5,355.5,308.88,247.04
2016,11,28,11,0,634.0,127.0,4.4,14.0,441.0,389.77,311.43
2016,11,28,11,15,610.0,137.5,4.4,14.0,445.0,407.2,327.07
2016,11,28,11,30,586.0,148.0,4.4,14.0,449.0,421.88,340.23
2016,11,28,11,45,505.5,171.0,4.4,14.0,431.5,417.19,337.49
2016,11,28,12,0,425.0,194.0,4.4,14.0,414.0,409.67,332.0
2016,11,28,12,15,402.5,203.0,4.35,14.0,410.0,412.34,334.61
2016,11,28,12,30,380.0,212.0,4.3,14.0,406.0,415.65,337.49
2016,11,28,12,45,462.0,181.5,4.3,14.0,411.5,436.79,355.65
2016,11,28,13,0,544.0,151.0,4.3,14.0,417.0,453.7,370.42
2016,11,28,13,15,500.5,162.5,4.2,14.0,400.0,444.34,362.72
2016,11,28,13,30,457.0,174.0,4.1,14.0,383.0,433.49,353.8
2016,11,28,13,45,238.0,164.5,4.1,14.0,272.5,301.93,247.22
2016,11,28,14,0,19.0,155.0,4.1,14.0,162.0,163.79,132.3
2016,11,28,14,15,9.5,83.5,4.0,14.0,87.0,85.92,67.49
2016,11,28,14,30,0.0,12.0,3.9,14.0,12.0,11.57,4.27
2016,11,28,14,45,0.0,10.5,3.85,14.0,10.5,10.13,3.04
2016,11,28,15,0,0.0,9.0,3.8,14.0,9.0,8.68,1.8
2016,11,28,15,15,0.0,7.5,3.35,13.5,7.5,7.23,0.55
2016,11,28,15,30,0.0,6.0,2.9,13.0,6.0,5.78,0.0
2016,11,28,15,45,0.0,4.5,2.5,12.5,4.5,4.34,0.0
2016,11,28,16,0,0.0,3.0,2.1,12.0,3.0,2.89,0.0
2016,11,28,16,15,0.0,2.0,1.85,11.5,2.0,1.93,0.0
2016,11,28,16,30,0.0,1.0,1.6,11.0,1.0,0.96,0.0
2016,11,28,16,45,0.0,0.5,1.4,10.5,0.5,0.49,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,204.0,11.0,1.6,6.5,25.0,10.81,0.0
2016,11,29,7,30,408.0,22.0,1.8,7.0,50.0,18.67,5.61
2016,11,29,7,45,509.5,28.5,2.05,7.5,90.5,22.89,14.23
2016,11,29,8,0,611.0,35.0,2.3,8.0,131.0,27.04,18.6
2016,11,29,8,15,668.5,39.5,2.35,8.5,173.5,29.23,20.87
2016,11,29,8,30,726.0,44.0,2.4,9.0,216.0,61.27,29.11
2016,11,29,8,45,763.0,47.5,2.45,9.5,256.5,101.96,51.7
2016,11,29,9,0,800.0,51.0,2.5,10.0,297.0,145.03,83.29
2016,11,29,9,15,824.0,53.0,2.4,10.5,333.0,189.36,120.48
2016,11,29,9,30,848.0,55.0,2.3,11.0,369.0,231.45,157.72
2016,11,29,9,45,864.5,57.0,2.2,11.5,400.0,271.96,194.59
2016,11,29,10,0,881.0,59.0,2.1,12.0,431.0,311.98,230.89
2016,11,29,10,15,891.5,60.0,2.05,12.0,455.5,348.37,264.4
2016,11,29,10,30,902.0,61.0,2.0,12.0,480.0,383.39,296.18
2016,11,29,10,45,908.5,62.0,2.0,12.5,497.5,415.28,324.36
2016,11,29,11,0,915.0,63.0,2.0,13.0,515.0,445.19,350.23
2016,11,29,11,15,918.5,63.5,2.05,13.5,525.0,471.15,372.51
2016,11,29,11,30,922.0,64.0,2.1,14.0,535.0,494.68,392.34
2016,11,29,11,45,921.0,64.5,2.2,14.5,537.5,513.5,408.25
2016,11,29,12,0,920.0,65.0,2.3,15.0,540.0,529.52,421.65
2016,11,29,12,15,918.0,65.0,2.35,15.0,535.0,541.67,432.4
2016,11,29,12,30,916.0,65.0,2.4,15.0,530.0,550.91,440.71
2016,11,29,12,45,899.0,68.5,2.45,15.0,516.0,552.93,443.22
2016,11,29,13,0,882.0,72.0,2.5,15.0,502.0,551.96,443.27
2016,11,29,13,15,872.5,71.0,2.5,15.0,482.0,547.36,440.31
2016,11,29,13,30,863.0,70.0,2.5,15.0,462.0,541.67,436.28
2016,11,29,13,45,847.0,69.0,2.55,15.0,435.5,528.34,426.34
2016,11,29,14,0,831.0,68.0,2.6,15.0,409.0,512.51,414.19
2016,11,29,14,15,811.0,65.5,2.55,14.5,377.0,490.69,397.52
2016,11,29,14,30,791.0,63.0,2.5,14.0,345.0,466.86,378.76
2016,11,29,14,45,763.0,60.0,2.5,14.0,307.5,436.88,353.99
2016,11,29,15,0,735.0,57.0,2.5,14.0,270.0,405.67,327.52
2016,11,29,15,15,691.5,52.5,2.15,13.0,229.5,365.24,293.41
2016,11,29,15,30,648.0,48.0,1.8,12.0,189.0,324.98,258.35
2016,11,29,15,45,579.0,42.0,1.5,11.5,147.0,274.19,213.68
2016,11,29,16,0,510.0,36.0,1.2,11.0,105.0,229.13,172.54
2016,11,29,16,15,387.0,27.0,1.15,10.5,68.0,165.2,112.12
2016,11,29,16,30,264.0,18.0,1.1,10.0,31.0,100.72,0.0
2016,11,29,16,45,132.0,9.0,1.1,9.5,15.5,40.3,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,128.0,12.0,0.85,8.5,20.5,11.8,0.0
2016,11,30,7,30,256.0,24.0,0.8,9.0,41.0,19.24,4.72
2016,11,30,7,45,359.0,34.0,0.75,9.5,78.0,26.31,16.96
2016,11,30,8,0,462.0,44.0,0.7,10.0,115.0,33.06,23.79
2016,11,30,8,15,527.5,50.5,0.85,10.0,155.0,36.33,27.13
2016,11,30,8,30,593.0,57.0,1.0,10.0,195.0,63.21,34.85
2016,11,30,8,45,634.0,62.0,1.15,10.5,233.5,99.61,54.97
2016,11,30,9,0,675.0,67.0,1.3,11.0,272.0,138.94,83.24
2016,11,30,9,15,704.5,70.5,1.35,11.0,307.5,177.63,115.07
2016,11,30,9,30,734.0,74.0,1.4,11.0,343.0,219.99,151.82
2016,11,30,9,45,751.5,77.0,1.5,11.5,373.0,257.43,185.45
2016,11,30,10,0,769.0,80.0,1.6,12.0,403.0,294.77,219.02
2016,11,30,10,15,482.5,140.5,1.6,12.0,347.5,285.1,221.04
2016,11,30,10,30,196.0,201.0,1.6,12.0,292.0,257.97,205.72
2016,11,30,10,45,122.0,202.5,1.6,12.5,259.5,238.72,191.42
2016,11,30,11,0,48.0,204.0,1.6,13.0,227.0,214.55,172.35
2016,11,30,11,15,171.5,209.5,1.6,13.0,296.0,277.06,222.58
2016,11,30,11,30,295.0,215.0,1.6,13.0,365.0,346.01,277.36
2016,11,30,11,45,563.0,152.5,1.65,13.5,440.5,423.96,338.97
2016,11,30,12,0,831.0,90.0,1.7,14.0,516.0,508.33,404.85
2016,11,30,12,15,474.0,158.0,1.85,14.0,401.0,404.74,324.73
2016,11,30,12,30,117.0,226.0,2.0,14.0,286.0,287.44,230.93
2016,11,30,12,45,453.0,161.0,2.15,14.0,382.5,408.94,331.08
2016,11,30,13,0,789.0,96.0,2.3,14.0,479.0,526.7,424.96
2016,11,30,13,15,429.5,144.0,2.35,13.5,351.5,384.88,312.88
2016,11,30,13,30,70.0,192.0,2.4,13.0,224.0,231.57,187.86
2016,11,30,13,45,100.0,183.5,2.45,13.0,226.5,239.57,195.46
2016,11,30,14,0,130.0,175.0,2.5,13.0,229.0,251.44,205.62
2016,11,30,14,15,214.5,154.5,2.4,12.5,234.5,277.19,227.7
2016,11,30,14,30,299.0,134.0,2.3,12.0,240.0,294.83,242.7
2016,11,30,14,45,272.5,125.0,2.2,12.0,213.5,268.95,220.91
2016,11,30,15,0,246.0,116.0,2.1,12.0,187.0,243.39,199.2
2016,11,30,15,15,225.0,100.5,1.9,12.0,158.0,213.14,173.21
2016,11,30,15,30,204.0,85.0,1.7,12.0,129.0,183.21,147.05
2016,11,30,15,45,162.0,68.5,1.55,12.0,98.5,144.75,113.69
2016,11,30,16,0,120.0,52.0,1.4,12.0,68.0,108.29,81.77
2016,11,30,16,15,60.0,35.5,1.3,11.5,43.5,63.74,42.0
2016,11,30,16,30,0.0,19.0,1.2,11.0,19.0,19.34,0.0
2016,11,30,16,45,0.0,9.5,1.2,11.0,9.5,9.34,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,163.5,11.0,1.35,6.5,21.5,10.81,0.0
2016,12,1,7,30,327.0,22.0,1.4,7.0,43.0,17.42,2.53
2016,12,1,7,45,443.5,30.0,1.5,8.0,82.5,22.68,13.82
2016,12,1,8,0,560.0,38.0,1.6,9.0,122.0,30.34,21.4
2016,12,1,8,15,623.0,43.0,1.9,9.5,164.0,32.8,23.95
2016,12,1,8,30,686.0,48.0,2.2,10.0,206.0,59.39,30.36
2016,12,1,8,45,729.5,51.5,2.55,10.5,247.0,98.48,50.73
2016,12,1,9,0,773.0,55.0,2.9,11.0,288.0,140.63,80.61
2016,12,1,9,15,799.5,57.5,2.95,11.0,324.5,181.76,114.73
2016,12,1,9,30,826.0,60.0,3.0,11.0,361.0,223.82,151.94
2016,12,1,9,45,840.5,63.0,3.15,11.5,392.0,264.04,188.75
2016,12,1,10,0,855.0,66.0,3.3,12.0,423.0,303.74,225.18
2016,12,1,10,15,867.5,67.5,3.35,12.0,448.0,342.6,260.99
2016,12,1,10,30,880.0,69.0,3.4,12.0,473.0,378.09,293.57
2016,12,1,10,45,889.0,70.0,3.45,12.5,491.5,410.39,322.49
2016,12,1,11,0,898.0,71.0,3.5,13.0,510.0,440.91,349.3
2016,12,1,11,15,902.5,72.0,3.55,13.0,520.5,467.53,373.11
2016,12,1,11,30,907.0,73.0,3.6,13.0,531.0,491.82,394.6
2016,12,1,11,45,907.5,73.0,3.65,13.5,534.0,510.77,410.75
2016,12,1,12,0,908.0,73.0,3.7,14.0,537.0,527.01,424.4
2016,12,1,12,15,906.0,73.0,3.65,14.0,532.5,539.22,435.16
2016,12,1,12,30,904.0,73.0,3.6,14.0,528.0,548.56,443.43
2016,12,1,12,45,899.5,72.0,3.55,14.5,516.0,552.64,446.59
2016,12,1,13,0,895.0,71.0,3.5,15.0,504.0,553.8,447.29
2016,12,1,13,15,885.5,70.0,3.45,15.0,484.0,549.39,444.32
2016,12,1,13,30,876.0,69.0,3.4,15.0,464.0,542.15,438.97
2016,12,1,13,45,861.0,67.5,3.4,15.0,437.5,530.6,430.12
2016,12,1,14,0,846.0,66.0,3.4,15.0,411.0,514.83,417.74
2016,12,1,14,15,825.5,64.0,3.3,14.5,378.0,493.35,401.09
2016,12,1,14,30,805.0,62.0,3.2,14.0,345.0,469.82,382.32
2016,12,1,14,45,774.5,59.0,3.1,14.0,307.5,438.66,356.24
2016,12,1,15,0,744.0,56.0,3.0,14.0,270.0,406.33,328.53
2016,12,1,15,15,700.0,52.0,2.6,13.0,229.0,366.29,294.58
2016,12,1,15,30,656.0,48.0,2.2,12.0,188.0,326.4,259.66
2016,12,1,15,45,586.5,41.5,1.85,11.5,146.5,274.96,214.3
2016,12,1,16,0,517.0,35.0,1.5,11.0,105.0,226.12,169.99
2016,12,1,16,15,258.5,32.5,1.5,10.5,67.5,130.45,88.16
2016,12,1,16,30,0.0,30.0,1.5,10.0,30.0,35.37,0.0
2016,12,1,16,45,0.0,15.0,1.5,9.5,15.0,14.74,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,185.5,10.0,2.3,5.5,21.5,9.83,0.0
2016,12,2,7,30,371.0,20.0,2.5,6.0,43.0,17.02,0.86
2016,12,2,7,45,478.5,27.5,2.75,7.0,82.5,22.36,13.46
2016,12,2,8,0,586.0,35.0,3.0,8.0,122.0,27.51,18.91
2016,12,2,8,15,647.0,40.0,3.15,8.5,164.0,30.12,21.6
2016,12,2,8,30,708.0,45.0,3.3,9.0,206.0,55.33,27.55
2016,12,2,8,45,744.5,49.0,3.45,9.5,246.0,95.25,48.06
2016,12,2,9,0,781.0,53.0,3.6,10.0,286.0,137.55,78.09
2016,12,2,9,15,807.0,55.5,3.75,10.5,322.5,178.86,112.16
2016,12,2,9,30,833.0,58.0,3.9,11.0,359.0,221.05,149.33
2016,12,2,9,45,846.5,61.0,4.1,11.5,389.5,261.26,186.34
2016,12,2,10,0,860.0,64.0,4.3,12.0,420.0,303.08,224.79
2016,12,2,10,15,872.0,65.5,4.25,12.5,445.0,339.72,258.49
2016,12,2,10,30,884.0,67.0,4.2,13.0,470.0,375.16,290.57
2016,12,2,10,45,891.5,68.0,4.2,13.5,488.0,407.0,319.2
2016,12,2,11,0,899.0,69.0,4.2,14.0,506.0,436.98,345.63
2016,12,2,11,15,903.0,69.5,4.15,14.0,516.5,462.92,368.83
2016,12,2,11,30,907.0,70.0,4.1,14.0,527.0,486.51,389.65
2016,12,2,11,45,908.0,70.0,4.1,14.0,530.0,505.72,406.71
2016,12,2,12,0,909.0,70.0,4.1,14.0,533.0,522.24,421.32
2016,12,2,12,15,907.0,70.0,4.1,14.0,528.5,534.5,432.31
2016,12,2,12,30,905.0,70.0,4.1,14.0,524.0,543.89,440.79
2016,12,2,12,45,900.5,69.0,4.2,14.5,512.0,548.03,444.42
2016,12,2,13,0,896.0,68.0,4.3,15.0,500.0,549.24,445.59
2016,12,2,13,15,886.5,67.0,4.35,15.0,480.0,544.89,442.91
2016,12,2,13,30,877.0,66.0,4.4,15.0,460.0,537.71,437.81
2016,12,2,13,45,860.5,65.5,4.45,15.0,433.5,524.7,427.86
2016,12,2,14,0,844.0,65.0,4.5,15.0,407.0,511.19,417.17
2016,12,2,14,15,823.5,62.5,4.3,14.5,374.5,489.29,399.73
2016,12,2,14,30,803.0,60.0,4.1,14.0,342.0,465.35,380.19
2016,12,2,14,45,770.5,57.5,3.95,14.0,304.5,433.96,353.69
2016,12,2,15,0,738.0,55.0,3.8,14.0,267.0,401.49,325.65
2016,12,2,15,15,693.5,51.0,3.35,13.5,226.5,361.52,291.08
2016,12,2,15,30,649.0,47.0,2.9,13.0,186.0,321.75,255.73
2016,12,2,15,45,576.0,41.5,2.45,12.5,144.5,270.42,210.45
2016,12,2,16,0,503.0,36.0,2.0,12.0,103.0,225.05,168.98
2016,12,2,16,15,378.0,27.0,1.9,11.0,66.0,161.28,108.3
2016,12,2,16,30,253.0,18.0,1.8,10.0,29.0,96.71,0.0
2016,12,2,16,45,126.5,9.0,1.7,9.5,14.5,38.71,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,150.5,10.0,1.35,6.5,19.0,9.83,0.0
2016,12,3,7,30,301.0,20.0,1.5,7.0,38.0,15.74,0.0
2016,12,3,7,45,413.0,28.5,1.65,8.0,75.5,21.57,12.61
2016,12,3,8,0,525.0,37.0,1.8,9.0,113.0,29.67,20.72
2016,12,3,8,15,589.0,42.5,1.95,9.5,153.5,32.62,23.75
2016,12,3,8,30,653.0,48.0,2.1,10.0,194.0,54.65,29.01
2016,12,3,8,45,696.0,51.0,2.25,10.5,233.5,91.46,46.93
2016,12,3,9,0,739.0,54.0,2.4,11.0,273.0,131.35,74.41
2016,12,3,9,15,766.5,57.0,2.4,11.0,309.0,171.48,107.18
2016,12,3,9,30,794.0,60.0,2.4,11.0,345.0,212.71,143.26
2016,12,3,9,45,810.0,62.5,2.4,11.5,375.5,251.5,178.48
2016,12,3,10,0,826.0,65.0,2.4,12.0,406.0,289.95,213.5
2016,12,3,10,15,839.5,66.5,2.45,12.5,430.5,326.08,246.38
2016,12,3,10,30,853.0,68.0,2.5,13.0,455.0,362.97,279.28
2016,12,3,10,45,862.5,69.0,2.6,13.5,473.0,394.65,307.5
2016,12,3,11,0,872.0,70.0,2.7,14.0,491.0,424.65,333.77
2016,12,3,11,15,877.0,70.5,2.75,14.0,502.0,450.39,356.7
2016,12,3,11,30,882.0,71.0,2.8,14.0,513.0,473.9,377.42
2016,12,3,11,45,883.5,71.0,2.9,14.5,516.0,492.91,393.64
2016,12,3,12,0,885.0,71.0,3.0,15.0,519.0,509.34,407.47
2016,12,3,12,15,883.5,70.5,3.0,15.0,515.0,521.09,417.91
2016,12,3,12,30,882.0,70.0,3.0,15.0,511.0,530.05,425.95
2016,12,3,12,45,878.0,69.0,3.0,15.5,499.5,534.36,429.4
2016,12,3,13,0,874.0,68.0,3.0,16.0,488.0,535.82,430.47
2016,12,3,13,15,865.5,67.0,2.95,16.0,469.0,532.08,428.0
2016,12,3,13,30,857.0,66.0,2.9,16.0,450.0,525.57,423.22
2016,12,3,13,45,844.5,64.5,2.9,16.0,425.0,513.76,414.25
2016,12,3,14,0,832.0,63.0,2.9,16.0,400.0,501.42,404.56
2016,12,3,14,15,812.5,61.0,2.7,16.0,368.5,480.81,387.66
2016,12,3,14,30,793.0,59.0,2.5,16.0,337.0,458.18,368.79
2016,12,3,14,45,763.5,56.5,2.35,16.0,300.5,428.49,344.02
2016,12,3,15,0,734.0,54.0,2.2,16.0,264.0,397.64,317.7
2016,12,3,15,15,691.0,50.0,1.9,15.0,224.0,358.53,284.95
2016,12,3,15,30,648.0,46.0,1.6,14.0,184.0,319.56,251.24
2016,12,3,15,45,575.0,40.5,1.3,13.5,143.0,268.43,206.73
2016,12,3,16,0,502.0,35.0,1.0,13.0,102.0,220.03,163.42
2016,12,3,16,15,379.0,26.0,1.0,12.5,65.5,160.15,106.2
2016,12,3,16,30,256.0,17.0,1.0,12.0,29.0,96.25,0.0
2016,12,3,16,45,128.0,8.5,1.05,11.5,14.5,38.5,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,117.5,10.5,0.45,9.0,17.0,10.32,0.0
2016,12,4,7,30,235.0,21.0,0.4,9.0,34.0,16.89,0.0
2016,12,4,7,45,352.0,30.5,0.4,9.5,70.5,23.63,14.13
2016,12,4,8,0,469.0,40.0,0.4,10.0,107.0,30.04,20.99
2016,12,4,8,15,538.0,46.5,0.45,10.5,147.5,33.46,24.45
2016,12,4,8,30,607.0,53.0,0.5,11.0,188.0,53.25,29.56
2016,12,4,8,45,654.5,57.0,0.6,11.5,227.5,89.39,46.93
2016,12,4,9,0,702.0,61.0,0.7,12.0,267.0,131.58,75.8
2016,12,4,9,15,731.5,64.0,0.8,12.5,303.0,170.36,106.52
2016,12,4,9,30,761.0,67.0,0.9,13.0,339.0,210.49,140.56
2016,12,4,9,45,749.5,77.5,1.05,13.5,364.5,248.99,175.7
2016,12,4,10,0,738.0,88.0,1.2,14.0,390.0,283.07,207.13
2016,12,4,10,15,753.0,90.5,1.2,14.0,414.5,317.88,238.2
2016,12,4,10,30,768.0,93.0,1.2,14.0,439.0,352.03,268.29
2016,12,4,10,45,699.0,108.0,1.25,14.5,432.5,365.71,282.58
2016,12,4,11,0,630.0,123.0,1.3,15.0,426.0,373.78,291.58
2016,12,4,11,15,643.5,122.5,1.3,15.0,438.0,397.05,311.51
2016,12,4,11,30,657.0,122.0,1.3,15.0,450.0,419.17,330.12
2016,12,4,11,45,734.0,107.5,1.3,15.5,476.5,456.03,359.04
2016,12,4,12,0,811.0,93.0,1.3,16.0,503.0,493.56,387.99
2016,12,4,12,15,808.0,93.0,1.4,16.0,498.0,504.62,397.83
2016,12,4,12,30,805.0,93.0,1.5,16.0,493.0,513.09,405.68
2016,12,4,12,45,661.0,123.0,1.6,16.0,447.0,476.6,378.57
2016,12,4,13,0,517.0,153.0,1.7,16.0,401.0,434.17,346.44
2016,12,4,13,15,422.0,165.0,1.75,15.5,362.0,398.95,320.06
2016,12,4,13,30,327.0,177.0,1.8,15.0,323.0,358.34,288.85
2016,12,4,13,45,319.5,167.0,1.9,15.0,303.0,344.04,278.24
2016,12,4,14,0,312.0,157.0,2.0,15.0,283.0,328.7,266.44
2016,12,4,14,15,340.0,140.0,1.8,14.5,267.5,322.47,261.95
2016,12,4,14,30,368.0,123.0,1.6,14.0,252.0,319.69,259.76
2016,12,4,14,45,323.5,119.5,1.45,14.0,224.0,284.96,231.07
2016,12,4,15,0,279.0,116.0,1.3,14.0,196.0,256.83,207.45
2016,12,4,15,15,247.0,101.5,1.2,13.5,164.5,222.56,178.96
2016,12,4,15,30,215.0,87.0,1.1,13.0,133.0,189.17,150.63
2016,12,4,15,45,181.5,70.0,1.0,12.5,102.5,153.28,119.76
2016,12,4,16,0,148.0,53.0,0.9,12.0,72.0,118.77,89.47
2016,12,4,16,15,74.0,36.0,0.9,11.5,45.5,68.83,45.06
2016,12,4,16,30,0.0,19.0,0.9,11.0,19.0,19.42,0.0
2016,12,4,16,45,0.0,9.5,0.95,11.0,9.5,9.34,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,0.9,9.0,4.0,3.93,0.0
2016,12,5,7,30,0.0,8.0,1.0,9.0,8.0,7.71,0.0
2016,12,5,7,45,0.0,17.0,1.15,9.5,17.0,16.4,7.93
2016,12,5,8,0,0.0,26.0,1.3,10.0,26.0,25.1,16.53
2016,12,5,8,15,0.0,36.0,1.3,10.0,36.0,34.76,25.59
2016,12,5,8,30,0.0,46.0,1.3,10.0,46.0,44.44,32.75
2016,12,5,8,45,0.0,56.0,1.3,10.5,56.0,53.98,41.06
2016,12,5,9,0,0.0,66.0,1.3,11.0,66.0,63.43,49.15
2016,12,5,9,15,0.0,75.0,1.3,11.0,75.0,72.0,56.48
2016,12,5,9,30,0.0,84.0,1.3,11.0,84.0,80.59,63.75
2016,12,5,9,45,37.5,127.5,1.3,11.5,142.5,127.91,102.13
2016,12,5,10,0,75.0,171.0,1.3,12.0,201.0,179.01,143.16
2016,12,5,10,15,37.5,158.5,1.3,12.0,173.5,160.58,128.92
2016,12,5,10,30,0.0,146.0,1.3,12.0,146.0,139.47,112.19
2016,12,5,10,45,0.5,151.5,1.35,12.5,152.0,145.26,116.7
2016,12,5,11,0,1.0,157.0,1.4,13.0,158.0,151.08,121.15
2016,12,5,11,15,7.0,169.0,1.45,13.0,173.0,165.46,132.84
2016,12,5,11,30,13.0,181.0,1.5,13.0,188.0,180.23,144.84
2016,12,5,11,45,23.5,191.5,1.6,13.0,204.0,196.02,157.72
2016,12,5,12,0,34.0,202.0,1.7,13.0,220.0,213.71,172.17
2016,12,5,12,15,27.5,195.5,1.7,13.0,210.0,203.76,164.09
2016,12,5,12,30,21.0,189.0,1.7,13.0,200.0,194.91,156.98
2016,12,5,12,45,40.5,195.5,1.75,13.0,215.5,214.98,173.67
2016,12,5,13,0,60.0,202.0,1.8,13.0,231.0,233.25,188.8
2016,12,5,13,15,138.0,196.5,1.75,13.0,259.0,273.72,222.36
2016,12,5,13,30,216.0,191.0,1.7,13.0,287.0,310.27,252.33
2016,12,5,13,45,183.5,181.5,1.65,13.0,260.0,284.11,231.15
2016,12,5,14,0,151.0,172.0,1.6,13.0,233.0,257.76,209.92
2016,12,5,14,15,101.0,155.5,1.55,12.5,195.0,215.12,175.46
2016,12,5,14,30,51.0,139.0,1.5,12.0,157.0,168.55,137.27
2016,12,5,14,45,43.0,125.5,1.45,12.0,139.5,150.89,122.65
2016,12,5,15,0,35.0,112.0,1.4,12.0,122.0,133.4,107.91
2016,12,5,15,15,28.0,95.5,1.25,11.5,102.5,113.02,90.7
2016,12,5,15,30,21.0,79.0,1.1,11.0,83.0,92.76,73.34
2016,12,5,15,45,10.5,62.0,0.95,11.0,64.0,67.61,51.57
2016,12,5,16,0,0.0,45.0,0.8,11.0,45.0,46.31,33.0
2016,12,5,16,15,0.0,28.5,0.75,10.5,28.5,28.94,16.53
2016,12,5,16,30,0.0,12.0,0.7,10.0,12.0,11.58,0.0
2016,12,5,16,45,0.0,6.0,0.65,10.0,6.0,5.9,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,133.0,9.5,1.15,5.5,16.5,9.34,0.0
2016,12,6,7,30,266.0,19.0,1.2,6.0,33.0,15.18,0.0
2016,12,6,7,45,389.5,28.0,1.25,6.5,70.0,21.54,12.16
2016,12,6,8,0,513.0,37.0,1.3,7.0,107.0,27.58,18.94
2016,12,6,8,15,581.5,43.0,1.5,7.5,148.5,33.6,24.79
2016,12,6,8,30,650.0,49.0,1.7,8.0,190.0,50.35,28.75
2016,12,6,8,45,629.0,58.5,1.9,9.0,216.5,85.53,45.99
2016,12,6,9,0,608.0,68.0,2.1,10.0,243.0,121.18,72.12
2016,12,6,9,15,641.0,70.0,2.25,10.0,276.0,155.7,99.5
2016,12,6,9,30,674.0,72.0,2.4,10.0,309.0,192.0,130.7
2016,12,6,9,45,677.5,78.5,2.55,10.5,335.0,226.99,162.78
2016,12,6,10,0,681.0,85.0,2.7,11.0,361.0,261.01,194.17
2016,12,6,10,15,683.5,91.0,2.75,11.0,382.0,293.19,224.09
2016,12,6,10,30,686.0,97.0,2.8,11.0,403.0,324.08,252.54
2016,12,6,10,45,784.5,84.0,2.85,11.5,448.0,372.37,292.68
2016,12,6,11,0,883.0,71.0,2.9,12.0,493.0,423.67,334.99
2016,12,6,11,15,887.5,72.0,2.9,12.0,504.0,450.1,358.59
2016,12,6,11,30,892.0,73.0,2.9,12.0,515.0,474.28,379.99
2016,12,6,11,45,891.0,74.0,2.95,12.5,518.0,493.52,396.47
2016,12,6,12,0,890.0,75.0,3.0,13.0,521.0,510.09,410.46
2016,12,6,12,15,888.0,74.5,3.0,13.0,516.5,521.92,421.08
2016,12,6,12,30,886.0,74.0,3.0,13.0,512.0,530.95,429.27
2016,12,6,12,45,878.5,74.0,3.05,13.0,500.0,534.82,433.35
2016,12,6,13,0,871.0,74.0,3.1,13.0,488.0,536.99,435.89
2016,12,6,13,15,861.5,73.0,3.15,12.5,469.0,533.31,434.51
2016,12,6,13,30,852.0,72.0,3.2,12.0,450.0,526.84,430.75
2016,12,6,13,45,835.5,70.5,3.25,12.0,424.0,513.54,420.57
2016,12,6,14,0,819.0,69.0,3.3,12.0,398.0,497.76,408.15
2016,12,6,14,15,798.0,67.0,3.25,12.0,366.5,476.92,391.14
2016,12,6,14,30,777.0,65.0,3.2,12.0,335.0,454.1,372.11
2016,12,6,14,45,742.0,62.5,3.2,12.0,298.0,422.46,345.6
2016,12,6,15,0,707.0,60.0,3.2,12.0,261.0,389.86,317.6
2016,12,6,15,15,661.5,55.5,2.8,11.5,221.0,350.05,283.1
2016,12,6,15,30,616.0,51.0,2.4,11.0,181.0,312.95,249.85
2016,12,6,15,45,540.0,45.0,2.05,10.5,140.5,261.78,204.77
2016,12,6,16,0,464.0,39.0,1.7,10.0,100.0,213.73,161.31
2016,12,6,16,15,336.5,29.0,1.6,9.5,64.0,149.82,100.55
2016,12,6,16,30,209.0,19.0,1.5,9.0,28.0,85.17,0.0
2016,12,6,16,45,104.5,9.5,1.4,8.5,14.0,33.85,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.5,0.6,5.0,11.5,11.3,0.0
2016,12,7,7,30,0.0,23.0,0.5,5.0,23.0,21.06,0.0
2016,12,7,7,45,126.0,34.0,0.45,5.5,51.0,28.08,17.4
2016,12,7,8,0,252.0,45.0,0.4,6.0,79.0,34.32,25.03
2016,12,7,8,15,283.5,59.5,0.5,6.0,110.0,44.66,34.99
2016,12,7,8,30,315.0,74.0,0.6,6.0,141.0,61.29,43.92
2016,12,7,8,45,335.5,86.5,0.75,6.5,171.0,89.76,60.84
2016,12,7,9,0,356.0,99.0,0.9,7.0,201.0,119.74,82.71
2016,12,7,9,15,372.0,109.5,0.95,7.0,228.5,148.72,106.27
2016,12,7,9,30,388.0,120.0,1.0,7.0,256.0,178.54,131.81
2016,12,7,9,45,377.0,134.0,1.1,7.5,275.5,205.96,156.68
2016,12,7,10,0,366.0,148.0,1.2,8.0,295.0,233.4,181.39
2016,12,7,10,15,357.5,160.0,1.2,8.0,311.0,256.56,202.39
2016,12,7,10,30,349.0,172.0,1.2,8.0,327.0,278.47,222.0
2016,12,7,10,45,416.5,166.0,1.3,8.5,358.5,310.33,248.06
2016,12,7,11,0,484.0,160.0,1.4,9.0,390.0,345.49,276.82
2016,12,7,11,15,320.0,190.5,1.45,9.0,344.0,319.0,257.97
2016,12,7,11,30,156.0,221.0,1.5,9.0,298.0,283.36,230.55
2016,12,7,11,45,117.0,219.5,1.6,9.0,277.5,268.71,219.32
2016,12,7,12,0,78.0,218.0,1.7,9.0,257.0,250.39,204.69
2016,12,7,12,15,39.0,147.5,1.85,9.0,167.0,163.78,133.63
2016,12,7,12,30,0.0,77.0,2.0,9.0,77.0,74.46,58.36
2016,12,7,12,45,0.0,73.5,2.15,9.5,73.5,71.07,55.5
2016,12,7,13,0,0.0,70.0,2.3,10.0,70.0,67.68,52.55
2016,12,7,13,15,35.5,129.0,2.4,10.0,145.0,146.54,119.79
2016,12,7,13,30,71.0,188.0,2.5,10.0,220.0,227.01,187.01
2016,12,7,13,45,62.5,176.0,2.6,10.0,203.0,211.1,173.81
2016,12,7,14,0,54.0,164.0,2.7,10.0,186.0,195.03,160.65
2016,12,7,14,15,52.0,151.5,2.65,10.0,171.0,181.57,149.58
2016,12,7,14,30,50.0,139.0,2.6,10.0,156.0,167.97,138.26
2016,12,7,14,45,46.5,124.5,2.6,10.0,139.0,151.3,124.22
2016,12,7,15,0,43.0,110.0,2.6,10.0,122.0,134.57,109.94
2016,12,7,15,15,37.0,94.0,2.5,9.5,103.5,114.98,93.19
2016,12,7,15,30,31.0,78.0,2.4,9.0,85.0,95.46,76.21
2016,12,7,15,45,21.0,61.5,2.3,9.0,66.0,73.91,57.21
2016,12,7,16,0,11.0,45.0,2.2,9.0,47.0,50.0,36.14
2016,12,7,16,15,5.5,29.0,2.2,9.0,30.0,31.25,18.27
2016,12,7,16,30,0.0,13.0,2.2,9.0,13.0,12.55,0.0
2016,12,7,16,45,0.0,6.5,2.2,9.0,6.5,6.39,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,88.5,9.0,4.2,13.0,13.0,8.85,0.0
2016,12,8,7,30,177.0,18.0,4.2,13.0,26.0,14.44,0.0
2016,12,8,7,45,295.5,28.0,4.2,13.5,59.5,21.81,11.43
2016,12,8,8,0,414.0,38.0,4.2,14.0,93.0,28.79,19.23
2016,12,8,8,15,486.5,44.5,4.15,14.0,131.0,32.25,22.81
2016,12,8,8,30,559.0,51.0,4.1,14.0,169.0,44.43,26.25
2016,12,8,8,45,603.5,56.0,4.1,14.5,207.0,78.57,40.92
2016,12,8,9,0,648.0,61.0,4.1,15.0,245.0,116.01,65.08
2016,12,8,9,15,679.0,64.5,4.0,15.0,279.5,153.14,93.93
2016,12,8,9,30,710.0,68.0,3.9,15.0,314.0,194.03,128.47
2016,12,8,9,45,592.0,98.0,3.85,15.0,316.0,222.08,159.02
2016,12,8,10,0,474.0,128.0,3.8,15.0,318.0,241.75,181.69
2016,12,8,10,15,442.5,144.0,3.7,15.0,330.0,265.73,204.34
2016,12,8,10,30,411.0,160.0,3.6,15.0,342.0,286.8,223.98
2016,12,8,10,45,353.0,178.0,3.55,15.5,339.0,297.38,234.5
2016,12,8,11,0,295.0,196.0,3.5,16.0,336.0,303.28,240.51
2016,12,8,11,15,363.0,188.0,3.4,16.0,364.0,333.99,265.49
2016,12,8,11,30,431.0,180.0,3.3,16.0,392.0,367.89,293.0
2016,12,8,11,45,428.0,183.0,3.2,16.0,395.0,380.32,303.6
2016,12,8,12,0,425.0,186.0,3.1,16.0,398.0,391.41,313.01
2016,12,8,12,15,407.0,187.5,3.0,16.0,389.0,392.22,314.19
2016,12,8,12,30,389.0,189.0,2.9,16.0,380.0,388.46,311.7
2016,12,8,12,45,349.0,191.5,2.85,16.0,360.0,375.37,301.7
2016,12,8,13,0,309.0,194.0,2.8,16.0,340.0,360.76,290.35
2016,12,8,13,15,301.0,187.0,2.7,16.0,325.0,351.8,283.58
2016,12,8,13,30,293.0,180.0,2.6,16.0,310.0,341.78,275.85
2016,12,8,13,45,229.0,175.0,2.55,16.0,273.5,304.17,245.76
2016,12,8,14,0,165.0,170.0,2.5,16.0,237.0,262.05,211.85
2016,12,8,14,15,158.5,158.0,2.35,16.0,218.0,245.94,198.96
2016,12,8,14,30,152.0,146.0,2.2,16.0,199.0,229.45,185.51
2016,12,8,14,45,147.5,130.5,2.1,16.0,177.0,209.61,169.19
2016,12,8,15,0,143.0,115.0,2.0,16.0,155.0,189.38,152.26
2016,12,8,15,15,131.0,98.5,1.8,15.5,131.0,164.47,131.4
2016,12,8,15,30,119.0,82.0,1.6,15.0,107.0,139.62,110.18
2016,12,8,15,45,100.5,65.0,1.45,15.0,82.5,111.9,86.13
