Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,88.0,6.0,1.15,1.5,8.0,0.0,0.0
2016,12,19,7,30,176.0,12.0,1.3,2.0,16.0,11.8,0.0
2016,12,19,7,45,320.0,22.0,1.45,2.5,49.5,17.21,4.12
2016,12,19,8,0,464.0,32.0,1.6,3.0,83.0,24.43,15.79
2016,12,19,8,15,544.0,38.5,1.65,3.5,123.5,30.75,22.31
2016,12,19,8,30,624.0,45.0,1.7,4.0,164.0,34.72,26.3
2016,12,19,8,45,675.0,49.5,1.75,4.5,204.5,64.5,33.89
2016,12,19,9,0,726.0,54.0,1.8,5.0,245.0,104.15,56.19
2016,12,19,9,15,758.5,57.0,1.85,5.5,282.5,143.67,85.37
2016,12,19,9,30,791.0,60.0,1.9,6.0,320.0,184.85,119.77
2016,12,19,9,45,813.5,62.5,2.0,7.0,352.5,224.83,155.27
2016,12,19,10,0,836.0,65.0,2.1,8.0,385.0,265.07,191.62
2016,12,19,10,15,851.0,66.5,2.2,8.5,411.0,302.24,226.0
2016,12,19,10,30,866.0,68.0,2.3,9.0,437.0,338.6,259.35
2016,12,19,10,45,874.5,69.5,2.4,9.5,457.0,371.65,289.58
2016,12,19,11,0,883.0,71.0,2.5,10.0,477.0,404.37,318.86
2016,12,19,11,15,888.5,72.0,2.45,10.0,489.5,431.99,343.8
2016,12,19,11,30,894.0,73.0,2.4,10.0,502.0,457.47,366.46
2016,12,19,11,45,895.5,73.5,2.4,10.5,507.0,478.38,384.46
2016,12,19,12,0,897.0,74.0,2.4,11.0,512.0,496.73,399.98
2016,12,19,12,15,896.0,74.0,2.4,11.0,509.5,510.75,412.47
2016,12,19,12,30,895.0,74.0,2.4,11.0,507.0,522.0,422.52
2016,12,19,12,45,890.0,73.5,2.45,11.0,497.0,527.91,428.35
2016,12,19,13,0,885.0,73.0,2.5,11.0,487.0,530.95,431.74
2016,12,19,13,15,697.5,105.5,2.45,11.0,425.0,474.05,386.96
2016,12,19,13,30,510.0,138.0,2.4,11.0,363.0,410.79,336.59
2016,12,19,13,45,545.5,122.5,2.35,11.0,351.0,412.33,338.57
2016,12,19,14,0,581.0,107.0,2.3,11.0,339.0,413.97,340.02
2016,12,19,14,15,690.0,85.5,2.1,10.5,340.5,440.24,361.14
2016,12,19,14,30,799.0,64.0,1.9,10.0,342.0,459.88,376.07
2016,12,19,14,45,770.5,61.0,1.75,10.0,306.0,431.51,351.77
2016,12,19,15,0,742.0,58.0,1.6,10.0,270.0,401.78,326.05
2016,12,19,15,15,698.5,54.0,1.4,9.5,230.5,363.58,293.32
2016,12,19,15,30,655.0,50.0,1.2,9.0,191.0,325.32,259.61
2016,12,19,15,45,586.0,44.0,1.05,8.5,150.5,275.88,216.35
2016,12,19,16,0,517.0,38.0,0.9,8.0,110.0,231.88,176.47
2016,12,19,16,15,399.5,29.0,0.9,7.5,72.5,170.34,119.83
2016,12,19,16,30,282.0,20.0,0.9,7.0,35.0,109.13,15.87
2016,12,19,16,45,141.0,10.0,0.95,6.5,17.5,43.69,0.0
2016,12,19,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,72.5,5.5,1.2,2.5,7.0,0.0,0.0
2016,12,20,7,30,145.0,11.0,1.3,3.0,14.0,10.81,0.0
2016,12,20,7,45,286.0,21.5,1.4,4.0,46.0,16.79,3.26
2016,12,20,8,0,427.0,32.0,1.5,5.0,78.0,24.51,15.65
2016,12,20,8,15,508.0,38.5,1.5,5.5,117.0,28.16,19.78
2016,12,20,8,30,589.0,45.0,1.5,6.0,156.0,31.75,23.37
2016,12,20,8,45,638.0,49.5,1.55,6.5,195.0,62.09,32.94
2016,12,20,9,0,687.0,54.0,1.6,7.0,234.0,99.87,53.83
2016,12,20,9,15,719.5,57.5,1.55,7.5,270.5,138.14,81.75
2016,12,20,9,30,752.0,61.0,1.5,8.0,307.0,178.15,114.73
2016,12,20,9,45,778.5,62.5,1.5,8.5,339.0,216.48,148.43
2016,12,20,10,0,805.0,64.0,1.5,9.0,371.0,255.44,183.4
2016,12,20,10,15,820.0,65.5,1.55,9.5,397.0,291.51,216.45
2016,12,20,10,30,835.0,67.0,1.6,10.0,423.0,326.85,248.53
2016,12,20,10,45,844.5,68.0,1.65,11.0,442.0,358.84,276.96
2016,12,20,11,0,854.0,69.0,1.7,12.0,461.0,390.65,304.47
2016,12,20,11,15,860.0,70.0,1.7,12.0,473.5,417.75,328.64
2016,12,20,11,30,866.0,71.0,1.7,12.0,486.0,442.81,350.69
2016,12,20,11,45,868.0,71.5,1.75,12.5,491.0,463.41,368.33
2016,12,20,12,0,870.0,72.0,1.8,13.0,496.0,481.57,383.63
2016,12,20,12,15,869.0,71.5,1.85,13.0,494.0,494.73,395.46
2016,12,20,12,30,868.0,71.0,1.9,13.0,492.0,505.2,404.97
2016,12,20,12,45,858.5,72.0,1.95,13.5,481.5,510.23,409.28
2016,12,20,13,0,849.0,73.0,2.0,14.0,471.0,513.46,411.96
2016,12,20,13,15,840.5,72.0,2.05,14.0,454.0,511.56,411.31
2016,12,20,13,30,832.0,71.0,2.1,14.0,437.0,506.95,408.37
2016,12,20,13,45,818.5,69.5,2.15,14.0,413.5,496.61,400.79
2016,12,20,14,0,805.0,68.0,2.2,14.0,390.0,483.78,390.99
2016,12,20,14,15,785.5,66.0,2.05,13.5,360.5,465.12,376.43
2016,12,20,14,30,766.0,64.0,1.9,13.0,331.0,444.43,359.83
2016,12,20,14,45,738.5,60.5,1.75,13.0,296.5,416.57,336.48
2016,12,20,15,0,711.0,57.0,1.6,13.0,262.0,387.41,311.52
2016,12,20,15,15,668.5,53.0,1.45,12.0,223.5,350.35,280.71
2016,12,20,15,30,626.0,49.0,1.3,11.0,185.0,313.29,248.88
2016,12,20,15,45,562.5,43.0,1.15,10.5,146.0,269.08,210.08
2016,12,20,16,0,499.0,37.0,1.0,10.0,107.0,225.12,170.53
2016,12,20,16,15,385.0,28.5,1.0,9.5,71.0,165.69,116.38
2016,12,20,16,30,271.0,20.0,1.0,9.0,35.0,106.7,20.97
2016,12,20,16,45,135.5,10.0,1.05,8.5,17.5,42.51,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,5.5,0.85,7.5,5.5,0.0,0.0
2016,12,21,7,30,0.0,11.0,1.0,8.0,11.0,10.81,0.0
2016,12,21,7,45,131.5,23.0,1.15,8.5,37.0,17.96,3.08
2016,12,21,8,0,263.0,35.0,1.3,9.0,63.0,26.9,17.34
2016,12,21,8,15,319.5,47.0,1.4,9.0,96.5,35.49,25.96
2016,12,21,8,30,376.0,59.0,1.5,9.0,130.0,43.78,33.87
2016,12,21,8,45,411.0,69.5,1.6,9.5,163.0,67.84,43.27
2016,12,21,9,0,446.0,80.0,1.7,10.0,196.0,100.01,62.98
2016,12,21,9,15,468.5,89.5,1.75,10.5,227.5,132.35,87.07
2016,12,21,9,30,491.0,99.0,1.8,11.0,259.0,165.97,114.53
2016,12,21,9,45,512.0,106.0,1.9,11.5,287.5,198.18,142.1
2016,12,21,10,0,533.0,113.0,2.0,12.0,316.0,231.14,170.82
2016,12,21,10,15,548.0,117.0,2.0,12.5,338.5,260.24,196.58
2016,12,21,10,30,563.0,121.0,2.0,13.0,361.0,289.94,222.61
2016,12,21,10,45,563.0,129.0,2.05,13.5,378.0,316.43,246.0
2016,12,21,11,0,563.0,137.0,2.1,14.0,395.0,342.37,268.43
2016,12,21,11,15,700.0,106.0,2.1,14.0,436.0,385.66,303.52
2016,12,21,11,30,837.0,75.0,2.1,14.0,477.0,433.06,341.97
2016,12,21,11,45,840.0,75.5,2.1,14.5,482.5,453.92,359.47
2016,12,21,12,0,843.0,76.0,2.1,15.0,488.0,472.46,374.84
2016,12,21,12,15,842.5,76.0,2.1,15.0,486.0,486.39,387.02
2016,12,21,12,30,842.0,76.0,2.1,15.0,484.0,497.73,396.94
2016,12,21,12,45,839.5,75.0,2.15,15.0,475.0,504.38,403.21
2016,12,21,13,0,837.0,74.0,2.2,15.0,466.0,508.33,407.22
2016,12,21,13,15,829.5,73.0,2.15,15.0,450.0,507.01,406.66
2016,12,21,13,30,822.0,72.0,2.1,15.0,434.0,503.01,403.85
2016,12,21,13,45,812.0,69.5,2.1,15.5,411.0,493.49,396.04
2016,12,21,14,0,802.0,67.0,2.1,16.0,388.0,481.46,386.06
2016,12,21,14,15,783.5,65.0,2.0,15.5,359.0,463.39,372.22
2016,12,21,14,30,765.0,63.0,1.9,15.0,330.0,443.27,356.36
2016,12,21,14,45,740.0,59.5,1.85,15.0,296.5,416.64,334.42
2016,12,21,15,0,715.0,56.0,1.8,15.0,263.0,388.62,310.76
2016,12,21,15,15,674.0,52.0,1.6,14.0,225.0,352.15,280.5
2016,12,21,15,30,633.0,48.0,1.4,13.0,187.0,315.6,249.17
2016,12,21,15,45,570.0,42.5,1.2,12.5,147.5,269.57,209.1
2016,12,21,16,0,507.0,37.0,1.0,12.0,108.0,228.37,171.95
2016,12,21,16,15,396.5,28.5,1.05,11.5,72.0,169.66,118.91
2016,12,21,16,30,286.0,20.0,1.1,11.0,36.0,111.48,27.57
2016,12,21,16,45,143.0,10.0,1.15,10.5,18.0,44.48,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,62.0,5.5,1.55,7.0,6.5,0.0,0.0
2016,12,22,7,30,124.0,11.0,1.5,7.0,13.0,10.81,0.0
2016,12,22,7,45,271.5,22.0,1.5,7.5,45.0,17.44,2.23
2016,12,22,8,0,419.0,33.0,1.5,8.0,77.0,25.65,16.28
2016,12,22,8,15,504.0,40.5,1.45,8.0,117.0,30.14,21.29
2016,12,22,8,30,589.0,48.0,1.4,8.0,157.0,34.53,25.66
2016,12,22,8,45,644.0,52.5,1.35,8.5,197.5,60.22,31.83
2016,12,22,9,0,699.0,57.0,1.3,9.0,238.0,101.7,54.9
2016,12,22,9,15,732.5,60.5,1.25,9.5,275.0,140.58,82.63
2016,12,22,9,30,766.0,64.0,1.2,10.0,312.0,181.3,115.65
2016,12,22,9,45,790.0,66.0,1.15,11.0,345.0,220.18,149.16
2016,12,22,10,0,814.0,68.0,1.1,12.0,378.0,259.52,183.63
2016,12,22,10,15,829.0,70.0,1.15,12.5,404.0,296.51,216.9
2016,12,22,10,30,844.0,72.0,1.2,13.0,430.0,332.78,249.19
2016,12,22,10,45,854.5,73.0,1.25,13.5,450.0,365.57,278.26
2016,12,22,11,0,865.0,74.0,1.3,14.0,470.0,396.9,305.55
2016,12,22,11,15,871.0,75.0,1.35,14.0,483.0,424.78,330.18
2016,12,22,11,30,877.0,76.0,1.4,14.0,496.0,450.62,352.72
2016,12,22,11,45,879.0,76.0,1.5,14.5,501.5,471.47,370.55
2016,12,22,12,0,881.0,76.0,1.6,15.0,507.0,489.85,386.06
2016,12,22,12,15,880.0,76.0,1.65,15.0,505.0,504.21,398.7
2016,12,22,12,30,879.0,76.0,1.7,15.0,503.0,515.85,408.99
2016,12,22,12,45,878.0,74.5,1.75,15.5,493.5,523.17,415.04
2016,12,22,13,0,877.0,73.0,1.8,16.0,484.0,527.68,418.74
2016,12,22,13,15,869.0,72.0,1.7,15.5,467.5,526.31,418.67
2016,12,22,13,30,861.0,71.0,1.6,15.0,451.0,522.12,416.26
2016,12,22,13,45,849.0,69.5,1.55,15.0,427.0,512.62,409.06
2016,12,22,14,0,837.0,68.0,1.5,15.0,403.0,500.51,399.63
2016,12,22,14,15,817.5,65.5,1.3,15.0,373.0,481.14,383.66
2016,12,22,14,30,798.0,63.0,1.1,15.0,343.0,459.62,365.67
2016,12,22,14,45,769.5,60.5,0.95,15.0,307.5,432.0,342.79
2016,12,22,15,0,741.0,58.0,0.8,15.0,272.0,403.01,318.27
2016,12,22,15,15,698.5,53.5,0.75,14.5,233.0,364.82,287.05
2016,12,22,15,30,656.0,49.0,0.7,14.0,194.0,326.53,254.76
2016,12,22,15,45,587.0,43.5,0.7,13.5,153.0,277.6,213.49
2016,12,22,16,0,518.0,38.0,0.7,13.0,112.0,233.87,175.17
2016,12,22,16,15,405.0,29.5,0.7,12.5,75.0,173.9,121.81
2016,12,22,16,30,292.0,21.0,0.7,12.0,38.0,114.88,33.94
2016,12,22,16,45,146.0,10.5,0.75,12.0,19.0,45.88,0.0
2016,12,22,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,2.5,17.5,4.8,9.0,18.0,16.9,1.31
2016,12,23,8,0,5.0,35.0,4.9,9.0,36.0,32.7,22.06
2016,12,23,8,15,19.0,51.5,4.95,9.0,55.0,46.02,35.17
2016,12,23,8,30,33.0,68.0,5.0,9.0,74.0,59.77,48.12
2016,12,23,8,45,40.5,84.5,5.05,9.5,93.5,75.84,58.86
2016,12,23,9,0,48.0,101.0,5.1,10.0,113.0,93.72,73.36
2016,12,23,9,15,53.0,116.0,5.0,10.0,131.5,110.88,87.65
2016,12,23,9,30,58.0,131.0,4.9,10.0,150.0,128.46,102.45
2016,12,23,9,45,62.5,144.0,4.85,10.5,166.5,144.67,115.96
2016,12,23,10,0,67.0,157.0,4.8,11.0,183.0,161.17,129.68
2016,12,23,10,15,33.5,100.0,4.6,11.0,113.0,104.61,83.08
2016,12,23,10,30,0.0,43.0,4.4,11.0,43.0,41.53,30.13
2016,12,23,10,45,52.5,122.0,4.2,11.5,146.0,134.77,108.31
2016,12,23,11,0,105.0,201.0,4.0,12.0,249.0,229.9,186.35
2016,12,23,11,15,52.5,105.0,4.0,12.0,129.0,122.51,97.91
2016,12,23,11,30,0.0,9.0,4.0,12.0,9.0,8.69,1.79
2016,12,23,11,45,0.0,12.0,4.0,12.5,12.0,11.58,4.26
2016,12,23,12,0,0.0,15.0,4.0,13.0,15.0,14.48,6.72
2016,12,23,12,15,0.0,18.5,4.25,12.5,18.5,17.86,9.63
2016,12,23,12,30,0.0,22.0,4.5,12.0,22.0,21.24,12.55
2016,12,23,12,45,164.0,106.0,4.75,12.0,183.0,190.92,157.21
2016,12,23,13,0,328.0,190.0,5.0,12.0,344.0,362.64,298.95
2016,12,23,13,15,164.0,136.5,5.0,12.0,213.5,226.07,186.24
2016,12,23,13,30,0.0,83.0,5.0,12.0,83.0,80.31,62.9
2016,12,23,13,45,0.0,49.0,5.0,12.0,49.0,47.34,34.97
2016,12,23,14,0,0.0,15.0,5.0,12.0,15.0,14.47,6.82
2016,12,23,14,15,0.0,13.5,4.85,11.5,13.5,13.02,5.6
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,11.57,4.38
2016,12,23,14,45,0.0,11.0,4.55,11.0,11.0,10.61,3.55
2016,12,23,15,0,0.0,10.0,4.4,11.0,10.0,9.64,2.71
2016,12,23,15,15,0.0,8.5,4.05,10.5,8.5,8.19,1.46
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,6.75,0.19
2016,12,23,15,45,0.0,5.5,3.35,10.0,5.5,5.3,0.0
2016,12,23,16,0,0.0,4.0,3.0,10.0,4.0,3.85,0.0
2016,12,23,16,15,0.0,2.5,2.75,9.5,2.5,2.41,0.0
2016,12,23,16,30,0.0,1.0,2.5,9.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,2.3,8.5,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,211.5,15.5,1.6,6.5,37.5,11.4,0.0
2016,12,24,8,0,423.0,31.0,1.7,7.0,75.0,23.84,14.7
2016,12,24,8,15,508.5,38.0,1.9,7.0,114.5,27.96,19.4
2016,12,24,8,30,594.0,45.0,2.1,7.0,154.0,35.06,26.22
2016,12,24,8,45,651.0,49.0,2.35,7.5,195.0,58.56,31.2
2016,12,24,9,0,708.0,53.0,2.6,8.0,236.0,96.93,51.06
2016,12,24,9,15,742.0,56.0,2.65,8.0,273.0,135.82,78.87
2016,12,24,9,30,776.0,59.0,2.7,8.0,310.0,176.58,112.44
2016,12,24,9,45,803.5,60.5,2.8,8.5,343.5,216.15,147.34
2016,12,24,10,0,831.0,62.0,2.9,9.0,377.0,256.43,183.8
2016,12,24,10,15,846.5,63.5,2.95,9.0,404.0,293.77,218.77
2016,12,24,10,30,862.0,65.0,3.0,9.0,431.0,332.27,254.46
2016,12,24,10,45,873.0,66.0,3.1,9.5,451.5,365.64,285.15
2016,12,24,11,0,884.0,67.0,3.2,10.0,472.0,397.51,314.0
2016,12,24,11,15,890.5,67.5,3.2,10.0,485.0,425.42,339.56
2016,12,24,11,30,897.0,68.0,3.2,10.0,498.0,451.24,362.9
2016,12,24,11,45,899.5,68.5,3.25,10.0,504.0,473.04,382.67
2016,12,24,12,0,902.0,69.0,3.3,10.0,510.0,492.33,400.04
2016,12,24,12,15,901.5,69.0,3.3,10.0,508.5,507.08,413.36
2016,12,24,12,30,901.0,69.0,3.3,10.0,507.0,519.06,424.19
2016,12,24,12,45,890.5,70.5,3.3,10.0,496.5,524.76,429.79
2016,12,24,13,0,880.0,72.0,3.3,10.0,486.0,527.54,432.85
2016,12,24,13,15,872.0,71.0,3.25,10.0,469.5,527.33,433.23
2016,12,24,13,30,864.0,70.0,3.2,10.0,453.0,523.31,430.42
2016,12,24,13,45,853.5,68.0,3.15,10.0,429.5,514.19,423.36
2016,12,24,14,0,843.0,66.0,3.1,10.0,406.0,502.41,413.93
2016,12,24,14,15,824.5,64.0,2.95,10.0,376.5,484.16,398.81
2016,12,24,14,30,806.0,62.0,2.8,10.0,347.0,463.72,381.55
2016,12,24,14,45,779.5,59.0,2.65,10.0,312.0,436.46,358.37
2016,12,24,15,0,753.0,56.0,2.5,10.0,277.0,407.72,333.4
2016,12,24,15,15,712.5,52.5,2.15,9.0,238.0,371.28,302.3
2016,12,24,15,30,672.0,49.0,1.8,8.0,199.0,334.58,269.96
2016,12,24,15,45,608.0,43.5,1.45,7.5,158.0,287.05,227.61
2016,12,24,16,0,544.0,38.0,1.1,7.0,117.0,241.37,185.89
2016,12,24,16,15,431.5,29.5,1.1,6.5,79.0,183.32,132.98
2016,12,24,16,30,319.0,21.0,1.1,6.0,41.0,124.12,49.28
2016,12,24,16,45,159.5,10.5,1.1,6.0,20.5,49.65,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,45,207.5,15.5,1.25,4.5,36.5,11.43,0.0
2016,12,25,8,0,415.0,31.0,1.3,5.0,73.0,23.9,14.86
2016,12,25,8,15,501.0,38.0,1.5,5.5,113.0,28.01,19.57
2016,12,25,8,30,587.0,45.0,1.7,6.0,153.0,32.03,23.58
2016,12,25,8,45,641.5,49.5,1.9,7.0,193.0,58.01,31.39
2016,12,25,9,0,696.0,54.0,2.1,8.0,233.0,96.2,51.06
2016,12,25,9,15,730.0,57.5,2.15,8.0,270.5,135.03,78.72
2016,12,25,9,30,764.0,61.0,2.2,8.0,308.0,175.76,112.13
2016,12,25,9,45,782.0,64.5,2.25,8.5,339.5,214.84,146.82
2016,12,25,10,0,800.0,68.0,2.3,9.0,371.0,253.95,182.38
2016,12,25,10,15,816.0,70.0,2.3,9.5,398.0,290.86,216.25
2016,12,25,10,30,832.0,72.0,2.3,10.0,425.0,327.16,249.27
2016,12,25,10,45,842.5,73.0,2.3,10.5,445.0,359.77,278.85
2016,12,25,11,0,853.0,74.0,2.3,11.0,465.0,390.96,306.63
2016,12,25,11,15,589.0,134.5,2.3,11.0,408.5,367.16,292.91
2016,12,25,11,30,325.0,195.0,2.3,11.0,352.0,327.03,263.92
2016,12,25,11,45,355.0,192.0,2.35,11.0,365.0,346.58,280.68
2016,12,25,12,0,385.0,189.0,2.4,11.0,378.0,366.2,297.22
2016,12,25,12,15,363.5,192.5,2.4,11.0,370.5,367.24,298.69
2016,12,25,12,30,342.0,196.0,2.4,11.0,363.0,366.62,298.75
2016,12,25,12,45,336.5,194.5,2.4,11.0,356.0,367.56,300.04
2016,12,25,13,0,331.0,193.0,2.4,11.0,349.0,367.34,300.31
2016,12,25,13,15,356.5,181.5,2.35,11.0,344.5,371.63,304.31
2016,12,25,13,30,382.0,170.0,2.3,11.0,340.0,374.64,307.21
2016,12,25,13,45,385.0,158.5,2.25,11.0,322.0,369.15,303.04
2016,12,25,14,0,388.0,147.0,2.2,11.0,304.0,358.1,294.37
2016,12,25,14,15,488.5,118.5,2.05,11.0,301.5,375.71,308.83
2016,12,25,14,30,589.0,90.0,1.9,11.0,299.0,391.48,321.02
2016,12,25,14,45,561.5,85.5,1.8,11.0,268.5,365.83,299.35
2016,12,25,15,0,534.0,81.0,1.7,11.0,238.0,339.29,276.72
2016,12,25,15,15,501.5,73.0,1.55,10.0,204.5,306.3,249.18
2016,12,25,15,30,469.0,65.0,1.4,9.0,171.0,273.23,220.72
2016,12,25,15,45,423.5,55.0,1.25,8.5,136.0,233.43,185.65
2016,12,25,16,0,378.0,45.0,1.1,8.0,101.0,195.03,150.95
2016,12,25,16,15,296.0,33.5,1.2,7.5,68.5,145.54,106.19
2016,12,25,16,30,214.0,22.0,1.3,7.0,36.0,96.44,41.42
2016,12,25,16,45,107.0,11.0,1.4,6.5,18.0,37.36,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,7,45,227.5,14.0,1.35,3.0,37.0,10.92,0.0
2016,12,26,8,0,455.0,28.0,1.5,4.0,74.0,23.03,14.13
2016,12,26,8,15,537.5,34.5,1.55,4.5,114.0,27.18,18.9
2016,12,26,8,30,620.0,41.0,1.6,5.0,154.0,31.27,22.99
2016,12,26,8,45,669.5,45.5,1.65,5.5,194.0,54.41,28.22
2016,12,26,9,0,719.0,50.0,1.7,6.0,234.0,93.51,48.39
2016,12,26,9,15,752.0,53.0,1.7,6.5,271.5,132.8,76.26
2016,12,26,9,30,785.0,56.0,1.7,7.0,309.0,173.85,109.84
2016,12,26,9,45,802.5,59.5,1.75,7.5,341.0,213.7,145.3
2016,12,26,10,0,820.0,63.0,1.8,8.0,373.0,253.48,181.56
2016,12,26,10,15,835.5,65.0,1.8,8.5,400.0,291.01,216.06
2016,12,26,10,30,851.0,67.0,1.8,9.0,427.0,327.86,249.6
2016,12,26,10,45,859.0,69.0,1.85,9.5,447.5,361.21,279.95
2016,12,26,11,0,867.0,71.0,1.9,10.0,468.0,392.98,308.34
2016,12,26,11,15,873.0,71.5,1.8,10.0,481.0,421.79,333.96
2016,12,26,11,30,879.0,72.0,1.7,10.0,494.0,447.19,356.24
2016,12,26,11,45,880.5,73.0,1.65,10.5,500.0,468.88,374.55
2016,12,26,12,0,882.0,74.0,1.6,11.0,506.0,488.08,390.4
2016,12,26,12,15,881.0,73.5,1.55,11.0,504.0,502.01,402.49
2016,12,26,12,30,880.0,73.0,1.5,11.0,502.0,513.2,412.16
2016,12,26,12,45,875.5,72.5,1.45,11.5,493.0,519.87,417.34
2016,12,26,13,0,871.0,72.0,1.4,12.0,484.0,523.72,420.11
2016,12,26,13,15,862.5,71.0,1.35,12.0,467.0,523.38,420.23
2016,12,26,13,30,854.0,70.0,1.3,12.0,450.0,519.28,417.3
2016,12,26,13,45,841.5,68.5,1.3,12.0,427.0,509.87,410.4
2016,12,26,14,0,829.0,67.0,1.3,12.0,404.0,497.87,401.28
2016,12,26,14,15,810.0,65.0,1.2,12.0,374.5,479.64,386.54
2016,12,26,14,30,791.0,63.0,1.1,12.0,345.0,459.26,369.79
2016,12,26,14,45,763.5,60.0,1.05,12.0,310.0,431.86,347.42
2016,12,26,15,0,736.0,57.0,1.0,12.0,275.0,403.05,323.34
2016,12,26,15,15,695.5,53.0,1.0,11.0,236.5,366.44,293.74
2016,12,26,15,30,655.0,49.0,1.0,10.0,198.0,329.63,262.81
2016,12,26,15,45,591.0,43.5,1.0,9.5,157.5,282.48,222.19
2016,12,26,16,0,527.0,38.0,1.0,9.0,117.0,239.95,184.17
2016,12,26,16,15,421.0,30.0,1.05,8.5,79.5,181.86,132.26
2016,12,26,16,30,315.0,22.0,1.1,8.0,42.0,125.93,59.16
2016,12,26,16,45,157.5,11.0,1.15,7.5,21.0,50.16,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,193.0,15.5,0.65,4.5,35.0,11.48,0.0
2016,12,27,8,0,386.0,31.0,0.6,5.0,70.0,23.99,14.88
2016,12,27,8,15,472.0,38.5,0.65,5.5,109.0,28.54,20.07
2016,12,27,8,30,558.0,46.0,0.7,6.0,148.0,32.97,24.47
2016,12,27,8,45,616.0,50.5,0.75,6.5,188.0,53.99,29.18
2016,12,27,9,0,674.0,55.0,0.8,7.0,228.0,94.23,50.67
2016,12,27,9,15,709.0,59.0,0.8,7.5,265.0,132.71,77.67
2016,12,27,9,30,744.0,63.0,0.8,8.0,302.0,173.22,110.28
2016,12,27,9,45,770.0,65.0,0.85,8.5,335.0,211.77,143.74
2016,12,27,10,0,796.0,67.0,0.9,9.0,368.0,251.01,178.64
2016,12,27,10,15,812.0,69.0,1.0,9.5,395.0,287.89,212.15
2016,12,27,10,30,828.0,71.0,1.1,10.0,422.0,324.17,244.88
2016,12,27,10,45,837.5,72.5,1.2,11.0,442.0,356.92,273.91
2016,12,27,11,0,847.0,74.0,1.3,12.0,462.0,388.23,301.08
2016,12,27,11,15,853.5,75.0,1.4,12.0,475.5,416.22,326.18
2016,12,27,11,30,860.0,76.0,1.5,12.0,489.0,442.26,349.28
2016,12,27,11,45,862.0,76.5,1.65,12.5,495.0,463.69,367.92
2016,12,27,12,0,864.0,77.0,1.8,13.0,501.0,482.71,384.27
2016,12,27,12,15,863.5,77.0,1.85,13.0,499.5,497.52,397.38
2016,12,27,12,30,863.0,77.0,1.9,13.0,498.0,509.67,408.18
2016,12,27,12,45,855.5,77.5,1.95,13.0,488.5,516.12,414.37
2016,12,27,13,0,848.0,78.0,2.0,13.0,479.0,519.75,418.19
2016,12,27,13,15,839.5,76.5,1.95,13.0,462.5,517.99,417.33
2016,12,27,13,30,831.0,75.0,1.9,13.0,446.0,513.47,414.16
2016,12,27,13,45,819.5,73.5,1.9,13.0,423.5,504.76,407.74
2016,12,27,14,0,808.0,72.0,1.9,13.0,401.0,493.5,399.1
2016,12,27,14,15,788.5,69.5,1.8,12.5,371.5,474.76,384.73
2016,12,27,14,30,769.0,67.0,1.7,12.0,342.0,453.93,368.32
2016,12,27,14,45,739.5,64.5,1.6,12.0,307.5,426.52,345.59
2016,12,27,15,0,710.0,62.0,1.5,12.0,273.0,397.79,321.27
2016,12,27,15,15,668.5,57.5,1.35,11.0,234.5,360.74,290.67
2016,12,27,15,30,627.0,53.0,1.2,10.0,196.0,325.69,260.66
2016,12,27,15,45,561.0,47.5,1.05,9.5,156.0,278.8,219.94
2016,12,27,16,0,495.0,42.0,0.9,9.0,116.0,234.12,180.18
2016,12,27,16,15,388.5,33.0,0.95,8.5,79.5,175.55,128.43
2016,12,27,16,30,282.0,24.0,1.0,8.0,43.0,119.6,60.12
2016,12,27,16,45,141.0,12.0,1.05,7.5,21.5,47.27,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,226.5,14.5,1.7,4.0,37.0,10.62,0.0
2016,12,28,8,0,453.0,29.0,1.9,5.0,74.0,24.18,14.95
2016,12,28,8,15,537.0,35.5,1.95,5.5,114.0,28.26,19.75
2016,12,28,8,30,621.0,42.0,2.0,6.0,154.0,32.3,23.8
2016,12,28,8,45,674.5,46.0,2.05,6.5,195.0,53.81,28.13
2016,12,28,9,0,728.0,50.0,2.1,7.0,236.0,92.96,47.68
2016,12,28,9,15,761.0,53.0,2.1,7.5,273.5,132.7,75.58
2016,12,28,9,30,794.0,56.0,2.1,8.0,311.0,174.19,109.37
2016,12,28,9,45,821.5,57.0,2.15,9.0,345.0,214.18,144.22
2016,12,28,10,0,849.0,58.0,2.2,10.0,379.0,257.25,182.5
2016,12,28,10,15,863.5,59.5,2.25,10.5,406.0,295.0,217.25
2016,12,28,10,30,878.0,61.0,2.3,11.0,433.0,331.88,250.97
2016,12,28,10,45,888.5,62.0,2.35,11.5,454.0,365.85,281.83
2016,12,28,11,0,899.0,63.0,2.4,12.0,475.0,398.28,310.79
2016,12,28,11,15,904.5,63.5,2.4,12.0,488.5,426.49,336.31
2016,12,28,11,30,910.0,64.0,2.4,12.0,502.0,452.54,359.56
2016,12,28,11,45,912.5,64.0,2.4,12.5,508.0,474.45,378.38
2016,12,28,12,0,915.0,64.0,2.4,13.0,514.0,493.81,394.71
2016,12,28,12,15,914.5,64.0,2.4,13.0,512.5,509.09,408.2
2016,12,28,12,30,914.0,64.0,2.4,13.0,511.0,521.57,419.22
2016,12,28,12,45,908.0,64.5,2.45,13.5,501.5,528.95,425.41
2016,12,28,13,0,902.0,65.0,2.5,14.0,492.0,533.4,429.1
2016,12,28,13,15,894.5,64.0,2.5,14.0,476.0,532.57,429.18
2016,12,28,13,30,887.0,63.0,2.5,14.0,460.0,528.85,426.84
2016,12,28,13,45,875.0,61.5,2.5,14.0,436.5,519.47,419.9
2016,12,28,14,0,863.0,60.0,2.5,14.0,413.0,507.42,410.63
2016,12,28,14,15,846.0,58.5,2.35,13.5,384.0,490.34,397.43
2016,12,28,14,30,829.0,57.0,2.2,13.0,355.0,473.09,383.63
2016,12,28,14,45,804.0,54.5,2.1,13.0,320.0,446.89,361.82
2016,12,28,15,0,779.0,52.0,2.0,13.0,285.0,419.09,338.16
2016,12,28,15,15,741.5,48.5,1.75,12.0,246.0,383.44,308.4
2016,12,28,15,30,704.0,45.0,1.5,11.0,207.0,347.35,277.24
2016,12,28,15,45,645.5,40.5,1.25,10.5,166.5,302.06,237.38
2016,12,28,16,0,587.0,36.0,1.0,10.0,126.0,258.26,197.76
2016,12,28,16,15,486.5,28.5,1.05,9.5,87.0,199.91,145.77
2016,12,28,16,30,386.0,21.0,1.1,9.0,48.0,144.65,76.67
2016,12,28,16,45,193.0,10.5,1.15,8.5,24.0,59.23,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,213.5,15.0,2.2,6.5,36.0,11.08,0.0
2016,12,29,8,0,427.0,30.0,2.3,7.0,72.0,23.1,13.86
2016,12,29,8,15,514.5,37.5,2.25,7.0,113.0,27.7,19.11
2016,12,29,8,30,602.0,45.0,2.2,7.0,154.0,35.27,26.38
2016,12,29,8,45,653.5,50.0,2.2,7.5,194.5,56.52,31.04
2016,12,29,9,0,705.0,55.0,2.2,8.0,235.0,95.46,50.64
2016,12,29,9,15,740.0,59.0,2.2,8.5,273.5,135.35,78.52
2016,12,29,9,30,775.0,63.0,2.2,9.0,312.0,177.24,112.36
2016,12,29,9,45,781.5,69.5,2.25,10.0,343.0,217.49,148.0
2016,12,29,10,0,788.0,76.0,2.3,11.0,374.0,256.91,183.62
2016,12,29,10,15,805.5,78.0,2.3,11.5,401.5,294.07,217.3
2016,12,29,10,30,823.0,80.0,2.3,12.0,429.0,330.8,250.31
2016,12,29,10,45,836.5,80.5,2.3,12.5,450.5,364.01,280.06
2016,12,29,11,0,850.0,81.0,2.3,13.0,472.0,396.04,308.22
2016,12,29,11,15,856.5,82.0,2.25,13.5,485.5,424.35,332.77
2016,12,29,11,30,863.0,83.0,2.2,14.0,499.0,450.7,355.13
2016,12,29,11,45,867.0,83.5,2.15,14.5,505.5,473.34,374.03
2016,12,29,12,0,871.0,84.0,2.1,15.0,512.0,493.64,390.6
2016,12,29,12,15,869.5,83.5,2.05,15.0,510.5,507.82,402.84
2016,12,29,12,30,868.0,83.0,2.0,15.0,509.0,519.29,412.71
2016,12,29,12,45,871.0,80.0,1.95,15.5,501.0,527.7,419.25
2016,12,29,13,0,874.0,77.0,1.9,16.0,493.0,533.35,423.46
2016,12,29,13,15,865.5,76.0,1.85,16.0,476.5,532.37,423.19
2016,12,29,13,30,857.0,75.0,1.8,16.0,460.0,528.56,420.6
2016,12,29,13,45,842.5,73.5,1.75,16.0,436.5,518.38,412.98
2016,12,29,14,0,828.0,72.0,1.7,16.0,413.0,505.6,403.17
2016,12,29,14,15,809.0,70.0,1.55,16.0,383.0,487.58,388.65
2016,12,29,14,30,790.0,68.0,1.4,16.0,353.0,467.39,372.13
2016,12,29,14,45,760.0,65.5,1.25,16.0,317.5,439.48,349.28
2016,12,29,15,0,730.0,63.0,1.1,16.0,282.0,410.19,324.86
2016,12,29,15,15,689.0,58.5,1.05,15.0,243.5,372.92,295.14
2016,12,29,15,30,648.0,54.0,1.0,14.0,205.0,337.55,265.83
2016,12,29,15,45,580.5,48.5,1.0,13.5,164.0,289.38,225.23
2016,12,29,16,0,513.0,43.0,1.0,13.0,123.0,243.42,185.36
2016,12,29,16,15,407.0,34.0,1.05,12.5,85.0,184.06,133.93
2016,12,29,16,30,301.0,25.0,1.1,12.0,47.0,128.27,70.79
2016,12,29,16,45,150.5,12.5,1.15,11.5,23.5,50.71,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,11.5,1.05,9.5,11.5,11.09,0.0
2016,12,30,8,0,0.0,23.0,1.0,10.0,23.0,22.21,12.91
2016,12,30,8,15,0.0,37.0,1.25,10.5,37.0,35.37,25.57
2016,12,30,8,30,0.0,51.0,1.5,11.0,51.0,48.15,37.4
2016,12,30,8,45,0.0,65.0,1.75,11.5,65.0,61.02,46.67
2016,12,30,9,0,0.0,79.0,2.0,12.0,79.0,74.14,57.97
2016,12,30,9,15,0.0,92.5,2.0,12.5,92.5,86.92,68.79
2016,12,30,9,30,0.0,106.0,2.0,13.0,106.0,99.76,79.49
2016,12,30,9,45,0.5,118.5,2.05,13.5,119.0,111.88,89.41
2016,12,30,10,0,1.0,131.0,2.1,14.0,132.0,124.07,99.28
2016,12,30,10,15,3.0,140.0,2.15,14.5,142.0,133.59,106.78
2016,12,30,10,30,5.0,149.0,2.2,15.0,152.0,143.24,114.36
2016,12,30,10,45,6.5,156.0,2.3,15.5,159.5,151.02,120.38
2016,12,30,11,0,8.0,163.0,2.4,16.0,167.0,158.86,126.44
2016,12,30,11,15,8.5,168.0,2.4,16.0,172.0,164.51,130.94
2016,12,30,11,30,9.0,173.0,2.4,16.0,177.0,170.17,135.47
2016,12,30,11,45,53.5,197.0,2.45,16.0,223.0,214.34,171.19
2016,12,30,12,0,98.0,221.0,2.5,16.0,269.0,260.48,208.25
2016,12,30,12,15,99.5,219.5,2.5,16.0,268.5,262.68,210.09
2016,12,30,12,30,101.0,218.0,2.5,16.0,268.0,264.59,211.83
2016,12,30,12,45,98.5,215.0,2.5,16.0,263.0,262.68,210.52
2016,12,30,13,0,96.0,212.0,2.5,16.0,258.0,260.43,208.94
2016,12,30,13,15,456.0,145.5,2.5,16.0,352.5,391.4,315.97
2016,12,30,13,30,816.0,79.0,2.5,16.0,447.0,512.53,411.75
2016,12,30,13,45,802.0,78.0,2.5,16.0,424.0,503.34,404.21
2016,12,30,14,0,788.0,77.0,2.5,16.0,401.0,491.67,395.3
2016,12,30,14,15,769.0,74.5,2.45,15.5,372.5,473.54,381.71
2016,12,30,14,30,750.0,72.0,2.4,15.0,344.0,453.34,366.11
2016,12,30,14,45,720.0,69.0,2.4,15.0,309.5,425.51,343.48
2016,12,30,15,0,690.0,66.0,2.4,15.0,275.0,398.09,320.58
2016,12,30,15,15,649.5,61.5,2.1,14.0,237.5,362.13,290.86
2016,12,30,15,30,609.0,57.0,1.8,13.0,200.0,326.09,260.16
2016,12,30,15,45,540.0,51.0,1.55,12.5,160.0,277.7,218.54
2016,12,30,16,0,471.0,45.0,1.3,12.0,120.0,231.66,178.1
2016,12,30,16,15,370.0,35.5,1.35,11.5,83.0,174.46,128.34
2016,12,30,16,30,269.0,26.0,1.4,11.0,46.0,121.15,70.09
2016,12,30,16,45,134.5,13.0,1.45,10.5,23.0,47.39,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
